Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,165.0,15.0,2.6,2.5,29.5,12.11,0.0
2016,1,1,8,0,330.0,30.0,2.7,3.0,59.0,24.83,14.45
2016,1,1,8,15,429.0,39.0,2.7,3.5,98.0,45.1,24.82
2016,1,1,8,30,528.0,48.0,2.7,4.0,137.0,90.24,51.19
2016,1,1,8,45,587.0,54.0,2.75,4.5,177.0,138.18,88.13
2016,1,1,9,0,646.0,60.0,2.8,5.0,217.0,192.51,135.16
2016,1,1,9,15,685.5,64.0,2.8,5.5,255.0,245.89,184.36
2016,1,1,9,30,725.0,68.0,2.8,6.0,293.0,302.73,236.94
2016,1,1,9,45,756.5,70.0,2.85,6.5,327.5,357.94,287.87
2016,1,1,10,0,788.0,72.0,2.9,7.0,362.0,414.49,338.85
2016,1,1,10,15,806.0,74.0,2.85,7.0,390.0,466.21,385.2
2016,1,1,10,30,824.0,76.0,2.8,7.0,418.0,517.78,430.17
2016,1,1,10,45,836.5,77.5,2.8,7.5,439.5,565.29,470.02
2016,1,1,11,0,849.0,79.0,2.8,8.0,461.0,611.61,507.78
2016,1,1,11,15,856.5,80.0,2.75,8.0,475.5,652.7,541.23
2016,1,1,11,30,864.0,81.0,2.7,8.0,490.0,691.71,572.36
2016,1,1,11,45,867.0,81.5,2.65,8.5,497.5,724.68,596.26
2016,1,1,12,0,870.0,82.0,2.6,9.0,505.0,754.88,617.24
2016,1,1,12,15,870.0,82.0,2.55,9.0,504.5,779.31,634.9
2016,1,1,12,30,870.0,82.0,2.5,9.0,504.0,800.57,650.22
2016,1,1,12,45,868.5,80.5,2.45,9.0,496.0,815.54,660.96
2016,1,1,13,0,867.0,79.0,2.4,9.0,488.0,827.09,669.31
2016,1,1,13,15,859.0,78.0,2.35,9.0,472.5,830.43,671.75
2016,1,1,13,30,851.0,77.0,2.3,9.0,457.0,830.21,671.76
2016,1,1,13,45,839.0,75.5,2.25,9.5,435.0,822.5,665.2
2016,1,1,14,0,827.0,74.0,2.2,10.0,413.0,811.38,656.27
2016,1,1,14,15,808.0,72.0,2.15,9.5,384.0,790.49,642.51
2016,1,1,14,30,789.0,70.0,2.1,9.0,355.0,766.56,626.36
2016,1,1,14,45,762.0,66.5,2.05,9.0,320.5,731.46,600.36
2016,1,1,15,0,735.0,63.0,2.0,9.0,286.0,694.03,572.09
2016,1,1,15,15,695.0,59.0,1.9,8.5,247.5,643.88,533.81
2016,1,1,15,30,655.0,55.0,1.8,8.0,209.0,599.6,498.75
2016,1,1,15,45,592.0,49.5,1.75,7.5,168.5,530.06,442.29
2016,1,1,16,0,529.0,44.0,1.7,7.0,128.0,462.01,384.54
2016,1,1,16,15,426.0,35.5,1.8,6.5,89.5,366.13,299.1
2016,1,1,16,30,323.0,27.0,1.9,6.0,51.0,272.48,183.65
2016,1,1,16,45,161.5,13.5,2.0,5.5,25.5,107.3,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.0,3.5,12.0,10.56,0.0
2016,1,2,8,0,0.0,24.0,3.1,4.0,24.0,21.07,11.31
2016,1,2,8,15,0.0,39.5,3.1,4.0,39.5,34.18,23.62
2016,1,2,8,30,0.0,55.0,3.1,4.0,55.0,47.78,36.1
2016,1,2,8,45,2.0,71.0,3.1,4.5,71.5,62.39,49.15
2016,1,2,9,0,4.0,87.0,3.1,5.0,88.0,77.49,62.49
2016,1,2,9,15,9.0,101.0,3.05,5.0,104.0,92.02,75.23
2016,1,2,9,30,14.0,115.0,3.0,5.0,120.0,107.26,88.52
2016,1,2,9,45,18.5,127.5,3.0,5.5,134.5,121.61,100.81
2016,1,2,10,0,23.0,140.0,3.0,6.0,149.0,136.55,113.53
2016,1,2,10,15,79.5,160.0,2.95,6.5,192.5,189.16,158.33
2016,1,2,10,30,136.0,180.0,2.9,7.0,236.0,250.65,210.32
2016,1,2,10,45,173.0,187.5,2.85,7.5,263.5,287.36,241.12
2016,1,2,11,0,210.0,195.0,2.8,8.0,291.0,326.99,274.17
2016,1,2,11,15,230.5,199.5,2.7,8.0,307.5,355.38,297.94
2016,1,2,11,30,251.0,204.0,2.6,8.0,324.0,395.91,331.24
2016,1,2,11,45,246.5,208.0,2.55,8.5,327.0,408.62,340.87
2016,1,2,12,0,242.0,212.0,2.5,9.0,330.0,420.36,349.71
2016,1,2,12,15,252.0,210.5,2.4,9.0,333.5,435.85,362.4
2016,1,2,12,30,262.0,209.0,2.3,9.0,337.0,450.91,374.67
2016,1,2,12,45,265.0,205.0,2.2,9.5,332.5,456.77,378.81
2016,1,2,13,0,268.0,201.0,2.1,10.0,328.0,461.69,382.23
2016,1,2,13,15,174.5,197.0,2.0,10.0,279.0,369.83,307.14
2016,1,2,13,30,81.0,193.0,1.9,10.0,230.0,275.78,228.84
2016,1,2,13,45,45.5,171.0,1.85,10.5,191.5,221.21,183.09
2016,1,2,14,0,10.0,149.0,1.8,11.0,153.0,153.55,125.58
2016,1,2,14,15,5.0,115.0,1.7,11.0,117.0,112.64,91.25
2016,1,2,14,30,0.0,81.0,1.6,11.0,81.0,73.04,57.48
2016,1,2,14,45,0.0,73.0,1.5,11.0,73.0,65.46,51.08
2016,1,2,15,0,0.0,65.0,1.4,11.0,65.0,57.89,44.59
2016,1,2,15,15,0.0,56.0,1.4,10.5,56.0,49.46,37.37
2016,1,2,15,30,0.0,47.0,1.4,10.0,47.0,41.48,30.43
2016,1,2,15,45,0.0,38.0,1.45,10.0,38.0,33.51,23.35
2016,1,2,16,0,0.0,29.0,1.5,10.0,29.0,25.55,16.23
2016,1,2,16,15,0.0,20.0,1.65,9.5,20.0,17.6,9.07
2016,1,2,16,30,0.0,11.0,1.8,9.0,11.0,9.66,1.21
2016,1,2,16,45,0.0,5.5,1.95,8.5,5.5,5.0,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,2.4,5.5,7.5,6.58,0.0
2016,1,3,8,0,0.0,15.0,2.4,6.0,15.0,13.19,4.89
2016,1,3,8,15,0.0,25.5,2.3,6.0,25.5,22.46,13.49
2016,1,3,8,30,0.0,36.0,2.2,6.0,36.0,31.75,21.97
2016,1,3,8,45,0.0,47.0,2.1,6.5,47.0,41.47,30.7
2016,1,3,9,0,0.0,58.0,2.0,7.0,58.0,51.2,39.33
2016,1,3,9,15,0.0,68.5,2.0,7.0,68.5,60.59,47.64
2016,1,3,9,30,0.0,79.0,2.0,7.0,79.0,70.07,55.93
2016,1,3,9,45,0.0,88.0,2.0,7.5,88.0,78.28,62.92
2016,1,3,10,0,0.0,97.0,2.0,8.0,97.0,86.57,69.89
2016,1,3,10,15,0.0,112.0,2.05,8.0,112.0,100.57,81.84
2016,1,3,10,30,0.0,127.0,2.1,8.0,127.0,114.83,93.93
2016,1,3,10,45,46.5,162.0,2.2,8.5,183.0,181.59,150.79
2016,1,3,11,0,93.0,197.0,2.3,9.0,239.0,249.59,207.72
2016,1,3,11,15,90.0,203.0,2.45,9.0,244.5,259.13,215.55
2016,1,3,11,30,87.0,209.0,2.6,9.0,250.0,268.42,223.32
2016,1,3,11,45,46.0,188.0,2.8,9.0,209.5,220.1,182.57
2016,1,3,12,0,5.0,167.0,3.0,9.0,169.0,159.47,130.86
2016,1,3,12,15,9.0,172.5,3.1,9.0,176.5,168.96,139.1
2016,1,3,12,30,13.0,178.0,3.2,9.0,184.0,178.88,147.61
2016,1,3,12,45,124.5,192.5,3.3,9.0,251.5,313.51,263.25
2016,1,3,13,0,236.0,207.0,3.4,9.0,319.0,427.49,359.0
2016,1,3,13,15,332.0,184.5,3.25,9.0,336.5,500.84,420.07
2016,1,3,13,30,428.0,162.0,3.1,9.0,354.0,575.79,481.41
2016,1,3,13,45,334.0,167.5,3.0,9.5,313.0,491.13,411.66
2016,1,3,14,0,240.0,173.0,2.9,10.0,272.0,422.45,354.18
2016,1,3,14,15,176.0,163.5,2.7,10.0,233.5,343.22,288.89
2016,1,3,14,30,112.0,154.0,2.5,10.0,195.0,280.36,235.7
2016,1,3,14,45,103.0,140.5,2.4,10.0,175.5,257.87,217.2
2016,1,3,15,0,94.0,127.0,2.3,10.0,156.0,235.31,198.23
2016,1,3,15,15,86.5,111.0,2.2,9.5,135.0,210.19,177.2
2016,1,3,15,30,79.0,95.0,2.1,9.0,114.0,185.0,155.63
2016,1,3,15,45,63.5,78.0,2.05,9.0,91.5,139.76,116.19
2016,1,3,16,0,48.0,61.0,2.0,9.0,69.0,107.95,87.7
2016,1,3,16,15,24.5,44.5,2.05,8.5,48.5,71.83,55.1
2016,1,3,16,30,1.0,28.0,2.1,8.0,28.0,30.18,16.42
2016,1,3,16,45,0.5,14.0,2.15,8.0,14.0,13.03,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.5,2.6,9.5,14.5,12.78,0.0
2016,1,4,8,0,0.0,29.0,2.6,10.0,29.0,24.93,13.95
2016,1,4,8,15,19.0,45.5,2.6,10.0,48.5,38.88,26.64
2016,1,4,8,30,38.0,62.0,2.6,10.0,68.0,56.62,41.25
2016,1,4,8,45,48.5,78.5,2.6,10.5,89.0,75.8,57.37
2016,1,4,9,0,59.0,95.0,2.6,11.0,110.0,96.52,75.03
2016,1,4,9,15,64.5,111.0,2.65,11.5,129.0,116.99,92.75
2016,1,4,9,30,70.0,127.0,2.7,12.0,148.0,138.32,111.09
2016,1,4,9,45,72.0,140.0,2.8,12.5,164.5,156.3,126.53
2016,1,4,10,0,74.0,153.0,2.9,13.0,181.0,174.61,142.01
2016,1,4,10,15,37.0,128.5,2.95,13.0,142.5,137.53,111.4
2016,1,4,10,30,0.0,104.0,3.0,13.0,104.0,93.08,73.84
2016,1,4,10,45,0.0,86.0,3.1,13.5,86.0,76.33,59.51
2016,1,4,11,0,0.0,68.0,3.2,14.0,68.0,60.12,45.62
2016,1,4,11,15,0.0,43.0,3.3,14.0,43.0,37.95,26.76
2016,1,4,11,30,0.0,18.0,3.4,14.0,18.0,15.86,7.91
2016,1,4,11,45,84.5,119.0,3.5,14.0,160.5,182.99,150.84
2016,1,4,12,0,169.0,220.0,3.6,14.0,303.0,362.47,298.16
2016,1,4,12,15,84.5,185.5,3.6,14.0,227.0,251.86,206.59
2016,1,4,12,30,0.0,151.0,3.6,14.0,151.0,140.28,112.43
2016,1,4,12,45,23.0,174.5,3.65,14.0,185.5,184.26,149.91
2016,1,4,13,0,46.0,198.0,3.7,14.0,220.0,245.46,200.94
2016,1,4,13,15,23.0,172.0,3.6,13.5,183.0,184.56,150.49
2016,1,4,13,30,0.0,146.0,3.5,13.0,146.0,138.2,111.51
2016,1,4,13,45,0.0,124.5,3.4,13.0,124.5,116.15,93.21
2016,1,4,14,0,0.0,103.0,3.3,13.0,103.0,94.35,74.96
2016,1,4,14,15,0.0,83.0,3.15,13.0,83.0,74.41,58.16
2016,1,4,14,30,0.0,63.0,3.0,13.0,63.0,55.66,42.25
2016,1,4,14,45,0.0,57.0,2.9,13.0,57.0,50.33,37.74
2016,1,4,15,0,0.0,51.0,2.8,13.0,51.0,45.01,33.19
2016,1,4,15,15,0.0,44.0,2.65,12.5,44.0,38.8,27.9
2016,1,4,15,30,0.0,37.0,2.5,12.0,37.0,32.61,22.54
2016,1,4,15,45,0.0,30.0,2.45,12.0,30.0,26.42,17.08
2016,1,4,16,0,0.0,23.0,2.4,12.0,23.0,20.23,11.58
2016,1,4,16,15,0.0,16.0,2.4,12.0,16.0,14.06,6.06
2016,1,4,16,30,0.0,9.0,2.4,12.0,9.0,7.9,0.17
2016,1,4,16,45,0.0,4.5,2.45,12.0,4.5,3.94,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.0,2.15,10.5,11.0,9.68,0.0
2016,1,5,8,0,0.0,22.0,2.3,11.0,22.0,19.39,9.56
2016,1,5,8,15,0.0,37.0,2.4,11.0,37.0,32.18,21.26
2016,1,5,8,30,0.0,52.0,2.5,11.0,52.0,45.26,32.97
2016,1,5,8,45,0.0,67.5,2.65,11.5,67.5,59.06,45.08
2016,1,5,9,0,0.0,83.0,2.8,12.0,83.0,73.09,57.25
2016,1,5,9,15,2.0,97.0,2.85,12.0,98.0,86.52,68.79
2016,1,5,9,30,4.0,111.0,2.9,12.0,113.0,100.33,80.56
2016,1,5,9,45,6.5,122.5,3.0,12.0,125.5,112.39,90.75
2016,1,5,10,0,9.0,134.0,3.1,12.0,138.0,124.82,101.21
2016,1,5,10,15,4.5,70.5,3.2,12.0,72.5,64.43,49.84
2016,1,5,10,30,0.0,7.0,3.3,12.0,7.0,6.16,0.0
2016,1,5,10,45,49.0,103.0,3.4,12.0,125.0,123.34,100.54
2016,1,5,11,0,98.0,199.0,3.5,12.0,243.0,254.34,210.14
2016,1,5,11,15,49.0,135.0,3.55,12.0,157.0,160.27,131.35
2016,1,5,11,30,0.0,71.0,3.6,12.0,71.0,62.79,48.12
2016,1,5,11,45,0.0,73.5,3.7,12.0,73.5,65.02,50.05
2016,1,5,12,0,0.0,76.0,3.8,12.0,76.0,67.24,51.92
2016,1,5,12,15,0.0,98.0,3.8,12.0,98.0,87.54,69.13
2016,1,5,12,30,0.0,120.0,3.8,12.0,120.0,108.99,87.24
2016,1,5,12,45,0.0,73.0,3.85,12.0,73.0,64.57,49.64
2016,1,5,13,0,0.0,26.0,3.9,12.0,26.0,22.92,14.07
2016,1,5,13,15,0.0,28.0,3.8,12.0,28.0,24.68,15.61
2016,1,5,13,30,0.0,30.0,3.7,12.0,30.0,26.45,17.15
2016,1,5,13,45,0.0,75.5,3.65,12.0,75.5,66.78,51.77
2016,1,5,14,0,0.0,121.0,3.6,12.0,121.0,113.35,91.41
2016,1,5,14,15,251.0,116.5,3.55,12.0,209.5,359.94,305.38
2016,1,5,14,30,502.0,112.0,3.5,12.0,298.0,582.34,488.01
2016,1,5,14,45,470.5,108.0,3.45,12.0,269.5,547.71,459.22
2016,1,5,15,0,439.0,104.0,3.4,12.0,241.0,512.2,430.53
2016,1,5,15,15,411.0,93.5,3.15,11.5,209.0,470.35,396.66
2016,1,5,15,30,383.0,83.0,2.9,11.0,177.0,428.16,361.53
2016,1,5,15,45,413.5,67.5,2.7,11.0,152.0,421.91,354.77
2016,1,5,16,0,444.0,52.0,2.5,11.0,127.0,414.96,345.28
2016,1,5,16,15,344.5,42.0,2.35,10.5,90.5,321.38,262.76
2016,1,5,16,30,245.0,32.0,2.2,10.0,54.0,235.84,173.24
2016,1,5,16,45,122.5,16.0,2.1,10.0,27.0,112.72,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,11.45,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,22.64,12.1
2016,1,6,8,15,6.5,43.5,3.55,11.0,45.0,37.35,25.46
2016,1,6,8,30,13.0,61.0,3.5,11.0,64.0,53.62,39.54
2016,1,6,8,45,16.5,78.0,3.45,11.5,82.0,70.21,53.84
2016,1,6,9,0,20.0,95.0,3.4,12.0,100.0,87.47,68.68
2016,1,6,9,15,27.5,111.0,3.35,12.0,119.0,107.29,85.61
2016,1,6,9,30,35.0,127.0,3.3,12.0,138.0,127.16,102.56
2016,1,6,9,45,43.0,138.5,3.25,12.0,154.0,143.98,116.89
2016,1,6,10,0,51.0,150.0,3.2,12.0,170.0,161.74,131.98
2016,1,6,10,15,25.5,82.5,3.2,11.5,92.5,87.55,69.7
2016,1,6,10,30,0.0,15.0,3.2,11.0,15.0,13.2,5.8
2016,1,6,10,45,27.0,102.5,3.25,11.0,115.0,110.52,89.7
2016,1,6,11,0,54.0,190.0,3.3,11.0,215.0,218.04,180.1
2016,1,6,11,15,194.5,192.5,3.35,11.0,285.5,323.69,269.44
2016,1,6,11,30,335.0,195.0,3.4,11.0,356.0,441.75,367.12
2016,1,6,11,45,181.0,194.0,3.45,11.0,281.5,333.5,277.21
2016,1,6,12,0,27.0,193.0,3.5,11.0,207.0,202.49,166.18
2016,1,6,12,15,109.0,207.0,3.4,11.0,261.5,308.03,255.7
2016,1,6,12,30,191.0,221.0,3.3,11.0,316.0,394.44,327.52
2016,1,6,12,45,129.0,214.0,3.25,11.0,278.0,342.56,283.91
2016,1,6,13,0,67.0,207.0,3.2,11.0,240.0,273.29,226.03
2016,1,6,13,15,119.5,204.5,3.1,11.0,260.0,332.71,276.59
2016,1,6,13,30,172.0,202.0,3.0,11.0,280.0,378.23,315.08
2016,1,6,13,45,155.5,192.5,2.95,11.0,260.5,356.46,297.25
2016,1,6,14,0,139.0,183.0,2.9,11.0,241.0,334.08,279.07
2016,1,6,14,15,147.5,170.5,2.85,11.0,228.5,328.3,275.15
2016,1,6,14,30,156.0,158.0,2.8,11.0,216.0,321.84,270.56
2016,1,6,14,45,144.0,145.5,2.8,11.0,195.5,297.86,250.84
2016,1,6,15,0,132.0,133.0,2.8,11.0,175.0,273.82,230.84
2016,1,6,15,15,121.5,117.0,2.75,10.5,151.5,245.79,207.6
2016,1,6,15,30,111.0,101.0,2.7,10.0,128.0,217.72,183.78
2016,1,6,15,45,91.5,83.5,2.65,10.0,103.5,180.58,151.19
2016,1,6,16,0,72.0,66.0,2.6,10.0,79.0,143.86,118.45
2016,1,6,16,15,46.5,48.5,2.55,9.5,56.0,103.39,82.08
2016,1,6,16,30,21.0,31.0,2.5,9.0,33.0,52.24,35.06
2016,1,6,16,45,10.5,15.5,2.5,9.0,16.5,22.15,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,87.0,18.0,0.6,9.0,25.5,14.2,0.0
2016,1,7,8,0,174.0,36.0,0.6,9.0,51.0,28.21,16.74
2016,1,7,8,15,268.5,48.5,0.65,9.0,86.5,44.0,27.78
2016,1,7,8,30,363.0,61.0,0.7,9.0,122.0,81.76,50.27
2016,1,7,8,45,451.5,65.5,0.8,9.5,162.5,124.79,81.0
2016,1,7,9,0,540.0,70.0,0.9,10.0,203.0,175.65,121.8
2016,1,7,9,15,583.0,75.5,0.9,10.0,240.0,225.58,165.96
2016,1,7,9,30,626.0,81.0,0.9,10.0,277.0,279.64,214.11
2016,1,7,9,45,687.0,77.0,0.95,10.5,314.5,334.56,262.06
2016,1,7,10,0,748.0,73.0,1.0,11.0,352.0,394.31,313.23
2016,1,7,10,15,767.0,75.5,1.0,11.0,380.0,445.45,357.21
2016,1,7,10,30,786.0,78.0,1.0,11.0,408.0,496.69,400.05
2016,1,7,10,45,486.5,139.5,1.05,11.0,347.0,428.28,348.15
2016,1,7,11,0,187.0,201.0,1.1,11.0,286.0,318.29,260.11
2016,1,7,11,15,232.0,203.0,1.15,11.0,312.0,358.89,294.37
2016,1,7,11,30,277.0,205.0,1.2,11.0,338.0,413.36,338.16
2016,1,7,11,45,274.0,210.0,1.25,11.5,343.5,429.26,350.03
2016,1,7,12,0,271.0,215.0,1.3,12.0,349.0,444.22,361.31
2016,1,7,12,15,382.0,192.0,1.35,12.0,381.0,513.19,417.47
2016,1,7,12,30,493.0,169.0,1.4,12.0,413.0,601.12,486.3
2016,1,7,12,45,429.0,179.5,1.45,12.0,390.0,573.87,464.51
2016,1,7,13,0,365.0,190.0,1.5,12.0,367.0,527.87,429.5
2016,1,7,13,15,431.0,170.5,1.5,12.0,373.0,583.06,473.76
2016,1,7,13,30,497.0,151.0,1.5,12.0,379.0,621.97,504.83
2016,1,7,13,45,655.0,111.0,1.55,12.0,397.0,719.74,579.53
2016,1,7,14,0,813.0,71.0,1.6,12.0,415.0,800.7,638.7
2016,1,7,14,15,796.0,69.0,1.55,12.0,387.0,782.03,624.56
2016,1,7,14,30,779.0,67.0,1.5,12.0,359.0,760.34,609.26
2016,1,7,14,45,760.0,63.0,1.45,12.0,327.0,731.62,588.61
2016,1,7,15,0,741.0,59.0,1.4,12.0,295.0,700.4,565.74
2016,1,7,15,15,705.5,55.5,1.3,11.5,257.5,654.57,531.8
2016,1,7,15,30,670.0,52.0,1.2,11.0,220.0,607.46,495.8
2016,1,7,15,45,620.0,46.5,1.1,10.5,180.5,546.34,447.48
2016,1,7,16,0,570.0,41.0,1.0,10.0,141.0,485.68,397.41
2016,1,7,16,15,481.0,34.0,1.0,10.0,102.0,405.69,328.57
2016,1,7,16,30,392.0,27.0,1.0,10.0,63.0,324.5,244.07
2016,1,7,16,45,196.0,13.5,1.05,10.0,31.5,158.23,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,16.5,15.0,1.65,6.5,16.5,12.88,0.0
2016,1,8,8,0,33.0,30.0,1.7,7.0,33.0,24.92,14.29
2016,1,8,8,15,56.5,47.0,1.7,7.0,55.5,39.84,27.43
2016,1,8,8,30,80.0,64.0,1.7,7.0,78.0,61.22,44.15
2016,1,8,8,45,92.0,81.0,1.75,7.0,101.0,84.25,63.48
2016,1,8,9,0,104.0,98.0,1.8,7.0,124.0,109.02,84.99
2016,1,8,9,15,111.0,114.5,1.75,7.0,146.0,133.73,106.96
2016,1,8,9,30,118.0,131.0,1.7,7.0,168.0,159.47,129.78
2016,1,8,9,45,120.5,144.5,1.65,7.5,186.0,181.66,149.23
2016,1,8,10,0,123.0,158.0,1.6,8.0,204.0,204.19,168.61
2016,1,8,10,15,106.5,169.5,1.55,8.5,211.5,216.2,178.88
2016,1,8,10,30,90.0,181.0,1.5,9.0,219.0,219.69,181.69
2016,1,8,10,45,142.5,191.0,1.45,9.5,254.5,272.47,225.42
2016,1,8,11,0,195.0,201.0,1.4,10.0,290.0,322.84,266.47
2016,1,8,11,15,122.0,201.5,1.45,10.0,258.0,286.67,236.29
2016,1,8,11,30,49.0,202.0,1.5,10.0,226.0,233.89,192.16
2016,1,8,11,45,41.0,200.5,1.55,10.5,221.0,229.57,188.36
2016,1,8,12,0,33.0,199.0,1.6,11.0,216.0,224.66,183.86
2016,1,8,12,15,47.0,206.0,1.6,11.0,229.5,245.91,201.67
2016,1,8,12,30,61.0,213.0,1.6,11.0,243.0,268.19,220.19
2016,1,8,12,45,109.5,215.0,1.65,11.5,268.5,313.31,257.81
2016,1,8,13,0,158.0,217.0,1.7,12.0,294.0,374.86,307.75
2016,1,8,13,15,179.0,209.5,1.65,12.0,294.0,388.32,318.94
2016,1,8,13,30,200.0,202.0,1.6,12.0,294.0,401.51,330.21
2016,1,8,13,45,231.0,189.0,1.6,12.0,290.5,431.66,355.07
2016,1,8,14,0,262.0,176.0,1.6,12.0,287.0,444.95,366.78
2016,1,8,14,15,131.0,130.0,1.5,11.5,185.5,260.59,217.32
2016,1,8,14,30,0.0,84.0,1.4,11.0,84.0,75.78,59.55
2016,1,8,14,45,0.0,76.0,1.35,11.0,76.0,68.2,53.4
2016,1,8,15,0,0.0,68.0,1.3,11.0,68.0,60.64,46.95
2016,1,8,15,15,0.0,59.5,1.3,10.5,59.5,52.58,40.08
2016,1,8,15,30,0.0,51.0,1.3,10.0,51.0,45.03,33.56
2016,1,8,15,45,0.0,41.5,1.3,10.0,41.5,36.61,26.12
2016,1,8,16,0,0.0,32.0,1.3,10.0,32.0,28.2,18.63
2016,1,8,16,15,0.0,23.0,1.35,9.5,23.0,20.24,11.52
2016,1,8,16,30,0.0,14.0,1.4,9.0,14.0,12.3,4.12
2016,1,8,16,45,0.0,7.0,1.5,9.0,7.0,6.14,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.5,3.05,9.0,12.5,11.0,0.0
2016,1,9,8,0,0.0,25.0,3.1,9.0,25.0,21.88,11.77
2016,1,9,8,15,1.0,42.0,3.1,9.0,42.5,36.08,24.74
2016,1,9,8,30,2.0,59.0,3.1,9.0,60.0,51.07,38.14
2016,1,9,8,45,10.0,75.5,3.1,9.5,78.0,67.09,51.91
2016,1,9,9,0,18.0,92.0,3.1,10.0,96.0,84.3,66.58
2016,1,9,9,15,23.0,107.0,3.05,10.0,113.5,102.21,82.07
2016,1,9,9,30,28.0,122.0,3.0,10.0,131.0,119.96,97.34
2016,1,9,9,45,28.0,133.5,2.95,10.0,143.5,133.35,108.93
2016,1,9,10,0,28.0,145.0,2.9,10.0,156.0,146.88,120.49
2016,1,9,10,15,14.0,84.5,2.75,10.0,90.0,81.49,64.86
2016,1,9,10,30,0.0,24.0,2.6,10.0,24.0,21.14,12.75
2016,1,9,10,45,0.0,62.0,2.5,10.5,62.0,54.79,41.77
2016,1,9,11,0,0.0,100.0,2.4,11.0,100.0,89.26,71.03
2016,1,9,11,15,3.0,134.0,2.25,11.0,135.5,123.56,99.96
2016,1,9,11,30,6.0,168.0,2.1,11.0,171.0,159.45,129.9
2016,1,9,11,45,3.0,161.5,2.0,11.0,163.0,151.36,122.9
2016,1,9,12,0,0.0,155.0,1.9,11.0,155.0,143.06,115.84
2016,1,9,12,15,27.0,183.0,1.8,11.0,197.0,204.17,167.37
2016,1,9,12,30,54.0,211.0,1.7,11.0,239.0,260.04,213.63
2016,1,9,12,45,65.5,212.0,1.6,11.0,244.5,273.81,224.95
2016,1,9,13,0,77.0,213.0,1.5,11.0,250.0,288.11,236.87
2016,1,9,13,15,38.5,162.5,1.35,11.0,181.0,198.27,162.66
2016,1,9,13,30,0.0,112.0,1.2,11.0,112.0,102.11,81.53
2016,1,9,13,45,0.5,128.5,1.1,11.0,129.0,120.29,97.16
2016,1,9,14,0,1.0,145.0,1.0,11.0,146.0,140.04,113.78
2016,1,9,14,15,0.5,131.0,0.95,11.0,131.5,125.66,101.79
2016,1,9,14,30,0.0,117.0,0.9,11.0,117.0,111.28,89.83
2016,1,9,14,45,0.0,106.5,0.85,11.0,106.5,101.29,81.52
2016,1,9,15,0,0.0,96.0,0.8,11.0,96.0,91.36,73.16
2016,1,9,15,15,0.0,83.5,0.8,11.0,83.5,79.14,62.75
2016,1,9,15,30,0.0,71.0,0.8,11.0,71.0,66.89,52.2
2016,1,9,15,45,0.0,58.0,0.85,11.0,58.0,53.99,40.95
2016,1,9,16,0,0.0,45.0,0.9,11.0,45.0,40.96,29.47
2016,1,9,16,15,0.0,32.5,0.9,10.5,32.5,28.67,18.61
2016,1,9,16,30,0.0,20.0,0.9,10.0,20.0,17.61,8.44
2016,1,9,16,45,0.0,10.0,0.95,10.0,10.0,8.79,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.5,2.75,7.5,28.5,12.54,0.0
2016,1,10,8,0,293.0,31.0,2.9,8.0,57.0,25.67,14.93
2016,1,10,8,15,387.5,41.0,2.85,8.0,95.0,39.98,23.89
2016,1,10,8,30,482.0,51.0,2.8,8.0,133.0,82.32,46.76
2016,1,10,8,45,547.0,56.5,2.8,8.5,173.5,127.61,79.68
2016,1,10,9,0,612.0,62.0,2.8,9.0,214.0,180.16,123.53
2016,1,10,9,15,477.0,90.0,2.75,9.0,220.0,208.07,156.5
2016,1,10,9,30,342.0,118.0,2.7,9.0,226.0,222.72,176.52
2016,1,10,9,45,368.5,125.0,2.7,9.5,253.0,261.1,210.69
2016,1,10,10,0,395.0,132.0,2.7,10.0,280.0,301.72,246.23
2016,1,10,10,15,547.0,110.0,2.6,10.5,332.0,377.66,309.5
2016,1,10,10,30,699.0,88.0,2.5,11.0,384.0,462.33,379.24
2016,1,10,10,45,715.5,89.5,2.45,11.5,406.0,507.74,416.53
2016,1,10,11,0,732.0,91.0,2.4,12.0,428.0,552.67,452.58
2016,1,10,11,15,567.0,138.0,2.3,12.0,404.5,524.15,429.38
2016,1,10,11,30,402.0,185.0,2.2,12.0,381.0,486.69,398.27
2016,1,10,11,45,224.0,196.5,2.1,12.5,306.5,378.14,309.91
2016,1,10,12,0,46.0,208.0,2.0,13.0,232.0,244.04,198.3
2016,1,10,12,15,45.5,208.0,1.95,13.0,231.5,246.6,200.87
2016,1,10,12,30,45.0,208.0,1.9,13.0,231.0,249.14,202.95
2016,1,10,12,45,56.0,209.5,1.85,13.0,237.5,262.85,214.46
2016,1,10,13,0,67.0,211.0,1.8,13.0,244.0,277.11,226.39
2016,1,10,13,15,129.5,208.0,1.75,13.0,269.5,344.6,282.45
2016,1,10,13,30,192.0,205.0,1.7,13.0,295.0,398.29,326.65
2016,1,10,13,45,361.0,168.0,1.7,13.0,327.0,515.61,422.79
2016,1,10,14,0,530.0,131.0,1.7,13.0,359.0,634.2,516.31
2016,1,10,14,15,442.0,136.5,1.65,13.0,318.5,566.92,463.04
2016,1,10,14,30,354.0,142.0,1.6,13.0,278.0,481.88,396.91
2016,1,10,14,45,339.5,131.5,1.55,13.0,252.5,455.35,376.9
2016,1,10,15,0,325.0,121.0,1.5,13.0,227.0,427.93,355.36
2016,1,10,15,15,310.5,107.5,1.4,12.5,199.0,395.56,329.92
2016,1,10,15,30,296.0,94.0,1.3,12.0,171.0,362.6,303.26
2016,1,10,15,45,272.0,79.5,1.25,11.5,141.0,336.16,280.58
2016,1,10,16,0,248.0,65.0,1.2,11.0,111.0,294.22,244.49
2016,1,10,16,15,209.0,50.0,1.3,10.5,81.5,241.95,198.54
2016,1,10,16,30,170.0,35.0,1.4,10.0,52.0,191.8,149.24
2016,1,10,16,45,85.0,17.5,1.5,10.0,26.0,96.69,23.68
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,36.0,15.5,2.15,9.0,19.0,13.3,0.0
2016,1,11,8,0,72.0,31.0,2.2,9.0,38.0,24.93,14.36
2016,1,11,8,15,102.0,47.5,2.2,9.0,62.5,39.71,26.81
2016,1,11,8,30,132.0,64.0,2.2,9.0,87.0,64.64,44.85
2016,1,11,8,45,148.0,81.0,2.25,9.5,113.0,92.05,67.04
2016,1,11,9,0,164.0,98.0,2.3,10.0,139.0,120.0,90.88
2016,1,11,9,15,174.5,114.0,2.25,10.0,163.5,148.54,116.15
2016,1,11,9,30,185.0,130.0,2.2,10.0,188.0,178.38,142.63
2016,1,11,9,45,193.5,143.5,2.2,10.5,210.5,206.34,167.14
2016,1,11,10,0,202.0,157.0,2.2,11.0,233.0,235.13,191.96
2016,1,11,10,15,145.5,169.5,2.2,11.0,226.5,233.6,191.86
2016,1,11,10,30,89.0,182.0,2.2,11.0,220.0,219.61,180.64
2016,1,11,10,45,50.5,175.5,2.25,11.5,197.5,196.6,161.2
2016,1,11,11,0,12.0,169.0,2.3,12.0,175.0,162.71,132.27
2016,1,11,11,15,6.0,143.0,2.25,12.0,146.0,134.1,108.31
2016,1,11,11,30,0.0,117.0,2.2,12.0,117.0,105.33,84.02
2016,1,11,11,45,13.5,157.0,2.15,12.5,164.0,154.14,124.97
2016,1,11,12,0,27.0,197.0,2.1,13.0,211.0,205.98,167.6
2016,1,11,12,15,34.0,202.0,2.05,13.0,220.0,230.65,187.76
2016,1,11,12,30,41.0,207.0,2.0,13.0,229.0,244.56,199.21
2016,1,11,12,45,20.5,169.5,2.0,13.0,180.5,176.07,142.79
2016,1,11,13,0,0.0,132.0,2.0,13.0,132.0,121.32,96.93
2016,1,11,13,15,79.5,170.0,1.95,13.0,207.5,241.16,198.93
2016,1,11,13,30,159.0,208.0,1.9,13.0,283.0,373.98,307.44
2016,1,11,13,45,93.0,188.5,1.9,13.5,232.0,281.51,230.98
2016,1,11,14,0,27.0,169.0,1.9,14.0,181.0,189.24,153.92
2016,1,11,14,15,13.5,149.5,1.8,14.0,155.5,157.42,127.61
2016,1,11,14,30,0.0,130.0,1.7,14.0,130.0,125.7,100.91
2016,1,11,14,45,0.0,118.5,1.6,14.0,118.5,114.74,91.92
2016,1,11,15,0,0.0,107.0,1.5,14.0,107.0,103.84,82.86
2016,1,11,15,15,325.0,81.5,1.4,13.5,166.5,388.63,326.24
2016,1,11,15,30,650.0,56.0,1.3,13.0,226.0,601.98,492.05
2016,1,11,15,45,598.0,51.0,1.2,12.5,186.5,546.64,446.1
2016,1,11,16,0,546.0,46.0,1.1,12.0,147.0,486.34,397.06
2016,1,11,16,15,463.0,38.5,1.1,11.5,108.5,402.99,327.44
2016,1,11,16,30,380.0,31.0,1.1,11.0,70.0,324.37,253.31
