Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,924.0,80.5,3.45,12.0,606.0,885.77,706.74
2016,2,1,13,0,922.0,80.0,3.4,12.0,600.0,901.48,717.96
2016,2,1,13,15,916.0,79.0,3.35,12.0,586.0,909.38,723.69
2016,2,1,13,30,910.0,78.0,3.3,12.0,572.0,913.48,726.89
2016,2,1,13,45,903.5,76.0,3.3,12.0,551.0,912.09,726.67
2016,2,1,14,0,897.0,74.0,3.3,12.0,530.0,906.95,723.95
2016,2,1,14,15,675.0,117.0,3.25,12.0,450.0,775.91,628.41
2016,2,1,14,30,453.0,160.0,3.2,12.0,370.0,620.66,510.34
2016,2,1,14,45,641.5,113.5,3.15,12.0,386.5,734.23,600.9
2016,2,1,15,0,830.0,67.0,3.1,12.0,403.0,825.32,669.14
2016,2,1,15,15,803.0,64.5,2.9,11.5,363.5,785.44,639.73
2016,2,1,15,30,776.0,62.0,2.7,11.0,324.0,743.42,609.15
2016,2,1,15,45,740.0,57.5,2.55,11.0,280.5,689.87,568.11
2016,2,1,16,0,704.0,53.0,2.4,11.0,237.0,635.45,525.15
2016,2,1,16,15,645.0,48.0,2.4,10.5,192.0,563.06,467.9
2016,2,1,16,30,586.0,43.0,2.4,10.0,147.0,492.11,408.99
2016,2,1,16,45,490.0,35.0,2.4,9.5,104.5,403.71,331.35
2016,2,1,17,0,394.0,27.0,2.4,9.0,62.0,315.57,235.42
2016,2,1,17,15,197.0,13.5,2.45,8.5,31.0,150.3,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,4.0,2.05,9.0,4.0,3.64,0.0
2016,2,2,7,30,0.0,8.0,2.0,9.0,8.0,7.28,0.0
2016,2,2,7,45,0.0,23.0,1.95,9.0,23.0,20.27,10.29
2016,2,2,8,0,0.0,38.0,1.9,9.0,38.0,32.91,23.37
2016,2,2,8,15,0.0,56.0,1.85,9.0,56.0,47.75,37.29
2016,2,2,8,30,0.0,74.0,1.8,9.0,74.0,63.37,49.35
2016,2,2,8,45,4.5,91.5,1.75,9.5,93.0,79.52,63.22
2016,2,2,9,0,9.0,109.0,1.7,10.0,112.0,96.48,77.54
2016,2,2,9,15,14.0,124.5,1.6,10.0,129.5,112.62,91.15
2016,2,2,9,30,19.0,140.0,1.5,10.0,147.0,129.47,105.29
2016,2,2,9,45,12.5,146.5,1.4,10.5,151.5,134.75,109.57
2016,2,2,10,0,6.0,153.0,1.3,11.0,156.0,139.19,112.97
2016,2,2,10,15,131.0,181.0,1.3,11.0,245.0,235.27,192.32
2016,2,2,10,30,256.0,209.0,1.3,11.0,334.0,344.14,280.5
2016,2,2,10,45,167.0,221.0,1.3,11.5,304.5,313.21,254.72
2016,2,2,11,0,78.0,233.0,1.3,12.0,275.0,272.06,220.54
2016,2,2,11,15,482.0,158.5,1.35,12.0,426.5,497.65,404.84
2016,2,2,11,30,886.0,84.0,1.4,12.0,578.0,722.82,577.1
2016,2,2,11,45,895.0,82.5,1.45,12.0,589.5,761.38,602.51
2016,2,2,12,0,904.0,81.0,1.5,12.0,601.0,797.45,628.12
2016,2,2,12,15,905.0,81.5,1.55,12.0,603.0,826.75,648.89
2016,2,2,12,30,906.0,82.0,1.6,12.0,605.0,852.82,667.5
2016,2,2,12,45,908.5,79.5,1.65,12.5,600.5,873.23,681.0
2016,2,2,13,0,911.0,77.0,1.7,13.0,596.0,890.16,692.2
2016,2,2,13,15,905.5,76.5,1.7,13.0,582.0,898.95,698.57
2016,2,2,13,30,900.0,76.0,1.7,13.0,568.0,903.99,702.6
2016,2,2,13,45,889.5,75.5,1.75,13.0,546.5,900.85,701.77
2016,2,2,14,0,879.0,75.0,1.8,13.0,525.0,894.04,698.59
2016,2,2,14,15,583.0,134.0,1.8,12.5,426.0,714.77,572.24
2016,2,2,14,30,287.0,193.0,1.8,12.0,327.0,497.16,405.77
2016,2,2,14,45,547.5,131.0,1.8,12.0,363.5,666.51,543.17
2016,2,2,15,0,808.0,69.0,1.8,12.0,400.0,810.82,649.15
2016,2,2,15,15,781.0,66.0,1.75,11.5,360.5,770.62,620.02
2016,2,2,15,30,754.0,63.0,1.7,11.0,321.0,728.35,590.69
2016,2,2,15,45,710.0,60.0,1.7,11.0,277.5,670.77,548.23
2016,2,2,16,0,666.0,57.0,1.7,11.0,234.0,612.69,503.94
2016,2,2,16,15,606.5,51.5,1.7,10.5,189.5,546.72,452.36
2016,2,2,16,30,547.0,46.0,1.7,10.0,145.0,477.04,395.17
2016,2,2,16,45,443.0,38.0,1.75,9.5,103.0,377.45,309.61
2016,2,2,17,0,339.0,30.0,1.8,9.0,61.0,285.44,216.69
2016,2,2,17,15,169.5,15.0,1.85,8.5,30.5,138.2,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,5.5,12.0,10.91,0.0
2016,2,3,7,30,0.0,24.0,1.9,6.0,24.0,19.78,0.0
2016,2,3,7,45,204.0,32.5,1.95,6.5,60.0,25.44,14.94
2016,2,3,8,0,408.0,41.0,2.0,7.0,96.0,33.1,23.8
2016,2,3,8,15,485.0,49.0,2.0,7.0,139.0,42.42,32.82
2016,2,3,8,30,562.0,57.0,2.0,7.0,182.0,88.16,50.24
2016,2,3,8,45,607.5,63.5,2.05,7.5,225.0,137.7,86.31
2016,2,3,9,0,653.0,70.0,2.1,8.0,268.0,192.42,132.68
2016,2,3,9,15,687.5,74.5,2.1,8.5,309.0,247.38,182.29
2016,2,3,9,30,722.0,79.0,2.1,9.0,350.0,305.56,235.11
2016,2,3,9,45,444.5,134.5,2.1,9.5,307.0,296.59,237.6
2016,2,3,10,0,167.0,190.0,2.1,10.0,264.0,249.49,203.82
2016,2,3,10,15,410.5,154.5,2.05,10.0,352.5,355.04,290.7
2016,2,3,10,30,654.0,119.0,2.0,10.0,441.0,477.62,390.3
2016,2,3,10,45,732.5,109.5,2.0,10.5,486.5,548.06,446.41
2016,2,3,11,0,811.0,100.0,2.0,11.0,532.0,622.11,504.3
2016,2,3,11,15,586.0,165.5,2.0,11.0,483.0,574.62,466.18
2016,2,3,11,30,361.0,231.0,2.0,11.0,434.0,500.18,406.38
2016,2,3,11,45,245.5,249.5,2.0,11.5,389.0,451.32,366.4
2016,2,3,12,0,130.0,268.0,2.0,12.0,344.0,381.5,308.96
2016,2,3,12,15,65.0,206.0,1.95,12.0,244.0,254.89,207.41
2016,2,3,12,30,0.0,144.0,1.9,12.0,144.0,130.78,104.3
2016,2,3,12,45,0.0,145.5,1.9,12.0,145.5,132.52,106.02
2016,2,3,13,0,0.0,147.0,1.9,12.0,147.0,134.33,107.57
2016,2,3,13,15,0.0,152.5,1.85,12.0,152.5,140.24,112.53
2016,2,3,13,30,0.0,158.0,1.8,12.0,158.0,146.4,117.71
2016,2,3,13,45,129.5,191.5,1.75,12.0,258.5,329.01,271.31
2016,2,3,14,0,259.0,225.0,1.7,12.0,359.0,507.32,413.3
2016,2,3,14,15,197.5,216.5,1.6,12.0,315.5,427.56,349.18
2016,2,3,14,30,136.0,208.0,1.5,12.0,272.0,364.89,298.91
2016,2,3,14,45,150.0,192.5,1.45,12.0,258.5,360.13,296.56
2016,2,3,15,0,164.0,177.0,1.4,12.0,245.0,354.35,292.98
2016,2,3,15,15,152.5,161.5,1.35,11.5,220.0,325.79,270.78
2016,2,3,15,30,141.0,146.0,1.3,11.0,195.0,297.14,248.2
2016,2,3,15,45,130.5,128.0,1.3,11.0,168.5,265.71,222.55
2016,2,3,16,0,120.0,110.0,1.3,11.0,142.0,234.3,196.31
2016,2,3,16,15,104.5,90.5,1.35,10.5,115.0,196.89,164.64
2016,2,3,16,30,89.0,71.0,1.4,10.0,88.0,159.75,132.3
2016,2,3,16,45,63.5,52.5,1.45,10.0,62.5,117.93,94.79
2016,2,3,17,0,38.0,34.0,1.5,10.0,37.0,76.66,55.57
2016,2,3,17,15,19.0,17.0,1.45,10.0,18.5,35.05,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,94.0,8.5,2.5,7.0,13.0,7.73,0.0
2016,2,4,7,30,188.0,17.0,2.5,7.0,26.0,13.95,0.0
2016,2,4,7,45,313.5,28.5,2.55,7.0,63.0,23.18,13.39
2016,2,4,8,0,439.0,40.0,2.6,7.0,100.0,32.12,22.99
2016,2,4,8,15,514.5,47.5,2.55,7.5,144.0,41.59,32.04
2016,2,4,8,30,590.0,55.0,2.5,8.0,188.0,88.7,49.39
2016,2,4,8,45,635.5,60.5,2.5,8.5,231.5,139.12,85.99
2016,2,4,9,0,681.0,66.0,2.5,9.0,275.0,194.66,133.08
2016,2,4,9,15,714.0,70.0,2.5,9.0,316.0,252.18,185.37
2016,2,4,9,30,747.0,74.0,2.5,9.0,357.0,310.63,239.13
2016,2,4,9,45,740.0,78.5,2.55,9.5,382.5,357.44,283.23
2016,2,4,10,0,733.0,83.0,2.6,10.0,408.0,402.2,324.25
2016,2,4,10,15,778.0,84.0,2.55,10.0,450.5,466.12,379.22
2016,2,4,10,30,823.0,85.0,2.5,10.0,493.0,532.91,435.0
2016,2,4,10,45,835.5,86.5,2.5,10.5,518.0,583.84,476.36
2016,2,4,11,0,848.0,88.0,2.5,11.0,543.0,633.69,515.7
2016,2,4,11,15,680.5,141.0,2.4,11.5,513.5,618.66,501.77
2016,2,4,11,30,513.0,194.0,2.3,12.0,484.0,580.55,469.79
2016,2,4,11,45,511.5,199.0,2.25,12.5,492.5,607.41,489.87
2016,2,4,12,0,510.0,204.0,2.2,13.0,501.0,632.44,507.71
2016,2,4,12,15,692.0,147.5,2.05,13.0,552.5,743.34,592.62
2016,2,4,12,30,874.0,91.0,1.9,13.0,604.0,847.51,665.11
2016,2,4,12,45,872.0,90.5,1.8,13.5,598.5,866.52,675.19
2016,2,4,13,0,870.0,90.0,1.7,14.0,593.0,882.0,683.66
2016,2,4,13,15,689.0,140.5,1.6,14.0,533.0,800.48,625.67
2016,2,4,13,30,508.0,191.0,1.5,14.0,473.0,698.51,551.26
2016,2,4,13,45,509.5,182.5,1.45,14.0,456.5,696.05,551.08
2016,2,4,14,0,511.0,174.0,1.4,14.0,440.0,691.18,548.17
2016,2,4,14,15,482.5,170.0,1.3,14.0,410.5,662.25,526.7
2016,2,4,14,30,454.0,166.0,1.2,14.0,381.0,631.4,503.94
2016,2,4,14,45,475.0,148.5,1.2,14.0,359.5,626.41,502.29
2016,2,4,15,0,496.0,131.0,1.2,14.0,338.0,618.36,498.05
2016,2,4,15,15,471.5,123.5,1.1,13.5,305.5,581.18,470.87
2016,2,4,15,30,447.0,116.0,1.0,13.0,273.0,543.08,442.69
2016,2,4,15,45,428.5,102.5,0.95,13.0,237.5,501.45,410.92
2016,2,4,16,0,410.0,89.0,0.9,13.0,202.0,459.09,377.59
2016,2,4,16,15,472.0,69.5,0.95,12.5,176.5,471.63,388.04
2016,2,4,16,30,534.0,50.0,1.0,12.0,151.0,475.25,388.93
2016,2,4,16,45,444.5,40.5,1.05,11.5,109.0,383.26,311.15
2016,2,4,17,0,355.0,31.0,1.1,11.0,67.0,297.82,229.74
2016,2,4,17,15,177.5,15.5,1.15,10.5,33.5,146.52,7.73
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.5,2.35,6.5,14.0,8.64,0.0
2016,2,5,7,30,181.0,19.0,2.4,7.0,28.0,15.74,0.0
2016,2,5,7,45,304.0,31.0,2.45,7.5,66.0,25.37,15.44
2016,2,5,8,0,427.0,43.0,2.5,8.0,104.0,34.68,25.21
2016,2,5,8,15,503.5,51.5,2.5,8.5,148.5,45.21,35.19
2016,2,5,8,30,580.0,60.0,2.5,9.0,193.0,92.72,52.93
2016,2,5,8,45,629.5,66.0,2.5,9.5,237.5,143.68,89.81
2016,2,5,9,0,679.0,72.0,2.5,10.0,282.0,200.3,137.45
2016,2,5,9,15,713.0,76.0,2.5,10.5,324.0,256.45,187.97
2016,2,5,9,30,747.0,80.0,2.5,11.0,366.0,315.72,241.58
2016,2,5,9,45,602.5,115.5,2.5,11.5,361.0,341.62,270.36
2016,2,5,10,0,458.0,151.0,2.5,12.0,356.0,346.93,279.44
2016,2,5,10,15,646.5,120.0,2.4,12.5,431.0,439.75,355.02
2016,2,5,10,30,835.0,89.0,2.3,13.0,506.0,544.54,438.61
2016,2,5,10,45,844.0,91.5,2.25,13.5,531.0,595.23,478.55
2016,2,5,11,0,853.0,94.0,2.2,14.0,556.0,644.52,516.42
2016,2,5,11,15,860.0,95.5,2.05,14.0,573.5,689.76,550.5
2016,2,5,11,30,867.0,97.0,1.9,14.0,591.0,732.92,581.86
2016,2,5,11,45,863.5,100.5,1.75,14.0,599.5,768.19,605.23
2016,2,5,12,0,860.0,104.0,1.6,14.0,608.0,800.3,625.97
2016,2,5,12,15,860.0,104.0,1.45,14.0,610.0,828.08,643.3
2016,2,5,12,30,860.0,104.0,1.3,14.0,612.0,852.63,658.08
2016,2,5,12,45,862.5,101.5,1.15,14.5,607.0,873.11,668.56
2016,2,5,13,0,865.0,99.0,1.0,15.0,602.0,890.19,676.49
2016,2,5,13,15,859.5,98.0,1.0,15.0,588.5,898.47,682.27
2016,2,5,13,30,854.0,97.0,1.0,15.0,575.0,903.05,685.84
2016,2,5,13,45,666.0,140.5,1.0,15.0,505.0,797.32,614.4
2016,2,5,14,0,478.0,184.0,1.0,15.0,435.0,674.06,527.65
2016,2,5,14,15,655.0,133.5,1.05,15.0,458.0,783.25,610.06
2016,2,5,14,30,832.0,83.0,1.1,15.0,481.0,872.8,672.51
2016,2,5,14,45,816.5,80.0,1.15,15.0,447.5,848.19,656.35
2016,2,5,15,0,801.0,77.0,1.2,15.0,414.0,820.52,639.39
2016,2,5,15,15,775.5,74.0,1.2,14.5,375.0,781.48,614.52
2016,2,5,15,30,750.0,71.0,1.2,14.0,336.0,740.25,587.49
2016,2,5,15,45,704.5,68.0,1.2,13.5,292.0,686.93,550.65
2016,2,5,16,0,659.0,65.0,1.2,13.0,248.0,628.14,508.28
2016,2,5,16,15,600.5,58.5,1.2,12.5,202.5,555.39,453.22
2016,2,5,16,30,542.0,52.0,1.2,12.0,157.0,484.5,396.89
2016,2,5,16,45,440.5,43.5,1.2,11.5,113.5,385.0,313.58
2016,2,5,17,0,339.0,35.0,1.2,11.0,70.0,292.34,228.01
2016,2,5,17,15,169.5,17.5,1.2,11.0,35.0,146.4,32.83
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,109.0,9.5,2.25,7.5,15.0,8.64,0.0
2016,2,6,7,30,218.0,19.0,2.3,8.0,30.0,15.66,0.0
2016,2,6,7,45,338.0,30.0,2.35,8.5,68.5,24.36,14.77
2016,2,6,8,0,458.0,41.0,2.4,9.0,107.0,32.79,23.5
2016,2,6,8,15,530.5,48.0,2.3,9.5,151.0,42.73,32.87
2016,2,6,8,30,603.0,55.0,2.2,10.0,195.0,90.39,49.76
2016,2,6,8,45,656.0,58.5,2.1,10.5,240.0,141.03,86.0
2016,2,6,9,0,709.0,62.0,2.0,11.0,285.0,199.66,135.08
2016,2,6,9,15,740.0,65.5,1.9,11.5,326.5,255.91,185.66
2016,2,6,9,30,771.0,69.0,1.8,12.0,368.0,314.9,238.79
2016,2,6,9,45,792.5,72.0,1.75,13.0,404.5,372.26,289.44
2016,2,6,10,0,814.0,75.0,1.7,14.0,441.0,430.63,339.17
2016,2,6,10,15,829.0,76.5,1.6,14.0,472.0,485.02,385.21
2016,2,6,10,30,844.0,78.0,1.5,14.0,503.0,539.08,429.35
2016,2,6,10,45,857.0,78.5,1.4,14.5,528.5,587.81,467.14
2016,2,6,11,0,870.0,79.0,1.3,15.0,554.0,637.2,503.89
2016,2,6,11,15,876.5,80.0,1.35,15.0,571.0,681.38,537.79
2016,2,6,11,30,883.0,81.0,1.4,15.0,588.0,723.41,568.46
2016,2,6,11,45,739.0,128.0,1.45,15.5,557.5,709.67,556.84
2016,2,6,12,0,595.0,175.0,1.5,16.0,527.0,674.89,529.23
2016,2,6,12,15,564.5,187.0,1.5,16.0,521.5,678.88,532.4
2016,2,6,12,30,534.0,199.0,1.5,16.0,516.0,684.81,536.34
2016,2,6,12,45,704.5,142.5,1.55,16.0,557.0,790.83,614.87
2016,2,6,13,0,875.0,86.0,1.6,16.0,598.0,877.11,674.52
2016,2,6,13,15,870.0,85.0,1.6,16.0,585.0,885.47,679.69
2016,2,6,13,30,865.0,84.0,1.6,16.0,572.0,890.21,683.45
2016,2,6,13,45,624.5,146.0,1.6,16.5,492.0,767.44,597.4
2016,2,6,14,0,384.0,208.0,1.6,17.0,412.0,600.37,473.9
2016,2,6,14,15,384.5,196.0,1.55,17.0,391.0,588.52,467.35
2016,2,6,14,30,385.0,184.0,1.5,17.0,370.0,574.86,458.11
2016,2,6,14,45,414.5,164.5,1.45,17.0,352.0,593.87,473.46
2016,2,6,15,0,444.0,145.0,1.4,17.0,334.0,592.26,473.61
2016,2,6,15,15,415.5,134.5,1.25,16.5,298.0,548.85,441.52
2016,2,6,15,30,387.0,124.0,1.1,16.0,262.0,504.81,408.66
2016,2,6,15,45,367.5,110.5,1.0,15.5,228.5,463.99,378.03
2016,2,6,16,0,348.0,97.0,0.9,15.0,195.0,422.74,346.05
2016,2,6,16,15,454.0,72.0,0.95,14.5,176.0,463.22,379.23
2016,2,6,16,30,560.0,47.0,1.0,14.0,157.0,491.88,399.68
2016,2,6,16,45,471.0,39.0,1.05,14.0,114.5,400.75,323.28
2016,2,6,17,0,382.0,31.0,1.1,14.0,72.0,316.0,245.52
2016,2,6,17,15,191.0,15.5,1.1,13.5,36.0,157.19,55.43
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,156.0,9.0,2.35,10.0,17.5,8.19,0.0
2016,2,7,7,30,312.0,18.0,2.4,10.0,35.0,16.05,0.0
2016,2,7,7,45,432.5,26.0,2.5,10.5,75.5,22.68,13.42
2016,2,7,8,0,553.0,34.0,2.6,11.0,116.0,29.2,20.17
2016,2,7,8,15,620.5,39.5,2.65,11.5,162.0,39.67,23.66
2016,2,7,8,30,688.0,45.0,2.7,12.0,208.0,90.9,46.49
2016,2,7,8,45,731.0,48.5,2.8,12.5,253.0,144.98,85.39
2016,2,7,9,0,774.0,52.0,2.9,13.0,298.0,203.76,135.15
2016,2,7,9,15,803.0,55.0,2.8,13.5,340.5,262.83,188.53
2016,2,7,9,30,832.0,58.0,2.7,14.0,383.0,325.25,244.99
2016,2,7,9,45,844.5,62.5,2.65,14.5,419.5,383.54,297.55
2016,2,7,10,0,857.0,67.0,2.6,15.0,456.0,441.73,348.39
2016,2,7,10,15,872.0,68.5,2.5,15.0,488.0,497.69,396.35
2016,2,7,10,30,887.0,70.0,2.4,15.0,520.0,553.2,442.35
2016,2,7,10,45,898.0,71.0,2.35,15.5,545.5,605.1,483.44
2016,2,7,11,0,909.0,72.0,2.3,16.0,571.0,655.6,522.07
2016,2,7,11,15,915.5,73.0,2.3,16.5,589.0,701.42,556.32
2016,2,7,11,30,922.0,74.0,2.3,17.0,607.0,744.96,586.45
2016,2,7,11,45,926.0,74.0,2.3,17.5,617.5,783.01,611.83
2016,2,7,12,0,930.0,74.0,2.3,18.0,628.0,818.17,634.95
2016,2,7,12,15,930.5,74.0,2.25,18.0,630.5,847.43,654.6
2016,2,7,12,30,931.0,74.0,2.2,18.0,633.0,873.31,671.86
2016,2,7,12,45,930.5,73.0,2.2,18.0,627.5,893.62,685.79
2016,2,7,13,0,930.0,72.0,2.2,18.0,622.0,910.28,697.34
2016,2,7,13,15,925.0,71.5,2.2,18.0,608.0,919.82,704.18
2016,2,7,13,30,920.0,71.0,2.2,18.0,594.0,925.53,708.63
2016,2,7,13,45,912.5,70.0,2.2,18.5,573.0,924.51,707.34
2016,2,7,14,0,905.0,69.0,2.2,19.0,552.0,919.7,703.67
2016,2,7,14,15,893.5,67.5,2.1,19.0,524.0,906.9,695.01
2016,2,7,14,30,882.0,66.0,2.0,19.0,496.0,890.54,684.07
2016,2,7,14,45,866.0,64.0,1.95,19.0,461.5,866.12,668.12
2016,2,7,15,0,850.0,62.0,1.9,19.0,427.0,838.63,650.02
2016,2,7,15,15,826.0,59.5,1.75,18.5,387.5,800.77,624.63
2016,2,7,15,30,802.0,57.0,1.6,18.0,348.0,768.94,603.12
2016,2,7,15,45,769.0,54.0,1.45,17.5,304.5,718.65,567.59
2016,2,7,16,0,736.0,51.0,1.3,17.0,261.0,667.27,530.26
2016,2,7,16,15,685.0,46.5,1.3,16.5,215.5,599.75,480.56
2016,2,7,16,30,634.0,42.0,1.3,16.0,170.0,533.29,429.12
2016,2,7,16,45,550.0,35.5,1.3,15.5,125.5,443.82,356.77
2016,2,7,17,0,466.0,29.0,1.3,15.0,81.0,359.41,280.28
2016,2,7,17,15,233.0,14.5,1.3,14.5,40.5,178.03,80.75
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,10.5,2.95,10.5,17.5,9.55,0.0
2016,2,8,7,30,252.0,21.0,3.0,11.0,35.0,17.35,0.0
2016,2,8,7,45,371.0,31.0,3.15,11.5,75.0,25.08,15.53
2016,2,8,8,0,490.0,41.0,3.3,12.0,115.0,32.6,23.11
2016,2,8,8,15,563.0,47.5,3.2,12.5,161.0,43.45,26.87
2016,2,8,8,30,636.0,54.0,3.1,13.0,207.0,92.96,49.87
2016,2,8,8,45,679.0,59.5,3.05,13.5,252.0,148.7,90.53
2016,2,8,9,0,722.0,65.0,3.0,14.0,297.0,206.46,139.09
2016,2,8,9,15,753.5,68.5,2.9,14.5,339.5,263.87,190.42
2016,2,8,9,30,785.0,72.0,2.8,15.0,382.0,324.07,244.39
2016,2,8,9,45,814.0,72.5,2.75,15.5,421.0,382.83,296.52
2016,2,8,10,0,843.0,73.0,2.7,16.0,460.0,443.3,348.64
2016,2,8,10,15,858.5,75.0,2.65,16.5,492.0,500.15,396.37
2016,2,8,10,30,874.0,77.0,2.6,17.0,524.0,554.94,440.89
2016,2,8,10,45,884.5,78.5,2.55,17.5,549.5,606.66,481.56
2016,2,8,11,0,895.0,80.0,2.5,18.0,575.0,656.98,519.82
2016,2,8,11,15,901.5,80.5,2.45,18.0,593.0,701.86,553.97
2016,2,8,11,30,908.0,81.0,2.4,18.0,611.0,744.48,584.35
2016,2,8,11,45,912.0,81.5,2.35,18.5,621.0,782.77,609.53
2016,2,8,12,0,916.0,82.0,2.3,19.0,631.0,818.22,632.4
2016,2,8,12,15,916.5,82.0,2.25,19.0,633.5,847.26,651.8
2016,2,8,12,30,917.0,82.0,2.2,19.0,636.0,872.95,668.87
2016,2,8,12,45,921.0,79.5,2.15,19.0,631.5,895.22,683.61
2016,2,8,13,0,925.0,77.0,2.1,19.0,627.0,914.0,696.0
2016,2,8,13,15,920.0,76.5,2.0,19.0,613.5,923.57,701.71
2016,2,8,13,30,915.0,76.0,1.9,19.0,600.0,929.32,705.0
2016,2,8,13,45,907.0,75.0,1.85,19.5,579.0,927.91,702.85
2016,2,8,14,0,899.0,74.0,1.8,20.0,558.0,922.71,698.38
2016,2,8,14,15,887.0,72.5,1.75,19.5,529.5,909.54,691.34
2016,2,8,14,30,875.0,71.0,1.7,19.0,501.0,892.83,682.03
2016,2,8,14,45,857.5,69.5,1.65,19.0,466.5,867.85,665.81
2016,2,8,15,0,840.0,68.0,1.6,19.0,432.0,848.63,653.56
2016,2,8,15,15,816.0,65.5,1.5,18.5,392.5,810.69,628.71
2016,2,8,15,30,792.0,63.0,1.4,18.0,353.0,770.44,601.89
2016,2,8,15,45,756.5,59.5,1.3,18.0,309.0,717.53,564.19
2016,2,8,16,0,721.0,56.0,1.2,18.0,265.0,663.65,524.78
2016,2,8,16,15,668.5,51.0,1.2,17.0,219.0,594.55,475.24
2016,2,8,16,30,616.0,46.0,1.2,16.0,173.0,526.54,423.78
2016,2,8,16,45,529.5,39.0,1.3,15.5,128.0,441.77,355.46
2016,2,8,17,0,443.0,32.0,1.4,15.0,83.0,356.97,280.02
2016,2,8,17,15,286.0,21.0,1.4,15.0,48.0,224.66,119.33
2016,2,8,17,30,129.0,10.0,1.4,15.0,13.0,78.81,0.0
2016,2,8,17,45,64.5,5.0,1.45,15.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,137.0,10.5,2.6,9.5,19.0,9.55,0.0
2016,2,9,7,30,274.0,21.0,2.7,10.0,38.0,17.25,1.86
2016,2,9,7,45,393.5,31.0,2.8,10.5,79.5,24.99,15.69
2016,2,9,8,0,513.0,41.0,2.9,11.0,121.0,32.53,23.2
2016,2,9,8,15,584.0,47.5,2.9,11.5,167.5,44.21,27.09
2016,2,9,8,30,655.0,54.0,2.9,12.0,214.0,97.83,53.36
2016,2,9,8,45,701.0,58.5,2.95,12.5,260.0,151.51,92.25
2016,2,9,9,0,747.0,63.0,3.0,13.0,306.0,210.39,141.93
2016,2,9,9,15,573.5,101.5,2.9,13.5,303.0,246.5,182.81
2016,2,9,9,30,400.0,140.0,2.8,14.0,300.0,260.39,202.72
2016,2,9,9,45,509.5,129.5,2.7,14.5,352.5,319.06,251.33
2016,2,9,10,0,619.0,119.0,2.6,15.0,405.0,392.04,311.35
2016,2,9,10,15,646.0,120.5,2.4,15.5,437.0,443.43,353.78
2016,2,9,10,30,673.0,122.0,2.2,16.0,469.0,496.15,395.91
2016,2,9,10,45,670.0,130.5,2.05,16.5,490.0,539.33,429.29
2016,2,9,11,0,667.0,139.0,1.9,17.0,511.0,580.58,459.98
2016,2,9,11,15,792.5,110.5,1.8,17.0,566.0,666.02,524.97
2016,2,9,11,30,918.0,82.0,1.7,17.0,621.0,754.47,588.71
2016,2,9,11,45,694.5,154.5,1.6,17.5,566.0,708.52,551.36
2016,2,9,12,0,471.0,227.0,1.5,18.0,511.0,630.13,489.92
2016,2,9,12,15,696.0,156.0,1.35,18.0,578.0,762.45,588.33
2016,2,9,12,30,921.0,85.0,1.2,18.0,645.0,881.74,666.66
2016,2,9,12,45,920.5,84.0,1.1,18.5,639.5,902.11,676.02
2016,2,9,13,0,920.0,83.0,1.0,19.0,634.0,918.84,684.11
2016,2,9,13,15,690.0,149.0,0.85,19.0,557.5,818.4,615.08
2016,2,9,13,30,460.0,215.0,0.7,19.0,481.0,687.15,521.96
2016,2,9,13,45,416.0,216.5,0.55,19.5,450.5,654.6,497.91
2016,2,9,14,0,372.0,218.0,0.4,20.0,420.0,603.25,459.85
2016,2,9,14,15,311.5,216.0,0.3,19.5,379.5,548.33,420.82
2016,2,9,14,30,251.0,214.0,0.2,19.0,339.0,492.81,380.72
2016,2,9,14,45,157.5,199.0,0.15,19.0,275.5,373.87,292.22
2016,2,9,15,0,64.0,184.0,0.1,19.0,212.0,257.66,202.6
2016,2,9,15,15,239.0,154.5,0.15,18.5,245.5,406.23,323.36
2016,2,9,15,30,414.0,125.0,0.2,18.0,279.0,530.77,419.26
2016,2,9,15,45,387.5,114.0,0.25,18.0,244.0,486.54,385.6
2016,2,9,16,0,361.0,103.0,0.3,18.0,209.0,442.28,352.98
2016,2,9,16,15,331.0,88.5,0.35,17.5,173.0,391.16,314.41
2016,2,9,16,30,301.0,74.0,0.4,17.0,137.0,340.97,274.75
2016,2,9,16,45,258.5,57.5,0.5,17.0,102.0,280.86,224.93
2016,2,9,17,0,216.0,41.0,0.6,17.0,67.0,223.48,174.13
2016,2,9,17,15,108.0,26.0,0.65,16.5,39.0,114.11,64.5
2016,2,9,17,30,0.0,11.0,0.7,16.0,11.0,10.01,0.0
2016,2,9,17,45,0.0,5.5,0.75,16.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,37.5,11.5,1.15,11.5,14.0,10.46,0.0
2016,2,10,7,30,75.0,23.0,1.1,12.0,28.0,18.72,4.2
2016,2,10,7,45,129.5,40.5,1.1,12.5,57.5,32.27,21.9
2016,2,10,8,0,184.0,58.0,1.1,13.0,87.0,45.46,34.43
2016,2,10,8,15,212.0,76.0,1.15,13.0,120.5,62.09,45.3
2016,2,10,8,30,240.0,94.0,1.2,13.0,154.0,95.46,66.76
2016,2,10,8,45,255.5,112.0,1.25,13.5,186.5,130.86,94.22
2016,2,10,9,0,271.0,130.0,1.3,14.0,219.0,168.4,125.51
2016,2,10,9,15,289.0,143.5,1.2,14.0,249.5,204.75,156.67
2016,2,10,9,30,307.0,157.0,1.1,14.0,280.0,243.07,189.53
2016,2,10,9,45,480.5,133.5,1.0,14.5,348.0,312.4,244.09
2016,2,10,10,0,654.0,110.0,0.9,15.0,416.0,399.47,312.79
2016,2,10,10,15,746.5,99.0,0.85,15.0,470.0,472.12,370.69
2016,2,10,10,30,839.0,88.0,0.8,15.0,524.0,552.1,432.75
2016,2,10,10,45,849.5,89.5,0.8,15.5,549.0,603.21,471.27
2016,2,10,11,0,860.0,91.0,0.8,16.0,574.0,653.0,507.8
2016,2,10,11,15,718.5,136.5,0.85,16.0,548.5,646.56,502.7
2016,2,10,11,30,577.0,182.0,0.9,16.0,523.0,618.88,482.19
2016,2,10,11,45,497.5,212.0,0.95,16.5,510.0,615.36,478.51
2016,2,10,12,0,418.0,242.0,1.0,17.0,497.0,604.61,468.99
2016,2,10,12,15,651.5,167.5,1.0,17.0,566.5,739.61,570.2
2016,2,10,12,30,885.0,93.0,1.0,17.0,636.0,862.54,653.32
2016,2,10,12,45,885.5,92.0,1.05,17.5,631.0,883.15,665.15
2016,2,10,13,0,886.0,91.0,1.1,18.0,626.0,900.29,676.14
2016,2,10,13,15,747.5,129.0,1.1,18.0,573.5,848.56,641.69
2016,2,10,13,30,609.0,167.0,1.1,18.0,521.0,775.79,593.22
2016,2,10,13,45,733.5,127.0,1.15,18.5,539.0,850.74,645.6
2016,2,10,14,0,858.0,87.0,1.2,19.0,557.0,914.74,687.96
2016,2,10,14,15,720.0,115.0,1.15,19.0,496.0,828.15,629.16
2016,2,10,14,30,582.0,143.0,1.1,19.0,435.0,732.58,564.63
2016,2,10,14,45,494.0,151.5,1.1,19.0,387.5,652.71,509.55
2016,2,10,15,0,406.0,160.0,1.1,19.0,340.0,580.25,456.97
2016,2,10,15,15,328.5,155.0,1.05,18.5,292.0,484.52,386.86
2016,2,10,15,30,251.0,150.0,1.0,18.0,244.0,409.29,329.74
2016,2,10,15,45,233.0,134.5,1.0,17.5,213.5,371.47,301.73
2016,2,10,16,0,215.0,119.0,1.0,17.0,183.0,333.8,272.66
2016,2,10,16,15,196.5,100.5,1.05,16.5,151.5,291.7,239.23
2016,2,10,16,30,178.0,82.0,1.1,16.0,120.0,250.01,204.87
2016,2,10,16,45,149.5,63.0,1.15,15.5,89.5,201.21,163.24
2016,2,10,17,0,121.0,44.0,1.2,15.0,59.0,153.59,120.85
2016,2,10,17,15,60.5,27.0,1.2,15.0,34.5,88.46,53.12
2016,2,10,17,30,0.0,10.0,1.2,15.0,10.0,9.1,0.0
2016,2,10,17,45,0.0,5.0,1.2,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,113.0,12.0,1.8,11.5,19.5,10.91,0.0
2016,2,11,7,30,226.0,24.0,1.8,12.0,39.0,19.75,6.2
2016,2,11,7,45,311.5,37.0,1.8,12.5,77.0,30.03,20.12
2016,2,11,8,0,397.0,50.0,1.8,13.0,115.0,39.93,29.62
2016,2,11,8,15,454.0,60.5,1.7,13.0,157.0,54.32,36.06
2016,2,11,8,30,511.0,71.0,1.6,13.0,199.0,99.72,59.93
2016,2,11,8,45,543.5,80.5,1.5,13.0,240.5,147.83,95.81
2016,2,11,9,0,576.0,90.0,1.4,13.0,282.0,199.75,139.62
2016,2,11,9,15,621.5,89.5,1.25,13.0,321.0,249.5,183.12
2016,2,11,9,30,667.0,89.0,1.1,13.0,360.0,303.75,230.77
2016,2,11,9,45,681.5,94.5,1.0,13.5,394.5,356.11,276.37
2016,2,11,10,0,696.0,100.0,0.9,14.0,429.0,409.0,320.76
2016,2,11,10,15,758.0,96.5,0.85,14.5,476.0,476.72,374.79
2016,2,11,10,30,820.0,93.0,0.8,15.0,523.0,548.35,429.86
2016,2,11,10,45,555.0,170.5,0.8,15.5,467.5,508.63,399.33
2016,2,11,11,0,290.0,248.0,0.8,16.0,412.0,437.91,344.04
2016,2,11,11,15,386.0,233.0,0.8,16.0,459.0,504.39,396.23
2016,2,11,11,30,482.0,218.0,0.8,16.0,506.0,588.39,458.82
2016,2,11,11,45,479.0,224.5,0.8,16.5,514.5,615.05,476.51
2016,2,11,12,0,476.0,231.0,0.8,17.0,523.0,639.89,493.22
2016,2,11,12,15,387.0,253.0,0.8,17.0,491.5,595.62,460.16
2016,2,11,12,30,298.0,275.0,0.8,17.0,460.0,558.72,432.24
2016,2,11,12,45,288.5,274.5,0.8,17.5,451.5,560.66,433.35
2016,2,11,13,0,279.0,274.0,0.8,18.0,443.0,561.05,432.94
2016,2,11,13,15,334.5,255.5,0.7,18.0,454.5,597.58,460.19
2016,2,11,13,30,390.0,237.0,0.6,18.0,466.0,633.53,486.19
2016,2,11,13,45,466.0,207.0,0.55,18.5,471.0,691.42,526.95
2016,2,11,14,0,542.0,177.0,0.5,19.0,476.0,730.4,554.08
2016,2,11,14,15,508.0,176.0,0.4,19.0,445.5,699.48,531.15
2016,2,11,14,30,474.0,175.0,0.3,19.0,415.0,666.57,507.76
2016,2,11,14,45,459.5,164.5,0.2,19.0,384.0,638.35,488.22
2016,2,11,15,0,445.0,154.0,0.1,19.0,353.0,608.33,467.38
2016,2,11,15,15,424.5,142.0,0.25,18.5,318.5,569.7,443.52
2016,2,11,15,30,404.0,130.0,0.4,18.0,284.0,530.0,418.21
2016,2,11,15,45,361.5,123.0,0.55,18.0,248.5,477.83,381.11
2016,2,11,16,0,319.0,116.0,0.7,18.0,213.0,411.57,332.02
2016,2,11,16,15,284.5,100.0,0.85,17.5,175.5,357.34,290.77
2016,2,11,16,30,250.0,84.0,1.0,17.0,138.0,304.65,248.56
2016,2,11,16,45,201.0,66.0,1.15,16.5,102.5,240.77,195.23
2016,2,11,17,0,152.0,48.0,1.3,16.0,67.0,180.09,142.31
2016,2,11,17,15,76.0,29.5,1.35,15.5,39.0,103.29,66.38
2016,2,11,17,30,0.0,11.0,1.4,15.0,11.0,10.01,0.0
2016,2,11,17,45,0.0,5.5,1.45,14.5,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
