Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,36.5,13.0,1.15,11.5,15.5,11.82,0.0
2016,2,12,7,30,73.0,26.0,1.1,12.0,31.0,21.05,8.22
2016,2,12,7,45,120.0,44.0,1.1,12.5,60.5,34.87,24.41
2016,2,12,8,0,167.0,62.0,1.1,13.0,90.0,48.31,37.06
2016,2,12,8,15,192.0,80.5,1.05,13.0,122.0,65.56,48.19
2016,2,12,8,30,217.0,99.0,1.0,13.0,154.0,98.0,69.69
2016,2,12,8,45,239.0,114.5,0.95,13.5,186.0,131.08,95.08
2016,2,12,9,0,261.0,130.0,0.9,14.0,218.0,166.94,124.56
2016,2,12,9,15,286.5,145.0,0.85,14.0,253.5,205.99,157.51
2016,2,12,9,30,312.0,160.0,0.8,14.0,289.0,248.01,192.97
2016,2,12,9,45,367.0,166.0,0.8,14.5,331.0,295.94,232.09
2016,2,12,10,0,422.0,172.0,0.8,15.0,373.0,354.38,278.99
2016,2,12,10,15,470.5,173.5,0.85,15.0,411.0,406.76,321.27
2016,2,12,10,30,519.0,175.0,0.9,15.0,449.0,463.06,365.96
2016,2,12,10,45,540.5,176.5,0.95,15.5,474.0,506.85,399.69
2016,2,12,11,0,562.0,178.0,1.0,16.0,499.0,551.15,433.13
2016,2,12,11,15,703.0,139.5,1.05,16.0,553.5,641.74,502.09
2016,2,12,11,30,844.0,101.0,1.1,16.0,608.0,732.05,568.74
2016,2,12,11,45,627.5,175.0,1.15,16.0,555.5,682.67,530.46
2016,2,12,12,0,411.0,249.0,1.2,16.0,503.0,595.5,464.91
2016,2,12,12,15,409.0,250.5,1.2,16.0,504.5,611.53,477.71
2016,2,12,12,30,407.0,252.0,1.2,16.0,506.0,625.92,488.25
2016,2,12,12,45,484.0,224.0,1.3,16.5,523.0,690.21,536.21
2016,2,12,13,0,561.0,196.0,1.4,17.0,540.0,740.37,573.45
2016,2,12,13,15,692.5,150.0,1.45,17.0,565.0,826.36,635.1
2016,2,12,13,30,824.0,104.0,1.5,17.0,590.0,897.36,683.91
2016,2,12,13,45,811.5,103.5,1.55,17.0,568.5,892.32,681.04
2016,2,12,14,0,799.0,103.0,1.6,17.0,547.0,883.69,676.76
2016,2,12,14,15,724.5,114.5,1.6,17.0,502.0,834.85,644.22
2016,2,12,14,30,650.0,126.0,1.6,17.0,457.0,778.05,606.07
2016,2,12,14,45,465.5,155.5,1.6,17.0,384.5,633.74,502.55
2016,2,12,15,0,281.0,185.0,1.6,17.0,312.0,484.32,388.75
2016,2,12,15,15,225.5,173.0,1.55,16.5,269.0,419.19,339.79
2016,2,12,15,30,170.0,161.0,1.5,16.0,226.0,339.3,277.45
2016,2,12,15,45,156.0,143.5,1.45,16.0,198.0,304.94,250.53
2016,2,12,16,0,142.0,126.0,1.4,16.0,170.0,270.78,222.93
2016,2,12,16,15,127.5,106.5,1.45,15.5,141.0,233.56,192.69
2016,2,12,16,30,113.0,87.0,1.5,15.0,112.0,196.68,161.79
2016,2,12,16,45,90.5,67.0,1.55,14.5,84.0,153.81,124.83
2016,2,12,17,0,68.0,47.0,1.6,14.0,56.0,111.55,87.46
2016,2,12,17,15,34.0,29.0,1.6,14.0,33.5,65.93,42.45
2016,2,12,17,30,0.0,11.0,1.6,14.0,11.0,10.01,0.0
2016,2,12,17,45,0.0,5.5,1.65,14.0,5.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,173.0,12.0,2.0,10.0,25.0,10.91,0.0
2016,2,13,7,30,346.0,24.0,2.0,10.0,50.0,19.63,8.28
2016,2,13,7,45,459.5,32.5,2.0,10.5,94.0,25.97,16.99
2016,2,13,8,0,573.0,41.0,2.0,11.0,138.0,35.13,25.7
2016,2,13,8,15,637.0,46.5,1.85,11.5,186.0,49.77,29.42
2016,2,13,8,30,701.0,52.0,1.7,12.0,234.0,102.57,54.9
2016,2,13,8,45,398.5,96.0,1.6,12.5,203.5,139.34,95.37
2016,2,13,9,0,96.0,140.0,1.5,13.0,173.0,140.78,110.18
2016,2,13,9,15,469.5,102.5,1.5,13.5,294.0,219.94,164.17
2016,2,13,9,30,843.0,65.0,1.5,14.0,415.0,341.64,257.22
2016,2,13,9,45,869.5,65.0,1.5,15.0,455.0,403.18,310.29
2016,2,13,10,0,896.0,65.0,1.5,16.0,495.0,464.91,361.99
2016,2,13,10,15,909.5,66.5,1.45,16.0,527.5,522.72,410.06
2016,2,13,10,30,923.0,68.0,1.4,16.0,560.0,579.84,455.87
2016,2,13,10,45,935.5,68.0,1.4,16.5,586.5,633.78,497.23
2016,2,13,11,0,948.0,68.0,1.4,17.0,613.0,686.32,536.17
2016,2,13,11,15,953.5,68.5,1.45,17.0,631.5,732.93,570.72
2016,2,13,11,30,959.0,69.0,1.5,17.0,650.0,777.04,601.29
2016,2,13,11,45,963.0,69.0,1.6,17.5,660.5,816.72,627.94
2016,2,13,12,0,967.0,69.0,1.7,18.0,671.0,853.36,652.36
2016,2,13,12,15,967.5,69.0,1.7,18.0,673.0,883.91,672.67
2016,2,13,12,30,968.0,69.0,1.7,18.0,675.0,910.89,690.6
2016,2,13,12,45,957.0,73.0,1.75,18.0,668.0,928.99,703.25
2016,2,13,13,0,946.0,77.0,1.8,18.0,661.0,942.98,713.38
2016,2,13,13,15,940.5,76.5,2.0,18.0,646.5,952.44,722.48
2016,2,13,13,30,935.0,76.0,2.2,18.0,632.0,957.94,728.99
2016,2,13,13,45,922.5,76.5,2.45,18.0,609.0,954.32,729.87
2016,2,13,14,0,910.0,77.0,2.7,18.0,586.0,946.82,728.08
2016,2,13,14,15,897.5,75.5,2.75,17.5,557.0,933.04,721.55
2016,2,13,14,30,885.0,74.0,2.8,17.0,528.0,915.66,712.59
2016,2,13,14,45,866.0,72.5,2.85,17.0,492.5,888.96,695.71
2016,2,13,15,0,847.0,71.0,2.9,17.0,457.0,868.15,682.96
2016,2,13,15,15,823.0,68.5,2.75,16.5,416.5,829.71,657.16
2016,2,13,15,30,799.0,66.0,2.6,16.0,376.0,788.9,629.31
2016,2,13,15,45,759.5,64.0,2.5,15.5,330.5,733.9,590.64
2016,2,13,16,0,720.0,62.0,2.4,15.0,285.0,678.0,550.15
2016,2,13,16,15,669.0,57.0,2.4,14.5,238.0,609.22,498.7
2016,2,13,16,30,618.0,52.0,2.4,14.0,191.0,547.78,450.57
2016,2,13,16,45,531.0,45.0,2.45,13.5,144.5,455.31,374.98
2016,2,13,17,0,444.0,38.0,2.5,13.0,98.0,368.49,298.94
2016,2,13,17,15,304.0,27.0,2.5,12.5,60.0,252.49,183.41
2016,2,13,17,30,164.0,16.0,2.5,12.0,22.0,104.54,0.0
2016,2,13,17,45,82.0,8.0,2.5,12.0,11.0,7.28,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,136.5,13.0,2.35,11.5,23.5,11.82,0.0
2016,2,14,7,30,273.0,26.0,2.4,12.0,47.0,21.25,10.07
2016,2,14,7,45,353.5,37.5,2.45,12.5,86.0,30.06,20.45
2016,2,14,8,0,434.0,49.0,2.5,13.0,125.0,38.55,28.54
2016,2,14,8,15,484.5,58.0,2.35,13.5,167.0,54.04,34.22
2016,2,14,8,30,535.0,67.0,2.2,14.0,209.0,99.83,58.47
2016,2,14,8,45,570.0,74.5,2.05,14.5,250.0,148.24,94.54
2016,2,14,9,0,605.0,82.0,1.9,15.0,291.0,200.7,138.66
2016,2,14,9,15,407.0,129.5,1.9,15.5,278.0,227.51,171.12
2016,2,14,9,30,209.0,177.0,1.9,16.0,265.0,227.47,178.41
2016,2,14,9,45,277.0,184.5,1.95,16.5,312.0,278.93,219.98
2016,2,14,10,0,345.0,192.0,2.0,17.0,359.0,335.14,265.18
2016,2,14,10,15,600.5,134.5,2.1,17.5,448.5,439.44,347.71
2016,2,14,10,30,856.0,77.0,2.2,18.0,538.0,554.26,437.85
2016,2,14,10,45,747.0,116.5,2.3,18.5,532.0,576.73,455.01
2016,2,14,11,0,638.0,156.0,2.4,19.0,526.0,584.84,460.72
2016,2,14,11,15,463.5,214.0,2.4,19.0,487.5,550.19,433.21
2016,2,14,11,30,289.0,272.0,2.4,19.0,449.0,495.31,389.5
2016,2,14,11,45,591.5,178.5,2.4,19.5,547.0,661.24,518.34
2016,2,14,12,0,894.0,85.0,2.4,20.0,645.0,815.53,628.78
2016,2,14,12,15,896.0,85.0,2.4,20.0,648.5,845.43,648.07
2016,2,14,12,30,898.0,85.0,2.4,20.0,652.0,872.11,666.25
2016,2,14,12,45,897.5,85.0,2.45,20.0,647.0,893.26,681.11
2016,2,14,13,0,897.0,85.0,2.5,20.0,642.0,910.88,693.72
2016,2,14,13,15,893.0,84.0,2.5,20.0,629.0,920.51,700.6
2016,2,14,13,30,889.0,83.0,2.5,20.0,616.0,926.4,705.16
2016,2,14,13,45,877.0,84.0,2.5,20.0,594.5,923.63,704.0
2016,2,14,14,0,865.0,85.0,2.5,20.0,573.0,917.17,700.55
2016,2,14,14,15,853.0,83.5,2.5,20.0,545.0,913.36,699.1
2016,2,14,14,30,841.0,82.0,2.5,20.0,517.0,896.74,688.92
2016,2,14,14,45,544.5,138.0,2.5,20.0,412.5,685.59,540.08
2016,2,14,15,0,248.0,194.0,2.5,20.0,308.0,466.77,372.69
2016,2,14,15,15,222.0,178.5,2.45,19.5,274.0,406.42,328.47
2016,2,14,15,30,196.0,163.0,2.4,19.0,240.0,363.61,295.81
2016,2,14,15,45,185.0,145.5,2.35,18.5,211.5,330.98,270.88
2016,2,14,16,0,174.0,128.0,2.3,18.0,183.0,298.25,245.19
2016,2,14,16,15,160.5,109.0,2.25,17.5,153.0,261.42,215.4
2016,2,14,16,30,147.0,90.0,2.2,17.0,123.0,224.82,184.9
2016,2,14,16,45,127.0,70.0,2.2,16.5,94.0,182.35,148.51
2016,2,14,17,0,107.0,50.0,2.2,16.0,65.0,152.35,121.09
2016,2,14,17,15,53.5,32.5,2.25,15.5,40.0,83.08,57.87
2016,2,14,17,30,0.0,15.0,2.3,15.0,15.0,13.54,0.0
2016,2,14,17,45,0.0,7.5,2.35,15.0,7.5,6.82,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,205.0,12.0,1.7,14.5,29.5,10.91,0.0
2016,2,15,7,30,410.0,24.0,1.7,15.0,59.0,21.24,10.51
2016,2,15,7,45,511.5,31.5,1.75,15.5,104.0,27.21,17.82
2016,2,15,8,0,613.0,39.0,1.8,16.0,149.0,33.11,23.46
2016,2,15,8,15,671.0,44.0,1.85,16.0,196.5,49.77,27.24
2016,2,15,8,30,729.0,49.0,1.9,16.0,244.0,104.04,53.77
2016,2,15,8,45,768.0,52.0,2.0,16.5,291.0,160.6,95.32
2016,2,15,9,0,807.0,55.0,2.1,17.0,338.0,221.37,146.67
2016,2,15,9,15,832.0,57.5,2.15,17.0,381.0,283.53,202.38
2016,2,15,9,30,857.0,60.0,2.2,17.0,424.0,345.28,258.0
2016,2,15,9,45,875.5,62.0,2.25,17.5,462.0,405.52,311.09
2016,2,15,10,0,894.0,64.0,2.3,18.0,500.0,466.21,362.92
2016,2,15,10,15,906.0,65.0,2.3,18.0,532.0,522.79,410.56
2016,2,15,10,30,918.0,66.0,2.3,18.0,564.0,578.51,456.04
2016,2,15,10,45,926.5,67.0,2.3,18.5,589.5,631.0,496.78
2016,2,15,11,0,935.0,68.0,2.3,19.0,615.0,681.76,534.92
2016,2,15,11,15,940.5,68.5,2.3,19.0,633.0,727.93,569.04
2016,2,15,11,30,946.0,69.0,2.3,19.0,651.0,771.62,599.34
2016,2,15,11,45,948.5,70.0,2.3,19.5,661.0,810.9,625.08
2016,2,15,12,0,951.0,71.0,2.3,20.0,671.0,847.12,648.44
2016,2,15,12,15,951.5,71.0,2.3,20.0,673.5,877.28,668.74
2016,2,15,12,30,952.0,71.0,2.3,20.0,676.0,903.93,686.67
2016,2,15,12,45,942.0,74.5,2.3,20.5,669.0,921.93,697.46
2016,2,15,13,0,932.0,78.0,2.3,21.0,662.0,935.91,705.69
2016,2,15,13,15,927.5,77.5,2.25,21.0,648.0,946.08,712.36
2016,2,15,13,30,923.0,77.0,2.2,21.0,634.0,952.36,716.59
2016,2,15,13,45,913.5,76.5,2.2,21.0,612.5,950.14,715.83
2016,2,15,14,0,904.0,76.0,2.2,21.0,591.0,944.06,712.73
2016,2,15,14,15,893.0,74.5,2.1,20.5,562.5,931.57,705.79
2016,2,15,14,30,882.0,73.0,2.0,20.0,534.0,915.47,696.52
2016,2,15,14,45,864.5,71.5,1.95,20.0,499.0,890.0,680.14
2016,2,15,15,0,847.0,70.0,1.9,20.0,464.0,870.45,667.88
2016,2,15,15,15,825.0,67.5,1.75,19.5,423.5,833.59,643.65
2016,2,15,15,30,803.0,65.0,1.6,19.0,383.0,794.29,617.47
2016,2,15,15,45,771.5,62.0,1.45,19.0,338.5,744.32,582.01
2016,2,15,16,0,740.0,59.0,1.3,19.0,294.0,693.1,544.89
2016,2,15,16,15,693.0,54.5,1.3,18.5,247.5,627.21,498.08
2016,2,15,16,30,646.0,50.0,1.3,18.0,201.0,561.97,449.52
2016,2,15,16,45,574.5,43.5,1.3,17.5,154.5,478.64,384.37
2016,2,15,17,0,503.0,37.0,1.3,17.0,108.0,406.63,322.89
2016,2,15,17,15,371.0,27.0,1.3,17.0,68.0,293.18,216.67
2016,2,15,17,30,239.0,17.0,1.3,17.0,28.0,174.17,0.0
2016,2,15,17,45,119.5,8.5,1.35,17.0,14.0,68.06,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.0,1.9,12.5,30.5,11.82,0.0
2016,2,16,7,30,394.0,26.0,1.9,13.0,61.0,21.15,11.03
2016,2,16,7,45,493.5,34.0,1.9,13.5,106.0,29.44,19.99
2016,2,16,8,0,593.0,42.0,1.9,14.0,151.0,35.69,25.99
2016,2,16,8,15,652.0,47.5,1.75,14.5,198.5,53.35,30.16
2016,2,16,8,30,711.0,53.0,1.6,15.0,246.0,107.11,57.07
2016,2,16,8,45,749.5,56.5,1.5,15.5,293.0,163.1,98.47
2016,2,16,9,0,788.0,60.0,1.4,16.0,340.0,223.29,149.26
2016,2,16,9,15,814.5,63.0,1.4,16.5,383.0,283.63,202.75
2016,2,16,9,30,841.0,66.0,1.4,17.0,426.0,346.08,257.78
2016,2,16,9,45,858.5,68.0,1.45,17.5,464.0,406.38,310.19
2016,2,16,10,0,876.0,70.0,1.5,18.0,502.0,465.88,360.37
2016,2,16,10,15,889.5,71.5,1.55,18.0,534.5,522.95,407.78
2016,2,16,10,30,903.0,73.0,1.6,18.0,567.0,579.35,453.24
2016,2,16,10,45,680.0,147.0,1.65,18.5,529.0,569.93,445.77
2016,2,16,11,0,457.0,221.0,1.7,19.0,491.0,529.52,413.94
2016,2,16,11,15,694.5,149.0,1.7,19.0,573.0,651.06,507.73
2016,2,16,11,30,932.0,77.0,1.7,19.0,655.0,772.32,595.67
2016,2,16,11,45,934.5,78.0,1.75,19.5,665.0,811.24,620.4
2016,2,16,12,0,937.0,79.0,1.8,20.0,675.0,847.13,643.67
2016,2,16,12,15,937.5,79.0,1.8,20.0,677.5,877.03,663.49
2016,2,16,12,30,938.0,79.0,1.8,20.0,680.0,903.46,681.0
2016,2,16,12,45,938.0,78.0,1.85,20.0,674.5,924.7,695.69
2016,2,16,13,0,938.0,77.0,1.9,20.0,669.0,942.21,708.06
2016,2,16,13,15,933.5,76.5,1.95,20.0,655.0,952.45,715.76
2016,2,16,13,30,929.0,76.0,2.0,20.0,641.0,958.76,721.09
2016,2,16,13,45,922.0,75.0,2.05,20.5,619.5,958.22,720.67
2016,2,16,14,0,915.0,74.0,2.1,21.0,598.0,953.79,717.88
2016,2,16,14,15,904.0,72.5,2.1,20.5,569.5,941.2,711.96
2016,2,16,14,30,893.0,71.0,2.1,20.0,541.0,924.94,703.71
2016,2,16,14,45,876.5,69.5,2.1,20.0,506.0,900.16,688.35
2016,2,16,15,0,860.0,68.0,2.1,20.0,471.0,872.25,670.83
2016,2,16,15,15,784.0,72.5,1.95,19.5,415.5,805.8,625.95
2016,2,16,15,30,708.0,77.0,1.8,19.0,360.0,729.76,573.54
2016,2,16,15,45,665.5,76.0,1.7,19.0,318.0,680.89,539.05
2016,2,16,16,0,623.0,75.0,1.6,19.0,276.0,626.77,499.54
2016,2,16,16,15,637.5,62.5,1.5,18.5,240.5,601.62,481.35
2016,2,16,16,30,652.0,50.0,1.4,18.0,205.0,567.57,454.83
2016,2,16,16,45,571.0,44.0,1.35,17.5,157.5,483.93,388.99
2016,2,16,17,0,490.0,38.0,1.3,17.0,110.0,400.2,318.59
2016,2,16,17,15,245.0,33.5,1.25,16.5,69.5,224.09,167.9
2016,2,16,17,30,0.0,29.0,1.2,16.0,29.0,39.22,0.0
2016,2,16,17,45,0.0,14.5,1.2,16.0,14.5,13.19,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,1.0,15.5,3.75,15.0,15.5,13.59,0.0
2016,2,17,7,30,2.0,31.0,3.6,15.0,31.0,26.6,15.61
2016,2,17,7,45,22.5,50.5,3.5,15.5,54.5,41.8,30.5
2016,2,17,8,0,43.0,70.0,3.4,16.0,78.0,56.95,44.37
2016,2,17,8,15,55.0,90.0,3.5,16.0,103.5,74.18,56.3
2016,2,17,8,30,67.0,110.0,3.6,16.0,129.0,96.85,73.78
2016,2,17,8,45,75.5,129.0,3.7,16.0,154.0,120.15,92.65
2016,2,17,9,0,84.0,148.0,3.8,16.0,179.0,144.77,113.08
2016,2,17,9,15,230.0,154.5,4.0,16.0,251.5,200.47,155.15
2016,2,17,9,30,376.0,161.0,4.2,16.0,324.0,272.25,212.44
2016,2,17,9,45,308.5,189.0,4.45,16.5,330.5,296.32,235.14
2016,2,17,10,0,241.0,217.0,4.7,17.0,337.0,312.98,250.33
2016,2,17,10,15,210.0,235.0,4.75,17.0,344.5,326.1,261.86
2016,2,17,10,30,179.0,253.0,4.8,17.0,352.0,340.29,273.55
2016,2,17,10,45,289.5,246.5,4.9,17.0,414.5,420.34,338.66
2016,2,17,11,0,400.0,240.0,5.0,17.0,477.0,503.25,405.53
2016,2,17,11,15,516.5,208.5,4.95,17.0,524.5,583.91,470.06
2016,2,17,11,30,633.0,177.0,4.9,17.0,572.0,667.66,536.16
2016,2,17,11,45,477.0,231.0,4.9,17.0,531.5,625.4,501.13
2016,2,17,12,0,321.0,285.0,4.9,17.0,491.0,564.83,451.82
2016,2,17,12,15,173.0,268.0,4.9,16.5,379.0,423.0,340.38
2016,2,17,12,30,25.0,251.0,4.9,16.0,267.0,256.67,205.18
2016,2,17,12,45,44.0,267.0,4.9,16.0,295.5,307.38,246.72
2016,2,17,13,0,63.0,283.0,4.9,16.0,324.0,345.93,277.98
2016,2,17,13,15,34.5,238.5,4.9,16.0,260.5,272.8,219.03
2016,2,17,13,30,6.0,194.0,4.9,16.0,197.0,186.54,148.66
2016,2,17,13,45,3.0,154.0,4.95,16.0,155.5,144.13,114.22
2016,2,17,14,0,0.0,114.0,5.0,16.0,114.0,102.5,79.97
2016,2,17,14,15,0.0,108.0,4.9,16.0,108.0,96.93,75.52
2016,2,17,14,30,0.0,102.0,4.8,16.0,102.0,91.36,71.04
2016,2,17,14,45,0.0,61.5,4.75,16.0,61.5,54.36,40.23
2016,2,17,15,0,0.0,21.0,4.7,16.0,21.0,18.51,10.05
2016,2,17,15,15,0.0,19.0,4.65,15.5,19.0,16.73,8.61
2016,2,17,15,30,0.0,17.0,4.6,15.0,17.0,14.96,7.15
2016,2,17,15,45,0.0,15.0,4.55,15.0,15.0,13.19,5.66
2016,2,17,16,0,0.0,13.0,4.5,15.0,13.0,11.43,4.16
2016,2,17,16,15,0.0,11.0,4.45,14.5,11.0,9.66,2.65
2016,2,17,16,30,0.0,9.0,4.4,14.0,9.0,7.9,1.13
2016,2,17,16,45,0.0,6.5,4.4,14.0,6.5,5.7,0.0
2016,2,17,17,0,0.0,4.0,4.4,14.0,4.0,3.51,0.0
2016,2,17,17,15,0.0,2.5,4.4,14.0,2.5,2.19,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.87,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.45,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,69.5,20.5,3.95,12.0,27.5,16.66,0.0
2016,2,18,7,30,139.0,41.0,4.0,12.0,55.0,32.42,20.99
2016,2,18,7,45,245.0,56.0,4.1,12.0,96.5,43.04,32.13
2016,2,18,8,0,351.0,71.0,4.2,12.0,138.0,53.83,42.38
2016,2,18,8,15,421.0,81.5,4.25,12.0,184.0,72.4,49.48
2016,2,18,8,30,491.0,92.0,4.3,12.0,230.0,118.01,75.66
2016,2,18,8,45,538.5,99.5,4.35,12.5,275.5,168.76,114.25
2016,2,18,9,0,586.0,107.0,4.4,13.0,321.0,222.56,159.65
2016,2,18,9,15,620.5,113.0,4.4,13.0,363.5,276.88,208.17
2016,2,18,9,30,655.0,119.0,4.4,13.0,406.0,334.68,259.98
2016,2,18,9,45,672.0,126.0,4.45,13.5,442.5,389.7,308.79
2016,2,18,10,0,689.0,133.0,4.5,14.0,479.0,445.58,357.09
2016,2,18,10,15,707.0,136.0,4.45,14.0,511.0,498.76,402.54
2016,2,18,10,30,725.0,139.0,4.4,14.0,543.0,552.25,447.07
2016,2,18,10,45,656.0,159.5,4.4,14.0,537.5,570.19,462.42
2016,2,18,11,0,587.0,180.0,4.4,14.0,532.0,575.52,467.23
2016,2,18,11,15,675.5,164.5,4.35,14.0,580.5,656.27,531.2
2016,2,18,11,30,764.0,149.0,4.3,14.0,629.0,736.95,593.68
2016,2,18,11,45,770.5,148.5,4.3,14.0,639.5,773.57,621.38
2016,2,18,12,0,777.0,148.0,4.3,14.0,650.0,807.85,646.27
2016,2,18,12,15,398.5,196.0,4.25,14.0,454.0,562.79,456.22
2016,2,18,12,30,20.0,244.0,4.2,14.0,258.0,245.1,196.46
2016,2,18,12,45,154.0,267.0,4.2,14.0,366.5,419.7,340.78
2016,2,18,13,0,288.0,290.0,4.2,14.0,475.0,589.26,474.93
2016,2,18,13,15,232.5,290.5,4.1,14.0,437.5,530.41,427.89
2016,2,18,13,30,177.0,291.0,4.0,14.0,400.0,485.74,392.2
2016,2,18,13,45,190.5,279.5,3.95,14.0,393.5,489.71,396.49
2016,2,18,14,0,204.0,268.0,3.9,14.0,387.0,492.84,399.98
2016,2,18,14,15,225.0,252.0,3.8,14.0,377.5,496.44,404.15
2016,2,18,14,30,246.0,236.0,3.7,14.0,368.0,516.67,420.99
2016,2,18,14,45,236.0,224.0,3.6,14.0,344.0,476.11,390.03
2016,2,18,15,0,226.0,212.0,3.5,14.0,320.0,452.88,372.4
2016,2,18,15,15,394.0,162.5,3.35,13.5,331.0,572.64,472.24
2016,2,18,15,30,562.0,113.0,3.2,13.0,342.0,656.5,540.86
2016,2,18,15,45,522.0,109.0,3.05,13.0,303.0,597.52,494.99
2016,2,18,16,0,482.0,105.0,2.9,13.0,264.0,546.55,455.14
2016,2,18,16,15,511.5,86.5,2.7,12.5,232.0,535.47,447.1
2016,2,18,16,30,541.0,68.0,2.5,12.0,200.0,516.59,431.23
2016,2,18,16,45,466.5,58.5,2.3,12.0,154.5,431.17,358.77
2016,2,18,17,0,392.0,49.0,2.1,12.0,109.0,350.19,287.7
2016,2,18,17,15,270.0,36.0,2.05,11.5,70.0,242.59,190.34
2016,2,18,17,30,148.0,23.0,2.0,11.0,31.0,135.1,29.64
2016,2,18,17,45,74.0,11.5,1.95,11.0,15.5,48.08,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,13.0,3.7,11.0,13.0,11.44,0.0
2016,2,19,7,30,0.0,26.0,3.9,11.0,26.0,22.91,13.52
2016,2,19,7,45,0.0,43.5,4.1,11.5,43.5,37.54,27.46
2016,2,19,8,0,0.0,61.0,4.3,12.0,61.0,51.98,40.79
2016,2,19,8,15,0.0,80.0,4.45,12.5,80.0,67.73,52.55
2016,2,19,8,30,0.0,99.0,4.6,13.0,99.0,84.31,66.75
2016,2,19,8,45,4.0,115.0,4.75,13.5,116.5,99.4,79.27
2016,2,19,9,0,8.0,131.0,4.9,14.0,134.0,115.11,92.14
2016,2,19,9,15,67.0,161.5,4.9,14.0,191.0,159.32,127.29
2016,2,19,9,30,126.0,192.0,4.9,14.0,248.0,213.79,171.58
2016,2,19,9,45,211.5,202.0,4.9,14.0,305.5,267.21,215.16
2016,2,19,10,0,297.0,212.0,4.9,14.0,363.0,334.26,270.4
2016,2,19,10,15,148.5,158.0,4.75,14.0,233.5,223.72,181.75
2016,2,19,10,30,0.0,104.0,4.6,14.0,104.0,92.3,72.11
2016,2,19,10,45,0.0,93.5,4.5,14.0,93.5,82.89,64.22
2016,2,19,11,0,0.0,83.0,4.4,14.0,83.0,73.54,56.31
2016,2,19,11,15,0.0,117.5,4.25,13.5,117.5,104.71,82.37
2016,2,19,11,30,0.0,152.0,4.1,13.0,152.0,136.65,108.89
2016,2,19,11,45,2.5,175.5,4.0,13.0,177.5,160.92,128.83
2016,2,19,12,0,5.0,199.0,3.9,13.0,203.0,185.9,149.25
2016,2,19,12,15,3.5,191.5,3.8,13.0,194.5,178.03,142.68
2016,2,19,12,30,2.0,184.0,3.7,13.0,186.0,170.01,136.06
2016,2,19,12,45,8.5,208.0,3.65,13.0,214.0,199.97,160.82
2016,2,19,13,0,15.0,232.0,3.6,13.0,242.0,231.07,186.33
2016,2,19,13,15,22.0,239.5,3.45,13.0,254.0,246.65,199.23
2016,2,19,13,30,29.0,247.0,3.3,13.0,266.0,279.41,225.93
2016,2,19,13,45,14.5,209.5,3.2,13.0,219.0,211.27,170.49
2016,2,19,14,0,0.0,172.0,3.1,13.0,172.0,159.95,128.22
2016,2,19,14,15,0.0,156.5,2.95,12.5,156.5,144.97,116.36
2016,2,19,14,30,0.0,141.0,2.8,12.0,141.0,129.97,104.33
2016,2,19,14,45,32.0,172.5,2.65,12.0,188.0,207.44,170.24
2016,2,19,15,0,64.0,204.0,2.5,12.0,235.0,278.59,229.69
2016,2,19,15,15,76.5,189.0,2.4,12.0,223.0,274.07,226.74
2016,2,19,15,30,89.0,174.0,2.3,12.0,211.0,268.89,223.44
2016,2,19,15,45,80.0,156.5,2.2,12.0,187.0,241.47,200.99
2016,2,19,16,0,71.0,139.0,2.1,12.0,163.0,214.36,178.53
2016,2,19,16,15,62.5,118.5,2.0,11.5,137.5,183.61,152.95
2016,2,19,16,30,54.0,98.0,1.9,11.0,112.0,153.03,126.93
2016,2,19,16,45,39.5,77.5,1.8,10.5,86.5,118.38,96.68
2016,2,19,17,0,25.0,57.0,1.7,10.0,61.0,84.09,66.31
2016,2,19,17,15,12.5,37.5,1.65,10.0,39.5,52.61,37.64
2016,2,19,17,30,0.0,18.0,1.6,10.0,18.0,15.92,0.54
2016,2,19,17,45,0.0,9.0,1.6,10.0,9.0,8.19,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,92.5,18.5,2.15,6.5,28.5,14.5,0.0
2016,2,20,7,30,185.0,37.0,2.1,7.0,57.0,28.73,19.01
2016,2,20,7,45,232.0,55.0,2.1,7.5,93.0,42.03,32.05
2016,2,20,8,0,279.0,73.0,2.1,8.0,129.0,54.87,44.13
2016,2,20,8,15,312.0,89.0,2.05,8.5,167.0,76.25,54.81
2016,2,20,8,30,345.0,105.0,2.0,9.0,205.0,116.31,80.78
2016,2,20,8,45,376.0,115.5,2.0,9.5,241.5,155.86,111.6
2016,2,20,9,0,407.0,126.0,2.0,10.0,278.0,199.1,148.29
2016,2,20,9,15,386.5,147.5,1.9,10.5,305.0,240.94,186.41
2016,2,20,9,30,366.0,169.0,1.8,11.0,332.0,277.69,219.52
2016,2,20,9,45,593.5,132.5,1.75,11.5,424.0,366.9,290.67
2016,2,20,10,0,821.0,96.0,1.7,12.0,516.0,473.53,375.85
2016,2,20,10,15,834.5,98.0,1.6,12.0,548.0,529.6,422.07
2016,2,20,10,30,848.0,100.0,1.5,12.0,580.0,585.16,466.53
2016,2,20,10,45,465.5,187.5,1.4,12.5,453.5,479.56,383.98
2016,2,20,11,0,83.0,275.0,1.3,13.0,327.0,314.9,251.4
2016,2,20,11,15,323.0,240.0,1.15,13.0,445.5,472.65,378.34
2016,2,20,11,30,563.0,205.0,1.0,13.0,564.0,643.11,506.42
2016,2,20,11,45,476.5,239.5,0.9,13.0,547.0,636.38,497.16
2016,2,20,12,0,390.0,274.0,0.8,13.0,530.0,610.34,475.9
2016,2,20,12,15,433.5,261.0,0.75,13.0,546.5,662.08,513.8
2016,2,20,12,30,477.0,248.0,0.7,13.0,563.0,702.37,542.36
2016,2,20,12,45,410.0,265.5,0.7,13.5,534.5,661.59,511.25
2016,2,20,13,0,343.0,283.0,0.7,14.0,506.0,631.88,488.39
2016,2,20,13,15,620.0,188.0,0.7,14.0,581.0,813.09,622.44
2016,2,20,13,30,897.0,93.0,0.7,14.0,656.0,957.79,716.88
2016,2,20,13,45,889.5,92.0,0.75,14.5,634.5,956.73,714.4
2016,2,20,14,0,882.0,91.0,0.8,15.0,613.0,951.87,711.94
2016,2,20,14,15,871.0,89.0,0.85,14.5,584.5,948.4,713.2
2016,2,20,14,30,860.0,87.0,0.9,14.0,556.0,931.69,705.75
2016,2,20,14,45,848.5,83.5,0.95,14.0,521.5,909.11,693.23
2016,2,20,15,0,837.0,80.0,1.0,14.0,487.0,883.19,678.38
2016,2,20,15,15,763.5,82.5,1.0,14.0,430.0,806.57,627.39
2016,2,20,15,30,690.0,85.0,1.0,14.0,373.0,735.03,579.21
2016,2,20,15,45,716.5,75.0,1.05,14.0,345.0,721.98,572.52
2016,2,20,16,0,743.0,65.0,1.1,14.0,317.0,710.04,565.45
2016,2,20,16,15,698.5,60.0,1.15,13.5,269.0,644.59,519.16
2016,2,20,16,30,654.0,55.0,1.2,13.0,221.0,579.6,471.39
2016,2,20,16,45,587.5,48.0,1.3,12.5,173.0,504.12,412.93
2016,2,20,17,0,521.0,41.0,1.4,12.0,125.0,426.88,348.28
2016,2,20,17,15,402.0,31.0,1.45,11.5,82.0,318.66,252.51
2016,2,20,17,30,283.0,21.0,1.5,11.0,39.0,212.04,97.02
2016,2,20,17,45,141.5,10.5,1.6,11.0,19.5,81.79,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.0,1.85,8.5,39.5,12.67,0.0
2016,2,21,7,30,426.0,32.0,1.9,9.0,79.0,25.93,16.66
2016,2,21,7,45,520.0,40.0,1.95,9.5,126.5,31.58,22.56
2016,2,21,8,0,614.0,48.0,2.0,10.0,174.0,40.57,31.0
2016,2,21,8,15,670.0,53.5,2.0,10.5,223.5,64.14,36.58
2016,2,21,8,30,726.0,59.0,2.0,11.0,273.0,119.53,66.92
2016,2,21,8,45,766.0,62.5,2.0,11.5,321.5,177.35,111.44
2016,2,21,9,0,806.0,66.0,2.0,12.0,370.0,239.58,165.27
2016,2,21,9,15,831.5,69.0,1.95,12.5,414.5,301.34,221.05
2016,2,21,9,30,857.0,72.0,1.9,13.0,459.0,365.07,278.05
2016,2,21,9,45,876.5,73.5,1.9,13.5,498.5,427.19,332.58
2016,2,21,10,0,896.0,75.0,1.9,14.0,538.0,488.62,384.79
2016,2,21,10,15,909.0,76.5,1.85,14.0,571.0,546.96,433.39
2016,2,21,10,30,922.0,78.0,1.8,14.0,604.0,604.53,479.71
2016,2,21,10,45,931.0,79.5,1.75,14.5,630.5,658.59,520.9
2016,2,21,11,0,940.0,81.0,1.7,15.0,657.0,710.95,559.35
2016,2,21,11,15,945.0,81.5,1.65,15.0,675.0,757.48,592.58
2016,2,21,11,30,950.0,82.0,1.6,15.0,693.0,801.44,622.13
2016,2,21,11,45,952.5,82.5,1.6,15.0,703.5,840.68,648.59
2016,2,21,12,0,955.0,83.0,1.6,15.0,714.0,876.8,672.75
2016,2,21,12,15,955.0,83.5,1.65,15.0,716.0,907.51,693.78
2016,2,21,12,30,955.0,84.0,1.7,15.0,718.0,934.66,712.48
2016,2,21,12,45,951.0,84.5,1.8,15.5,711.0,954.55,725.7
2016,2,21,13,0,947.0,85.0,1.9,16.0,704.0,970.54,736.46
2016,2,21,13,15,942.0,84.5,1.95,16.0,689.5,980.47,744.06
2016,2,21,13,30,937.0,84.0,2.0,16.0,675.0,986.4,749.22
2016,2,21,13,45,926.0,84.0,2.15,16.0,652.0,983.32,749.73
2016,2,21,14,0,915.0,84.0,2.3,16.0,629.0,976.31,747.71
2016,2,21,14,15,903.0,82.5,2.4,15.5,599.5,962.66,742.08
2016,2,21,14,30,891.0,81.0,2.5,15.0,570.0,945.34,733.96
2016,2,21,14,45,726.0,112.5,2.6,15.0,494.5,839.01,661.35
2016,2,21,15,0,561.0,144.0,2.7,15.0,419.0,709.18,569.46
2016,2,21,15,15,579.5,126.0,2.7,14.5,389.5,702.62,567.95
2016,2,21,15,30,598.0,108.0,2.7,14.0,360.0,685.23,557.25
2016,2,21,15,45,564.0,103.0,2.7,14.0,320.0,635.17,520.41
2016,2,21,16,0,530.0,98.0,2.7,14.0,280.0,584.44,482.36
2016,2,21,16,15,498.0,87.0,2.7,13.5,237.5,528.46,439.74
2016,2,21,16,30,466.0,76.0,2.7,13.0,195.0,472.75,395.12
2016,2,21,16,45,413.5,64.0,2.7,12.5,153.0,398.84,333.6
2016,2,21,17,0,361.0,52.0,2.7,12.0,111.0,332.94,276.02
2016,2,21,17,15,274.0,38.0,2.65,11.5,73.5,247.22,198.35
2016,2,21,17,30,187.0,24.0,2.6,11.0,36.0,161.73,85.46
2016,2,21,17,45,93.5,12.0,2.6,11.0,18.0,58.75,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
