Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,15.5,1.85,9.5,42.0,12.17,0.8
2016,2,22,7,30,464.0,31.0,1.9,10.0,84.0,27.24,17.87
2016,2,22,7,45,550.0,38.5,1.95,10.5,132.0,32.98,23.76
2016,2,22,8,0,636.0,46.0,2.0,11.0,180.0,38.64,29.17
2016,2,22,8,15,689.5,51.0,2.0,11.5,229.5,63.66,34.96
2016,2,22,8,30,743.0,56.0,2.0,12.0,279.0,119.74,65.91
2016,2,22,8,45,777.5,60.0,2.05,12.5,326.5,178.3,111.36
2016,2,22,9,0,812.0,64.0,2.1,13.0,374.0,240.57,165.45
2016,2,22,9,15,616.5,113.0,2.1,13.5,364.5,280.02,209.54
2016,2,22,9,30,421.0,162.0,2.1,14.0,355.0,294.34,229.64
2016,2,22,9,45,658.5,118.0,2.15,14.5,448.0,381.81,299.31
2016,2,22,10,0,896.0,74.0,2.2,15.0,541.0,489.52,385.4
2016,2,22,10,15,909.0,76.0,2.2,15.0,574.5,548.4,434.35
2016,2,22,10,30,922.0,78.0,2.2,15.0,608.0,606.52,481.43
2016,2,22,10,45,930.0,79.5,2.2,15.5,634.5,660.02,522.67
2016,2,22,11,0,938.0,81.0,2.2,16.0,661.0,711.72,561.26
2016,2,22,11,15,944.0,82.0,2.15,16.0,679.5,759.42,595.63
2016,2,22,11,30,950.0,83.0,2.1,16.0,698.0,804.67,626.48
2016,2,22,11,45,952.5,83.5,2.1,16.5,708.5,843.94,652.01
2016,2,22,12,0,955.0,84.0,2.1,17.0,719.0,880.09,675.14
2016,2,22,12,15,956.0,84.5,2.1,17.0,721.5,911.66,696.29
2016,2,22,12,30,957.0,85.0,2.1,17.0,724.0,939.72,715.05
2016,2,22,12,45,951.5,86.5,2.15,17.0,717.5,959.47,728.83
2016,2,22,13,0,946.0,88.0,2.2,17.0,711.0,975.27,740.15
2016,2,22,13,15,942.0,87.5,2.2,17.0,697.0,986.13,747.78
2016,2,22,13,30,938.0,87.0,2.2,17.0,683.0,993.01,752.95
2016,2,22,13,45,795.5,122.5,2.2,17.5,616.5,917.3,700.97
2016,2,22,14,0,653.0,158.0,2.2,18.0,550.0,833.6,643.45
2016,2,22,14,15,640.0,153.0,2.1,17.5,522.5,816.19,633.41
2016,2,22,14,30,627.0,148.0,2.0,17.0,495.0,795.87,620.67
2016,2,22,14,45,621.0,139.0,1.95,17.0,464.0,774.77,606.68
2016,2,22,15,0,615.0,130.0,1.9,17.0,433.0,750.89,590.69
2016,2,22,15,15,652.5,108.5,1.75,16.5,406.5,748.33,590.29
2016,2,22,15,30,690.0,87.0,1.6,16.0,380.0,740.07,585.48
2016,2,22,15,45,647.0,87.5,1.45,16.0,338.5,687.33,547.1
2016,2,22,16,0,604.0,88.0,1.3,16.0,297.0,634.02,507.97
2016,2,22,16,15,568.5,79.0,1.3,15.5,253.0,575.11,465.57
2016,2,22,16,30,533.0,70.0,1.3,15.0,209.0,516.55,421.58
2016,2,22,16,45,469.0,61.0,1.3,14.5,164.5,438.79,359.39
2016,2,22,17,0,405.0,52.0,1.3,14.0,120.0,364.61,297.07
2016,2,22,17,15,313.5,38.5,1.35,13.5,80.5,273.76,217.58
2016,2,22,17,30,222.0,25.0,1.4,13.0,41.0,185.6,108.14
2016,2,22,17,45,111.0,12.5,1.45,13.0,20.5,68.27,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,11.82,0.0
2016,2,23,7,15,222.5,24.0,1.55,10.5,50.5,19.72,6.51
2016,2,23,7,30,445.0,35.0,1.6,11.0,88.0,28.37,18.9
2016,2,23,7,45,535.0,43.0,1.65,11.5,136.5,33.91,24.54
2016,2,23,8,0,625.0,51.0,1.7,12.0,185.0,39.37,29.73
2016,2,23,8,15,680.0,56.5,1.8,12.0,235.5,69.44,39.38
2016,2,23,8,30,735.0,62.0,1.9,12.0,286.0,125.67,71.06
2016,2,23,8,45,774.5,65.5,2.0,12.5,335.0,184.25,116.47
2016,2,23,9,0,814.0,69.0,2.1,13.0,384.0,247.19,170.93
2016,2,23,9,15,839.0,72.0,2.1,13.0,429.0,309.53,227.52
2016,2,23,9,30,864.0,75.0,2.1,13.0,474.0,373.77,285.45
2016,2,23,9,45,883.5,77.0,2.1,13.5,514.0,436.41,340.37
2016,2,23,10,0,903.0,79.0,2.1,14.0,554.0,499.54,393.85
2016,2,23,10,15,915.5,81.0,1.95,14.5,587.5,558.69,441.79
2016,2,23,10,30,928.0,83.0,1.8,15.0,621.0,617.01,486.99
2016,2,23,10,45,936.0,84.5,1.7,15.5,647.5,670.93,527.32
2016,2,23,11,0,944.0,86.0,1.6,16.0,674.0,723.02,564.72
2016,2,23,11,15,949.5,87.0,1.55,16.0,692.5,770.75,598.3
2016,2,23,11,30,955.0,88.0,1.5,16.0,711.0,815.95,628.3
2016,2,23,11,45,955.0,89.5,1.45,16.5,720.5,854.63,652.2
2016,2,23,12,0,955.0,91.0,1.4,17.0,730.0,890.01,673.55
2016,2,23,12,15,955.0,91.0,1.3,17.0,732.0,920.29,691.78
2016,2,23,12,30,955.0,91.0,1.2,17.0,734.0,946.96,707.43
2016,2,23,12,45,949.5,92.0,1.2,17.5,726.5,966.15,718.46
2016,2,23,13,0,944.0,93.0,1.2,18.0,719.0,981.36,727.05
2016,2,23,13,15,939.0,92.5,1.1,18.0,704.5,991.31,731.94
2016,2,23,13,30,934.0,92.0,1.0,18.0,690.0,997.26,734.33
2016,2,23,13,45,924.5,91.5,0.95,18.0,667.0,994.98,732.59
2016,2,23,14,0,915.0,91.0,0.9,18.0,644.0,988.74,728.59
2016,2,23,14,15,903.5,89.5,0.85,18.0,614.5,975.55,720.31
2016,2,23,14,30,892.0,88.0,0.8,18.0,585.0,968.3,716.1
2016,2,23,14,45,874.0,86.5,0.75,18.0,548.0,941.69,699.35
2016,2,23,15,0,856.0,85.0,0.7,18.0,511.0,911.8,680.73
2016,2,23,15,15,819.5,76.5,0.65,18.0,457.5,853.43,643.09
2016,2,23,15,30,783.0,68.0,0.6,18.0,404.0,793.0,603.74
2016,2,23,15,45,726.0,74.0,0.55,18.0,359.5,732.63,563.54
2016,2,23,16,0,669.0,80.0,0.5,18.0,315.0,678.01,526.28
2016,2,23,16,15,627.0,73.5,0.55,17.5,268.5,614.89,483.8
2016,2,23,16,30,585.0,67.0,0.6,17.0,222.0,552.42,439.62
2016,2,23,16,45,504.0,60.5,0.7,16.5,174.0,463.53,372.54
2016,2,23,17,0,423.0,54.0,0.8,16.0,126.0,379.14,304.57
2016,2,23,17,15,320.5,40.5,0.9,15.5,84.5,280.4,221.01
2016,2,23,17,30,218.0,27.0,1.0,15.0,43.0,187.03,116.07
2016,2,23,17,45,109.0,13.5,1.1,15.0,21.5,68.26,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.5,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,77.0,10.0,1.1,11.0,12.0,9.1,0.0
2016,2,24,7,15,214.5,24.5,1.2,11.0,47.0,20.0,7.98
2016,2,24,7,30,352.0,39.0,1.3,11.0,82.0,31.65,21.88
2016,2,24,7,45,444.0,48.0,1.4,11.5,128.0,37.83,28.07
2016,2,24,8,0,536.0,57.0,1.5,12.0,174.0,43.9,33.82
2016,2,24,8,15,592.0,63.5,1.45,12.0,222.0,69.63,40.88
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,121.88,71.28
2016,2,24,8,45,692.0,73.5,1.4,12.5,318.0,176.39,113.43
2016,2,24,9,0,736.0,77.0,1.4,13.0,366.0,238.46,166.42
2016,2,24,9,15,529.5,131.0,1.3,13.5,351.0,270.58,203.77
2016,2,24,9,30,323.0,185.0,1.2,14.0,336.0,279.21,218.31
2016,2,24,9,45,578.0,136.5,1.2,14.5,433.0,368.75,288.09
2016,2,24,10,0,833.0,88.0,1.2,15.0,530.0,478.03,373.51
2016,2,24,10,15,846.0,90.0,1.15,15.0,562.5,534.59,419.01
2016,2,24,10,30,859.0,92.0,1.1,15.0,595.0,590.55,462.81
2016,2,24,10,45,868.0,93.5,1.1,15.5,620.0,642.66,501.81
2016,2,24,11,0,877.0,95.0,1.1,16.0,645.0,689.81,536.08
2016,2,24,11,15,883.0,96.0,1.05,16.5,663.0,735.13,566.97
2016,2,24,11,30,889.0,97.0,1.0,17.0,681.0,778.17,594.03
2016,2,24,11,45,891.0,97.5,1.0,17.5,691.0,815.02,617.1
2016,2,24,12,0,893.0,98.0,1.0,18.0,701.0,848.91,638.0
2016,2,24,12,15,893.5,98.5,0.95,18.0,703.0,878.4,656.23
2016,2,24,12,30,894.0,99.0,0.9,18.0,705.0,904.56,672.19
2016,2,24,12,45,890.5,99.0,0.85,18.0,698.5,923.13,683.16
2016,2,24,13,0,887.0,99.0,0.8,18.0,692.0,938.0,691.87
2016,2,24,13,15,882.0,98.5,0.75,18.0,677.5,947.19,697.02
2016,2,24,13,30,877.0,98.0,0.7,18.0,663.0,952.6,699.94
2016,2,24,13,45,869.0,96.5,0.7,18.0,641.5,959.91,705.33
2016,2,24,14,0,861.0,95.0,0.7,18.0,620.0,953.91,702.32
2016,2,24,14,15,849.5,93.5,0.7,18.0,591.0,940.86,695.1
2016,2,24,14,30,838.0,92.0,0.7,18.0,562.0,924.22,685.76
2016,2,24,14,45,821.5,89.5,0.7,18.0,527.0,898.25,670.39
2016,2,24,15,0,805.0,87.0,0.7,18.0,492.0,869.17,653.02
2016,2,24,15,15,782.5,84.0,0.7,18.0,451.0,831.21,629.53
2016,2,24,15,30,760.0,81.0,0.7,18.0,410.0,790.89,604.16
2016,2,24,15,45,729.5,77.0,0.7,18.0,365.5,740.51,571.25
2016,2,24,16,0,699.0,73.0,0.7,18.0,321.0,694.27,540.43
2016,2,24,16,15,654.5,67.5,0.8,17.5,273.5,629.45,497.12
2016,2,24,16,30,610.0,62.0,0.9,17.0,226.0,565.45,452.12
2016,2,24,16,45,543.5,54.5,1.0,16.5,178.5,484.68,391.36
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,407.79,328.92
2016,2,24,17,15,369.5,36.5,1.2,15.5,88.5,306.84,243.31
2016,2,24,17,30,262.0,26.0,1.3,15.0,46.0,213.16,140.31
2016,2,24,17,45,131.0,13.0,1.4,14.5,23.0,79.24,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,6.0,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,65.0,12.0,0.8,12.0,13.0,10.91,0.0
2016,2,25,7,15,189.0,27.5,0.85,12.0,48.0,21.57,10.05
2016,2,25,7,30,313.0,43.0,0.9,12.0,83.0,33.37,23.41
2016,2,25,7,45,392.0,54.5,0.95,12.5,127.5,43.29,32.85
2016,2,25,8,0,471.0,66.0,1.0,13.0,172.0,51.23,40.25
2016,2,25,8,15,528.0,74.0,0.95,13.5,219.0,77.11,47.93
2016,2,25,8,30,585.0,82.0,0.9,14.0,266.0,126.89,77.33
2016,2,25,8,45,625.5,88.0,0.9,14.5,312.0,179.29,117.63
2016,2,25,9,0,666.0,94.0,0.9,15.0,358.0,236.39,165.7
2016,2,25,9,15,694.0,98.0,0.9,15.5,400.5,292.47,214.54
2016,2,25,9,30,722.0,102.0,0.9,16.0,443.0,351.06,264.93
2016,2,25,9,45,750.0,103.0,0.9,16.5,482.0,409.03,313.62
2016,2,25,10,0,778.0,104.0,0.9,17.0,521.0,469.72,362.81
2016,2,25,10,15,792.5,106.0,0.9,17.0,552.5,524.39,406.65
2016,2,25,10,30,807.0,108.0,0.9,17.0,584.0,578.75,448.89
2016,2,25,10,45,607.5,182.0,0.95,17.5,549.0,570.89,442.02
2016,2,25,11,0,408.0,256.0,1.0,18.0,514.0,529.73,410.03
2016,2,25,11,15,473.5,240.0,0.95,18.5,547.5,592.39,456.02
2016,2,25,11,30,539.0,224.0,0.9,19.0,581.0,649.99,496.5
2016,2,25,11,45,543.0,226.0,0.85,19.5,590.0,679.88,515.68
2016,2,25,12,0,547.0,228.0,0.8,20.0,599.0,708.07,533.56
2016,2,25,12,15,704.0,169.0,0.75,20.0,648.5,806.98,602.52
2016,2,25,12,30,861.0,110.0,0.7,20.0,698.0,897.85,659.95
2016,2,25,12,45,867.0,106.5,0.65,20.0,694.0,920.91,672.59
2016,2,25,13,0,873.0,103.0,0.6,20.0,690.0,931.6,678.33
2016,2,25,13,15,868.5,102.5,0.55,20.0,677.0,950.41,689.49
2016,2,25,13,30,864.0,102.0,0.5,20.0,664.0,956.48,692.53
2016,2,25,13,45,853.0,102.5,0.45,20.5,642.0,953.78,689.08
2016,2,25,14,0,842.0,103.0,0.4,21.0,620.0,947.31,683.57
2016,2,25,14,15,830.5,101.0,0.4,20.5,591.5,933.68,677.45
2016,2,25,14,30,819.0,99.0,0.4,20.0,563.0,916.51,669.24
2016,2,25,14,45,798.5,98.0,0.4,20.0,527.5,888.77,653.04
2016,2,25,15,0,778.0,97.0,0.4,20.0,492.0,858.04,634.94
2016,2,25,15,15,756.0,93.5,0.5,19.5,451.5,820.28,615.04
2016,2,25,15,30,734.0,90.0,0.6,19.0,411.0,785.97,596.87
2016,2,25,15,45,702.5,85.5,0.75,19.0,366.5,734.94,565.92
2016,2,25,16,0,671.0,81.0,0.9,19.0,322.0,682.92,532.91
2016,2,25,16,15,626.5,75.0,0.95,18.0,274.5,618.17,489.69
2016,2,25,16,30,582.0,69.0,1.0,17.0,227.0,554.23,444.79
2016,2,25,16,45,527.0,59.5,1.1,16.5,181.0,479.93,388.4
2016,2,25,17,0,472.0,50.0,1.2,16.0,135.0,408.59,330.28
2016,2,25,17,15,367.0,38.5,1.2,15.5,92.0,307.92,244.86
2016,2,25,17,30,262.0,27.0,1.2,15.0,49.0,216.16,148.06
2016,2,25,17,45,131.0,13.5,1.25,15.0,24.5,79.82,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,43.0,7.0,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,86.0,14.0,0.9,12.0,17.0,12.73,0.0
2016,2,26,7,15,214.5,28.5,1.0,12.0,53.0,22.35,11.42
2016,2,26,7,30,343.0,43.0,1.1,12.0,89.0,34.89,24.84
2016,2,26,7,45,425.0,53.5,1.2,12.5,134.5,42.23,31.95
2016,2,26,8,0,507.0,64.0,1.3,13.0,180.0,49.36,38.6
2016,2,26,8,15,345.0,97.5,1.35,13.5,184.5,87.5,60.74
2016,2,26,8,30,183.0,131.0,1.4,14.0,189.0,125.4,93.13
2016,2,26,8,45,200.0,148.5,1.5,14.5,221.0,157.5,118.47
2016,2,26,9,0,217.0,166.0,1.6,15.0,253.0,191.8,146.75
2016,2,26,9,15,271.5,178.0,1.6,15.0,299.0,235.71,182.41
2016,2,26,9,30,326.0,190.0,1.6,15.0,345.0,285.76,223.44
2016,2,26,9,45,231.0,217.5,1.65,15.5,332.0,291.15,230.32
2016,2,26,10,0,136.0,245.0,1.7,16.0,319.0,287.9,228.7
2016,2,26,10,15,309.0,230.0,1.7,16.0,410.5,380.62,302.36
2016,2,26,10,30,482.0,215.0,1.7,16.0,502.0,492.77,389.74
2016,2,26,10,45,501.0,217.5,1.7,16.5,526.5,535.87,421.94
2016,2,26,11,0,520.0,220.0,1.7,17.0,551.0,579.35,454.17
2016,2,26,11,15,488.5,240.0,1.7,17.0,557.5,604.04,471.92
2016,2,26,11,30,457.0,260.0,1.7,17.0,564.0,624.84,486.53
2016,2,26,11,45,497.0,247.5,1.75,17.0,583.0,666.31,517.92
2016,2,26,12,0,537.0,235.0,1.8,17.0,602.0,708.16,549.14
2016,2,26,12,15,516.0,244.0,1.85,17.0,597.5,720.21,557.52
2016,2,26,12,30,495.0,253.0,1.9,17.0,593.0,729.14,563.91
2016,2,26,12,45,682.0,179.5,2.0,17.0,644.0,841.42,647.75
2016,2,26,13,0,869.0,106.0,2.1,17.0,695.0,942.28,717.13
2016,2,26,13,15,862.5,105.5,2.15,17.0,680.0,950.2,722.41
2016,2,26,13,30,856.0,105.0,2.2,17.0,665.0,954.3,726.29
2016,2,26,13,45,849.0,102.5,2.3,17.0,643.0,951.73,726.37
2016,2,26,14,0,842.0,100.0,2.4,17.0,621.0,945.39,724.05
2016,2,26,14,15,829.5,98.0,2.45,16.5,591.5,930.72,717.01
2016,2,26,14,30,817.0,96.0,2.5,16.0,562.0,912.54,707.63
2016,2,26,14,45,805.0,92.0,2.6,16.0,527.5,889.01,693.61
2016,2,26,15,0,793.0,88.0,2.7,16.0,493.0,862.3,677.23
2016,2,26,15,15,771.0,85.0,2.7,15.5,452.5,824.83,653.42
2016,2,26,15,30,749.0,82.0,2.7,15.0,412.0,785.04,627.55
2016,2,26,15,45,537.5,107.5,2.7,15.0,332.0,622.57,507.6
2016,2,26,16,0,326.0,133.0,2.7,15.0,252.0,441.94,365.66
2016,2,26,16,15,303.5,117.0,2.55,14.5,215.5,395.58,329.81
2016,2,26,16,30,281.0,101.0,2.4,14.0,179.0,349.77,292.56
2016,2,26,16,45,249.0,83.0,2.3,13.5,142.0,295.14,246.75
2016,2,26,17,0,217.0,65.0,2.2,13.0,105.0,242.25,200.9
2016,2,26,17,15,163.5,47.5,2.05,12.5,72.0,178.94,144.59
2016,2,26,17,30,110.0,30.0,1.9,12.0,39.0,119.84,84.21
2016,2,26,17,45,55.0,15.0,1.8,12.0,19.5,42.06,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,9.55,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,19.1,0.0
2016,2,27,7,15,221.5,29.5,1.5,11.0,60.0,23.1,12.67
2016,2,27,7,30,443.0,38.0,1.5,11.0,99.0,30.35,21.05
2016,2,27,7,45,523.0,46.0,1.55,11.5,146.5,35.78,26.38
2016,2,27,8,0,603.0,54.0,1.6,12.0,194.0,41.09,31.39
2016,2,27,8,15,653.5,59.5,1.55,12.5,243.0,72.28,39.77
2016,2,27,8,30,704.0,65.0,1.5,13.0,292.0,130.63,75.47
2016,2,27,8,45,738.5,68.5,1.5,13.5,339.0,186.91,119.86
2016,2,27,9,0,773.0,72.0,1.5,14.0,386.0,246.94,171.85
2016,2,27,9,15,797.0,75.0,1.4,14.0,429.5,306.87,225.62
2016,2,27,9,30,821.0,78.0,1.3,14.0,473.0,368.63,280.28
2016,2,27,9,45,837.5,81.0,1.2,14.5,511.5,428.83,331.7
2016,2,27,10,0,854.0,84.0,1.1,15.0,550.0,489.38,381.27
2016,2,27,10,15,867.0,85.5,1.05,15.0,582.5,545.82,426.78
2016,2,27,10,30,880.0,87.0,1.0,15.0,615.0,601.65,470.17
2016,2,27,10,45,889.5,88.0,0.95,15.5,641.0,653.82,508.43
2016,2,27,11,0,899.0,89.0,0.9,16.0,667.0,704.41,544.11
2016,2,27,11,15,904.5,90.0,0.9,16.0,685.0,750.29,575.95
2016,2,27,11,30,910.0,91.0,0.9,16.0,703.0,793.77,604.77
2016,2,27,11,45,912.5,92.0,0.95,16.5,713.0,832.25,629.54
2016,2,27,12,0,915.0,93.0,1.0,17.0,723.0,867.72,652.15
2016,2,27,12,15,669.5,188.5,1.0,17.0,650.5,800.79,606.21
2016,2,27,12,30,424.0,284.0,1.0,17.0,578.0,699.32,531.58
2016,2,27,12,45,517.5,245.5,1.0,17.0,601.0,757.97,576.3
2016,2,27,13,0,611.0,207.0,1.0,17.0,624.0,821.86,621.99
2016,2,27,13,15,346.5,254.5,1.0,17.0,490.0,614.68,472.64
2016,2,27,13,30,82.0,302.0,1.0,17.0,356.0,390.03,303.09
2016,2,27,13,45,167.5,293.0,1.05,17.0,399.0,482.94,377.41
2016,2,27,14,0,253.0,284.0,1.1,17.0,442.0,576.54,448.19
2016,2,27,14,15,365.5,245.0,1.1,17.0,461.5,640.53,497.66
2016,2,27,14,30,478.0,206.0,1.1,17.0,481.0,720.13,557.14
2016,2,27,14,45,651.5,146.0,1.1,17.0,496.0,817.21,627.21
2016,2,27,15,0,825.0,86.0,1.1,17.0,511.0,890.71,677.44
2016,2,27,15,15,804.0,83.0,1.1,16.5,470.0,853.45,653.98
2016,2,27,15,30,783.0,80.0,1.1,16.0,429.0,813.71,629.86
2016,2,27,15,45,760.0,75.0,1.1,16.0,384.5,767.6,599.53
2016,2,27,16,0,737.0,70.0,1.1,16.0,340.0,719.78,567.23
2016,2,27,16,15,695.0,65.5,1.15,15.5,291.5,656.2,523.81
2016,2,27,16,30,653.0,61.0,1.2,15.0,243.0,598.55,482.84
2016,2,27,16,45,594.0,54.0,1.25,14.5,195.0,521.59,424.63
2016,2,27,17,0,535.0,47.0,1.3,14.0,147.0,447.81,364.7
2016,2,27,17,15,429.0,37.5,1.35,13.5,102.0,345.69,278.22
2016,2,27,17,30,323.0,28.0,1.4,13.0,57.0,253.48,185.18
2016,2,27,17,45,161.5,14.0,1.5,12.5,28.5,96.31,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,10.5,6.0,5.46,0.0
2016,2,28,7,0,0.0,12.0,2.0,11.0,12.0,10.56,0.0
2016,2,28,7,15,18.0,31.5,2.0,11.0,34.0,26.75,16.1
2016,2,28,7,30,36.0,51.0,2.0,11.0,56.0,42.25,31.56
2016,2,28,7,45,50.5,72.0,2.05,11.5,82.5,58.45,46.58
2016,2,28,8,0,65.0,93.0,2.1,12.0,109.0,74.33,61.07
2016,2,28,8,15,74.0,114.5,2.1,12.5,136.0,95.29,74.17
2016,2,28,8,30,83.0,136.0,2.1,13.0,163.0,120.54,93.71
2016,2,28,8,45,91.0,155.0,2.1,13.5,189.0,145.31,113.68
2016,2,28,9,0,99.0,174.0,2.1,14.0,215.0,171.26,134.99
2016,2,28,9,15,171.5,190.5,2.05,14.0,270.5,216.41,170.53
2016,2,28,9,30,244.0,207.0,2.0,14.0,326.0,272.3,215.47
2016,2,28,9,45,146.0,218.5,1.95,14.5,291.5,257.52,205.48
2016,2,28,10,0,48.0,230.0,1.9,15.0,257.0,229.42,183.29
2016,2,28,10,15,140.5,253.0,1.85,15.0,337.0,309.02,247.06
2016,2,28,10,30,233.0,276.0,1.8,15.0,417.0,395.03,314.71
2016,2,28,10,45,314.5,271.5,1.8,15.5,470.0,464.59,368.29
2016,2,28,11,0,396.0,267.0,1.8,16.0,523.0,534.59,421.44
2016,2,28,11,15,473.5,246.0,1.8,16.0,561.0,601.03,471.93
2016,2,28,11,30,551.0,225.0,1.8,16.0,599.0,663.4,518.88
2016,2,28,11,45,347.0,279.5,1.85,16.0,516.5,569.43,446.37
2016,2,28,12,0,143.0,334.0,1.9,16.0,434.0,460.26,360.84
2016,2,28,12,15,233.0,324.0,1.95,16.0,486.5,535.42,420.56
2016,2,28,12,30,323.0,314.0,2.0,16.0,539.0,629.32,491.6
2016,2,28,12,45,232.0,322.0,2.05,16.0,483.0,551.38,432.11
2016,2,28,13,0,141.0,330.0,2.1,16.0,427.0,484.1,380.2
2016,2,28,13,15,241.0,310.0,2.1,16.0,472.0,561.53,442.05
2016,2,28,13,30,341.0,290.0,2.1,16.0,517.0,657.63,515.15
2016,2,28,13,45,433.0,251.5,2.1,16.0,529.5,724.41,565.84
2016,2,28,14,0,525.0,213.0,2.1,16.0,542.0,773.4,603.89
2016,2,28,14,15,509.0,208.0,2.05,16.0,515.5,753.67,589.73
2016,2,28,14,30,493.0,203.0,2.0,16.0,489.0,731.66,574.59
2016,2,28,14,45,424.5,205.0,2.0,16.0,440.5,666.35,527.06
2016,2,28,15,0,356.0,207.0,2.0,16.0,392.0,583.67,466.34
2016,2,28,15,15,360.0,188.0,1.95,16.0,362.5,559.96,450.44
2016,2,28,15,30,364.0,169.0,1.9,16.0,333.0,534.3,432.4
2016,2,28,15,45,280.0,160.0,1.9,16.0,278.5,444.62,362.65
2016,2,28,16,0,196.0,151.0,1.9,16.0,224.0,343.35,282.23
2016,2,28,16,15,175.5,133.5,1.85,15.5,192.0,302.31,250.02
2016,2,28,16,30,155.0,116.0,1.8,15.0,160.0,262.26,217.4
2016,2,28,16,45,138.0,95.0,1.75,14.5,128.5,220.55,182.57
2016,2,28,17,0,121.0,74.0,1.7,14.0,97.0,179.46,147.2
2016,2,28,17,15,87.5,53.5,1.8,13.5,67.5,129.48,103.23
2016,2,28,17,30,54.0,33.0,1.9,13.0,38.0,80.89,57.37
2016,2,28,17,45,27.0,16.5,2.0,12.5,19.0,36.77,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.0,8.19,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,26.0,14.65,0.0
2016,2,29,7,15,314.5,29.5,1.45,10.5,66.5,23.71,14.34
2016,2,29,7,30,447.0,41.0,1.5,11.0,107.0,32.46,23.13
2016,2,29,7,45,534.5,48.0,1.55,11.5,156.5,36.99,27.58
2016,2,29,8,0,622.0,55.0,1.6,12.0,206.0,41.48,31.79
2016,2,29,8,15,671.0,60.0,1.55,12.5,255.5,81.16,45.02
2016,2,29,8,30,720.0,65.0,1.5,13.0,305.0,136.78,79.44
2016,2,29,8,45,455.5,120.0,1.5,13.5,280.0,180.61,127.02
2016,2,29,9,0,191.0,175.0,1.5,14.0,255.0,194.69,150.56
2016,2,29,9,15,509.0,128.0,1.5,14.5,371.0,268.24,202.84
2016,2,29,9,30,827.0,81.0,1.5,15.0,487.0,379.06,288.5
2016,2,29,9,45,836.5,86.0,1.5,15.5,524.0,438.81,339.47
2016,2,29,10,0,846.0,91.0,1.5,16.0,561.0,498.16,388.51
2016,2,29,10,15,858.5,92.5,1.45,16.0,593.0,554.99,434.38
2016,2,29,10,30,871.0,94.0,1.4,16.0,625.0,611.12,478.11
2016,2,29,10,45,883.5,93.5,1.35,16.5,651.5,661.67,515.48
2016,2,29,11,0,896.0,93.0,1.3,17.0,678.0,712.64,551.79
2016,2,29,11,15,901.5,94.0,1.3,17.0,695.5,758.48,583.64
2016,2,29,11,30,907.0,95.0,1.3,17.0,713.0,801.9,612.69
2016,2,29,11,45,917.5,92.0,1.3,17.5,725.0,842.45,638.3
2016,2,29,12,0,928.0,89.0,1.3,18.0,737.0,880.38,661.87
2016,2,29,12,15,928.5,89.0,1.25,18.0,739.0,910.14,680.33
2016,2,29,12,30,929.0,89.0,1.2,18.0,741.0,936.39,696.47
2016,2,29,12,45,927.5,89.0,1.2,18.5,735.0,957.21,708.55
2016,2,29,13,0,926.0,89.0,1.2,19.0,729.0,974.26,718.29
2016,2,29,13,15,691.5,174.0,1.15,19.0,647.0,878.95,655.29
2016,2,29,13,30,457.0,259.0,1.1,19.0,565.0,751.1,566.07
2016,2,29,13,45,675.0,174.5,1.05,19.5,609.5,880.13,657.56
2016,2,29,14,0,893.0,90.0,1.0,20.0,654.0,979.02,719.0
2016,2,29,14,15,882.0,88.5,0.9,20.0,624.5,965.83,708.29
2016,2,29,14,30,871.0,87.0,0.8,20.0,595.0,949.0,696.96
2016,2,29,14,45,849.5,87.0,0.75,20.0,558.0,930.37,685.61
2016,2,29,15,0,828.0,87.0,0.7,20.0,521.0,898.89,665.97
2016,2,29,15,15,807.0,84.0,0.6,20.0,479.5,861.3,641.43
2016,2,29,15,30,786.0,81.0,0.5,20.0,438.0,821.22,615.13
2016,2,29,15,45,755.5,78.0,0.4,20.0,392.0,770.8,581.58
2016,2,29,16,0,725.0,75.0,0.3,20.0,346.0,719.05,546.67
2016,2,29,16,15,683.5,70.0,0.25,19.5,297.5,660.56,507.9
2016,2,29,16,30,642.0,65.0,0.2,19.0,249.0,597.67,464.49
2016,2,29,16,45,569.5,59.5,0.2,19.0,199.5,513.01,402.81
2016,2,29,17,0,497.0,54.0,0.2,19.0,150.0,432.43,340.02
2016,2,29,17,15,396.5,43.0,0.2,18.5,105.5,332.93,260.14
2016,2,29,17,30,296.0,32.0,0.2,18.0,61.0,242.64,179.44
2016,2,29,17,45,148.0,16.0,0.2,18.0,30.5,117.51,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,13.5,1.6,11.5,13.5,12.28,0.0
2016,3,1,7,0,0.0,27.0,1.6,12.0,27.0,22.49,0.59
2016,3,1,7,15,178.5,37.5,1.65,12.5,64.5,29.08,18.94
2016,3,1,7,30,357.0,48.0,1.7,13.0,102.0,38.29,28.1
2016,3,1,7,45,423.0,59.0,1.8,13.5,146.5,45.85,35.23
2016,3,1,8,0,489.0,70.0,1.9,14.0,191.0,53.14,41.91
2016,3,1,8,15,541.0,75.0,1.9,14.5,236.0,84.61,50.76
2016,3,1,8,30,593.0,80.0,1.9,15.0,281.0,132.98,81.07
2016,3,1,8,45,601.0,92.5,1.95,15.5,321.5,186.32,124.76
2016,3,1,9,0,609.0,105.0,2.0,16.0,362.0,240.45,172.13
2016,3,1,9,15,568.0,130.5,2.1,16.0,389.5,291.85,219.5
2016,3,1,9,30,527.0,156.0,2.2,16.0,417.0,334.99,258.97
2016,3,1,9,45,542.5,164.0,2.3,16.5,451.0,383.85,300.36
2016,3,1,10,0,558.0,172.0,2.4,17.0,485.0,433.62,341.39
2016,3,1,10,15,733.0,127.0,2.45,17.0,562.5,523.01,412.89
2016,3,1,10,30,908.0,82.0,2.5,17.0,640.0,621.17,490.2
2016,3,1,10,45,919.0,82.0,2.55,17.0,666.5,674.67,531.82
2016,3,1,11,0,930.0,82.0,2.6,17.0,693.0,726.61,571.56
2016,3,1,11,15,935.5,82.5,2.6,17.0,711.0,773.23,604.38
2016,3,1,11,30,941.0,83.0,2.6,17.0,729.0,817.32,634.86
2016,3,1,11,45,946.5,82.5,2.6,17.5,740.0,857.59,661.16
2016,3,1,12,0,952.0,82.0,2.6,18.0,751.0,894.87,685.14
2016,3,1,12,15,952.0,82.0,2.55,18.0,752.5,924.78,704.78
2016,3,1,12,30,952.0,82.0,2.5,18.0,754.0,951.06,721.95
2016,3,1,12,45,949.0,82.5,2.5,18.0,747.5,971.44,735.65
2016,3,1,13,0,946.0,83.0,2.5,18.0,741.0,987.92,746.87
2016,3,1,13,15,940.5,82.0,2.5,17.5,725.5,996.3,754.26
2016,3,1,13,30,935.0,81.0,2.5,17.0,710.0,1000.62,759.17
2016,3,1,13,45,928.0,80.0,2.5,17.0,687.5,999.45,759.19
2016,3,1,14,0,921.0,79.0,2.5,17.0,665.0,994.31,756.74
2016,3,1,14,15,909.5,77.5,2.45,17.0,634.5,980.3,747.97
2016,3,1,14,30,898.0,76.0,2.4,17.0,604.0,962.54,736.85
2016,3,1,14,45,883.0,74.0,2.4,17.0,567.0,937.26,721.19
2016,3,1,15,0,868.0,72.0,2.4,17.0,530.0,908.71,703.29
2016,3,1,15,15,847.5,70.0,2.35,16.5,488.0,872.12,680.5
2016,3,1,15,30,827.0,68.0,2.3,16.0,446.0,841.84,661.93
2016,3,1,15,45,797.5,65.5,2.3,16.0,399.5,791.84,627.93
2016,3,1,16,0,768.0,63.0,2.3,16.0,353.0,740.44,592.28
2016,3,1,16,15,728.0,59.0,2.1,15.5,304.0,677.74,546.91
2016,3,1,16,30,688.0,55.0,1.9,15.0,255.0,615.26,500.27
2016,3,1,16,45,623.0,50.0,1.75,14.5,205.5,534.32,437.75
2016,3,1,17,0,558.0,45.0,1.6,14.0,156.0,462.09,378.73
2016,3,1,17,15,460.5,37.0,1.5,13.5,110.5,365.49,296.67
2016,3,1,17,30,363.0,29.0,1.4,13.0,65.0,277.79,214.45
2016,3,1,17,45,181.5,14.5,1.35,13.0,32.5,133.75,7.21
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.0,0.9,12.5,4.0,3.64,0.0
2016,3,2,7,0,0.0,8.0,1.0,13.0,8.0,7.02,0.0
2016,3,2,7,15,0.0,18.0,1.05,13.0,18.0,15.83,7.87
2016,3,2,7,30,0.0,28.0,1.1,13.0,28.0,24.66,16.19
2016,3,2,7,45,0.0,40.0,1.15,13.5,40.0,35.28,25.91
2016,3,2,8,0,0.0,52.0,1.2,14.0,52.0,45.91,35.52
2016,3,2,8,15,0.0,64.5,1.2,14.5,64.5,56.84,43.08
2016,3,2,8,30,0.0,77.0,1.2,15.0,77.0,67.65,52.11
2016,3,2,8,45,0.0,95.0,1.2,15.5,95.0,83.16,64.93
2016,3,2,9,0,0.0,113.0,1.2,16.0,113.0,98.87,77.69
2016,3,2,9,15,2.0,140.0,1.2,16.0,141.0,123.03,97.35
2016,3,2,9,30,4.0,167.0,1.2,16.0,169.0,147.83,117.28
2016,3,2,9,45,25.0,201.5,1.3,16.5,215.5,187.89,148.97
2016,3,2,10,0,46.0,236.0,1.4,17.0,262.0,233.78,184.98
2016,3,2,10,15,125.0,262.0,1.45,17.0,338.5,309.5,244.61
2016,3,2,10,30,204.0,288.0,1.5,17.0,415.0,390.45,307.5
2016,3,2,10,45,413.5,240.5,1.6,17.5,510.5,507.73,398.32
2016,3,2,11,0,623.0,193.0,1.7,18.0,606.0,634.21,493.65
2016,3,2,11,15,586.0,213.0,1.8,18.0,609.5,654.45,507.93
2016,3,2,11,30,549.0,233.0,1.9,18.0,613.0,674.35,522.39
2016,3,2,11,45,531.0,244.0,2.0,18.0,615.5,696.13,538.38
2016,3,2,12,0,513.0,255.0,2.1,18.0,618.0,714.88,552.04
2016,3,2,12,15,479.5,270.0,2.15,18.0,610.0,721.27,556.16
2016,3,2,12,30,446.0,285.0,2.2,18.0,602.0,723.99,557.72
2016,3,2,12,45,358.5,306.5,2.3,18.0,559.5,666.93,515.92
2016,3,2,13,0,271.0,328.0,2.4,18.0,517.0,619.61,480.44
2016,3,2,13,15,259.0,329.0,2.4,17.5,507.0,617.68,480.34
2016,3,2,13,30,247.0,330.0,2.4,17.0,497.0,596.81,466.38
2016,3,2,13,45,214.5,316.0,2.45,17.0,458.0,554.6,435.43
2016,3,2,14,0,182.0,302.0,2.5,17.0,419.0,510.98,403.13
2016,3,2,14,15,299.0,266.5,2.5,16.5,448.5,603.57,477.75
2016,3,2,14,30,416.0,231.0,2.5,16.0,478.0,692.58,547.72
2016,3,2,14,45,318.0,233.5,2.5,16.0,415.5,583.25,465.14
2016,3,2,15,0,220.0,236.0,2.5,16.0,353.0,475.64,382.71
2016,3,2,15,15,120.0,204.5,2.45,15.5,267.5,344.57,279.77
2016,3,2,15,30,20.0,173.0,2.4,15.0,182.0,186.06,150.24
2016,3,2,15,45,186.5,155.5,2.35,15.0,227.5,341.23,282.76
2016,3,2,16,0,353.0,138.0,2.3,15.0,273.0,488.26,402.49
2016,3,2,16,15,316.0,126.5,2.15,14.5,235.0,418.0,346.6
2016,3,2,16,30,279.0,115.0,2.0,14.0,197.0,366.85,305.46
2016,3,2,16,45,261.5,95.0,1.9,14.0,160.5,319.84,266.47
2016,3,2,17,0,244.0,75.0,1.8,14.0,124.0,273.21,226.4
2016,3,2,17,15,191.0,56.5,1.8,13.5,88.0,207.3,169.1
2016,3,2,17,30,138.0,38.0,1.8,13.0,52.0,145.6,112.39
2016,3,2,17,45,69.0,19.0,1.8,13.0,26.0,69.6,12.17
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.55,13.0,9.5,8.64,0.0
2016,3,3,7,0,0.0,19.0,1.6,13.0,19.0,16.75,3.79
2016,3,3,7,15,18.0,38.5,1.55,13.0,41.5,32.56,22.27
2016,3,3,7,30,36.0,58.0,1.5,13.0,64.0,48.02,36.79
2016,3,3,7,45,49.5,79.0,1.5,13.5,90.0,64.17,51.53
2016,3,3,8,0,63.0,100.0,1.5,14.0,116.0,79.99,65.72
2016,3,3,8,15,72.5,120.5,1.4,14.0,143.0,101.42,78.6
2016,3,3,8,30,82.0,141.0,1.3,14.0,170.0,125.91,97.62
2016,3,3,8,45,51.0,151.0,1.2,14.0,170.0,136.52,107.58
2016,3,3,9,0,20.0,161.0,1.1,14.0,170.0,143.65,114.61
2016,3,3,9,15,35.0,185.5,1.1,14.0,203.0,171.28,136.74
2016,3,3,9,30,50.0,210.0,1.1,14.0,236.0,202.12,161.4
