Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,45,44.0,221.5,1.1,14.5,245.5,215.03,171.4
2016,3,3,10,0,38.0,233.0,1.1,15.0,255.0,227.23,180.67
2016,3,3,10,15,23.5,220.0,1.1,15.0,234.0,208.41,165.43
2016,3,3,10,30,9.0,207.0,1.1,15.0,213.0,190.2,150.6
2016,3,3,10,45,11.0,219.0,1.15,15.0,226.5,203.58,161.22
2016,3,3,11,0,13.0,231.0,1.2,15.0,240.0,217.27,171.94
2016,3,3,11,15,9.5,218.0,1.3,15.0,225.0,203.89,161.13
2016,3,3,11,30,6.0,205.0,1.4,15.0,210.0,189.99,149.98
2016,3,3,11,45,6.5,207.5,1.5,15.0,212.5,193.46,152.79
2016,3,3,12,0,7.0,210.0,1.6,15.0,215.0,196.97,155.61
2016,3,3,12,15,10.0,225.5,1.5,15.0,232.5,215.21,170.1
2016,3,3,12,30,13.0,241.0,1.4,15.0,250.0,233.92,184.86
2016,3,3,12,45,30.5,273.5,1.35,15.0,295.0,298.19,235.65
2016,3,3,13,0,48.0,306.0,1.3,15.0,340.0,352.84,277.96
2016,3,3,13,15,48.5,299.5,1.2,15.0,333.5,349.55,275.12
2016,3,3,13,30,49.0,293.0,1.1,15.0,327.0,346.05,272.51
2016,3,3,13,45,56.0,289.5,1.05,15.0,327.0,352.13,277.66
2016,3,3,14,0,63.0,286.0,1.0,15.0,327.0,358.23,282.8
2016,3,3,14,15,62.0,272.5,1.0,15.0,311.5,344.65,272.87
2016,3,3,14,30,61.0,259.0,1.0,15.0,296.0,330.78,262.83
2016,3,3,14,45,46.5,236.0,1.0,15.0,263.0,292.29,233.1
2016,3,3,15,0,32.0,213.0,1.0,15.0,230.0,253.79,203.06
2016,3,3,15,15,23.0,191.0,0.9,15.0,203.0,206.26,165.41
2016,3,3,15,30,14.0,169.0,0.8,15.0,176.0,175.86,141.06
2016,3,3,15,45,7.0,108.5,0.7,15.0,112.0,105.72,83.68
2016,3,3,16,0,0.0,48.0,0.6,15.0,48.0,42.36,30.54
2016,3,3,16,15,0.0,41.5,0.6,14.5,41.5,36.59,25.82
2016,3,3,16,30,0.0,35.0,0.6,14.0,35.0,30.83,20.96
2016,3,3,16,45,0.0,28.0,0.6,14.0,28.0,24.64,15.6
2016,3,3,17,0,0.0,21.0,0.6,14.0,21.0,18.46,10.19
2016,3,3,17,15,0.0,15.0,0.6,13.5,15.0,13.18,5.52
2016,3,3,17,30,0.0,9.0,0.6,13.0,9.0,7.9,0.8
2016,3,3,17,45,0.0,4.5,0.65,13.0,4.5,3.94,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,1.3,12.5,8.5,7.73,0.0
2016,3,4,7,0,0.0,17.0,1.3,13.0,17.0,14.97,4.05
2016,3,4,7,15,0.0,36.0,1.3,13.0,36.0,31.16,21.24
2016,3,4,7,30,0.0,55.0,1.3,13.0,55.0,46.81,35.81
2016,3,4,7,45,6.0,75.0,1.3,13.5,76.5,63.03,50.58
2016,3,4,8,0,12.0,95.0,1.3,14.0,98.0,79.09,64.95
2016,3,4,8,15,18.5,114.0,1.35,14.0,120.0,96.58,76.19
2016,3,4,8,30,25.0,133.0,1.4,14.0,142.0,113.47,89.74
2016,3,4,8,45,12.5,128.0,1.5,14.5,132.5,112.73,89.32
2016,3,4,9,0,0.0,123.0,1.6,15.0,123.0,107.34,84.98
2016,3,4,9,15,0.0,139.0,1.75,15.0,139.0,121.62,96.61
2016,3,4,9,30,0.0,155.0,1.9,15.0,155.0,136.06,108.24
2016,3,4,9,45,0.0,133.0,2.05,15.5,133.0,117.49,92.51
2016,3,4,10,0,0.0,111.0,2.2,16.0,111.0,98.34,76.41
2016,3,4,10,15,0.0,116.5,2.2,16.0,116.5,103.34,80.38
2016,3,4,10,30,0.0,122.0,2.2,16.0,122.0,108.37,84.35
2016,3,4,10,45,0.0,97.5,2.25,16.0,97.5,86.51,66.27
2016,3,4,11,0,0.0,73.0,2.3,16.0,73.0,64.7,48.23
2016,3,4,11,15,0.0,45.5,2.25,16.0,45.5,40.28,27.97
2016,3,4,11,30,0.0,18.0,2.2,16.0,18.0,15.92,7.66
2016,3,4,11,45,0.0,44.0,2.2,16.0,44.0,38.96,26.85
2016,3,4,12,0,0.0,70.0,2.2,16.0,70.0,62.07,45.95
2016,3,4,12,15,0.0,103.5,2.3,16.0,103.5,92.1,70.58
2016,3,4,12,30,0.0,137.0,2.4,16.0,137.0,122.99,95.74
2016,3,4,12,45,0.0,98.5,2.5,16.0,98.5,87.56,66.82
2016,3,4,13,0,0.0,60.0,2.6,16.0,60.0,53.17,38.58
2016,3,4,13,15,0.0,58.5,2.6,15.5,58.5,51.83,37.6
2016,3,4,13,30,0.0,57.0,2.6,15.0,57.0,50.49,36.6
2016,3,4,13,45,3.5,131.0,2.65,15.0,133.5,121.42,95.43
2016,3,4,14,0,7.0,205.0,2.7,15.0,210.0,198.09,157.91
2016,3,4,14,15,12.5,212.5,2.6,15.0,220.5,212.29,169.64
2016,3,4,14,30,18.0,220.0,2.5,15.0,231.0,226.99,181.94
2016,3,4,14,45,9.0,179.5,2.4,15.0,185.0,177.04,141.51
2016,3,4,15,0,0.0,139.0,2.3,15.0,139.0,127.85,101.24
2016,3,4,15,15,0.0,119.5,2.25,15.0,119.5,108.94,85.93
2016,3,4,15,30,0.0,100.0,2.2,15.0,100.0,90.08,70.47
2016,3,4,15,45,0.0,53.0,2.15,15.0,53.0,46.8,34.21
2016,3,4,16,0,0.0,6.0,2.1,15.0,6.0,5.28,0.0
2016,3,4,16,15,0.0,5.0,2.15,14.5,5.0,4.39,0.0
2016,3,4,16,30,0.0,4.0,2.2,14.0,4.0,3.51,0.0
2016,3,4,16,45,0.0,3.0,2.3,14.0,3.0,2.63,0.0
2016,3,4,17,0,0.0,2.0,2.4,14.0,2.0,1.75,0.0
2016,3,4,17,15,0.0,1.5,2.45,14.0,1.5,1.31,0.0
2016,3,4,17,30,0.0,1.0,2.5,14.0,1.0,0.88,0.0
2016,3,4,17,45,0.0,0.5,2.6,14.0,0.5,0.44,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,3.15,14.0,0.5,0.45,0.0
2016,3,5,7,0,0.0,1.0,3.3,14.0,1.0,0.87,0.0
2016,3,5,7,15,0.0,2.0,3.35,14.0,2.0,1.75,0.0
2016,3,5,7,30,0.0,3.0,3.4,14.0,3.0,2.63,0.0
2016,3,5,7,45,0.0,4.5,3.5,14.5,4.5,3.95,0.0
2016,3,5,8,0,0.0,6.0,3.6,15.0,6.0,5.27,0.0
2016,3,5,8,15,0.0,7.5,3.75,15.0,7.5,6.59,0.0
2016,3,5,8,30,0.0,9.0,3.9,15.0,9.0,7.91,1.13
2016,3,5,8,45,0.0,44.5,4.05,15.5,44.5,39.26,27.84
2016,3,5,9,0,0.0,80.0,4.2,16.0,80.0,70.79,54.27
2016,3,5,9,15,0.0,84.0,4.25,16.0,84.0,74.36,57.08
2016,3,5,9,30,0.0,88.0,4.3,16.0,88.0,77.93,59.9
2016,3,5,9,45,11.5,154.5,4.35,16.0,161.5,141.26,112.08
2016,3,5,10,0,23.0,221.0,4.4,16.0,235.0,206.69,165.16
2016,3,5,10,15,12.0,199.0,4.45,16.0,206.5,183.39,145.92
2016,3,5,10,30,1.0,177.0,4.5,16.0,178.0,158.32,125.23
2016,3,5,10,45,1.5,178.0,4.6,16.5,179.5,160.02,126.24
2016,3,5,11,0,2.0,179.0,4.7,17.0,181.0,161.74,127.25
2016,3,5,11,15,16.0,231.5,4.75,17.0,243.0,221.14,175.27
2016,3,5,11,30,30.0,284.0,4.8,17.0,305.0,293.15,232.6
2016,3,5,11,45,21.0,260.5,4.85,17.5,275.5,255.45,201.96
2016,3,5,12,0,12.0,237.0,4.9,18.0,246.0,226.81,178.64
2016,3,5,12,15,6.0,167.5,4.9,17.5,172.0,156.5,122.54
2016,3,5,12,30,0.0,98.0,4.9,17.0,98.0,87.11,66.2
2016,3,5,12,45,14.0,191.0,4.9,17.0,201.0,187.14,148.04
2016,3,5,13,0,28.0,284.0,4.9,17.0,304.0,309.39,245.64
2016,3,5,13,15,29.0,277.5,5.05,16.5,298.0,305.97,243.5
2016,3,5,13,30,30.0,271.0,5.2,16.0,292.0,302.41,241.55
2016,3,5,13,45,23.0,252.0,5.35,16.0,268.0,260.55,208.32
2016,3,5,14,0,16.0,233.0,5.5,16.0,244.0,235.47,188.32
2016,3,5,14,15,8.0,138.0,6.0,16.0,143.5,132.95,105.07
2016,3,5,14,30,0.0,43.0,6.5,16.0,43.0,38.01,26.22
2016,3,5,14,45,0.0,56.5,7.05,16.0,56.5,49.97,36.31
2016,3,5,15,0,0.0,70.0,7.6,16.0,70.0,61.94,46.43
2016,3,5,15,15,0.0,39.0,7.85,15.5,39.0,34.43,23.48
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,7.04,0.33
2016,3,5,15,45,0.0,7.0,8.4,15.0,7.0,6.16,0.0
2016,3,5,16,0,0.0,6.0,8.7,15.0,6.0,5.28,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.0,5.0,4.39,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.5,8.6,15.0,3.5,3.07,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,15.01,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,26.4,14.22
2016,3,6,7,15,232.0,49.0,2.65,12.0,84.0,37.79,27.3
2016,3,6,7,30,345.0,65.0,2.8,12.0,126.0,49.45,38.39
2016,3,6,7,45,421.5,75.5,3.0,12.5,174.0,56.52,45.06
2016,3,6,8,0,498.0,86.0,3.2,13.0,222.0,63.41,51.31
2016,3,6,8,15,551.0,94.0,3.3,13.0,271.5,107.03,67.49
2016,3,6,8,30,604.0,102.0,3.4,13.0,321.0,159.5,103.09
2016,3,6,8,45,410.5,145.5,3.5,13.5,303.5,198.6,144.57
2016,3,6,9,0,217.0,189.0,3.6,14.0,286.0,215.2,167.31
2016,3,6,9,15,252.5,204.5,3.65,14.0,328.0,257.15,202.3
2016,3,6,9,30,288.0,220.0,3.7,14.0,370.0,303.55,241.04
2016,3,6,9,45,355.5,223.0,3.75,14.0,422.0,357.06,285.17
2016,3,6,10,0,423.0,226.0,3.8,14.0,474.0,421.53,337.91
2016,3,6,10,15,602.5,183.0,3.8,14.0,557.5,512.18,411.37
2016,3,6,10,30,782.0,140.0,3.8,14.0,641.0,615.14,493.75
2016,3,6,10,45,692.0,174.5,3.8,14.0,630.5,632.95,507.44
2016,3,6,11,0,602.0,209.0,3.8,14.0,620.0,639.99,512.43
2016,3,6,11,15,463.0,265.5,3.85,14.0,586.0,619.51,495.01
2016,3,6,11,30,324.0,322.0,3.9,14.0,552.0,581.24,463.44
2016,3,6,11,45,321.0,327.5,3.95,14.5,558.0,601.51,478.3
2016,3,6,12,0,318.0,333.0,4.0,15.0,564.0,620.49,491.74
2016,3,6,12,15,240.0,345.0,4.1,15.0,519.5,565.08,448.53
2016,3,6,12,30,162.0,357.0,4.2,15.0,475.0,517.69,410.88
2016,3,6,12,45,124.0,347.0,4.3,15.0,437.0,479.33,381.13
2016,3,6,13,0,86.0,337.0,4.4,15.0,399.0,422.12,336.46
2016,3,6,13,15,84.5,331.0,4.45,14.5,391.0,418.43,334.78
2016,3,6,13,30,83.0,325.0,4.5,14.0,383.0,414.36,332.65
2016,3,6,13,45,66.5,304.0,4.6,14.0,350.0,377.97,304.13
2016,3,6,14,0,50.0,283.0,4.7,14.0,317.0,340.91,274.88
2016,3,6,14,15,90.0,283.0,4.75,14.0,339.5,383.12,310.64
2016,3,6,14,30,130.0,283.0,4.8,14.0,362.0,443.41,360.09
2016,3,6,14,45,70.0,236.0,4.85,14.0,278.0,313.46,255.51
2016,3,6,15,0,10.0,189.0,4.9,14.0,194.0,189.13,152.76
2016,3,6,15,15,9.5,178.0,4.9,13.5,183.0,178.65,144.93
2016,3,6,15,30,9.0,167.0,4.9,13.0,172.0,168.27,136.96
2016,3,6,15,45,4.5,121.0,4.9,13.0,123.5,116.27,93.55
2016,3,6,16,0,0.0,75.0,4.9,13.0,75.0,66.34,51.25
2016,3,6,16,15,0.0,64.5,4.9,12.5,64.5,57.0,43.49
2016,3,6,16,30,0.0,54.0,4.9,12.0,54.0,47.67,35.6
2016,3,6,16,45,0.0,43.5,4.9,12.0,43.5,38.36,27.53
2016,3,6,17,0,0.0,33.0,4.9,12.0,33.0,29.07,19.39
2016,3,6,17,15,0.0,23.5,4.95,12.0,23.5,20.68,11.96
2016,3,6,17,30,0.0,14.0,5.0,12.0,14.0,12.3,4.52
2016,3,6,17,45,0.0,7.0,5.1,12.0,7.0,6.14,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,96.0,14.0,2.9,9.0,22.0,12.73,0.0
2016,3,7,7,0,192.0,28.0,3.0,9.0,44.0,21.88,11.7
2016,3,7,7,15,265.5,43.5,3.1,9.0,82.5,33.5,23.99
2016,3,7,7,30,339.0,59.0,3.2,9.0,121.0,44.74,34.71
2016,3,7,7,45,382.5,73.0,3.3,9.5,163.5,54.37,43.7
2016,3,7,8,0,426.0,87.0,3.4,10.0,206.0,63.63,52.14
2016,3,7,8,15,461.0,97.5,3.45,10.0,248.5,103.54,67.97
2016,3,7,8,30,496.0,108.0,3.5,10.0,291.0,150.17,101.14
2016,3,7,8,45,467.5,131.5,3.55,10.0,322.5,199.32,144.75
2016,3,7,9,0,439.0,155.0,3.6,10.0,354.0,245.15,187.21
2016,3,7,9,15,219.5,100.5,3.6,10.0,200.0,159.97,125.49
2016,3,7,9,30,0.0,46.0,3.6,10.0,46.0,40.63,29.34
2016,3,7,9,45,110.5,157.5,3.65,10.5,223.0,190.92,155.4
2016,3,7,10,0,221.0,269.0,3.7,11.0,400.0,353.04,287.12
2016,3,7,10,15,119.5,252.5,3.75,11.0,324.0,298.53,242.97
2016,3,7,10,30,18.0,236.0,3.8,11.0,248.0,221.68,179.49
2016,3,7,10,45,85.0,283.0,3.85,11.5,341.5,316.74,257.21
2016,3,7,11,0,152.0,330.0,3.9,12.0,435.0,423.25,341.9
2016,3,7,11,15,104.0,324.0,3.95,12.0,396.5,383.49,309.35
2016,3,7,11,30,56.0,318.0,4.0,12.0,358.0,347.0,279.36
2016,3,7,11,45,132.5,337.0,4.1,12.0,433.5,445.45,359.11
2016,3,7,12,0,209.0,356.0,4.2,12.0,509.0,538.94,433.34
2016,3,7,12,15,272.0,344.5,4.25,12.0,544.0,606.85,486.82
2016,3,7,12,30,335.0,333.0,4.3,12.0,579.0,663.9,531.9
2016,3,7,12,45,300.0,337.5,4.35,12.5,556.5,648.34,518.45
2016,3,7,13,0,265.0,342.0,4.4,13.0,534.0,630.19,503.4
2016,3,7,13,15,349.5,313.0,4.4,13.0,560.5,687.35,549.83
2016,3,7,13,30,434.0,284.0,4.4,13.0,587.0,760.56,607.03
2016,3,7,13,45,244.5,286.5,4.4,13.0,456.5,567.74,457.35
2016,3,7,14,0,55.0,289.0,4.4,13.0,326.0,352.38,284.27
2016,3,7,14,15,27.5,219.5,4.35,13.0,238.0,248.67,201.27
2016,3,7,14,30,0.0,150.0,4.3,13.0,150.0,137.23,109.36
2016,3,7,14,45,391.5,130.5,4.25,13.5,346.5,549.41,455.08
2016,3,7,15,0,783.0,111.0,4.2,14.0,543.0,893.96,714.74
2016,3,7,15,15,761.0,107.5,4.05,13.5,501.0,861.08,690.42
2016,3,7,15,30,739.0,104.0,3.9,13.0,459.0,820.09,662.65
2016,3,7,15,45,718.5,97.0,3.8,13.0,414.5,774.03,629.74
2016,3,7,16,0,698.0,90.0,3.7,13.0,370.0,726.28,595.02
2016,3,7,16,15,656.5,84.5,3.55,12.5,320.5,662.22,547.77
2016,3,7,16,30,615.0,79.0,3.4,12.0,271.0,598.69,499.53
2016,3,7,16,45,561.0,70.5,3.3,12.0,222.0,523.52,439.28
2016,3,7,17,0,507.0,62.0,3.2,12.0,173.0,451.07,377.92
2016,3,7,17,15,411.0,51.5,3.25,11.5,126.0,353.25,294.03
2016,3,7,17,30,315.0,41.0,3.3,11.0,79.0,263.62,213.45
2016,3,7,17,45,176.5,25.5,3.35,11.0,45.0,150.85,92.65
2016,3,7,18,0,38.0,10.0,3.4,11.0,11.0,27.04,0.0
2016,3,7,18,15,19.0,5.0,3.45,10.5,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,65.0,15.5,2.05,8.5,21.0,12.79,0.0
2016,3,8,7,0,130.0,31.0,2.0,9.0,42.0,24.08,14.02
2016,3,8,7,15,184.5,49.5,1.95,9.5,77.5,39.23,29.1
2016,3,8,7,30,239.0,68.0,1.9,10.0,113.0,53.0,42.02
2016,3,8,7,45,259.5,88.0,1.85,10.5,150.0,67.25,55.11
2016,3,8,8,0,280.0,108.0,1.8,11.0,187.0,80.99,67.48
2016,3,8,8,15,311.0,121.5,1.75,11.0,225.0,115.07,82.38
2016,3,8,8,30,342.0,135.0,1.7,11.0,263.0,153.79,110.39
2016,3,8,8,45,381.0,148.0,1.7,11.5,308.0,196.67,144.84
2016,3,8,9,0,420.0,161.0,1.7,12.0,353.0,246.14,186.35
2016,3,8,9,15,598.0,133.5,1.75,12.0,435.5,312.72,239.35
2016,3,8,9,30,776.0,106.0,1.8,12.0,518.0,398.07,309.17
2016,3,8,9,45,632.5,158.5,1.85,12.0,510.0,429.68,339.8
2016,3,8,10,0,489.0,211.0,1.9,12.0,502.0,442.83,353.33
2016,3,8,10,15,543.5,203.0,1.9,12.0,542.5,497.37,397.68
2016,3,8,10,30,598.0,195.0,1.9,12.0,583.0,559.29,446.59
2016,3,8,10,45,430.5,258.5,1.95,12.5,543.5,540.35,430.14
2016,3,8,11,0,263.0,322.0,2.0,13.0,504.0,501.54,397.82
2016,3,8,11,15,205.0,336.0,1.95,13.0,480.0,479.62,380.39
2016,3,8,11,30,147.0,350.0,1.9,13.0,456.0,460.7,364.62
2016,3,8,11,45,75.0,265.5,1.9,13.0,319.5,314.41,251.0
2016,3,8,12,0,3.0,181.0,1.9,13.0,183.0,166.03,131.31
2016,3,8,12,15,30.5,256.0,1.9,12.5,279.0,273.83,219.29
2016,3,8,12,30,58.0,331.0,1.9,12.0,375.0,380.11,303.15
2016,3,8,12,45,37.0,294.5,1.95,12.0,322.5,325.46,259.72
2016,3,8,13,0,16.0,258.0,2.0,12.0,270.0,255.26,204.06
2016,3,8,13,15,20.5,265.5,2.05,12.0,280.5,268.47,215.21
2016,3,8,13,30,25.0,273.0,2.1,12.0,291.0,282.04,226.37
2016,3,8,13,45,12.5,209.5,2.2,12.0,218.5,206.57,165.8
2016,3,8,14,0,0.0,146.0,2.3,12.0,146.0,132.46,105.2
2016,3,8,14,15,0.0,139.0,2.15,11.5,139.0,126.0,100.34
2016,3,8,14,30,0.0,132.0,2.0,11.0,132.0,119.54,95.34
2016,3,8,14,45,0.0,117.0,1.85,11.0,117.0,105.33,83.67
2016,3,8,15,0,0.0,102.0,1.7,11.0,102.0,91.14,71.97
2016,3,8,15,15,7.5,139.0,1.55,11.0,143.0,135.24,109.52
2016,3,8,15,30,15.0,176.0,1.4,11.0,184.0,183.08,149.69
2016,3,8,15,45,71.0,173.5,1.3,11.0,203.0,246.48,204.18
2016,3,8,16,0,127.0,171.0,1.2,11.0,222.0,308.68,256.42
2016,3,8,16,15,118.5,150.0,1.2,10.5,193.0,274.79,229.27
2016,3,8,16,30,110.0,129.0,1.2,10.0,164.0,240.95,202.02
2016,3,8,16,45,96.5,107.5,1.3,10.0,134.0,202.9,170.07
2016,3,8,17,0,83.0,86.0,1.4,10.0,104.0,165.38,137.68
2016,3,8,17,15,63.0,64.5,1.45,9.5,76.5,124.2,101.47
2016,3,8,17,30,43.0,43.0,1.5,9.0,49.0,83.66,65.09
2016,3,8,17,45,21.5,25.0,1.6,9.0,28.0,39.27,21.69
2016,3,8,18,0,0.0,7.0,1.7,9.0,7.0,6.37,0.0
2016,3,8,18,15,0.0,3.5,1.7,9.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.0,2.4,11.0,5.0,4.38,0.0
2016,3,9,7,0,0.0,10.0,2.4,11.0,10.0,8.78,1.62
2016,3,9,7,15,0.0,19.0,2.4,11.0,19.0,16.71,9.14
2016,3,9,7,30,0.0,28.0,2.4,11.0,28.0,24.65,16.54
2016,3,9,7,45,0.0,37.0,2.4,11.5,37.0,32.61,23.85
2016,3,9,8,0,0.0,46.0,2.4,12.0,46.0,40.58,31.06
2016,3,9,8,15,0.0,56.0,2.35,12.0,56.0,49.45,37.15
2016,3,9,8,30,0.0,66.0,2.3,12.0,66.0,58.33,44.69
2016,3,9,8,45,0.0,99.0,2.3,12.0,99.0,86.78,68.8
2016,3,9,9,0,0.0,132.0,2.3,12.0,132.0,115.06,92.42
2016,3,9,9,15,2.0,153.0,2.25,12.5,154.0,134.24,107.88
2016,3,9,9,30,4.0,174.0,2.2,13.0,176.0,153.94,123.61
2016,3,9,9,45,2.0,168.5,2.15,13.5,169.5,149.36,119.29
2016,3,9,10,0,0.0,163.0,2.1,14.0,163.0,144.23,114.6
2016,3,9,10,15,0.0,148.0,2.1,14.0,148.0,131.34,103.82
2016,3,9,10,30,0.0,133.0,2.1,14.0,133.0,118.19,92.88
2016,3,9,10,45,7.0,187.5,2.15,14.5,192.5,172.12,136.63
2016,3,9,11,0,14.0,242.0,2.2,15.0,252.0,227.82,180.82
2016,3,9,11,15,7.0,192.5,2.25,15.0,197.5,178.2,140.75
2016,3,9,11,30,0.0,143.0,2.3,15.0,143.0,127.88,99.9
2016,3,9,11,45,5.0,189.0,2.35,15.5,193.0,174.65,137.67
2016,3,9,12,0,10.0,235.0,2.4,16.0,243.0,222.89,175.84
2016,3,9,12,15,11.5,241.0,2.4,16.0,249.5,230.95,182.11
2016,3,9,12,30,13.0,247.0,2.4,16.0,256.0,239.17,188.66
2016,3,9,12,45,10.0,228.0,2.45,16.0,235.0,218.91,172.61
2016,3,9,13,0,7.0,209.0,2.5,16.0,214.0,198.39,156.35
2016,3,9,13,15,10.0,223.5,2.5,16.0,231.0,216.22,170.83
2016,3,9,13,30,13.0,238.0,2.5,16.0,248.0,234.55,185.61
2016,3,9,13,45,16.0,243.0,2.55,16.5,254.5,243.74,192.84
2016,3,9,14,0,19.0,248.0,2.6,17.0,261.0,253.22,200.35
2016,3,9,14,15,22.5,244.5,2.6,16.5,259.5,254.55,202.26
2016,3,9,14,30,26.0,241.0,2.6,16.0,258.0,255.98,204.31
2016,3,9,14,45,34.5,235.5,2.6,16.0,256.5,277.77,222.39
2016,3,9,15,0,43.0,230.0,2.6,16.0,255.0,282.17,226.69
2016,3,9,15,15,47.0,216.0,2.5,16.0,241.0,271.89,219.18
2016,3,9,15,30,51.0,202.0,2.4,16.0,227.0,261.36,211.49
2016,3,9,15,45,25.5,168.0,2.3,16.0,180.5,185.53,149.74
2016,3,9,16,0,0.0,134.0,2.2,16.0,134.0,127.92,101.85
2016,3,9,16,15,0.0,116.5,2.05,15.5,116.5,111.05,88.32
2016,3,9,16,30,0.0,99.0,1.9,15.0,99.0,94.13,74.43
2016,3,9,16,45,0.0,81.5,1.75,14.5,81.5,77.11,60.19
2016,3,9,17,0,0.0,64.0,1.6,14.0,64.0,59.94,45.54
2016,3,9,17,15,0.0,47.0,1.6,13.5,47.0,43.11,30.96
2016,3,9,17,30,0.0,30.0,1.6,13.0,30.0,26.45,16.38
2016,3,9,17,45,0.0,17.5,1.6,13.0,17.5,15.41,5.3
2016,3,9,18,0,0.0,5.0,1.6,13.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,1.65,13.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,13.5,3.35,13.5,13.5,11.88,0.0
2016,3,10,7,0,0.0,27.0,3.4,14.0,27.0,23.73,14.07
2016,3,10,7,15,1.5,47.5,3.45,14.0,48.0,40.67,29.96
2016,3,10,7,30,3.0,68.0,3.5,14.0,69.0,57.34,45.26
2016,3,10,7,45,11.5,88.5,3.55,14.5,92.0,73.84,60.14
2016,3,10,8,0,20.0,109.0,3.6,15.0,115.0,90.31,74.69
2016,3,10,8,15,27.0,128.5,3.75,15.0,138.5,106.54,83.92
2016,3,10,8,30,34.0,148.0,3.9,15.0,162.0,127.03,100.37
2016,3,10,8,45,17.0,121.5,4.05,15.0,128.5,108.92,85.81
2016,3,10,9,0,0.0,95.0,4.2,15.0,95.0,83.78,65.25
2016,3,10,9,15,6.0,143.0,4.15,15.0,146.5,127.11,101.05
2016,3,10,9,30,12.0,191.0,4.1,15.0,198.0,171.56,137.29
2016,3,10,9,45,6.0,119.5,4.1,15.5,123.0,108.35,84.87
2016,3,10,10,0,0.0,48.0,4.1,16.0,48.0,42.45,29.93
2016,3,10,10,15,0.0,58.0,4.0,16.0,58.0,51.34,37.3
2016,3,10,10,30,0.0,68.0,3.9,16.0,68.0,60.24,44.61
2016,3,10,10,45,0.0,87.5,3.8,16.0,87.5,77.62,58.89
2016,3,10,11,0,0.0,107.0,3.7,16.0,107.0,95.09,73.15
2016,3,10,11,15,2.0,150.0,3.6,16.0,152.0,135.57,106.14
2016,3,10,11,30,4.0,193.0,3.5,16.0,197.0,176.97,139.48
2016,3,10,11,45,4.5,195.5,3.45,16.0,199.5,180.26,141.98
2016,3,10,12,0,5.0,198.0,3.4,16.0,202.0,183.58,144.61
2016,3,10,12,15,2.5,144.0,3.3,16.0,146.0,131.48,102.5
2016,3,10,12,30,0.0,90.0,3.2,16.0,90.0,79.92,60.44
2016,3,10,12,45,0.0,121.0,3.15,16.0,121.0,108.22,83.65
2016,3,10,13,0,0.0,152.0,3.1,16.0,152.0,137.21,107.2
2016,3,10,13,15,0.0,100.5,3.0,15.5,100.5,89.42,68.44
2016,3,10,13,30,0.0,49.0,2.9,15.0,49.0,43.4,30.62
2016,3,10,13,45,0.0,54.0,2.8,15.0,54.0,47.83,34.37
2016,3,10,14,0,0.0,59.0,2.7,15.0,59.0,52.26,38.11
2016,3,10,14,15,0.0,48.5,2.55,15.0,48.5,42.92,30.38
2016,3,10,14,30,0.0,38.0,2.4,15.0,38.0,33.59,22.64
2016,3,10,14,45,0.0,42.0,2.3,15.0,42.0,37.12,25.67
2016,3,10,15,0,0.0,46.0,2.2,15.0,46.0,40.65,28.71
2016,3,10,15,15,0.0,48.0,2.1,15.0,48.0,42.41,30.28
2016,3,10,15,30,0.0,50.0,2.0,15.0,50.0,44.16,31.86
2016,3,10,15,45,0.0,84.0,1.9,15.0,84.0,74.54,57.59
2016,3,10,16,0,0.0,118.0,1.8,15.0,118.0,110.16,87.59
2016,3,10,16,15,0.0,102.5,1.75,14.5,102.5,95.34,75.47
2016,3,10,16,30,0.0,87.0,1.7,14.0,87.0,80.48,63.2
2016,3,10,16,45,0.0,71.5,1.7,14.0,71.5,65.57,50.54
2016,3,10,17,0,0.0,56.0,1.7,14.0,56.0,50.58,37.62
2016,3,10,17,15,0.0,41.0,1.8,14.0,41.0,36.18,25.07
2016,3,10,17,30,0.0,26.0,1.9,14.0,26.0,22.9,13.41
2016,3,10,17,45,0.0,15.0,2.05,14.0,15.0,13.19,3.98
2016,3,10,18,0,0.0,4.0,2.2,14.0,4.0,3.64,0.0
2016,3,10,18,15,0.0,2.0,2.3,14.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,2.19,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,4.38,0.0
2016,3,11,7,15,0.0,8.5,5.15,13.0,8.5,7.46,0.92
2016,3,11,7,30,0.0,12.0,5.1,13.0,12.0,10.54,3.78
2016,3,11,7,45,0.0,15.5,5.05,13.0,15.5,13.62,6.62
2016,3,11,8,0,0.0,19.0,5.0,13.0,19.0,16.71,9.43
2016,3,11,8,15,0.0,23.0,4.85,12.5,23.0,20.24,11.87
2016,3,11,8,30,0.0,27.0,4.7,12.0,27.0,23.78,14.92
2016,3,11,8,45,0.0,23.0,4.55,12.0,23.0,20.26,11.84
2016,3,11,9,0,0.0,19.0,4.4,12.0,19.0,16.74,8.76
2016,3,11,9,15,6.0,105.5,4.45,12.0,109.0,95.04,75.27
2016,3,11,9,30,12.0,192.0,4.5,12.0,199.0,172.46,139.67
2016,3,11,9,45,6.0,157.0,4.6,12.0,160.5,141.14,113.39
2016,3,11,10,0,0.0,122.0,4.7,12.0,122.0,108.07,85.63
2016,3,11,10,15,9.0,182.0,4.45,12.0,188.5,166.57,134.11
2016,3,11,10,30,18.0,242.0,4.2,12.0,255.0,227.01,183.34
2016,3,11,10,45,10.0,208.5,4.0,12.5,216.0,193.1,154.93
2016,3,11,11,0,2.0,175.0,3.8,13.0,177.0,157.94,125.64
2016,3,11,11,15,5.0,196.5,3.6,13.0,200.5,180.33,143.87
2016,3,11,11,30,8.0,218.0,3.4,13.0,224.0,203.29,162.37
2016,3,11,11,45,172.0,280.0,3.25,13.5,409.0,420.48,338.73
2016,3,11,12,0,336.0,342.0,3.1,14.0,594.0,647.05,511.49
2016,3,11,12,15,186.5,328.5,3.15,14.0,468.5,500.85,397.56
2016,3,11,12,30,37.0,315.0,3.2,14.0,343.0,343.22,272.31
2016,3,11,12,45,140.0,336.0,3.25,14.0,440.0,481.58,383.45
2016,3,11,13,0,243.0,357.0,3.3,14.0,537.0,609.46,482.54
2016,3,11,13,15,564.5,233.0,3.6,14.0,640.0,826.44,652.52
2016,3,11,13,30,886.0,109.0,3.9,14.0,743.0,1001.95,779.71
2016,3,11,13,45,894.0,101.0,4.2,14.0,724.0,1006.9,784.52
2016,3,11,14,0,902.0,93.0,4.5,14.0,705.0,1007.76,788.8
2016,3,11,14,15,451.0,72.5,4.65,13.5,378.5,547.27,448.69
2016,3,11,14,30,0.0,52.0,4.8,13.0,52.0,46.01,33.11
2016,3,11,14,45,0.0,44.5,4.95,13.0,44.5,39.34,27.73
2016,3,11,15,0,0.0,37.0,5.1,13.0,37.0,32.68,22.16
2016,3,11,15,15,0.0,31.5,5.0,12.5,31.5,27.8,18.12
2016,3,11,15,30,0.0,26.0,4.9,12.0,26.0,22.93,14.05
2016,3,11,15,45,20.5,95.0,4.85,12.0,103.5,110.0,89.35
2016,3,11,16,0,41.0,164.0,4.8,12.0,181.0,210.37,174.66
2016,3,11,16,15,35.5,144.5,4.65,11.5,158.0,184.5,153.25
2016,3,11,16,30,30.0,125.0,4.5,11.0,135.0,158.86,131.85
2016,3,11,16,45,20.0,104.0,4.4,11.0,110.5,118.12,96.82
2016,3,11,17,0,10.0,83.0,4.3,11.0,86.0,89.51,71.76
2016,3,11,17,15,5.0,62.0,4.2,10.5,63.5,64.56,49.83
2016,3,11,17,30,0.0,41.0,4.1,10.0,41.0,39.35,27.55
2016,3,11,17,45,0.0,24.0,4.05,10.0,24.0,21.62,10.74
2016,3,11,18,0,0.0,7.0,4.0,10.0,7.0,6.37,0.0
2016,3,11,18,15,0.0,3.5,3.95,10.0,3.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,26.0,20.5,3.45,10.5,23.5,17.37,2.01
2016,3,12,7,0,52.0,41.0,3.6,11.0,47.0,33.45,23.02
2016,3,12,7,15,96.5,63.5,3.7,11.0,81.0,50.48,39.17
2016,3,12,7,30,141.0,86.0,3.8,11.0,115.0,67.08,54.61
2016,3,12,7,45,176.0,106.5,3.95,11.5,153.5,81.99,68.18
2016,3,12,8,0,211.0,127.0,4.1,12.0,192.0,95.48,80.18
2016,3,12,8,15,253.5,139.0,4.2,12.0,230.0,126.55,93.2
2016,3,12,8,30,296.0,151.0,4.3,12.0,268.0,162.81,119.8
2016,3,12,8,45,148.0,80.0,4.4,12.0,138.5,98.42,72.49
2016,3,12,9,0,0.0,9.0,4.5,12.0,9.0,7.92,1.16
2016,3,12,9,15,0.0,63.5,4.55,12.0,63.5,56.15,42.4
2016,3,12,9,30,0.0,118.0,4.6,12.0,118.0,104.15,82.8
2016,3,12,9,45,0.0,98.0,4.65,12.5,98.0,86.81,67.86
2016,3,12,10,0,0.0,78.0,4.7,13.0,78.0,69.1,52.73
2016,3,12,10,15,0.0,119.5,4.75,13.0,119.5,106.0,83.44
2016,3,12,10,30,0.0,161.0,4.8,13.0,161.0,143.21,114.04
2016,3,12,10,45,0.0,145.0,4.85,13.0,145.0,129.12,102.22
2016,3,12,11,0,0.0,129.0,4.9,13.0,129.0,114.88,90.35
2016,3,12,11,15,2.5,165.5,5.0,13.0,167.5,150.04,119.31
2016,3,12,11,30,5.0,202.0,5.1,13.0,206.0,186.02,148.68
2016,3,12,11,45,2.5,110.5,5.2,13.0,112.5,100.49,78.32
2016,3,12,12,0,0.0,19.0,5.3,13.0,19.0,16.82,8.49
2016,3,12,12,15,0.0,28.5,5.2,13.0,28.5,25.24,15.57
2016,3,12,12,30,0.0,38.0,5.1,13.0,38.0,33.67,22.64
2016,3,12,12,45,0.0,31.5,5.1,13.0,31.5,27.9,17.8
2016,3,12,13,0,0.0,25.0,5.1,13.0,25.0,22.13,12.97
2016,3,12,13,15,0.0,35.5,5.05,13.0,35.5,31.44,20.8
2016,3,12,13,30,0.0,46.0,5.0,13.0,46.0,40.75,28.64
2016,3,12,13,45,0.0,40.0,4.95,13.5,40.0,35.41,24.14
2016,3,12,14,0,0.0,34.0,4.9,14.0,34.0,30.08,19.66
2016,3,12,14,15,0.0,80.5,4.75,14.0,80.5,71.36,54.27
2016,3,12,14,30,0.0,127.0,4.6,14.0,127.0,114.56,90.28
2016,3,12,14,45,0.0,140.5,4.5,14.0,140.5,128.02,101.59
2016,3,12,15,0,0.0,154.0,4.4,14.0,154.0,142.18,113.53
2016,3,12,15,15,26.5,180.5,4.3,13.5,194.0,209.28,170.61
2016,3,12,15,30,53.0,207.0,4.2,13.0,234.0,267.96,220.33
2016,3,12,15,45,26.5,126.5,4.1,13.0,140.0,149.98,122.43
2016,3,12,16,0,0.0,46.0,4.0,13.0,46.0,40.59,29.19
2016,3,12,16,15,0.0,40.0,3.9,13.0,40.0,35.27,24.75
2016,3,12,16,30,0.0,34.0,3.8,13.0,34.0,29.95,20.22
2016,3,12,16,45,0.0,27.5,3.75,13.0,27.5,24.21,15.27
2016,3,12,17,0,0.0,21.0,3.7,13.0,21.0,18.47,10.26
2016,3,12,17,15,0.0,15.5,3.6,12.5,15.5,13.62,6.01
2016,3,12,17,30,0.0,10.0,3.5,12.0,10.0,8.77,1.73
2016,3,12,17,45,0.0,5.5,3.4,12.0,5.5,4.82,0.0
2016,3,12,18,0,0.0,1.0,3.3,12.0,1.0,0.87,0.0
2016,3,12,18,15,0.0,0.5,3.2,12.0,0.5,0.45,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.0,3.6,13.0,4.0,3.5,0.0
2016,3,13,7,0,0.0,8.0,3.7,13.0,8.0,7.02,0.37
2016,3,13,7,15,0.0,13.0,3.75,13.0,13.0,11.41,4.46
2016,3,13,7,30,0.0,18.0,3.8,13.0,18.0,15.82,8.54
2016,3,13,7,45,0.0,24.5,3.9,13.0,24.5,21.55,13.79
2016,3,13,8,0,0.0,31.0,4.0,13.0,31.0,27.3,17.94
2016,3,13,8,15,0.0,37.0,4.05,13.0,37.0,32.61,22.49
2016,3,13,8,30,0.0,43.0,4.1,13.0,43.0,37.93,27.0
2016,3,13,8,45,0.0,65.0,4.2,13.0,65.0,57.45,43.57
2016,3,13,9,0,0.0,87.0,4.3,13.0,87.0,76.96,59.97
2016,3,13,9,15,0.0,68.5,4.3,13.0,68.5,60.59,45.94
2016,3,13,9,30,0.0,50.0,4.3,13.0,50.0,44.19,31.94
2016,3,13,9,45,0.0,92.5,4.3,13.0,92.5,81.98,63.69
2016,3,13,10,0,0.0,135.0,4.3,13.0,135.0,119.54,94.81
2016,3,13,10,15,4.5,176.0,4.35,13.0,179.0,158.71,126.96
2016,3,13,10,30,9.0,217.0,4.4,13.0,223.0,198.94,159.69
2016,3,13,10,45,4.5,182.5,4.45,13.5,185.5,165.88,132.14
2016,3,13,11,0,0.0,148.0,4.5,14.0,148.0,132.02,103.99
2016,3,13,11,15,0.5,157.0,4.55,14.0,157.5,140.77,111.11
2016,3,13,11,30,1.0,166.0,4.6,14.0,167.0,149.65,118.28
2016,3,13,11,45,1.0,165.5,4.65,14.0,166.5,149.49,118.07
2016,3,13,12,0,1.0,165.0,4.7,14.0,166.0,149.3,117.89
2016,3,13,12,15,0.5,162.0,4.65,14.0,162.5,146.33,115.42
2016,3,13,12,30,0.0,159.0,4.6,14.0,159.0,143.3,112.93
2016,3,13,12,45,6.0,201.0,4.6,14.0,206.0,188.89,150.29
2016,3,13,13,0,12.0,243.0,4.6,14.0,253.0,236.02,188.53
2016,3,13,13,15,10.0,231.0,4.5,14.0,239.5,223.21,178.18
2016,3,13,13,30,8.0,219.0,4.4,14.0,226.0,210.25,167.81
2016,3,13,13,45,4.0,190.0,4.35,14.0,193.5,178.45,142.07
2016,3,13,14,0,0.0,161.0,4.3,14.0,161.0,146.71,116.21
2016,3,13,14,15,0.0,137.0,4.2,14.0,137.0,123.88,97.67
2016,3,13,14,30,0.0,113.0,4.1,14.0,113.0,101.19,79.11
2016,3,13,14,45,0.0,95.5,4.05,14.0,95.5,84.8,65.66
2016,3,13,15,0,0.0,78.0,4.0,14.0,78.0,69.07,52.67
2016,3,13,15,15,0.0,86.0,3.9,14.0,86.0,76.17,58.78
2016,3,13,15,30,0.0,94.0,3.8,14.0,94.0,83.81,65.37
2016,3,13,15,45,0.0,84.5,3.75,14.0,84.5,74.94,58.09
2016,3,13,16,0,0.0,75.0,3.7,14.0,75.0,66.34,50.98
2016,3,13,16,15,0.0,65.5,3.65,14.0,65.5,57.89,43.93
2016,3,13,16,30,0.0,56.0,3.6,14.0,56.0,49.45,36.82
2016,3,13,16,45,0.0,46.0,3.55,14.0,46.0,40.58,29.24
2016,3,13,17,0,0.0,36.0,3.5,14.0,36.0,31.72,21.57
2016,3,13,17,15,0.0,26.5,3.45,13.5,26.5,23.32,14.25
2016,3,13,17,30,0.0,17.0,3.4,13.0,17.0,14.94,6.9
2016,3,13,17,45,0.0,10.0,3.35,13.0,10.0,8.78,1.17
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.36,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
