Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.5,23.5,2.5,10.5,31.0,19.15,6.92
2016,3,14,7,0,129.0,47.0,2.5,11.0,62.0,37.08,26.55
2016,3,14,7,15,192.0,66.5,2.5,11.0,101.5,51.62,40.36
2016,3,14,7,30,255.0,86.0,2.5,11.0,141.0,65.75,53.53
2016,3,14,7,45,303.0,102.5,2.55,11.0,185.0,77.39,64.23
2016,3,14,8,0,351.0,119.0,2.6,11.0,229.0,90.95,69.29
2016,3,14,8,15,407.5,123.5,2.6,11.0,272.5,126.76,87.24
2016,3,14,8,30,464.0,128.0,2.6,11.0,316.0,169.53,118.01
2016,3,14,8,45,435.0,153.0,2.65,11.5,346.0,217.41,160.45
2016,3,14,9,0,406.0,178.0,2.7,12.0,376.0,261.91,200.73
2016,3,14,9,15,300.0,215.5,2.65,12.0,369.0,286.51,226.1
2016,3,14,9,30,194.0,253.0,2.6,12.0,362.0,297.35,238.08
2016,3,14,9,45,234.5,266.0,2.6,12.5,407.0,342.63,274.52
2016,3,14,10,0,275.0,279.0,2.6,13.0,452.0,395.56,316.51
2016,3,14,10,15,159.0,282.5,2.6,13.0,383.5,348.8,279.71
2016,3,14,10,30,43.0,286.0,2.6,13.0,315.0,286.9,229.52
2016,3,14,10,45,175.5,307.0,2.6,13.5,433.0,406.52,325.37
2016,3,14,11,0,308.0,328.0,2.6,14.0,551.0,541.31,429.29
2016,3,14,11,15,175.5,324.0,2.6,14.0,451.5,446.65,354.53
2016,3,14,11,30,43.0,320.0,2.6,14.0,352.0,337.58,267.39
2016,3,14,11,45,214.5,326.5,2.6,14.0,490.0,503.11,399.83
2016,3,14,12,0,386.0,333.0,2.6,14.0,628.0,682.29,535.75
2016,3,14,12,15,384.5,334.0,2.65,14.0,628.0,698.27,546.47
2016,3,14,12,30,383.0,335.0,2.7,14.0,628.0,712.57,557.22
2016,3,14,12,45,620.5,235.0,2.75,14.5,705.0,864.03,671.48
2016,3,14,13,0,858.0,135.0,2.8,15.0,782.0,994.36,760.98
2016,3,14,13,15,690.5,196.0,2.85,15.0,710.5,918.52,708.38
2016,3,14,13,30,523.0,257.0,2.9,15.0,639.0,822.75,639.81
2016,3,14,13,45,675.0,194.5,3.0,15.0,671.0,917.09,711.53
2016,3,14,14,0,827.0,132.0,3.1,15.0,703.0,993.14,765.28
2016,3,14,14,15,815.0,129.5,3.15,14.5,672.5,977.23,756.57
2016,3,14,14,30,803.0,127.0,3.2,14.0,642.0,957.77,746.28
2016,3,14,14,45,784.5,125.0,3.3,14.0,604.5,929.2,728.55
2016,3,14,15,0,766.0,123.0,3.4,14.0,567.0,904.28,713.37
2016,3,14,15,15,744.0,119.5,3.4,13.5,524.5,865.26,688.5
2016,3,14,15,30,722.0,116.0,3.4,13.0,482.0,824.02,661.71
2016,3,14,15,45,688.5,112.0,3.45,13.0,434.5,770.15,624.09
2016,3,14,16,0,655.0,108.0,3.5,13.0,387.0,715.39,585.05
2016,3,14,16,15,614.0,101.5,3.45,12.5,338.0,651.15,538.3
2016,3,14,16,30,573.0,95.0,3.4,12.0,289.0,587.46,490.54
2016,3,14,16,45,513.5,86.5,3.35,12.0,238.5,509.07,427.41
2016,3,14,17,0,454.0,78.0,3.3,12.0,188.0,431.12,362.41
2016,3,14,17,15,367.5,65.5,3.2,11.5,141.0,340.25,284.79
2016,3,14,17,30,281.0,53.0,3.1,11.0,94.0,257.53,211.58
2016,3,14,17,45,140.5,36.5,3.05,10.5,57.0,138.24,104.21
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,20.62,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,9.1,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,1.8,7.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,1.8,8.0,11.0,9.1,0.0
2016,3,15,6,45,192.5,25.0,1.8,8.5,46.5,19.6,8.55
2016,3,15,7,0,339.0,40.0,1.8,9.0,82.0,32.3,22.77
2016,3,15,7,15,431.5,50.0,1.75,9.5,129.5,39.23,29.64
2016,3,15,7,30,524.0,60.0,1.7,10.0,177.0,45.97,36.02
2016,3,15,7,45,589.0,65.5,1.65,10.5,228.5,48.69,38.58
2016,3,15,8,0,654.0,71.0,1.6,11.0,280.0,62.57,40.6
2016,3,15,8,15,693.0,76.0,1.6,11.5,330.5,115.81,66.14
2016,3,15,8,30,732.0,81.0,1.6,12.0,381.0,177.66,112.15
2016,3,15,8,45,762.0,84.0,1.6,13.0,429.0,236.18,161.61
2016,3,15,9,0,792.0,87.0,1.6,14.0,477.0,297.83,215.62
2016,3,15,9,15,812.0,89.5,1.55,14.0,520.5,358.46,269.7
2016,3,15,9,30,832.0,92.0,1.5,14.0,564.0,420.34,323.6
2016,3,15,9,45,848.5,93.5,1.45,14.5,602.5,480.65,373.95
2016,3,15,10,0,865.0,95.0,1.4,15.0,641.0,541.2,422.5
2016,3,15,10,15,875.5,97.0,1.4,15.0,673.0,597.87,467.43
2016,3,15,10,30,886.0,99.0,1.4,15.0,705.0,653.49,510.17
2016,3,15,10,45,895.0,99.5,1.4,15.5,730.0,705.35,547.95
2016,3,15,11,0,904.0,100.0,1.4,16.0,755.0,755.47,582.71
2016,3,15,11,15,908.5,100.5,1.4,16.0,772.0,800.18,612.67
2016,3,15,11,30,913.0,101.0,1.4,16.0,789.0,842.31,640.59
2016,3,15,11,45,916.5,101.0,1.45,16.5,798.5,880.29,664.89
2016,3,15,12,0,920.0,101.0,1.5,17.0,808.0,915.22,687.01
2016,3,15,12,15,920.5,101.0,1.55,17.0,809.0,944.24,706.45
2016,3,15,12,30,921.0,101.0,1.6,17.0,810.0,969.73,723.67
2016,3,15,12,45,922.5,99.0,1.65,17.0,804.0,990.34,737.81
2016,3,15,13,0,924.0,97.0,1.7,17.0,798.0,1007.2,749.66
2016,3,15,13,15,920.0,96.5,1.75,17.0,783.0,1016.54,756.8
2016,3,15,13,30,916.0,96.0,1.8,17.0,768.0,1021.92,761.59
2016,3,15,13,45,909.5,95.0,1.85,17.0,745.0,1020.29,762.01
2016,3,15,14,0,903.0,94.0,1.9,17.0,722.0,1014.72,760.06
2016,3,15,14,15,893.5,92.5,1.95,17.0,691.5,1001.74,753.38
2016,3,15,14,30,884.0,91.0,2.0,17.0,661.0,985.03,744.39
2016,3,15,14,45,871.0,89.5,2.05,17.0,624.5,961.37,730.78
2016,3,15,15,0,858.0,88.0,2.1,17.0,588.0,944.15,721.58
2016,3,15,15,15,840.0,85.5,2.1,16.5,545.5,907.97,700.05
2016,3,15,15,30,822.0,83.0,2.1,16.0,503.0,869.11,676.51
2016,3,15,15,45,798.5,79.5,2.15,16.0,456.0,821.75,645.73
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,772.64,613.03
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.0,712.6,572.08
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,652.33,529.59
2016,3,15,16,45,655.5,62.5,2.2,14.5,257.5,583.58,478.76
2016,3,15,17,0,605.0,57.0,2.2,14.0,206.0,512.83,423.46
2016,3,15,17,15,526.0,49.0,2.3,13.5,156.5,423.68,349.79
2016,3,15,17,30,447.0,41.0,2.4,13.0,107.0,341.03,277.92
2016,3,15,17,45,309.0,29.0,2.55,12.5,66.0,230.02,176.25
2016,3,15,18,0,171.0,17.0,2.7,12.0,25.0,120.32,0.0
2016,3,15,18,15,85.5,8.5,2.7,11.5,12.5,43.7,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.0,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,0.0,14.0,1.0,10.0,14.0,12.73,0.0
2016,3,16,6,45,197.0,26.0,0.9,10.5,51.0,20.35,9.89
2016,3,16,7,0,394.0,38.0,0.8,11.0,88.0,30.37,21.03
2016,3,16,7,15,482.5,46.5,0.8,11.5,137.0,36.13,26.72
2016,3,16,7,30,571.0,55.0,0.8,12.0,186.0,41.75,32.02
2016,3,16,7,45,627.0,61.0,0.85,12.5,237.5,45.08,35.07
2016,3,16,8,0,683.0,67.0,0.9,13.0,289.0,61.79,37.95
2016,3,16,8,15,720.5,71.5,1.0,13.5,339.5,120.33,67.9
2016,3,16,8,30,758.0,76.0,1.1,14.0,390.0,179.1,111.12
2016,3,16,8,45,785.5,79.0,1.25,14.5,438.5,238.76,161.75
2016,3,16,9,0,813.0,82.0,1.4,15.0,487.0,301.18,216.79
2016,3,16,9,15,832.0,84.5,1.4,15.5,530.5,362.71,270.98
2016,3,16,9,30,851.0,87.0,1.4,16.0,574.0,425.34,324.63
2016,3,16,9,45,865.5,89.0,1.45,16.5,612.0,487.2,376.1
2016,3,16,10,0,880.0,91.0,1.5,17.0,650.0,547.25,424.4
2016,3,16,10,15,889.5,92.5,1.5,17.0,682.0,603.6,468.86
2016,3,16,10,30,899.0,94.0,1.5,17.0,714.0,658.76,511.02
2016,3,16,10,45,906.5,95.0,1.55,17.5,738.5,710.63,548.98
2016,3,16,11,0,914.0,96.0,1.6,18.0,763.0,760.6,583.64
2016,3,16,11,15,918.5,96.5,1.6,18.0,779.5,805.63,613.76
2016,3,16,11,30,923.0,97.0,1.6,18.0,796.0,848.04,641.8
2016,3,16,11,45,925.5,97.0,1.6,18.5,805.0,885.43,664.98
2016,3,16,12,0,928.0,97.0,1.6,19.0,814.0,919.67,685.87
2016,3,16,12,15,928.0,97.0,1.6,19.0,814.5,948.34,704.29
2016,3,16,12,30,928.0,97.0,1.6,19.0,815.0,973.44,720.42
2016,3,16,12,45,929.5,95.0,1.65,19.0,808.5,994.06,734.45
2016,3,16,13,0,931.0,93.0,1.7,19.0,802.0,1010.89,746.19
2016,3,16,13,15,927.0,92.5,1.7,19.0,786.5,1020.19,752.51
2016,3,16,13,30,923.0,92.0,1.7,19.0,771.0,1025.49,756.49
2016,3,16,13,45,916.5,90.5,1.7,19.0,748.0,1023.16,755.75
2016,3,16,14,0,910.0,89.0,1.7,19.0,725.0,1016.84,752.68
2016,3,16,14,15,901.0,88.0,1.7,19.0,695.0,1004.76,746.06
2016,3,16,14,30,892.0,87.0,1.7,19.0,665.0,988.94,737.18
2016,3,16,14,45,879.0,85.0,1.7,19.0,628.0,964.42,722.68
2016,3,16,15,0,866.0,83.0,1.7,19.0,591.0,936.57,706.05
2016,3,16,15,15,849.0,80.5,1.65,18.5,549.0,901.28,685.01
2016,3,16,15,30,832.0,78.0,1.6,18.0,507.0,872.32,668.16
2016,3,16,15,45,808.5,75.0,1.6,18.0,460.0,825.25,637.78
2016,3,16,16,0,785.0,72.0,1.6,18.0,413.0,776.42,605.74
2016,3,16,16,15,752.5,68.5,1.55,17.5,363.0,718.25,566.78
2016,3,16,16,30,720.0,65.0,1.5,17.0,313.0,659.72,526.33
2016,3,16,16,45,671.5,59.5,1.45,16.5,261.5,587.12,473.67
2016,3,16,17,0,623.0,54.0,1.4,16.0,210.0,521.11,423.47
2016,3,16,17,15,546.5,47.0,1.45,15.5,160.5,433.99,353.1
2016,3,16,17,30,470.0,40.0,1.5,15.0,111.0,353.12,284.19
2016,3,16,17,45,338.0,28.5,1.6,14.5,69.5,244.51,186.89
2016,3,16,18,0,206.0,17.0,1.7,14.0,28.0,137.82,2.3
2016,3,16,18,15,103.0,8.5,1.7,13.5,14.0,51.03,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,76.5,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,153.0,13.0,2.2,12.0,17.0,11.82,0.0
2016,3,17,6,45,302.5,24.5,2.35,12.5,57.0,19.65,9.83
2016,3,17,7,0,452.0,36.0,2.5,13.0,97.0,28.54,19.29
2016,3,17,7,15,537.0,44.0,2.45,13.0,147.0,34.01,24.65
2016,3,17,7,30,622.0,52.0,2.4,13.0,197.0,39.34,29.7
2016,3,17,7,45,675.0,57.0,2.4,13.5,249.5,45.94,35.65
2016,3,17,8,0,728.0,62.0,2.4,14.0,302.0,64.85,38.56
2016,3,17,8,15,763.5,66.0,2.3,14.5,354.0,121.37,66.49
2016,3,17,8,30,799.0,70.0,2.2,15.0,406.0,182.2,111.81
2016,3,17,8,45,824.0,73.5,2.1,15.5,454.5,244.34,164.95
2016,3,17,9,0,849.0,77.0,2.0,16.0,503.0,308.88,221.98
2016,3,17,9,15,867.0,79.0,1.9,16.5,547.5,374.35,279.47
2016,3,17,9,30,885.0,81.0,1.8,17.0,592.0,437.45,333.52
2016,3,17,9,45,898.0,83.0,1.75,17.5,630.5,498.78,384.42
2016,3,17,10,0,911.0,85.0,1.7,18.0,669.0,559.79,433.02
2016,3,17,10,15,920.5,86.5,1.65,18.0,701.0,617.7,478.29
2016,3,17,10,30,930.0,88.0,1.6,18.0,733.0,674.34,521.05
2016,3,17,10,45,936.5,89.0,1.55,18.5,757.5,726.93,558.46
2016,3,17,11,0,943.0,90.0,1.5,19.0,782.0,777.43,591.8
2016,3,17,11,15,947.0,90.5,1.4,19.5,799.5,823.2,619.71
2016,3,17,11,30,951.0,91.0,1.3,20.0,817.0,866.2,645.09
2016,3,17,11,45,953.0,91.5,1.25,20.5,825.5,904.56,667.54
2016,3,17,12,0,955.0,92.0,1.2,21.0,834.0,939.65,687.55
2016,3,17,12,15,955.0,92.0,1.1,21.0,835.0,968.96,704.09
2016,3,17,12,30,955.0,92.0,1.0,21.0,836.0,994.59,718.09
2016,3,17,12,45,951.5,92.5,0.95,21.5,828.0,1013.66,727.48
2016,3,17,13,0,948.0,93.0,0.9,22.0,820.0,1028.74,734.45
2016,3,17,13,15,944.0,92.5,0.8,22.0,804.0,1038.17,738.34
2016,3,17,13,30,940.0,92.0,0.7,22.0,788.0,1043.54,739.83
2016,3,17,13,45,933.5,91.0,0.6,22.0,764.5,1041.79,737.1
2016,3,17,14,0,927.0,90.0,0.5,22.0,741.0,1035.99,732.14
2016,3,17,14,15,917.5,88.5,0.5,22.0,710.0,1022.67,725.25
2016,3,17,14,30,908.0,87.0,0.5,22.0,679.0,1005.53,716.25
2016,3,17,14,45,895.0,85.0,0.5,22.0,641.5,980.72,702.62
2016,3,17,15,0,882.0,83.0,0.5,22.0,604.0,952.52,686.97
2016,3,17,15,15,865.0,81.0,0.55,21.5,561.0,917.43,669.24
2016,3,17,15,30,848.0,79.0,0.6,21.0,518.0,888.66,655.29
2016,3,17,15,45,824.5,76.0,0.7,21.0,470.5,841.04,628.14
2016,3,17,16,0,801.0,73.0,0.8,21.0,423.0,791.61,599.03
2016,3,17,16,15,768.0,69.0,0.85,20.5,372.0,731.74,561.88
2016,3,17,16,30,735.0,65.0,0.9,20.0,321.0,671.52,522.95
2016,3,17,16,45,686.5,60.0,0.95,19.5,268.5,598.82,472.93
2016,3,17,17,0,638.0,55.0,1.0,19.0,216.0,532.69,424.93
2016,3,17,17,15,561.5,47.5,1.1,18.5,165.5,444.08,355.55
2016,3,17,17,30,485.0,40.0,1.2,18.0,115.0,361.73,287.23
2016,3,17,17,45,352.5,29.0,1.35,17.5,72.5,252.54,191.92
2016,3,17,18,0,220.0,18.0,1.5,17.0,30.0,146.57,24.91
2016,3,17,18,15,110.0,9.0,1.5,16.5,15.0,54.4,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,71.5,7.5,2.35,10.5,10.0,6.82,0.0
2016,3,18,6,30,143.0,15.0,2.4,11.0,20.0,12.15,0.0
2016,3,18,6,45,285.5,27.5,2.45,11.5,60.0,22.17,12.37
2016,3,18,7,0,428.0,40.0,2.5,12.0,100.0,31.83,22.34
2016,3,18,7,15,513.0,48.5,2.45,12.0,150.0,37.55,27.96
2016,3,18,7,30,598.0,57.0,2.4,12.0,200.0,43.12,33.24
2016,3,18,7,45,299.0,68.0,2.4,12.5,139.5,49.05,38.6
2016,3,18,8,0,0.0,79.0,2.4,13.0,79.0,68.93,53.65
2016,3,18,8,15,0.0,108.0,2.4,13.0,108.0,92.97,73.93
2016,3,18,8,30,0.0,137.0,2.4,13.0,137.0,117.32,94.19
2016,3,18,8,45,12.0,165.0,2.4,13.5,171.0,143.97,115.4
2016,3,18,9,0,24.0,193.0,2.4,14.0,205.0,172.58,138.09
2016,3,18,9,15,25.0,209.5,2.4,14.0,223.0,189.82,151.91
2016,3,18,9,30,26.0,226.0,2.4,14.0,241.0,207.26,165.83
2016,3,18,9,45,135.5,261.0,2.4,14.5,347.5,294.22,234.6
2016,3,18,10,0,245.0,296.0,2.4,15.0,454.0,393.49,312.13
2016,3,18,10,15,341.5,287.0,2.35,15.0,519.0,463.02,366.55
2016,3,18,10,30,438.0,278.0,2.3,15.0,584.0,543.66,428.84
2016,3,18,10,45,675.0,192.5,2.3,15.5,682.5,655.72,515.22
2016,3,18,11,0,912.0,107.0,2.3,16.0,781.0,773.77,603.15
2016,3,18,11,15,916.5,108.0,2.25,16.0,798.0,819.28,633.3
2016,3,18,11,30,921.0,109.0,2.2,16.0,815.0,862.18,661.89
2016,3,18,11,45,920.0,111.0,2.2,16.0,823.0,898.66,686.24
2016,3,18,12,0,919.0,113.0,2.2,16.0,831.0,931.8,708.25
2016,3,18,12,15,919.0,113.5,2.15,16.0,832.0,960.84,726.91
2016,3,18,12,30,919.0,114.0,2.1,16.0,833.0,986.33,743.16
2016,3,18,12,45,913.0,115.5,2.1,16.0,824.5,1003.55,754.54
2016,3,18,13,0,907.0,117.0,2.1,16.0,816.0,1016.86,763.53
2016,3,18,13,15,902.5,116.0,2.15,16.0,800.0,1024.99,769.91
2016,3,18,13,30,898.0,115.0,2.2,16.0,784.0,1029.2,773.91
2016,3,18,13,45,892.5,113.0,2.3,16.0,761.0,1027.37,774.7
2016,3,18,14,0,887.0,111.0,2.4,16.0,738.0,1021.64,773.08
2016,3,18,14,15,877.0,109.0,2.45,16.0,707.0,1018.35,772.69
2016,3,18,14,30,867.0,107.0,2.5,16.0,676.0,1000.53,762.61
2016,3,18,14,45,857.5,103.0,2.55,16.0,639.5,977.17,748.95
2016,3,18,15,0,848.0,99.0,2.6,16.0,603.0,950.33,732.91
2016,3,18,15,15,829.5,96.0,2.65,15.5,560.0,913.03,710.81
2016,3,18,15,30,811.0,93.0,2.7,15.0,517.0,873.06,686.52
2016,3,18,15,45,598.5,126.0,2.75,15.0,423.0,708.79,569.33
2016,3,18,16,0,386.0,159.0,2.8,15.0,329.0,542.02,442.33
2016,3,18,16,15,360.0,145.5,2.65,14.5,289.5,475.66,392.81
2016,3,18,16,30,334.0,132.0,2.5,14.0,250.0,427.39,355.29
2016,3,18,16,45,308.0,113.5,2.45,13.5,208.5,373.58,312.39
2016,3,18,17,0,282.0,95.0,2.4,13.0,167.0,321.02,269.02
2016,3,18,17,15,242.5,76.0,2.3,12.5,128.0,260.69,217.42
2016,3,18,17,30,203.0,57.0,2.2,12.0,89.0,203.44,166.86
2016,3,18,17,45,129.0,38.5,2.15,11.5,56.5,131.91,102.17
2016,3,18,18,0,55.0,20.0,2.1,11.0,24.0,59.86,14.82
2016,3,18,18,15,27.5,10.0,2.05,11.0,12.0,20.65,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.55,11.0,9.5,8.64,0.0
2016,3,19,6,30,0.0,19.0,1.6,11.0,19.0,16.36,0.0
2016,3,19,6,45,125.5,34.0,1.7,11.5,52.0,27.34,17.03
2016,3,19,7,0,251.0,49.0,1.8,12.0,85.0,37.52,27.43
2016,3,19,7,15,305.5,64.5,1.85,12.0,126.5,48.53,37.79
2016,3,19,7,30,360.0,80.0,1.9,12.0,168.0,59.11,47.58
2016,3,19,7,45,404.0,91.5,1.95,12.5,212.0,66.34,54.06
2016,3,19,8,0,448.0,103.0,2.0,13.0,256.0,87.05,60.57
2016,3,19,8,15,464.0,119.0,2.0,13.0,299.0,134.04,89.16
2016,3,19,8,30,480.0,135.0,2.0,13.0,342.0,183.32,127.63
2016,3,19,8,45,289.0,179.5,2.05,13.5,308.5,211.99,160.45
2016,3,19,9,0,98.0,224.0,2.1,14.0,275.0,216.6,171.47
2016,3,19,9,15,107.5,245.5,2.05,14.0,305.0,246.87,196.1
2016,3,19,9,30,117.0,267.0,2.0,14.0,335.0,279.42,222.26
2016,3,19,9,45,140.5,286.5,2.0,14.5,374.0,318.31,252.7
2016,3,19,10,0,164.0,306.0,2.0,15.0,413.0,360.06,285.0
2016,3,19,10,15,171.5,321.5,2.0,15.0,438.5,391.72,309.58
2016,3,19,10,30,179.0,337.0,2.0,15.0,464.0,424.09,334.43
2016,3,19,10,45,527.5,221.5,2.0,15.5,611.0,580.49,457.5
2016,3,19,11,0,876.0,106.0,2.0,16.0,758.0,748.49,583.53
2016,3,19,11,15,881.0,107.0,2.0,16.0,774.5,792.76,612.7
2016,3,19,11,30,886.0,108.0,2.0,16.0,791.0,834.58,641.03
2016,3,19,11,45,615.0,233.0,2.05,16.0,710.0,776.31,597.68
2016,3,19,12,0,344.0,358.0,2.1,16.0,629.0,673.07,518.39
2016,3,19,12,15,618.0,233.5,2.1,16.0,720.0,827.27,636.02
2016,3,19,12,30,892.0,109.0,2.1,16.0,811.0,957.28,724.99
2016,3,19,12,45,636.0,224.5,2.1,16.0,723.0,872.78,665.89
2016,3,19,13,0,380.0,340.0,2.1,16.0,635.0,740.54,567.85
2016,3,19,13,15,638.5,220.0,2.05,16.0,703.5,897.14,685.55
2016,3,19,13,30,897.0,100.0,2.0,16.0,772.0,1012.43,761.59
2016,3,19,13,45,896.5,97.0,2.0,16.0,751.0,1014.1,762.17
2016,3,19,14,0,896.0,94.0,2.0,16.0,730.0,1011.84,761.66
2016,3,19,14,15,888.0,92.5,2.0,16.0,700.5,1000.02,754.99
2016,3,19,14,30,880.0,91.0,2.0,16.0,671.0,984.48,746.08
2016,3,19,14,45,515.0,183.0,2.05,16.0,518.0,735.93,575.05
2016,3,19,15,0,150.0,275.0,2.1,16.0,365.0,452.2,358.37
2016,3,19,15,15,278.0,235.5,2.15,15.5,387.5,542.52,434.54
2016,3,19,15,30,406.0,196.0,2.2,15.0,410.0,624.7,501.24
2016,3,19,15,45,408.0,176.0,2.3,15.0,374.0,592.76,478.72
2016,3,19,16,0,410.0,156.0,2.4,15.0,338.0,558.73,454.97
2016,3,19,16,15,395.0,139.5,2.35,14.5,298.0,513.09,421.45
2016,3,19,16,30,380.0,123.0,2.3,14.0,258.0,467.0,386.64
2016,3,19,16,45,364.5,104.5,2.3,14.0,217.5,417.86,347.69
2016,3,19,17,0,349.0,86.0,2.3,14.0,177.0,368.71,307.31
2016,3,19,17,15,309.5,69.5,2.15,13.5,136.5,307.19,255.14
2016,3,19,17,30,270.0,53.0,2.0,13.0,96.0,248.78,203.74
2016,3,19,17,45,196.5,36.5,1.9,12.5,62.0,175.92,137.68
2016,3,19,18,0,123.0,20.0,1.8,12.0,28.0,101.69,38.62
2016,3,19,18,15,61.5,10.0,1.75,11.5,14.0,34.91,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,12.0,7.0,6.37,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,12.33,0.0
2016,3,20,6,45,23.5,33.5,2.6,12.5,37.0,28.54,18.27
2016,3,20,7,0,47.0,53.0,2.7,13.0,60.0,44.14,33.17
2016,3,20,7,15,63.5,74.5,2.75,13.0,88.5,59.04,46.98
2016,3,20,7,30,80.0,96.0,2.8,13.0,117.0,74.67,61.24
2016,3,20,7,45,90.5,118.0,2.85,13.5,146.0,90.13,74.95
2016,3,20,8,0,101.0,140.0,2.9,14.0,175.0,110.12,86.14
2016,3,20,8,15,200.5,155.0,2.9,14.0,238.0,142.03,106.32
2016,3,20,8,30,300.0,170.0,2.9,14.0,301.0,184.03,135.86
2016,3,20,8,45,344.0,183.0,2.95,14.5,349.0,227.92,171.14
2016,3,20,9,0,388.0,196.0,3.0,15.0,397.0,277.18,211.87
2016,3,20,9,15,200.0,200.0,3.05,15.0,304.5,242.59,190.75
2016,3,20,9,30,12.0,204.0,3.1,15.0,212.0,183.04,145.76
2016,3,20,9,45,6.5,187.5,3.2,15.5,192.0,168.0,133.21
2016,3,20,10,0,1.0,171.0,3.3,16.0,172.0,151.71,119.52
2016,3,20,10,15,0.5,128.0,3.4,16.0,128.5,113.84,88.52
2016,3,20,10,30,0.0,85.0,3.5,16.0,85.0,75.42,56.92
2016,3,20,10,45,0.0,98.5,3.65,16.0,98.5,87.48,66.77
2016,3,20,11,0,0.0,112.0,3.8,16.0,112.0,99.61,76.61
2016,3,20,11,15,5.0,173.5,3.85,16.0,178.0,159.15,124.99
2016,3,20,11,30,10.0,235.0,3.9,16.0,244.0,220.31,173.92
2016,3,20,11,45,39.0,300.0,4.0,16.0,331.5,317.64,251.4
2016,3,20,12,0,68.0,365.0,4.1,16.0,419.0,412.35,325.21
2016,3,20,12,15,84.0,374.0,4.1,16.0,440.5,441.37,347.65
2016,3,20,12,30,100.0,383.0,4.1,16.0,462.0,471.25,370.91
2016,3,20,12,45,52.0,285.5,4.15,16.0,327.0,328.02,259.73
2016,3,20,13,0,4.0,188.0,4.2,16.0,192.0,174.78,137.18
2016,3,20,13,15,17.0,245.0,4.1,16.0,258.5,243.17,192.65
2016,3,20,13,30,30.0,302.0,4.0,16.0,325.0,332.22,263.12
2016,3,20,13,45,29.5,292.0,3.95,16.0,314.0,323.35,256.22
2016,3,20,14,0,29.0,282.0,3.9,16.0,303.0,314.26,249.46
2016,3,20,14,15,25.0,265.0,3.8,15.5,282.5,276.13,220.09
2016,3,20,14,30,21.0,248.0,3.7,15.0,262.0,255.95,204.73
2016,3,20,14,45,10.5,193.0,3.6,15.0,200.0,190.03,151.72
2016,3,20,15,0,0.0,138.0,3.5,15.0,138.0,125.57,99.02
2016,3,20,15,15,0.0,127.0,3.35,15.0,127.0,115.26,90.85
2016,3,20,15,30,0.0,116.0,3.2,15.0,116.0,104.96,82.56
2016,3,20,15,45,0.0,61.0,3.1,15.0,61.0,53.92,40.05
2016,3,20,16,0,0.0,6.0,3.0,15.0,6.0,5.28,0.0
2016,3,20,16,15,0.0,56.0,2.85,14.5,56.0,49.45,36.66
2016,3,20,16,30,0.0,106.0,2.7,14.0,106.0,99.42,79.23
2016,3,20,16,45,0.0,89.0,2.6,14.0,89.0,83.09,65.44
2016,3,20,17,0,0.0,72.0,2.5,14.0,72.0,66.68,51.45
2016,3,20,17,15,0.0,55.5,2.4,13.5,55.5,50.69,37.7
2016,3,20,17,30,0.0,39.0,2.3,13.0,39.0,34.5,23.59
2016,3,20,17,45,0.0,25.0,2.2,13.0,25.0,22.03,12.43
2016,3,20,18,0,0.0,11.0,2.1,13.0,11.0,9.67,0.0
2016,3,20,18,15,0.0,5.5,2.1,13.0,5.5,5.0,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.5,2.8,12.0,11.5,10.46,0.0
2016,3,21,6,30,0.0,23.0,2.9,12.0,23.0,19.63,0.03
2016,3,21,6,45,113.0,40.5,3.05,12.5,58.0,32.19,21.61
2016,3,21,7,0,226.0,58.0,3.2,13.0,93.0,44.2,33.3
2016,3,21,7,15,289.0,74.0,3.3,13.0,136.5,55.39,43.8
2016,3,21,7,30,352.0,90.0,3.4,13.0,180.0,66.16,53.71
2016,3,21,7,45,420.5,95.5,3.55,13.0,226.0,68.99,56.32
2016,3,21,8,0,489.0,101.0,3.7,13.0,272.0,89.51,60.47
2016,3,21,8,15,279.0,141.5,3.75,13.0,242.5,137.7,99.77
2016,3,21,8,30,69.0,182.0,3.8,13.0,213.0,160.34,127.03
2016,3,21,8,45,61.0,199.5,3.9,13.5,229.0,179.94,143.34
2016,3,21,9,0,53.0,217.0,4.0,14.0,245.0,198.64,158.77
2016,3,21,9,15,107.5,245.5,4.05,14.0,308.0,247.46,197.55
2016,3,21,9,30,162.0,274.0,4.1,14.0,371.0,304.25,243.07
2016,3,21,9,45,82.0,226.5,4.2,14.5,275.5,238.22,190.62
2016,3,21,10,0,2.0,179.0,4.3,15.0,180.0,159.26,126.14
2016,3,21,10,15,33.0,249.5,4.4,15.0,273.0,243.23,194.27
2016,3,21,10,30,64.0,320.0,4.5,15.0,366.0,330.83,263.98
2016,3,21,10,45,47.5,311.5,4.65,15.0,346.0,317.88,253.25
2016,3,21,11,0,31.0,303.0,4.8,15.0,326.0,302.76,240.91
2016,3,21,11,15,15.5,170.0,4.85,15.0,181.5,168.65,133.41
2016,3,21,11,30,0.0,37.0,4.9,15.0,37.0,32.8,21.64
2016,3,21,11,45,36.5,204.5,5.0,15.5,233.5,222.41,177.49
2016,3,21,12,0,73.0,372.0,5.1,16.0,430.0,423.69,335.68
2016,3,21,12,15,73.5,372.0,5.1,16.0,430.5,429.52,339.68
2016,3,21,12,30,74.0,372.0,5.1,16.0,431.0,435.08,344.08
2016,3,21,12,45,40.5,289.5,5.1,16.0,322.0,321.02,254.68
2016,3,21,13,0,7.0,207.0,5.1,16.0,213.0,195.75,154.35
2016,3,21,13,15,6.5,203.5,5.0,16.0,208.5,192.45,151.94
2016,3,21,13,30,6.0,200.0,4.9,16.0,204.0,189.1,149.35
2016,3,21,13,45,163.5,261.5,4.85,16.0,378.5,440.91,354.89
2016,3,21,14,0,321.0,323.0,4.8,16.0,553.0,688.97,546.61
2016,3,21,14,15,160.5,211.5,4.8,15.5,326.5,385.88,312.46
2016,3,21,14,30,0.0,100.0,4.8,15.0,100.0,88.95,68.37
2016,3,21,14,45,0.0,62.0,4.8,15.0,62.0,54.89,40.39
2016,3,21,15,0,0.0,24.0,4.8,15.0,24.0,21.19,12.22
2016,3,21,15,15,0.0,22.5,4.65,14.5,22.5,19.86,11.17
2016,3,21,15,30,0.0,21.0,4.5,14.0,21.0,18.52,10.11
2016,3,21,15,45,32.5,103.5,4.35,14.0,118.5,128.91,104.8
2016,3,21,16,0,65.0,186.0,4.2,14.0,216.0,253.73,209.24
2016,3,21,16,15,55.5,166.5,4.0,13.5,189.5,224.09,185.02
2016,3,21,16,30,46.0,147.0,3.8,13.0,163.0,194.98,161.23
2016,3,21,16,45,44.5,125.0,3.65,13.0,139.0,168.96,139.57
2016,3,21,17,0,43.0,103.0,3.5,13.0,115.0,142.72,117.27
2016,3,21,17,15,30.0,81.0,3.35,12.5,88.5,108.83,87.91
2016,3,21,17,30,17.0,59.0,3.2,12.0,62.0,75.51,58.67
2016,3,21,17,45,8.5,38.5,3.1,12.0,40.0,42.51,29.52
2016,3,21,18,0,0.0,18.0,3.0,12.0,18.0,15.86,3.44
2016,3,21,18,15,0.0,9.0,2.95,11.5,9.0,8.19,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.0,11.5,2.25,9.5,16.0,10.46,0.0
2016,3,22,6,30,170.0,23.0,2.3,10.0,32.0,18.12,2.84
2016,3,22,6,45,306.5,35.0,2.4,10.5,75.0,28.27,18.69
2016,3,22,7,0,443.0,47.0,2.5,11.0,118.0,37.23,27.5
2016,3,22,7,15,522.5,55.0,2.6,11.0,169.0,42.28,32.47
2016,3,22,7,30,602.0,63.0,2.7,11.0,220.0,47.23,37.14
2016,3,22,7,45,654.5,68.5,2.8,11.5,272.5,49.93,39.55
2016,3,22,8,0,707.0,74.0,2.9,12.0,325.0,78.65,45.69
2016,3,22,8,15,742.0,78.5,2.9,12.0,376.5,139.35,81.61
2016,3,22,8,30,777.0,83.0,2.9,12.0,428.0,199.62,128.88
2016,3,22,8,45,806.0,84.5,2.95,12.5,477.5,259.91,181.58
2016,3,22,9,0,835.0,86.0,3.0,13.0,527.0,323.06,238.29
2016,3,22,9,15,852.5,88.5,3.0,13.0,570.5,385.56,294.91
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,450.7,352.34
2016,3,22,9,45,593.5,191.5,3.05,13.5,558.5,459.55,364.25
2016,3,22,10,0,317.0,292.0,3.1,14.0,503.0,432.93,344.4
2016,3,22,10,15,619.5,193.0,3.1,14.0,629.0,551.27,439.67
2016,3,22,10,30,922.0,94.0,3.1,14.0,755.0,685.0,545.15
2016,3,22,10,45,929.0,95.0,3.1,14.0,779.5,737.39,584.95
2016,3,22,11,0,936.0,96.0,3.1,14.0,804.0,787.75,621.24
2016,3,22,11,15,940.0,96.5,3.1,14.0,821.0,833.0,652.87
2016,3,22,11,30,944.0,97.0,3.1,14.0,838.0,875.5,682.28
2016,3,22,11,45,947.0,97.0,3.15,14.5,846.5,913.68,707.51
2016,3,22,12,0,950.0,97.0,3.2,15.0,855.0,948.66,730.35
2016,3,22,12,15,688.5,215.0,3.25,15.0,764.5,875.75,679.29
2016,3,22,12,30,427.0,333.0,3.3,15.0,674.0,767.46,596.11
2016,3,22,12,45,684.5,215.5,3.4,15.0,756.5,912.41,707.84
2016,3,22,13,0,942.0,98.0,3.5,15.0,839.0,1034.96,792.64
2016,3,22,13,15,586.0,232.5,3.55,15.0,690.5,860.18,669.38
2016,3,22,13,30,230.0,367.0,3.6,15.0,542.0,620.37,486.7
2016,3,22,13,45,577.0,230.0,3.7,15.0,651.0,856.21,672.02
2016,3,22,14,0,924.0,93.0,3.8,15.0,760.0,1041.26,802.89
2016,3,22,14,15,915.0,92.0,3.8,15.0,729.0,1028.63,793.78
2016,3,22,14,30,906.0,91.0,3.8,15.0,698.0,1012.21,783.9
2016,3,22,14,45,896.0,88.0,3.85,15.0,661.0,988.73,769.56
2016,3,22,15,0,886.0,85.0,3.9,15.0,624.0,961.76,752.79
2016,3,22,15,15,869.5,83.0,3.85,14.5,581.0,926.63,730.93
2016,3,22,15,30,853.0,81.0,3.8,14.0,538.0,897.81,713.44
2016,3,22,15,45,831.5,77.5,3.8,14.0,490.0,850.76,681.37
2016,3,22,16,0,810.0,74.0,3.8,14.0,442.0,801.79,647.46
2016,3,22,16,15,779.0,70.5,3.7,13.5,391.0,743.51,606.5
2016,3,22,16,30,748.0,67.0,3.6,13.0,340.0,684.71,564.04
2016,3,22,16,45,704.0,62.0,3.5,13.0,287.5,614.44,510.2
2016,3,22,17,0,660.0,57.0,3.4,13.0,235.0,545.65,455.65
2016,3,22,17,15,588.0,50.5,3.3,12.5,183.5,464.16,387.34
2016,3,22,17,30,516.0,44.0,3.2,12.0,132.0,384.0,317.32
2016,3,22,17,45,393.5,34.0,3.1,11.5,87.0,279.16,223.79
2016,3,22,18,0,271.0,24.0,3.0,11.0,42.0,182.45,107.01
2016,3,22,18,15,135.5,12.0,2.95,11.0,21.0,67.7,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,29.0,11.0,1.8,8.5,13.0,10.01,0.0
2016,3,23,6,30,58.0,22.0,1.8,9.0,26.0,17.97,4.97
2016,3,23,6,45,113.5,41.0,1.8,9.5,57.0,32.67,22.78
2016,3,23,7,0,169.0,60.0,1.8,10.0,88.0,46.94,36.34
2016,3,23,7,15,198.0,80.0,1.75,10.5,124.0,61.39,49.72
2016,3,23,7,30,227.0,100.0,1.7,11.0,160.0,75.34,62.38
2016,3,23,7,45,249.5,118.5,1.7,11.5,197.5,87.76,73.39
2016,3,23,8,0,272.0,137.0,1.7,12.0,235.0,112.77,84.32
2016,3,23,8,15,455.5,120.0,1.7,12.5,313.0,138.69,92.71
2016,3,23,8,30,639.0,103.0,1.7,13.0,391.0,190.47,126.55
2016,3,23,8,45,738.0,95.0,1.75,13.5,462.0,255.01,178.92
2016,3,23,9,0,837.0,87.0,1.8,14.0,533.0,326.54,239.11
2016,3,23,9,15,854.5,90.0,1.7,14.5,577.0,389.62,294.44
2016,3,23,9,30,872.0,93.0,1.6,15.0,621.0,455.33,350.02
2016,3,23,9,45,778.0,131.0,1.55,15.5,624.0,496.88,385.64
2016,3,23,10,0,684.0,169.0,1.5,16.0,627.0,527.18,410.32
2016,3,23,10,15,802.0,134.0,1.5,16.0,694.5,605.82,471.47
2016,3,23,10,30,920.0,99.0,1.5,16.0,762.0,690.38,535.36
2016,3,23,10,45,926.5,100.0,1.5,16.5,786.5,742.35,572.24
2016,3,23,11,0,933.0,101.0,1.5,17.0,811.0,792.24,605.37
2016,3,23,11,15,937.0,101.5,1.55,17.0,827.5,837.37,635.79
2016,3,23,11,30,941.0,102.0,1.6,17.0,844.0,879.76,664.18
2016,3,23,11,45,940.5,103.5,1.7,17.0,852.0,916.39,689.19
2016,3,23,12,0,940.0,105.0,1.8,17.0,860.0,949.63,711.98
2016,3,23,12,15,940.0,105.5,1.85,17.0,860.0,978.77,731.47
2016,3,23,12,30,940.0,106.0,1.9,17.0,860.0,1004.29,748.66
2016,3,23,12,45,928.0,110.5,1.95,17.5,849.5,1018.86,757.37
2016,3,23,13,0,916.0,115.0,2.0,18.0,839.0,1029.3,763.61
2016,3,23,13,15,715.5,195.5,2.05,17.5,754.5,950.07,713.65
2016,3,23,13,30,515.0,276.0,2.1,17.0,670.0,839.49,638.39
2016,3,23,13,45,699.0,196.0,2.2,17.0,713.0,948.95,719.38
2016,3,23,14,0,883.0,116.0,2.3,17.0,756.0,1027.41,772.84
2016,3,23,14,15,873.0,114.0,2.35,17.0,724.5,1024.0,771.46
2016,3,23,14,30,863.0,112.0,2.4,17.0,693.0,1005.82,761.27
2016,3,23,14,45,776.5,128.0,2.45,17.0,629.5,930.25,712.16
2016,3,23,15,0,690.0,144.0,2.5,17.0,566.0,860.84,666.72
2016,3,23,15,15,743.0,122.5,2.5,16.5,548.5,871.41,677.74
2016,3,23,15,30,796.0,101.0,2.5,16.0,531.0,870.7,680.24
2016,3,23,15,45,573.0,136.5,2.55,16.0,431.5,698.87,558.11
2016,3,23,16,0,350.0,172.0,2.6,16.0,332.0,509.27,413.81
2016,3,23,16,15,224.0,161.0,2.6,15.5,259.5,383.24,314.94
2016,3,23,16,30,98.0,150.0,2.6,15.0,187.0,251.79,207.31
2016,3,23,16,45,84.0,129.0,2.6,14.5,157.0,202.1,167.07
2016,3,23,17,0,70.0,108.0,2.6,14.0,127.0,167.01,137.68
2016,3,23,17,15,238.5,81.5,2.55,13.5,126.5,263.31,219.95
2016,3,23,17,30,407.0,55.0,2.5,13.0,126.0,332.32,274.04
2016,3,23,17,45,287.5,41.5,2.5,12.5,83.0,229.4,183.23
2016,3,23,18,0,168.0,28.0,2.5,12.0,40.0,138.51,85.14
2016,3,23,18,15,84.0,14.0,2.45,11.5,20.0,47.91,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
