Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.5,2.6,9.5,18.0,11.37,0.0
2016,3,24,6,30,167.0,25.0,2.7,10.0,36.0,19.61,7.51
2016,3,24,6,45,277.5,39.0,2.8,11.0,77.5,30.22,20.64
2016,3,24,7,0,388.0,53.0,2.9,12.0,119.0,41.95,31.68
2016,3,24,7,15,463.0,63.0,2.9,12.0,168.5,48.44,37.89
2016,3,24,7,30,538.0,73.0,2.9,12.0,218.0,54.7,43.71
2016,3,24,7,45,570.0,84.5,2.95,12.5,267.0,61.69,49.91
2016,3,24,8,0,602.0,96.0,3.0,13.0,316.0,94.97,60.22
2016,3,24,8,15,639.0,102.5,3.0,13.5,366.5,146.84,91.29
2016,3,24,8,30,676.0,109.0,3.0,14.0,417.0,203.37,135.49
2016,3,24,8,45,678.5,123.0,3.05,14.5,460.0,262.41,187.25
2016,3,24,9,0,681.0,137.0,3.1,15.0,503.0,321.45,239.75
2016,3,24,9,15,703.0,141.0,3.0,15.5,545.5,378.73,289.62
2016,3,24,9,30,725.0,145.0,2.9,16.0,588.0,437.72,339.63
2016,3,24,9,45,753.5,143.0,2.8,16.5,628.0,495.88,387.5
2016,3,24,10,0,782.0,141.0,2.7,17.0,668.0,555.66,435.05
2016,3,24,10,15,794.0,143.5,2.6,17.0,699.5,611.49,478.82
2016,3,24,10,30,806.0,146.0,2.5,17.0,731.0,665.66,520.03
2016,3,24,10,45,818.0,145.5,2.45,17.5,756.0,716.07,556.61
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,765.18,591.19
2016,3,24,11,15,835.5,146.5,2.4,18.0,798.0,809.62,622.02
2016,3,24,11,30,841.0,148.0,2.4,18.0,815.0,851.76,650.5
2016,3,24,11,45,834.0,154.0,2.4,18.0,821.5,885.22,672.8
2016,3,24,12,0,827.0,160.0,2.4,18.0,828.0,915.23,692.76
2016,3,24,12,15,681.5,226.5,2.4,18.0,777.0,882.64,669.9
2016,3,24,12,30,536.0,293.0,2.4,18.0,726.0,830.47,630.77
2016,3,24,12,45,708.0,210.5,2.4,18.0,776.5,931.36,704.44
2016,3,24,13,0,880.0,128.0,2.4,18.0,827.0,1009.0,755.82
2016,3,24,13,15,875.5,127.5,2.4,18.0,811.0,1016.99,760.8
2016,3,24,13,30,871.0,127.0,2.4,18.0,795.0,1032.42,771.6
2016,3,24,13,45,863.0,125.5,2.4,18.0,771.5,1028.32,769.56
2016,3,24,14,0,855.0,124.0,2.4,18.0,748.0,1020.34,765.33
2016,3,24,14,15,844.5,122.5,2.4,18.0,717.0,1006.08,757.1
2016,3,24,14,30,834.0,121.0,2.4,18.0,686.0,988.2,746.61
2016,3,24,14,45,811.0,122.0,2.45,18.0,647.0,957.5,728.06
2016,3,24,15,0,788.0,123.0,2.5,18.0,608.0,923.84,707.46
2016,3,24,15,15,768.5,119.5,2.55,17.5,565.5,891.82,689.11
2016,3,24,15,30,749.0,116.0,2.6,17.0,523.0,851.51,664.59
2016,3,24,15,45,714.0,114.5,2.65,17.0,474.5,797.87,628.83
2016,3,24,16,0,679.0,113.0,2.7,17.0,426.0,743.34,591.73
2016,3,24,16,15,643.5,106.5,2.8,16.5,375.5,682.1,549.94
2016,3,24,16,30,608.0,100.0,2.9,16.0,325.0,621.02,506.78
2016,3,24,16,45,574.0,88.5,3.0,15.5,275.5,556.02,458.29
2016,3,24,17,0,540.0,77.0,3.1,15.0,226.0,492.09,408.01
2016,3,24,17,15,469.0,66.5,3.1,14.5,176.5,407.23,337.94
2016,3,24,17,30,398.0,56.0,3.1,14.0,127.0,328.0,269.81
2016,3,24,17,45,299.5,41.5,3.15,13.5,84.5,235.16,188.07
2016,3,24,18,0,201.0,27.0,3.2,13.0,42.0,153.06,98.99
2016,3,24,18,15,100.5,13.5,3.1,12.5,21.0,54.34,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,2.05,10.0,21.0,12.73,0.0
2016,3,25,6,30,193.0,28.0,2.1,10.0,42.0,21.97,10.37
2016,3,25,6,45,301.0,42.0,2.2,10.5,85.0,32.54,22.84
2016,3,25,7,0,409.0,56.0,2.3,11.0,128.0,44.46,34.11
2016,3,25,7,15,483.0,65.0,2.4,11.0,178.0,49.98,39.48
2016,3,25,7,30,557.0,74.0,2.5,11.0,228.0,55.36,44.49
2016,3,25,7,45,621.5,77.0,2.6,11.5,281.5,55.73,44.76
2016,3,25,8,0,686.0,80.0,2.7,12.0,335.0,87.75,51.29
2016,3,25,8,15,719.5,84.5,2.75,12.5,385.5,142.98,84.69
2016,3,25,8,30,753.0,89.0,2.8,13.0,436.0,206.26,135.09
2016,3,25,8,45,784.5,90.0,2.85,14.0,485.0,265.36,186.29
2016,3,25,9,0,816.0,91.0,2.9,15.0,534.0,327.66,241.26
2016,3,25,9,15,833.5,93.5,2.75,15.0,577.0,389.05,296.05
2016,3,25,9,30,851.0,96.0,2.6,15.0,620.0,451.33,350.1
2016,3,25,9,45,863.0,98.5,2.5,15.5,657.5,512.44,400.87
2016,3,25,10,0,875.0,101.0,2.4,16.0,695.0,571.42,448.07
2016,3,25,10,15,885.0,103.0,2.35,16.0,726.5,628.09,492.84
2016,3,25,10,30,895.0,105.0,2.3,16.0,758.0,683.61,535.33
2016,3,25,10,45,897.5,108.5,2.25,16.5,781.5,733.93,571.67
2016,3,25,11,0,900.0,112.0,2.2,17.0,805.0,781.94,604.1
2016,3,25,11,15,904.5,113.0,2.15,17.0,821.5,826.57,633.96
2016,3,25,11,30,909.0,114.0,2.1,17.0,838.0,868.61,661.67
2016,3,25,11,45,913.0,113.0,2.05,17.5,847.0,905.42,684.24
2016,3,25,12,0,917.0,112.0,2.0,18.0,856.0,939.18,704.5
2016,3,25,12,15,916.5,112.0,2.0,18.0,856.0,966.62,722.32
2016,3,25,12,30,916.0,112.0,2.0,18.0,856.0,990.49,737.86
2016,3,25,12,45,922.0,107.5,2.05,18.5,849.5,1012.12,751.22
2016,3,25,13,0,928.0,103.0,2.1,19.0,843.0,1030.06,762.25
2016,3,25,13,15,923.5,102.0,2.15,19.0,826.5,1037.65,768.13
2016,3,25,13,30,919.0,101.0,2.2,19.0,810.0,1041.22,771.68
2016,3,25,13,45,913.0,99.5,2.25,19.0,786.5,1038.73,771.47
2016,3,25,14,0,907.0,98.0,2.3,19.0,763.0,1032.28,768.88
2016,3,25,14,15,897.5,96.5,2.35,18.5,731.5,1018.44,763.02
2016,3,25,14,30,888.0,95.0,2.4,18.0,700.0,1000.88,754.81
2016,3,25,14,45,873.5,94.0,2.5,18.0,662.0,975.47,740.44
2016,3,25,15,0,859.0,93.0,2.6,18.0,624.0,946.83,723.81
2016,3,25,15,15,841.5,90.5,2.65,17.5,580.5,920.12,709.25
2016,3,25,15,30,824.0,88.0,2.7,17.0,537.0,880.88,685.69
2016,3,25,15,45,794.5,86.5,2.8,17.0,488.5,829.88,652.46
2016,3,25,16,0,765.0,85.0,2.9,17.0,440.0,777.5,617.5
2016,3,25,16,15,732.5,80.5,2.95,16.5,389.5,718.09,577.21
2016,3,25,16,30,700.0,76.0,3.0,16.0,339.0,662.83,538.75
2016,3,25,16,45,648.0,71.5,3.1,15.5,286.0,589.46,484.91
2016,3,25,17,0,596.0,67.0,3.2,15.0,233.0,518.54,429.81
2016,3,25,17,15,525.0,59.0,3.2,14.5,183.0,434.19,360.36
2016,3,25,17,30,454.0,51.0,3.2,14.0,133.0,355.42,292.61
2016,3,25,17,45,335.0,39.5,3.25,13.5,88.5,253.61,203.46
2016,3,25,18,0,216.0,28.0,3.3,13.0,44.0,162.37,109.27
2016,3,25,18,15,108.0,14.0,3.25,12.5,22.0,57.91,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,149.0,12.0,2.4,11.5,23.5,10.91,0.0
2016,3,26,6,30,298.0,24.0,2.4,12.0,47.0,19.33,9.12
2016,3,26,6,45,407.0,33.5,2.45,12.5,92.0,26.38,17.38
2016,3,26,7,0,516.0,43.0,2.5,13.0,137.0,33.21,23.92
2016,3,26,7,15,582.0,49.5,2.45,13.5,187.5,37.25,27.76
2016,3,26,7,30,648.0,56.0,2.4,14.0,238.0,45.01,34.74
2016,3,26,7,45,690.0,61.0,2.4,14.5,289.5,47.85,37.21
2016,3,26,8,0,732.0,66.0,2.4,15.0,341.0,85.11,46.38
2016,3,26,8,15,762.0,69.5,2.4,15.5,391.0,141.52,80.43
2016,3,26,8,30,792.0,73.0,2.4,16.0,441.0,201.46,127.96
2016,3,26,8,45,812.0,76.0,2.4,16.5,487.5,261.82,180.73
2016,3,26,9,0,832.0,79.0,2.4,17.0,534.0,327.39,238.63
2016,3,26,9,15,847.5,81.5,2.45,17.0,576.5,388.16,292.74
2016,3,26,9,30,863.0,84.0,2.5,17.0,619.0,449.45,346.01
2016,3,26,9,45,872.5,86.5,2.55,17.5,655.5,508.09,395.0
2016,3,26,10,0,882.0,89.0,2.6,18.0,692.0,566.03,441.72
2016,3,26,10,15,890.5,90.0,2.6,18.0,722.0,621.02,485.4
2016,3,26,10,30,899.0,91.0,2.6,18.0,752.0,674.65,526.79
2016,3,26,10,45,905.5,91.5,2.65,18.5,775.5,724.81,563.76
2016,3,26,11,0,912.0,92.0,2.7,19.0,799.0,772.93,596.41
2016,3,26,11,15,915.5,92.5,2.7,19.0,814.5,816.42,626.1
2016,3,26,11,30,919.0,93.0,2.7,19.0,830.0,857.2,653.67
2016,3,26,11,45,918.0,95.0,2.75,19.0,837.0,892.76,677.86
2016,3,26,12,0,917.0,97.0,2.8,19.0,844.0,924.99,699.76
2016,3,26,12,15,916.5,97.0,2.8,19.0,844.0,952.12,717.8
2016,3,26,12,30,916.0,97.0,2.8,19.0,844.0,975.68,733.5
2016,3,26,12,45,895.5,107.0,2.85,19.5,831.0,987.09,740.18
2016,3,26,13,0,875.0,117.0,2.9,20.0,818.0,994.23,744.23
2016,3,26,13,15,715.5,193.0,2.95,19.5,759.0,949.24,716.19
2016,3,26,13,30,556.0,269.0,3.0,19.0,700.0,873.84,664.77
2016,3,26,13,45,607.0,239.5,3.05,19.0,697.0,903.45,688.53
2016,3,26,14,0,658.0,210.0,3.1,19.0,694.0,926.4,706.24
2016,3,26,14,15,626.0,209.5,3.15,18.5,654.5,892.8,685.53
2016,3,26,14,30,594.0,209.0,3.2,18.0,615.0,856.48,662.87
2016,3,26,14,45,633.0,181.5,3.25,18.0,593.5,858.76,666.69
2016,3,26,15,0,672.0,154.0,3.3,18.0,572.0,855.68,666.29
2016,3,26,15,15,486.0,192.0,3.3,17.5,483.5,703.46,557.1
2016,3,26,15,30,300.0,230.0,3.3,17.0,395.0,549.81,440.6
2016,3,26,15,45,403.0,187.5,3.35,17.0,388.0,600.69,484.23
2016,3,26,16,0,506.0,145.0,3.4,17.0,381.0,626.11,507.46
2016,3,26,16,15,557.5,119.0,3.4,16.5,352.0,626.06,510.39
2016,3,26,16,30,609.0,93.0,3.4,16.0,323.0,613.44,502.9
2016,3,26,16,45,572.5,83.5,3.4,16.0,274.0,548.87,453.15
2016,3,26,17,0,536.0,74.0,3.4,16.0,225.0,485.63,402.23
2016,3,26,17,15,464.0,65.0,3.35,15.5,176.5,402.13,333.27
2016,3,26,17,30,392.0,56.0,3.3,15.0,128.0,324.33,266.51
2016,3,26,17,45,281.0,43.0,3.3,14.5,86.0,226.36,181.18
2016,3,26,18,0,170.0,30.0,3.3,14.0,44.0,144.34,99.19
2016,3,26,18,15,85.0,15.0,3.25,13.5,22.0,49.18,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,130.5,14.0,2.6,11.0,25.0,12.73,0.0
2016,3,27,6,30,261.0,28.0,2.7,11.0,50.0,22.76,12.46
2016,3,27,6,45,367.0,40.0,2.8,11.5,95.0,31.84,22.32
2016,3,27,7,0,473.0,52.0,2.9,12.0,140.0,40.58,30.62
2016,3,27,7,15,544.0,60.0,2.9,12.0,191.5,45.49,35.34
2016,3,27,7,30,615.0,68.0,2.9,12.0,243.0,50.26,39.76
2016,3,27,7,45,655.0,75.5,2.95,12.5,295.0,54.3,43.29
2016,3,27,8,0,695.0,83.0,3.0,13.0,347.0,94.02,54.58
2016,3,27,8,15,728.5,87.5,3.1,13.0,398.5,149.99,89.63
2016,3,27,8,30,762.0,92.0,3.2,13.0,450.0,214.1,141.42
2016,3,27,8,45,787.5,95.0,3.3,13.5,498.5,274.14,194.23
2016,3,27,9,0,813.0,98.0,3.4,14.0,547.0,336.66,250.2
2016,3,27,9,15,830.5,101.0,3.45,14.0,590.5,398.4,305.71
2016,3,27,9,30,848.0,104.0,3.5,14.0,634.0,461.02,360.7
2016,3,27,9,45,860.5,106.5,3.6,14.5,671.5,521.35,411.79
2016,3,27,10,0,873.0,109.0,3.7,15.0,709.0,581.4,460.98
2016,3,27,10,15,883.0,111.0,3.75,15.0,741.0,637.76,506.67
2016,3,27,10,30,893.0,113.0,3.8,15.0,773.0,693.18,550.44
2016,3,27,10,45,899.5,114.5,3.85,15.5,797.5,744.26,588.85
2016,3,27,11,0,906.0,116.0,3.9,16.0,822.0,793.34,623.63
2016,3,27,11,15,911.0,116.5,3.9,16.0,838.5,838.05,655.0
2016,3,27,11,30,916.0,117.0,3.9,16.0,855.0,880.16,684.29
2016,3,27,11,45,916.0,119.0,3.95,16.0,863.5,916.68,709.74
2016,3,27,12,0,916.0,121.0,4.0,16.0,872.0,949.94,732.88
2016,3,27,12,15,917.0,121.0,4.0,16.0,872.5,978.7,752.59
2016,3,27,12,30,918.0,121.0,4.0,16.0,873.0,1003.96,769.92
2016,3,27,12,45,913.5,122.0,4.05,16.0,864.5,1021.34,782.25
2016,3,27,13,0,909.0,123.0,4.1,16.0,856.0,1034.86,792.12
2016,3,27,13,15,905.0,122.5,4.1,16.0,839.5,1043.37,798.4
2016,3,27,13,30,901.0,122.0,4.1,16.0,823.0,1047.97,802.19
2016,3,27,13,45,740.5,181.0,4.2,16.0,746.5,976.05,753.85
2016,3,27,14,0,580.0,240.0,4.3,16.0,670.0,874.42,682.79
2016,3,27,14,15,668.0,193.5,4.35,16.0,669.0,917.99,717.27
2016,3,27,14,30,756.0,147.0,4.4,16.0,668.0,948.42,740.27
2016,3,27,14,45,632.5,179.5,4.45,16.0,599.0,856.23,675.77
2016,3,27,15,0,509.0,212.0,4.5,16.0,530.0,757.39,603.74
2016,3,27,15,15,520.0,192.5,4.45,15.5,498.0,735.87,591.24
2016,3,27,15,30,531.0,173.0,4.4,15.0,466.0,711.25,575.8
2016,3,27,15,45,438.0,176.5,4.4,14.5,404.0,618.71,505.76
2016,3,27,16,0,345.0,180.0,4.4,14.0,342.0,513.61,424.44
2016,3,27,16,15,319.0,162.0,4.3,13.5,299.0,460.26,383.54
2016,3,27,16,30,293.0,144.0,4.2,13.0,256.0,407.68,342.06
2016,3,27,16,45,253.0,129.5,4.15,13.0,216.0,350.59,294.93
2016,3,27,17,0,213.0,115.0,4.1,13.0,176.0,296.55,249.24
2016,3,27,17,15,181.5,94.0,4.1,12.5,138.0,242.4,203.06
2016,3,27,17,30,150.0,73.0,4.1,12.0,100.0,190.73,157.71
2016,3,27,17,45,100.5,52.0,4.1,12.0,67.5,122.43,97.3
2016,3,27,18,0,51.0,31.0,4.1,12.0,35.0,68.38,45.88
2016,3,27,18,15,25.5,15.5,4.1,11.5,17.5,24.75,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,174.5,14.0,4.3,9.0,29.5,11.24,0.0
2016,3,28,6,30,349.0,28.0,4.4,9.0,59.0,22.71,13.02
2016,3,28,6,45,463.0,37.0,4.55,9.5,107.5,29.23,20.28
2016,3,28,7,0,577.0,46.0,4.7,10.0,156.0,35.61,26.44
2016,3,28,7,15,641.5,52.0,4.75,10.0,209.5,42.81,33.22
2016,3,28,7,30,706.0,58.0,4.8,10.0,263.0,46.69,36.83
2016,3,28,7,45,748.0,62.0,4.9,10.5,317.0,48.7,38.56
2016,3,28,8,0,790.0,66.0,5.0,11.0,371.0,92.02,49.69
2016,3,28,8,15,819.0,69.5,5.0,11.0,423.5,152.14,88.12
2016,3,28,8,30,848.0,73.0,5.0,11.0,476.0,215.64,140.61
2016,3,28,8,45,869.5,75.5,5.0,11.5,525.0,283.67,201.67
2016,3,28,9,0,891.0,78.0,5.0,12.0,574.0,348.77,261.41
2016,3,28,9,15,906.0,80.0,4.95,12.0,618.0,412.47,320.04
2016,3,28,9,30,921.0,82.0,4.9,12.0,662.0,476.51,377.59
2016,3,28,9,45,932.0,83.5,4.85,12.5,700.0,538.22,430.84
2016,3,28,10,0,943.0,85.0,4.8,13.0,738.0,599.24,481.65
2016,3,28,10,15,951.0,86.5,4.75,13.0,769.5,657.5,529.55
2016,3,28,10,30,959.0,88.0,4.7,13.0,801.0,714.22,574.86
2016,3,28,10,45,964.0,89.0,4.7,13.5,825.0,766.55,614.44
2016,3,28,11,0,969.0,90.0,4.7,14.0,849.0,816.54,649.31
2016,3,28,11,15,972.0,90.5,4.65,14.0,865.0,861.89,681.3
2016,3,28,11,30,975.0,91.0,4.6,14.0,881.0,904.28,710.85
2016,3,28,11,45,975.5,91.5,4.6,14.0,888.5,941.37,736.79
2016,3,28,12,0,976.0,92.0,4.6,14.0,896.0,974.99,760.19
2016,3,28,12,15,975.5,92.5,4.5,14.0,895.5,1004.08,779.47
2016,3,28,12,30,975.0,93.0,4.4,14.0,895.0,1029.37,796.02
2016,3,28,12,45,955.5,101.5,4.35,14.0,881.5,1041.09,803.67
2016,3,28,13,0,936.0,110.0,4.3,14.0,868.0,1048.34,808.46
2016,3,28,13,15,931.0,109.5,4.2,14.0,851.0,1055.91,813.47
2016,3,28,13,30,926.0,109.0,4.1,14.0,834.0,1059.45,815.87
2016,3,28,13,45,918.0,108.5,4.05,14.0,808.5,1055.96,813.97
2016,3,28,14,0,910.0,108.0,4.0,14.0,783.0,1048.51,809.55
2016,3,28,14,15,900.0,106.0,3.9,14.0,751.5,1033.47,799.71
2016,3,28,14,30,890.0,104.0,3.8,14.0,720.0,1014.69,787.47
2016,3,28,14,45,786.5,128.5,3.75,14.0,651.0,942.15,737.81
2016,3,28,15,0,683.0,153.0,3.7,14.0,582.0,865.27,684.62
2016,3,28,15,15,558.0,178.5,3.6,14.0,513.0,755.09,605.46
2016,3,28,15,30,433.0,204.0,3.5,14.0,444.0,657.4,530.87
2016,3,28,15,45,610.0,145.0,3.4,14.0,451.5,740.98,598.95
2016,3,28,16,0,787.0,86.0,3.3,14.0,459.0,797.46,641.73
2016,3,28,16,15,746.0,77.5,3.15,13.5,399.5,725.32,589.63
2016,3,28,16,30,705.0,69.0,3.0,13.0,340.0,653.57,537.36
2016,3,28,16,45,672.0,67.5,2.95,13.0,295.0,601.15,498.0
2016,3,28,17,0,639.0,66.0,2.9,13.0,250.0,546.08,454.38
2016,3,28,17,15,570.0,58.5,2.9,12.5,198.0,461.51,384.95
2016,3,28,17,30,501.0,51.0,2.9,12.0,146.0,382.26,316.97
2016,3,28,17,45,389.5,40.5,2.9,11.5,100.0,283.02,229.9
2016,3,28,18,0,278.0,30.0,2.9,11.0,54.0,195.73,143.16
2016,3,28,18,15,139.0,15.0,2.9,10.5,27.0,71.68,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,178.0,14.0,1.7,8.5,31.0,11.14,0.0
2016,3,29,6,30,356.0,28.0,1.8,9.0,62.0,22.54,13.27
2016,3,29,6,45,468.0,36.5,1.95,9.5,110.5,28.65,19.87
2016,3,29,7,0,580.0,45.0,2.1,10.0,159.0,37.79,28.48
2016,3,29,7,15,642.5,51.0,2.25,10.5,212.0,41.76,32.25
2016,3,29,7,30,705.0,57.0,2.4,11.0,265.0,45.67,35.79
2016,3,29,7,45,749.0,60.5,2.6,11.5,319.5,47.34,37.2
2016,3,29,8,0,793.0,64.0,2.8,12.0,374.0,92.57,49.03
2016,3,29,8,15,821.0,67.5,2.75,12.5,426.0,152.77,87.68
2016,3,29,8,30,849.0,71.0,2.7,13.0,478.0,220.94,143.42
2016,3,29,8,45,870.5,73.0,2.7,13.5,527.0,283.91,199.34
2016,3,29,9,0,892.0,75.0,2.7,14.0,576.0,348.58,257.52
2016,3,29,9,15,906.5,77.5,2.5,14.0,620.0,412.49,314.62
2016,3,29,9,30,921.0,80.0,2.3,14.0,664.0,476.72,370.16
2016,3,29,9,45,931.5,81.5,2.15,14.5,702.0,538.1,420.81
2016,3,29,10,0,942.0,83.0,2.0,15.0,740.0,598.73,468.65
2016,3,29,10,15,950.0,84.5,1.9,15.0,771.0,656.85,513.73
2016,3,29,10,30,958.0,86.0,1.8,15.0,802.0,713.42,556.0
2016,3,29,10,45,962.5,87.5,1.7,15.0,826.0,765.74,593.31
2016,3,29,11,0,967.0,89.0,1.6,15.0,850.0,815.68,626.04
2016,3,29,11,15,970.0,89.5,1.55,15.0,866.0,860.84,655.41
2016,3,29,11,30,973.0,90.0,1.5,15.0,882.0,903.06,682.4
2016,3,29,11,45,973.0,91.0,1.5,15.5,889.5,940.07,705.0
2016,3,29,12,0,973.0,92.0,1.5,16.0,897.0,973.58,725.13
2016,3,29,12,15,972.5,92.0,1.5,16.0,896.0,1001.96,743.18
2016,3,29,12,30,972.0,92.0,1.5,16.0,895.0,1026.55,758.83
2016,3,29,12,45,967.0,93.0,1.5,16.0,885.5,1043.98,769.96
2016,3,29,13,0,962.0,94.0,1.5,16.0,876.0,1057.32,778.67
2016,3,29,13,15,957.5,93.5,1.55,16.0,859.0,1065.37,785.05
2016,3,29,13,30,953.0,93.0,1.6,16.0,842.0,1069.3,789.0
2016,3,29,13,45,943.5,93.5,1.65,16.0,816.5,1065.23,788.03
2016,3,29,14,0,934.0,94.0,1.7,16.0,791.0,1057.13,784.68
2016,3,29,14,15,925.0,92.5,1.75,15.5,759.0,1043.26,779.19
2016,3,29,14,30,916.0,91.0,1.8,15.0,727.0,1025.56,771.29
2016,3,29,14,45,899.5,91.0,1.85,15.0,687.5,998.63,755.86
2016,3,29,15,0,883.0,91.0,1.9,15.0,648.0,968.48,738.27
2016,3,29,15,15,866.0,88.5,1.95,15.0,604.0,931.86,716.11
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,901.62,698.15
2016,3,29,15,45,823.5,84.0,2.05,15.0,511.0,852.58,666.63
2016,3,29,16,0,798.0,82.0,2.1,15.0,462.0,801.88,633.43
2016,3,29,16,15,767.0,78.0,2.1,14.5,410.5,742.95,594.09
2016,3,29,16,30,736.0,74.0,2.1,14.0,359.0,683.57,553.21
2016,3,29,16,45,689.0,69.0,2.15,13.5,305.5,615.32,504.3
2016,3,29,17,0,642.0,64.0,2.2,13.0,252.0,545.3,451.33
2016,3,29,17,15,575.0,57.0,2.2,12.5,200.0,462.51,384.16
2016,3,29,17,30,508.0,50.0,2.2,12.0,148.0,384.89,318.15
2016,3,29,17,45,394.0,40.0,2.2,11.5,101.5,284.58,230.92
2016,3,29,18,0,280.0,30.0,2.2,11.0,55.0,196.48,145.65
2016,3,29,18,15,140.0,15.0,2.2,10.5,27.5,90.7,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,111.5,18.0,1.85,9.5,29.0,14.15,0.0
2016,3,30,6,30,223.0,36.0,1.9,10.0,58.0,28.03,18.11
2016,3,30,6,45,326.5,49.5,1.95,10.5,103.5,38.01,28.13
2016,3,30,7,0,430.0,63.0,2.0,11.0,149.0,49.4,38.78
2016,3,30,7,15,498.0,72.0,1.95,11.0,200.0,54.7,43.84
2016,3,30,7,30,566.0,81.0,1.9,11.0,251.0,59.83,48.55
2016,3,30,7,45,617.5,86.0,1.85,11.5,303.5,61.52,49.92
2016,3,30,8,0,669.0,91.0,1.8,12.0,356.0,103.9,61.83
2016,3,30,8,15,701.5,96.0,1.8,12.0,406.5,158.7,97.79
2016,3,30,8,30,734.0,101.0,1.8,12.0,457.0,217.43,145.65
2016,3,30,8,45,724.5,109.5,1.8,12.5,490.0,272.13,195.08
2016,3,30,9,0,715.0,118.0,1.8,13.0,523.0,325.12,243.32
2016,3,30,9,15,771.0,114.5,1.8,13.5,581.0,393.38,301.26
2016,3,30,9,30,827.0,111.0,1.8,14.0,639.0,463.54,359.49
2016,3,30,9,45,843.0,112.0,1.85,14.5,677.0,523.0,408.44
2016,3,30,10,0,859.0,113.0,1.9,15.0,715.0,582.55,455.83
2016,3,30,10,15,868.5,114.5,1.9,15.0,746.0,637.2,498.7
2016,3,30,10,30,878.0,116.0,1.9,15.0,777.0,690.96,539.65
2016,3,30,10,45,886.5,116.5,1.95,15.0,801.0,741.63,577.66
2016,3,30,11,0,895.0,117.0,2.0,15.0,825.0,790.48,612.27
2016,3,30,11,15,899.0,118.0,2.0,15.0,841.0,834.2,641.87
2016,3,30,11,30,903.0,119.0,2.0,15.0,857.0,875.29,669.42
2016,3,30,11,45,906.0,118.5,2.0,15.5,865.5,911.23,691.96
2016,3,30,12,0,909.0,118.0,2.0,16.0,874.0,944.08,712.26
2016,3,30,12,15,909.0,118.0,2.0,16.0,873.5,971.42,730.14
2016,3,30,12,30,909.0,118.0,2.0,16.0,873.0,995.24,745.73
2016,3,30,12,45,911.0,115.5,2.0,16.0,866.0,1014.75,758.57
2016,3,30,13,0,913.0,113.0,2.0,16.0,859.0,1030.54,769.1
2016,3,30,13,15,909.0,112.0,2.05,16.0,842.5,1038.16,775.11
2016,3,30,13,30,905.0,111.0,2.1,16.0,826.0,1041.85,778.78
2016,3,30,13,45,898.5,110.0,2.15,16.0,802.0,1039.09,778.42
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,1032.44,775.7
2016,3,30,14,15,882.5,107.5,2.3,16.0,746.5,1018.42,768.83
2016,3,30,14,30,873.0,106.0,2.4,16.0,715.0,1000.74,759.6
2016,3,30,14,45,860.0,103.5,2.5,16.0,677.0,985.3,751.9
2016,3,30,15,0,847.0,101.0,2.6,16.0,639.0,955.99,734.67
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.5,919.36,714.02
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,880.1,691.03
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,831.96,659.77
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,782.15,626.56
2016,3,30,16,15,733.0,85.0,3.25,14.5,405.0,723.48,586.41
2016,3,30,16,30,701.0,81.0,3.3,14.0,354.0,669.1,548.34
2016,3,30,16,45,655.5,75.5,3.4,13.5,302.0,598.91,496.66
2016,3,30,17,0,610.0,70.0,3.5,13.0,250.0,530.64,443.46
2016,3,30,17,15,542.5,62.0,3.4,12.5,198.5,447.7,374.86
2016,3,30,17,30,475.0,54.0,3.3,12.0,147.0,370.0,307.88
2016,3,30,17,45,366.0,43.0,3.25,11.5,101.5,272.8,222.56
2016,3,30,18,0,257.0,32.0,3.2,11.0,56.0,187.23,140.75
2016,3,30,18,15,128.5,16.0,3.1,10.5,28.0,85.34,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.3,11.0,32.5,14.14,0.0
2016,3,31,6,30,277.0,36.0,2.4,11.0,65.0,29.36,19.4
2016,3,31,6,45,381.0,47.0,2.5,11.5,112.0,37.26,27.41
2016,3,31,7,0,485.0,58.0,2.6,12.0,159.0,44.91,34.65
2016,3,31,7,15,550.5,66.0,2.6,12.0,210.5,49.61,39.12
2016,3,31,7,30,616.0,74.0,2.6,12.0,262.0,54.18,43.28
2016,3,31,7,45,500.5,106.0,2.6,12.5,277.5,75.27,61.98
2016,3,31,8,0,385.0,138.0,2.6,13.0,293.0,122.69,86.18
2016,3,31,8,15,582.0,114.0,2.55,13.0,382.0,159.59,103.42
2016,3,31,8,30,779.0,90.0,2.5,13.0,471.0,222.85,148.07
2016,3,31,8,45,806.0,91.5,2.45,13.5,519.5,283.11,201.12
2016,3,31,9,0,833.0,93.0,2.4,14.0,568.0,345.94,256.95
2016,3,31,9,15,849.5,95.5,2.4,14.0,611.5,407.94,312.12
2016,3,31,9,30,866.0,98.0,2.4,14.0,655.0,472.46,367.78
2016,3,31,9,45,879.5,99.0,2.4,14.5,692.5,531.9,417.15
2016,3,31,10,0,893.0,100.0,2.4,15.0,730.0,591.0,464.49
2016,3,31,10,15,901.5,101.5,2.4,15.0,761.0,646.92,508.73
2016,3,31,10,30,910.0,103.0,2.4,15.0,792.0,701.45,550.64
2016,3,31,10,45,916.5,103.5,2.45,15.5,815.5,751.98,587.78
2016,3,31,11,0,923.0,104.0,2.5,16.0,839.0,800.43,620.52
2016,3,31,11,15,927.0,105.0,2.5,16.0,855.0,845.07,650.96
2016,3,31,11,30,931.0,106.0,2.5,16.0,871.0,886.99,679.25
2016,3,31,11,45,933.0,106.0,2.5,16.5,878.5,923.27,702.16
2016,3,31,12,0,935.0,106.0,2.5,17.0,886.0,956.31,722.72
2016,3,31,12,15,935.0,105.5,2.6,17.0,885.5,983.6,741.68
2016,3,31,12,30,935.0,105.0,2.7,17.0,885.0,1007.25,758.32
2016,3,31,12,45,938.0,102.0,2.8,17.0,878.0,1027.4,772.76
2016,3,31,13,0,941.0,99.0,2.9,17.0,871.0,1043.73,784.82
2016,3,31,13,15,937.0,98.5,2.95,17.0,854.5,1051.94,791.15
2016,3,31,13,30,933.0,98.0,3.0,17.0,838.0,1056.11,795.03
2016,3,31,13,45,926.5,97.0,3.15,17.0,813.5,1053.17,795.29
2016,3,31,14,0,920.0,96.0,3.3,17.0,789.0,1046.24,793.02
2016,3,31,14,15,911.5,95.0,3.4,16.5,757.5,1033.4,787.92
2016,3,31,14,30,903.0,94.0,3.5,16.0,726.0,1016.79,780.32
2016,3,31,14,45,890.5,92.0,3.6,16.0,688.0,991.44,765.25
2016,3,31,15,0,878.0,90.0,3.7,16.0,650.0,962.74,747.83
2016,3,31,15,15,862.5,88.0,3.7,15.5,607.0,928.1,726.82
2016,3,31,15,30,847.0,86.0,3.7,15.0,564.0,899.78,710.15
2016,3,31,15,45,824.5,83.5,3.75,15.0,516.0,852.71,678.6
2016,3,31,16,0,802.0,81.0,3.8,15.0,468.0,803.83,645.29
2016,3,31,16,15,772.5,77.0,3.75,14.5,417.0,745.92,605.21
2016,3,31,16,30,743.0,73.0,3.7,14.0,366.0,687.44,563.66
2016,3,31,16,45,699.5,68.5,3.7,13.5,313.0,617.94,512.3
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,554.27,463.18
2016,3,31,17,15,592.5,57.5,3.55,12.5,208.0,473.65,396.46
2016,3,31,17,30,529.0,51.0,3.4,12.0,156.0,397.78,330.95
2016,3,31,17,45,422.5,41.0,3.25,12.0,109.0,300.29,244.85
2016,3,31,18,0,316.0,31.0,3.1,12.0,62.0,214.08,162.3
2016,3,31,18,15,158.0,15.5,2.95,11.5,31.0,100.01,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,17.0,2.4,10.5,35.5,13.44,0.76
2016,4,1,6,30,338.0,34.0,2.5,11.0,71.0,27.4,17.92
2016,4,1,6,45,435.5,44.0,2.65,11.5,118.5,34.53,25.05
2016,4,1,7,0,533.0,54.0,2.8,12.0,166.0,41.44,31.59
2016,4,1,7,15,593.5,61.0,2.8,12.0,218.5,45.51,35.45
2016,4,1,7,30,654.0,68.0,2.8,12.0,271.0,49.47,39.05
2016,4,1,7,45,694.0,73.0,2.8,12.5,323.5,51.66,40.89
2016,4,1,8,0,734.0,78.0,2.8,13.0,376.0,106.08,60.08
2016,4,1,8,15,763.0,82.0,2.75,13.0,426.5,163.23,98.38
2016,4,1,8,30,792.0,86.0,2.7,13.0,477.0,223.79,148.48
2016,4,1,8,45,813.5,88.5,2.7,13.5,524.5,284.29,202.19
2016,4,1,9,0,835.0,91.0,2.7,14.0,572.0,346.66,258.02
2016,4,1,9,15,850.5,93.5,2.65,14.0,614.5,408.34,313.02
2016,4,1,9,30,866.0,96.0,2.6,14.0,657.0,472.5,368.43
2016,4,1,9,45,878.0,98.0,2.6,14.5,694.0,532.0,417.94
2016,4,1,10,0,890.0,100.0,2.6,15.0,731.0,591.02,465.3
2016,4,1,10,15,898.5,101.5,2.5,15.0,762.0,646.71,509.03
2016,4,1,10,30,907.0,103.0,2.4,15.0,793.0,701.02,550.29
2016,4,1,10,45,914.0,103.5,2.35,15.5,816.5,751.69,586.86
2016,4,1,11,0,921.0,104.0,2.3,16.0,840.0,800.32,618.88
2016,4,1,11,15,925.0,104.5,2.25,16.0,856.0,844.3,648.29
2016,4,1,11,30,929.0,105.0,2.2,16.0,872.0,885.56,675.49
2016,4,1,11,45,932.0,104.5,2.2,16.0,880.0,922.03,699.67
2016,4,1,12,0,935.0,104.0,2.2,16.0,888.0,955.32,721.61
2016,4,1,12,15,935.0,104.0,2.2,16.0,887.5,983.01,739.77
2016,4,1,12,30,935.0,104.0,2.2,16.0,887.0,1007.08,755.57
2016,4,1,12,45,935.0,102.5,2.2,16.0,879.0,1025.82,767.95
2016,4,1,13,0,935.0,101.0,2.2,16.0,871.0,1040.71,777.93
2016,4,1,13,15,931.5,100.5,2.25,16.0,854.5,1049.29,784.56
2016,4,1,13,30,928.0,100.0,2.3,16.0,838.0,1053.86,788.79
2016,4,1,13,45,923.0,98.5,2.35,16.0,814.5,1051.8,788.85
2016,4,1,14,0,918.0,97.0,2.4,16.0,791.0,1045.76,786.49
2016,4,1,14,15,909.5,95.5,2.45,16.0,759.5,1032.28,779.35
2016,4,1,14,30,901.0,94.0,2.5,16.0,728.0,1015.02,769.84
2016,4,1,14,45,889.5,92.0,2.6,16.0,690.5,990.61,756.06
2016,4,1,15,0,878.0,90.0,2.7,16.0,653.0,962.82,739.93
2016,4,1,15,15,862.5,87.5,2.75,15.5,610.0,927.51,719.34
2016,4,1,15,30,847.0,85.0,2.8,15.0,567.0,898.46,702.92
2016,4,1,15,45,826.0,82.5,2.9,15.0,519.0,852.67,673.27
2016,4,1,16,0,805.0,80.0,3.0,15.0,471.0,804.99,641.74
2016,4,1,16,15,776.0,76.5,3.0,14.5,420.0,747.96,603.09
2016,4,1,16,30,747.0,73.0,3.0,14.0,369.0,690.33,562.9
2016,4,1,16,45,704.0,68.5,3.0,13.5,316.0,621.01,512.28
2016,4,1,17,0,661.0,64.0,3.0,13.0,263.0,557.36,463.75
2016,4,1,17,15,598.5,57.0,2.85,12.5,210.5,476.47,397.39
2016,4,1,17,30,536.0,50.0,2.7,12.0,158.0,400.31,332.17
2016,4,1,17,45,432.5,40.5,2.55,12.0,111.0,304.68,248.12
2016,4,1,18,0,329.0,31.0,2.4,12.0,64.0,219.97,167.93
2016,4,1,18,15,164.5,15.5,2.3,11.5,32.0,103.27,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,166.0,18.0,1.5,10.0,37.0,14.2,2.77
2016,4,2,6,30,332.0,36.0,1.5,10.0,74.0,29.01,19.57
2016,4,2,6,45,418.5,47.5,1.5,10.5,121.0,37.36,27.76
2016,4,2,7,0,505.0,59.0,1.5,11.0,168.0,45.38,35.31
2016,4,2,7,15,252.5,66.0,1.4,11.0,120.5,47.84,37.73
2016,4,2,7,30,0.0,73.0,1.3,11.0,73.0,63.82,52.14
2016,4,2,7,45,0.0,87.0,1.25,11.5,87.0,75.58,62.45
2016,4,2,8,0,0.0,101.0,1.2,12.0,101.0,87.6,69.49
2016,4,2,8,15,0.0,113.5,1.15,12.5,113.5,98.54,78.31
2016,4,2,8,30,0.0,126.0,1.1,13.0,126.0,109.55,87.06
2016,4,2,8,45,0.0,137.5,1.1,13.5,137.5,119.81,95.07
2016,4,2,9,0,0.0,149.0,1.1,14.0,149.0,130.12,103.04
2016,4,2,9,15,136.5,223.0,1.1,14.0,312.0,243.19,191.95
2016,4,2,9,30,273.0,297.0,1.1,14.0,475.0,375.91,294.3
2016,4,2,9,45,276.5,312.0,1.1,14.5,501.0,411.74,321.24
2016,4,2,10,0,280.0,327.0,1.1,15.0,527.0,447.73,348.27
2016,4,2,10,15,452.0,281.0,1.15,15.0,619.5,536.67,416.76
2016,4,2,10,30,624.0,235.0,1.2,15.0,712.0,639.98,494.39
2016,4,2,10,45,738.0,189.5,1.25,15.5,770.5,714.38,548.62
2016,4,2,11,0,852.0,144.0,1.3,16.0,829.0,792.52,604.45
2016,4,2,11,15,856.5,145.0,1.3,16.0,844.5,835.99,632.71
2016,4,2,11,30,861.0,146.0,1.3,16.0,860.0,876.98,659.41
2016,4,2,11,45,869.5,142.5,1.35,16.5,869.0,914.25,682.88
2016,4,2,12,0,878.0,139.0,1.4,17.0,878.0,939.89,698.59
2016,4,2,12,15,877.5,139.0,1.45,17.0,877.5,965.95,716.04
2016,4,2,12,30,877.0,139.0,1.5,17.0,877.0,988.59,731.31
2016,4,2,12,45,886.0,132.0,1.55,17.0,871.0,1009.81,745.78
2016,4,2,13,0,895.0,125.0,1.6,17.0,865.0,1027.47,758.08
2016,4,2,13,15,890.5,124.0,1.65,17.0,848.5,1034.31,763.57
2016,4,2,13,30,886.0,123.0,1.7,17.0,832.0,1037.28,766.85
2016,4,2,13,45,879.5,121.5,1.75,17.0,807.5,1033.83,766.17
2016,4,2,14,0,873.0,120.0,1.8,17.0,783.0,1026.57,763.21
2016,4,2,14,15,863.5,118.0,1.8,17.0,752.0,1023.13,762.21
2016,4,2,14,30,854.0,116.0,1.8,17.0,721.0,1004.8,751.53
2016,4,2,14,45,836.5,116.0,1.85,17.0,682.0,977.43,735.78
2016,4,2,15,0,819.0,116.0,1.9,17.0,643.0,946.95,717.93
2016,4,2,15,15,801.5,113.0,1.9,16.5,600.0,910.15,696.36
2016,4,2,15,30,784.0,110.0,1.9,16.0,557.0,870.78,672.75
2016,4,2,15,45,756.5,107.0,1.9,16.0,509.0,825.42,643.34
2016,4,2,16,0,729.0,104.0,1.9,16.0,461.0,773.84,609.01
2016,4,2,16,15,697.0,99.0,1.9,15.5,410.5,715.23,569.92
2016,4,2,16,30,665.0,94.0,1.9,15.0,360.0,656.49,529.55
2016,4,2,16,45,610.5,89.5,1.95,15.0,307.0,582.1,474.87
2016,4,2,17,0,556.0,85.0,2.0,15.0,254.0,510.24,418.91
2016,4,2,17,15,490.0,75.0,2.0,14.5,203.0,428.15,353.1
2016,4,2,17,30,424.0,65.0,2.0,14.0,152.0,351.09,288.61
2016,4,2,17,45,320.0,52.0,2.0,13.5,106.5,255.86,206.98
2016,4,2,18,0,216.0,39.0,2.0,13.0,61.0,174.75,133.24
2016,4,2,18,15,108.0,19.5,2.0,12.5,30.5,83.24,7.86
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
