Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,167.0,19.5,1.75,9.0,39.5,15.4,4.74
2016,4,3,6,30,334.0,39.0,1.8,9.0,79.0,31.55,22.01
2016,4,3,6,45,429.0,49.5,1.85,9.5,127.5,38.94,29.34
2016,4,3,7,0,524.0,60.0,1.9,10.0,176.0,46.08,36.11
2016,4,3,7,15,262.0,68.5,1.9,10.5,126.5,49.59,39.38
2016,4,3,7,30,0.0,77.0,1.9,11.0,77.0,67.05,55.03
2016,4,3,7,45,0.0,92.0,1.9,11.5,92.0,79.56,65.99
2016,4,3,8,0,0.0,107.0,1.9,12.0,107.0,92.43,73.58
2016,4,3,8,15,1.5,135.0,1.9,12.0,136.0,115.97,93.07
2016,4,3,8,30,3.0,163.0,1.9,12.0,165.0,140.01,112.72
2016,4,3,8,45,77.0,214.0,1.9,12.5,259.0,198.37,157.58
2016,4,3,9,0,151.0,265.0,1.9,13.0,353.0,268.2,211.85
2016,4,3,9,15,507.5,185.5,1.9,13.5,513.0,354.22,275.33
2016,4,3,9,30,864.0,106.0,1.9,14.0,673.0,482.09,374.38
2016,4,3,9,45,876.0,108.0,1.95,14.5,710.5,543.15,424.01
2016,4,3,10,0,888.0,110.0,2.0,15.0,748.0,602.09,470.76
2016,4,3,10,15,897.0,112.0,2.0,15.0,779.0,658.45,514.69
2016,4,3,10,30,906.0,114.0,2.0,15.0,810.0,713.47,556.34
2016,4,3,10,45,717.5,203.5,2.0,15.5,765.5,713.83,553.12
2016,4,3,11,0,529.0,293.0,2.0,16.0,721.0,689.29,531.5
2016,4,3,11,15,725.5,206.5,2.0,16.0,804.5,795.12,611.38
2016,4,3,11,30,922.0,120.0,2.0,16.0,888.0,896.7,681.4
2016,4,3,11,45,921.0,122.0,2.0,16.5,895.0,931.97,702.56
2016,4,3,12,0,920.0,124.0,2.0,17.0,902.0,963.89,722.0
2016,4,3,12,15,920.0,124.0,2.05,17.0,901.5,991.28,740.35
2016,4,3,12,30,920.0,124.0,2.1,17.0,901.0,1015.11,756.45
2016,4,3,12,45,915.0,125.0,2.15,17.0,891.0,1031.44,767.77
2016,4,3,13,0,910.0,126.0,2.2,17.0,881.0,1043.9,776.75
2016,4,3,13,15,905.5,125.0,2.25,17.0,864.0,1050.84,782.31
2016,4,3,13,30,901.0,124.0,2.3,17.0,847.0,1053.86,785.52
2016,4,3,13,45,889.5,125.0,2.4,17.0,821.5,1048.06,783.72
2016,4,3,14,0,878.0,126.0,2.5,17.0,796.0,1049.96,787.21
2016,4,3,14,15,868.5,124.0,2.55,16.5,764.5,1035.25,780.63
2016,4,3,14,30,859.0,122.0,2.6,16.0,733.0,1016.83,771.78
2016,4,3,14,45,840.5,122.0,2.65,16.0,693.5,988.33,754.68
2016,4,3,15,0,822.0,122.0,2.7,16.0,654.0,956.71,735.44
2016,4,3,15,15,804.5,118.5,2.7,15.5,610.5,919.2,712.87
2016,4,3,15,30,787.0,115.0,2.7,15.0,567.0,879.1,688.2
2016,4,3,15,45,635.5,137.0,2.75,15.0,482.0,753.71,600.35
2016,4,3,16,0,484.0,159.0,2.8,15.0,397.0,621.8,503.18
2016,4,3,16,15,575.0,129.0,2.75,14.5,382.0,649.91,529.15
2016,4,3,16,30,666.0,99.0,2.7,14.0,367.0,662.92,541.23
2016,4,3,16,45,621.5,92.0,2.7,14.0,314.5,592.75,488.09
2016,4,3,17,0,577.0,85.0,2.7,14.0,262.0,524.37,434.04
2016,4,3,17,15,511.0,75.5,2.6,13.5,210.0,441.81,366.93
2016,4,3,17,30,445.0,66.0,2.5,13.0,158.0,364.18,301.27
2016,4,3,17,45,348.5,52.5,2.45,12.5,112.0,271.1,220.8
2016,4,3,18,0,252.0,39.0,2.4,12.0,66.0,191.12,147.6
2016,4,3,18,15,126.0,19.5,2.35,11.5,33.0,91.04,20.75
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,10.91,0.0
2016,4,4,6,15,164.5,27.0,2.85,11.0,47.0,21.14,9.65
2016,4,4,6,30,329.0,42.0,2.9,11.0,82.0,34.09,24.13
2016,4,4,6,45,429.0,52.0,2.95,11.5,131.5,40.93,30.89
2016,4,4,7,0,529.0,62.0,3.0,12.0,181.0,47.58,37.16
2016,4,4,7,15,590.5,69.0,3.0,12.5,234.5,51.37,40.65
2016,4,4,7,30,652.0,76.0,3.0,13.0,288.0,55.07,43.9
2016,4,4,7,45,695.5,80.5,3.0,13.5,341.5,57.44,45.84
2016,4,4,8,0,739.0,85.0,3.0,14.0,395.0,112.46,63.28
2016,4,4,8,15,768.0,89.0,2.95,14.0,446.5,175.08,107.34
2016,4,4,8,30,797.0,93.0,2.9,14.0,498.0,236.07,158.14
2016,4,4,8,45,816.5,97.0,2.9,14.5,546.0,297.69,212.74
2016,4,4,9,0,836.0,101.0,2.9,15.0,594.0,360.96,269.0
2016,4,4,9,15,852.0,103.5,2.8,15.5,637.0,422.93,323.13
2016,4,4,9,30,868.0,106.0,2.7,16.0,680.0,485.52,375.99
2016,4,4,9,45,878.0,109.0,2.65,16.5,717.0,546.64,425.91
2016,4,4,10,0,888.0,112.0,2.6,17.0,754.0,605.41,472.22
2016,4,4,10,15,896.5,113.5,2.5,17.0,784.5,660.97,515.22
2016,4,4,10,30,905.0,115.0,2.4,17.0,815.0,715.12,555.78
2016,4,4,10,45,909.5,117.0,2.35,17.0,838.0,765.26,592.5
2016,4,4,11,0,914.0,119.0,2.3,17.0,861.0,813.16,625.03
2016,4,4,11,15,918.0,120.0,2.25,17.0,876.5,857.29,654.3
2016,4,4,11,30,922.0,121.0,2.2,17.0,892.0,898.73,681.4
2016,4,4,11,45,922.0,122.0,2.2,17.5,899.0,933.8,703.11
2016,4,4,12,0,922.0,123.0,2.2,18.0,906.0,965.57,722.49
2016,4,4,12,15,921.5,123.0,2.15,18.0,905.0,992.45,739.36
2016,4,4,12,30,921.0,123.0,2.1,18.0,904.0,1015.74,753.86
2016,4,4,12,45,920.5,121.5,2.1,18.0,895.5,1033.78,765.62
2016,4,4,13,0,920.0,120.0,2.1,18.0,887.0,1048.02,775.06
2016,4,4,13,15,915.5,119.0,2.2,18.0,869.5,1054.9,781.19
2016,4,4,13,30,911.0,118.0,2.3,18.0,852.0,1057.83,784.96
2016,4,4,13,45,900.5,118.5,2.45,18.0,826.0,1052.38,783.99
2016,4,4,14,0,890.0,119.0,2.6,18.0,800.0,1043.07,780.6
2016,4,4,14,15,743.5,168.5,2.85,18.0,722.5,966.84,733.14
2016,4,4,14,30,597.0,218.0,3.1,18.0,645.0,869.33,669.23
2016,4,4,14,45,718.0,165.0,3.35,18.0,651.5,923.87,711.64
2016,4,4,15,0,839.0,112.0,3.6,18.0,658.0,961.45,740.6
2016,4,4,15,15,821.5,109.5,3.7,17.5,614.0,924.7,718.38
2016,4,4,15,30,804.0,107.0,3.8,17.0,570.0,885.33,694.53
2016,4,4,15,45,779.0,103.5,3.9,16.5,521.5,835.81,662.82
2016,4,4,16,0,754.0,100.0,4.0,16.0,473.0,789.61,632.85
2016,4,4,16,15,722.0,95.5,3.8,15.5,421.5,730.68,591.35
2016,4,4,16,30,690.0,91.0,3.6,15.0,370.0,671.58,548.82
2016,4,4,16,45,646.0,84.5,3.45,15.0,317.5,601.49,495.8
2016,4,4,17,0,602.0,78.0,3.3,15.0,265.0,533.19,441.39
2016,4,4,17,15,535.0,70.0,3.15,14.5,213.0,450.76,374.19
2016,4,4,17,30,468.0,62.0,3.0,14.0,161.0,373.38,308.62
2016,4,4,17,45,366.5,50.0,2.9,13.5,114.0,279.24,227.23
2016,4,4,18,0,265.0,38.0,2.8,13.0,67.0,195.12,151.13
2016,4,4,18,15,132.5,19.0,2.7,12.5,33.5,93.18,30.58
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.0,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,88.0,12.0,1.7,11.0,15.0,10.91,0.0
2016,4,5,6,15,239.5,25.5,1.65,11.5,52.5,20.62,10.09
2016,4,5,6,30,391.0,39.0,1.6,12.0,90.0,31.24,21.67
2016,4,5,6,45,481.5,48.5,1.55,12.5,140.0,37.8,28.06
2016,4,5,7,0,572.0,58.0,1.5,13.0,190.0,44.17,34.01
2016,4,5,7,15,630.0,64.0,1.55,13.5,243.5,47.35,36.92
2016,4,5,7,30,688.0,70.0,1.6,14.0,297.0,50.47,39.63
2016,4,5,7,45,732.0,73.5,1.65,14.5,351.5,59.34,47.34
2016,4,5,8,0,776.0,77.0,1.7,15.0,406.0,115.41,63.58
2016,4,5,8,15,803.0,80.5,1.75,15.5,457.5,174.65,104.51
2016,4,5,8,30,830.0,84.0,1.8,16.0,509.0,236.98,155.97
2016,4,5,8,45,851.5,86.0,1.85,16.5,557.5,299.38,210.7
2016,4,5,9,0,873.0,88.0,1.9,17.0,606.0,367.19,269.86
2016,4,5,9,15,887.0,90.0,1.95,17.0,648.5,429.25,324.18
2016,4,5,9,30,901.0,92.0,2.0,17.0,691.0,491.53,377.19
2016,4,5,9,45,909.0,95.0,2.05,17.5,727.5,551.61,426.1
2016,4,5,10,0,917.0,98.0,2.1,18.0,764.0,610.71,472.48
2016,4,5,10,15,924.5,99.0,2.15,18.5,794.5,666.45,514.85
2016,4,5,10,30,932.0,100.0,2.2,19.0,825.0,720.61,554.73
2016,4,5,10,45,936.0,102.0,2.25,19.5,847.5,771.4,590.58
2016,4,5,11,0,940.0,104.0,2.3,20.0,870.0,819.85,622.4
2016,4,5,11,15,943.0,104.5,2.3,20.0,885.0,863.48,651.35
2016,4,5,11,30,946.0,105.0,2.3,20.0,900.0,904.25,678.14
2016,4,5,11,45,946.5,105.5,2.35,20.0,907.0,939.79,701.75
2016,4,5,12,0,947.0,106.0,2.4,20.0,914.0,971.96,723.11
2016,4,5,12,15,946.5,106.0,2.35,20.0,913.0,999.18,740.19
2016,4,5,12,30,946.0,106.0,2.3,20.0,912.0,1022.72,754.85
2016,4,5,12,45,944.5,105.0,2.25,20.5,902.5,1040.45,764.31
2016,4,5,13,0,943.0,104.0,2.2,21.0,893.0,1054.25,771.31
2016,4,5,13,15,938.5,103.5,2.15,21.0,875.5,1061.62,775.78
2016,4,5,13,30,934.0,103.0,2.1,21.0,858.0,1064.95,777.86
2016,4,5,13,45,926.5,102.0,2.05,21.0,833.0,1060.67,775.25
2016,4,5,14,0,919.0,101.0,2.0,21.0,808.0,1052.4,770.33
2016,4,5,14,15,909.5,99.5,2.0,21.0,775.5,1037.67,762.1
2016,4,5,14,30,900.0,98.0,2.0,21.0,743.0,1019.19,751.62
2016,4,5,14,45,886.5,96.5,2.0,21.0,704.0,993.19,736.34
2016,4,5,15,0,873.0,95.0,2.0,21.0,665.0,963.93,718.96
2016,4,5,15,15,857.0,92.5,1.95,20.5,621.0,928.08,697.91
2016,4,5,15,30,841.0,90.0,1.9,20.0,577.0,898.62,681.04
2016,4,5,15,45,818.5,87.0,1.85,20.0,528.5,850.87,650.12
2016,4,5,16,0,796.0,84.0,1.8,20.0,480.0,801.36,617.71
2016,4,5,16,15,766.5,80.0,1.7,19.5,428.5,743.49,579.45
2016,4,5,16,30,737.0,76.0,1.6,19.0,377.0,685.11,539.91
2016,4,5,16,45,695.5,71.5,1.55,19.0,324.0,620.98,494.33
2016,4,5,17,0,654.0,67.0,1.5,19.0,271.0,554.91,445.21
2016,4,5,17,15,593.0,60.0,1.5,18.0,219.0,475.27,384.26
2016,4,5,17,30,532.0,53.0,1.5,17.0,167.0,400.2,323.77
2016,4,5,17,45,434.0,43.5,1.5,16.5,119.5,307.67,246.0
2016,4,5,18,0,336.0,34.0,1.5,16.0,72.0,225.3,172.75
2016,4,5,18,15,168.0,17.0,1.5,15.5,36.0,108.86,44.5
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,2.5,13.0,16.0,11.82,0.0
2016,4,6,6,15,233.0,27.0,2.55,13.5,53.5,21.81,11.48
2016,4,6,6,30,374.0,41.0,2.6,14.0,91.0,32.8,22.9
2016,4,6,6,45,463.0,50.5,2.65,14.5,140.5,39.27,29.14
2016,4,6,7,0,552.0,60.0,2.7,15.0,190.0,45.55,34.95
2016,4,6,7,15,609.0,66.5,2.65,15.5,243.0,49.04,38.1
2016,4,6,7,30,666.0,73.0,2.6,16.0,296.0,52.43,41.02
2016,4,6,7,45,706.0,78.0,2.55,16.5,349.5,59.11,46.73
2016,4,6,8,0,746.0,83.0,2.5,17.0,403.0,119.81,67.36
2016,4,6,8,15,774.5,87.0,2.5,17.5,454.5,177.8,107.61
2016,4,6,8,30,803.0,91.0,2.5,18.0,506.0,239.1,158.03
2016,4,6,8,45,824.5,93.5,2.5,18.5,554.0,300.29,211.43
2016,4,6,9,0,846.0,96.0,2.5,19.0,602.0,363.33,266.5
2016,4,6,9,15,861.5,98.5,2.5,19.5,645.0,425.56,319.97
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,490.21,373.55
2016,4,6,9,45,889.0,103.0,2.55,20.5,725.5,550.12,421.93
2016,4,6,10,0,901.0,105.0,2.6,21.0,763.0,609.51,468.25
2016,4,6,10,15,909.5,106.5,2.6,21.0,793.5,665.5,511.31
2016,4,6,10,30,918.0,108.0,2.6,21.0,824.0,720.06,552.12
2016,4,6,10,45,923.5,109.0,2.6,21.5,847.5,770.33,587.46
2016,4,6,11,0,929.0,110.0,2.6,22.0,871.0,818.4,618.67
2016,4,6,11,15,932.0,111.0,2.55,22.0,886.0,862.05,647.27
2016,4,6,11,30,935.0,112.0,2.5,22.0,901.0,902.89,673.67
2016,4,6,11,45,936.0,112.5,2.45,22.5,908.0,938.49,695.0
2016,4,6,12,0,937.0,113.0,2.4,23.0,915.0,970.79,713.93
2016,4,6,12,15,936.0,113.0,2.35,23.0,913.5,997.29,730.34
2016,4,6,12,30,935.0,113.0,2.3,23.0,912.0,1020.12,744.39
2016,4,6,12,45,931.0,113.0,2.25,23.5,902.0,1036.26,752.73
2016,4,6,13,0,927.0,113.0,2.2,24.0,892.0,1048.48,758.66
2016,4,6,13,15,922.5,112.5,2.15,24.0,874.5,1055.72,763.02
2016,4,6,13,30,918.0,112.0,2.1,24.0,857.0,1058.98,765.04
2016,4,6,13,45,909.5,111.5,2.05,24.5,831.5,1054.24,760.7
2016,4,6,14,0,901.0,111.0,2.0,25.0,806.0,1045.6,754.12
2016,4,6,14,15,891.5,109.5,1.9,25.0,774.0,1031.03,744.8
2016,4,6,14,30,882.0,108.0,1.8,25.0,742.0,1012.79,733.31
2016,4,6,14,45,868.0,106.5,1.75,25.0,703.5,986.61,717.55
2016,4,6,15,0,854.0,105.0,1.7,25.0,665.0,967.36,706.37
2016,4,6,15,15,727.5,132.0,1.6,25.0,587.5,867.73,641.86
2016,4,6,15,30,601.0,159.0,1.5,25.0,510.0,764.67,574.18
2016,4,6,15,45,578.0,151.0,1.45,25.0,465.0,717.52,543.95
2016,4,6,16,0,555.0,143.0,1.4,25.0,420.0,662.15,506.86
2016,4,6,16,15,612.5,112.5,1.3,24.5,388.5,661.11,508.38
2016,4,6,16,30,670.0,82.0,1.2,24.0,357.0,644.01,497.83
2016,4,6,16,45,644.5,78.5,1.1,24.0,314.0,592.22,461.12
2016,4,6,17,0,619.0,75.0,1.0,24.0,271.0,540.51,422.68
2016,4,6,17,15,556.0,67.5,1.0,23.5,219.0,460.53,362.48
2016,4,6,17,30,493.0,60.0,1.0,23.0,167.0,385.24,303.21
2016,4,6,17,45,394.0,49.0,1.0,22.5,119.5,292.33,227.72
2016,4,6,18,0,295.0,38.0,1.0,22.0,72.0,209.62,157.11
2016,4,6,18,15,147.5,19.0,0.85,22.0,36.0,99.85,45.26
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.75,13.5,3.5,3.18,0.0
2016,4,7,6,0,0.0,7.0,1.8,14.0,7.0,6.14,0.0
2016,4,7,6,15,0.0,23.5,1.9,14.0,23.5,20.72,11.04
2016,4,7,6,30,0.0,40.0,2.0,14.0,40.0,34.74,24.68
2016,4,7,6,45,2.0,61.5,2.1,14.5,62.0,52.33,40.69
2016,4,7,7,0,4.0,83.0,2.2,15.0,84.0,69.67,56.3
2016,4,7,7,15,12.0,103.5,2.25,15.0,107.5,86.15,70.99
2016,4,7,7,30,20.0,124.0,2.3,15.0,131.0,102.49,85.3
2016,4,7,7,45,10.0,128.5,2.35,15.5,132.0,107.56,89.35
2016,4,7,8,0,0.0,133.0,2.4,16.0,133.0,112.99,89.44
2016,4,7,8,15,220.0,158.0,2.4,16.0,273.0,153.88,113.05
2016,4,7,8,30,440.0,183.0,2.4,16.0,413.0,233.24,169.03
2016,4,7,8,45,463.0,195.5,2.4,16.5,457.0,281.92,209.69
2016,4,7,9,0,486.0,208.0,2.4,17.0,501.0,333.25,252.69
2016,4,7,9,15,648.0,166.5,2.35,17.0,586.0,398.55,304.8
2016,4,7,9,30,810.0,125.0,2.3,17.0,671.0,480.84,370.74
2016,4,7,9,45,687.5,183.0,2.25,17.5,663.5,517.01,400.58
2016,4,7,10,0,565.0,241.0,2.2,18.0,656.0,539.12,417.64
2016,4,7,10,15,559.0,256.5,2.15,18.0,681.0,584.24,451.96
2016,4,7,10,30,553.0,272.0,2.1,18.0,706.0,627.75,483.96
2016,4,7,10,45,548.0,285.0,2.1,18.0,725.5,668.01,513.15
2016,4,7,11,0,543.0,298.0,2.1,18.0,745.0,706.52,540.51
2016,4,7,11,15,707.0,217.5,2.1,18.0,810.5,793.63,605.58
2016,4,7,11,30,871.0,137.0,2.1,18.0,876.0,873.94,661.3
2016,4,7,11,45,871.5,138.0,2.15,18.0,882.0,907.61,683.51
2016,4,7,12,0,872.0,139.0,2.2,18.0,888.0,938.2,704.08
2016,4,7,12,15,671.0,240.5,2.2,18.0,816.5,894.87,674.05
2016,4,7,12,30,470.0,342.0,2.2,18.0,745.0,820.88,618.55
2016,4,7,12,45,475.0,336.0,2.25,18.0,740.0,834.21,629.37
2016,4,7,13,0,480.0,330.0,2.3,18.0,735.0,845.26,637.87
2016,4,7,13,15,505.5,314.0,2.3,18.0,733.0,864.17,652.09
2016,4,7,13,30,531.0,298.0,2.3,18.0,731.0,880.62,664.62
2016,4,7,13,45,442.0,321.0,2.35,18.0,674.5,819.49,621.33
2016,4,7,14,0,353.0,344.0,2.4,18.0,618.0,741.13,566.1
2016,4,7,14,15,339.0,332.5,2.4,17.5,587.0,715.61,550.44
2016,4,7,14,30,325.0,321.0,2.4,17.0,556.0,688.54,533.08
2016,4,7,14,45,342.5,298.0,2.45,17.0,534.5,677.91,527.78
2016,4,7,15,0,360.0,275.0,2.5,17.0,513.0,664.81,520.57
2016,4,7,15,15,228.0,267.5,2.5,16.5,414.5,508.61,403.83
2016,4,7,15,30,96.0,260.0,2.5,16.0,316.0,359.4,287.7
2016,4,7,15,45,49.0,209.5,2.5,16.0,238.0,258.84,208.26
2016,4,7,16,0,2.0,159.0,2.5,16.0,160.0,150.61,119.78
2016,4,7,16,15,1.0,135.5,2.4,15.5,136.0,126.82,100.92
2016,4,7,16,30,0.0,112.0,2.3,15.0,112.0,103.09,81.63
2016,4,7,16,45,0.0,96.0,2.25,15.0,96.0,87.94,69.15
2016,4,7,17,0,0.0,80.0,2.2,15.0,80.0,72.77,56.46
2016,4,7,17,15,0.0,64.5,2.05,14.5,64.5,58.08,44.06
2016,4,7,17,30,0.0,49.0,1.9,14.0,49.0,43.32,31.39
2016,4,7,17,45,0.0,35.0,1.8,14.0,35.0,30.86,20.47
2016,4,7,18,0,0.0,21.0,1.7,14.0,21.0,18.48,9.56
2016,4,7,18,15,0.0,10.5,1.65,13.5,10.5,9.22,0.0
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.4,12.5,3.5,3.18,0.0
2016,4,8,6,0,0.0,7.0,1.4,13.0,7.0,6.14,0.0
2016,4,8,6,15,0.0,20.0,1.45,13.0,20.0,17.61,8.87
2016,4,8,6,30,0.0,33.0,1.5,13.0,33.0,29.1,19.94
2016,4,8,6,45,0.0,50.0,1.55,13.5,50.0,43.66,33.26
2016,4,8,7,0,0.0,67.0,1.6,14.0,67.0,57.88,46.11
2016,4,8,7,15,0.0,85.5,1.6,14.0,85.5,73.09,59.73
2016,4,8,7,30,0.0,104.0,1.6,14.0,104.0,88.14,72.97
2016,4,8,7,45,9.0,131.5,1.6,14.5,135.5,109.91,87.5
2016,4,8,8,0,18.0,159.0,1.6,15.0,167.0,134.01,106.4
2016,4,8,8,15,9.0,125.0,1.55,15.0,129.0,109.49,86.04
2016,4,8,8,30,0.0,91.0,1.5,15.0,91.0,80.5,62.14
2016,4,8,8,45,17.0,166.0,1.5,15.5,176.5,148.18,116.95
2016,4,8,9,0,34.0,241.0,1.5,16.0,262.0,214.15,168.94
2016,4,8,9,15,48.0,269.0,1.5,16.0,300.5,247.34,194.62
2016,4,8,9,30,62.0,297.0,1.5,16.0,339.0,282.8,222.05
2016,4,8,9,45,78.5,321.5,1.55,16.5,377.5,318.84,249.35
2016,4,8,10,0,95.0,346.0,1.6,17.0,416.0,357.14,278.1
2016,4,8,10,15,51.0,279.0,1.65,17.0,317.0,280.06,218.67
2016,4,8,10,30,7.0,212.0,1.7,17.0,218.0,192.93,150.19
2016,4,8,10,45,10.5,240.5,1.75,17.0,249.5,221.83,173.09
2016,4,8,11,0,14.0,269.0,1.8,17.0,281.0,251.43,196.0
2016,4,8,11,15,102.5,347.5,1.85,16.5,434.5,412.12,321.35
2016,4,8,11,30,191.0,426.0,1.9,16.0,588.0,569.91,439.3
2016,4,8,11,45,161.0,428.5,1.95,16.0,566.5,558.07,428.98
2016,4,8,12,0,131.0,431.0,2.0,16.0,545.0,543.59,417.9
2016,4,8,12,15,105.0,421.0,2.0,16.0,512.0,504.77,389.09
2016,4,8,12,30,79.0,411.0,2.0,16.0,479.0,475.69,367.24
2016,4,8,12,45,164.0,413.0,2.05,16.5,552.5,581.17,446.95
2016,4,8,13,0,249.0,415.0,2.1,17.0,626.0,690.46,526.18
2016,4,8,13,15,259.0,404.0,2.1,17.0,619.5,696.59,530.47
2016,4,8,13,30,269.0,393.0,2.1,17.0,613.0,701.27,534.68
2016,4,8,13,45,163.0,370.0,2.15,17.0,502.0,555.82,428.62
2016,4,8,14,0,57.0,347.0,2.2,17.0,391.0,408.14,317.27
2016,4,8,14,15,82.0,344.5,2.2,16.5,405.5,433.31,339.13
2016,4,8,14,30,107.0,342.0,2.2,16.0,420.0,458.02,359.79
2016,4,8,14,45,100.0,322.0,2.25,16.0,391.5,430.32,339.42
2016,4,8,15,0,93.0,302.0,2.3,16.0,363.0,402.28,318.89
2016,4,8,15,15,47.0,236.0,2.3,16.0,266.5,284.12,226.6
2016,4,8,15,30,1.0,170.0,2.3,16.0,170.0,158.28,125.09
2016,4,8,15,45,0.5,118.5,2.3,16.0,118.5,107.44,84.07
2016,4,8,16,0,0.0,67.0,2.3,16.0,67.0,59.25,44.3
2016,4,8,16,15,7.5,108.0,2.25,15.5,111.0,103.99,82.35
2016,4,8,16,30,15.0,149.0,2.2,15.0,155.0,154.18,124.67
2016,4,8,16,45,8.5,129.5,2.15,15.0,133.0,130.19,104.7
2016,4,8,17,0,2.0,110.0,2.1,15.0,111.0,106.7,85.03
2016,4,8,17,15,1.0,88.5,2.0,14.5,89.0,84.91,66.8
2016,4,8,17,30,0.0,67.0,1.9,14.0,67.0,63.0,48.1
2016,4,8,17,45,0.0,47.5,1.8,14.0,47.5,43.73,31.33
2016,4,8,18,0,0.0,28.0,1.7,14.0,28.0,24.68,14.71
2016,4,8,18,15,0.0,15.0,1.65,13.5,15.0,13.2,2.72
2016,4,8,18,30,0.0,2.0,1.6,13.0,2.0,1.82,0.0
2016,4,8,18,45,0.0,1.0,1.55,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.73,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,5.26,0.0
2016,4,9,6,15,0.0,16.0,2.0,13.0,16.0,14.07,6.11
2016,4,9,6,30,0.0,26.0,2.0,13.0,26.0,22.89,14.53
2016,4,9,6,45,0.0,39.5,2.05,13.0,39.5,34.84,25.51
2016,4,9,7,0,0.0,53.0,2.1,13.0,53.0,46.8,36.44
2016,4,9,7,15,0.0,67.5,2.1,13.0,67.5,59.21,47.61
2016,4,9,7,30,0.0,82.0,2.1,13.0,82.0,71.42,58.44
2016,4,9,7,45,0.0,74.0,2.15,13.0,74.0,65.45,50.51
2016,4,9,8,0,0.0,66.0,2.2,13.0,66.0,58.34,44.32
2016,4,9,8,15,0.0,49.5,2.15,13.0,49.5,43.72,31.75
2016,4,9,8,30,0.0,33.0,2.1,13.0,33.0,29.13,19.24
2016,4,9,8,45,0.0,65.5,2.1,13.5,65.5,57.96,43.49
2016,4,9,9,0,0.0,98.0,2.1,14.0,98.0,86.77,67.29
2016,4,9,9,15,1.0,136.5,2.05,14.0,137.0,120.52,94.91
2016,4,9,9,30,2.0,175.0,2.0,14.0,176.0,154.5,122.34
2016,4,9,9,45,31.0,252.5,2.0,14.0,275.5,236.6,188.03
2016,4,9,10,0,60.0,330.0,2.0,14.0,375.0,323.65,256.08
2016,4,9,10,15,30.0,224.0,2.0,14.0,246.5,218.57,172.95
2016,4,9,10,30,0.0,118.0,2.0,14.0,118.0,104.84,81.0
2016,4,9,10,45,1.5,142.5,2.05,14.5,144.0,127.86,99.66
2016,4,9,11,0,3.0,167.0,2.1,15.0,170.0,151.2,118.19
2016,4,9,11,15,2.5,162.5,2.05,15.0,165.5,147.14,114.77
2016,4,9,11,30,2.0,158.0,2.0,15.0,161.0,142.98,111.35
2016,4,9,11,45,19.5,261.5,2.0,15.5,279.0,253.43,199.08
2016,4,9,12,0,37.0,365.0,2.0,16.0,397.0,380.58,296.13
2016,4,9,12,15,21.0,273.0,2.0,16.0,291.5,278.39,217.24
2016,4,9,12,30,5.0,181.0,2.0,16.0,186.0,168.04,130.67
2016,4,9,12,45,30.5,283.0,2.0,16.0,309.5,301.9,236.78
2016,4,9,13,0,56.0,385.0,2.0,16.0,433.0,434.8,337.72
2016,4,9,13,15,41.5,353.0,2.0,16.0,388.5,390.0,303.2
2016,4,9,13,30,27.0,321.0,2.0,16.0,344.0,344.26,268.54
2016,4,9,13,45,21.0,291.5,2.0,16.0,309.0,293.0,229.54
2016,4,9,14,0,15.0,262.0,2.0,16.0,274.0,258.66,203.14
2016,4,9,14,15,9.0,222.0,2.0,15.5,229.5,213.88,168.49
2016,4,9,14,30,3.0,182.0,2.0,15.0,185.0,169.37,133.41
2016,4,9,14,45,1.5,102.0,2.05,15.0,103.5,92.27,71.05
2016,4,9,15,0,0.0,22.0,2.1,15.0,22.0,19.44,10.69
2016,4,9,15,15,0.0,21.5,2.05,15.0,21.5,18.99,10.37
2016,4,9,15,30,0.0,21.0,2.0,15.0,21.0,18.54,10.03
2016,4,9,15,45,0.0,61.0,2.0,15.0,61.0,53.95,39.94
2016,4,9,16,0,0.0,101.0,2.0,15.0,101.0,90.43,70.61
2016,4,9,16,15,0.0,113.5,1.9,15.0,113.5,103.3,81.54
2016,4,9,16,30,0.0,126.0,1.8,15.0,126.0,117.48,93.59
2016,4,9,16,45,0.0,108.5,1.75,15.0,108.5,100.84,79.9
2016,4,9,17,0,0.0,91.0,1.7,15.0,91.0,84.15,66.03
2016,4,9,17,15,0.0,73.5,1.55,14.5,73.5,67.4,51.98
2016,4,9,17,30,0.0,56.0,1.4,14.0,56.0,50.55,37.58
2016,4,9,17,45,0.0,40.5,1.3,14.0,40.5,35.74,24.65
2016,4,9,18,0,0.0,25.0,1.2,14.0,25.0,22.02,12.58
2016,4,9,18,15,0.0,14.0,1.2,13.5,14.0,12.31,2.58
2016,4,9,18,30,0.0,3.0,1.2,13.0,3.0,2.73,0.0
2016,4,9,18,45,0.0,1.5,1.2,13.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.5,1.75,12.0,3.5,3.07,0.0
2016,4,10,6,30,0.0,6.0,1.8,12.0,6.0,5.26,0.0
2016,4,10,6,45,0.0,9.0,1.9,12.5,9.0,7.9,1.45
2016,4,10,7,0,0.0,12.0,2.0,13.0,12.0,10.54,3.87
2016,4,10,7,15,0.0,15.0,2.0,13.0,15.0,13.19,6.28
2016,4,10,7,30,0.0,18.0,2.0,13.0,18.0,15.84,8.66
2016,4,10,7,45,0.0,31.0,2.05,13.0,31.0,27.32,17.91
2016,4,10,8,0,0.0,44.0,2.1,13.0,44.0,38.83,27.7
2016,4,10,8,15,0.0,43.5,2.1,13.0,43.5,38.4,27.23
2016,4,10,8,30,0.0,43.0,2.1,13.0,43.0,37.98,26.77
2016,4,10,8,45,0.0,50.5,2.1,13.5,50.5,44.65,32.25
2016,4,10,9,0,0.0,58.0,2.1,14.0,58.0,51.32,37.68
2016,4,10,9,15,0.0,80.0,2.1,14.0,80.0,70.91,53.91
2016,4,10,9,30,0.0,102.0,2.1,14.0,102.0,90.41,69.91
2016,4,10,9,45,5.5,170.0,2.15,14.0,174.5,152.65,120.69
2016,4,10,10,0,11.0,238.0,2.2,14.0,247.0,215.74,171.11
2016,4,10,10,15,18.5,272.5,2.25,14.0,287.5,252.15,199.71
2016,4,10,10,30,26.0,307.0,2.3,14.0,328.0,293.1,231.68
2016,4,10,10,45,16.5,256.5,2.35,14.5,270.0,240.43,189.55
2016,4,10,11,0,7.0,206.0,2.4,15.0,212.0,189.27,148.54
2016,4,10,11,15,7.0,201.5,2.45,15.0,207.5,185.96,145.95
2016,4,10,11,30,7.0,197.0,2.5,15.0,203.0,182.55,143.2
2016,4,10,11,45,7.5,200.5,2.55,15.0,207.0,186.81,146.59
2016,4,10,12,0,8.0,204.0,2.6,15.0,211.0,191.09,150.0
2016,4,10,12,15,8.0,203.5,2.65,15.0,211.0,191.21,150.11
2016,4,10,12,30,8.0,203.0,2.7,15.0,211.0,191.29,150.22
2016,4,10,12,45,6.5,191.0,2.8,15.0,197.5,179.13,140.55
2016,4,10,13,0,5.0,179.0,2.9,15.0,184.0,166.81,130.76
2016,4,10,13,15,7.0,202.0,2.95,14.5,208.5,190.7,150.37
2016,4,10,13,30,9.0,225.0,3.0,14.0,233.0,215.04,170.3
2016,4,10,13,45,7.5,213.0,3.05,14.0,219.5,202.51,160.37
2016,4,10,14,0,6.0,201.0,3.1,14.0,206.0,189.88,150.43
2016,4,10,14,15,3.0,152.0,3.1,14.0,154.5,140.41,110.52
2016,4,10,14,30,0.0,103.0,3.1,14.0,103.0,91.74,70.75
2016,4,10,14,45,2.0,144.5,3.1,14.0,146.0,132.62,104.68
2016,4,10,15,0,4.0,186.0,3.1,14.0,189.0,175.25,139.75
2016,4,10,15,15,3.5,181.5,3.05,13.5,184.0,171.04,136.81
2016,4,10,15,30,3.0,177.0,3.0,13.0,179.0,166.97,134.09
2016,4,10,15,45,1.5,128.0,3.0,13.0,129.0,117.5,93.49
2016,4,10,16,0,0.0,79.0,3.0,13.0,79.0,69.92,53.84
2016,4,10,16,15,0.0,56.0,2.9,13.0,56.0,49.47,36.69
2016,4,10,16,30,0.0,33.0,2.8,13.0,33.0,29.09,19.38
2016,4,10,16,45,0.0,28.5,2.75,13.0,28.5,25.1,16.02
2016,4,10,17,0,0.0,24.0,2.7,13.0,24.0,21.12,12.62
2016,4,10,17,15,0.0,19.5,2.55,12.5,19.5,17.15,9.21
2016,4,10,17,30,0.0,15.0,2.4,12.0,15.0,13.18,5.75
2016,4,10,17,45,0.0,10.5,2.25,12.0,10.5,9.22,2.24
2016,4,10,18,0,0.0,6.0,2.1,12.0,6.0,5.26,0.0
2016,4,10,18,15,0.0,3.0,2.0,12.0,3.0,2.63,0.0
2016,4,10,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,46.0,11.0,0.65,11.5,13.5,10.01,0.0
2016,4,11,6,0,92.0,22.0,0.6,12.0,27.0,17.95,1.88
2016,4,11,6,15,201.5,38.5,0.65,12.0,65.5,29.84,19.89
2016,4,11,6,30,311.0,55.0,0.7,12.0,104.0,42.07,31.68
2016,4,11,6,45,387.5,66.5,0.8,12.5,151.5,50.04,39.2
2016,4,11,7,0,464.0,78.0,0.9,13.0,199.0,59.27,47.6
2016,4,11,7,15,241.5,104.0,0.95,13.0,167.5,78.06,64.37
2016,4,11,7,30,19.0,130.0,1.0,13.0,136.0,107.38,90.1
2016,4,11,7,45,11.0,139.0,1.1,13.5,143.0,115.97,92.64
2016,4,11,8,0,3.0,148.0,1.2,14.0,150.0,125.11,99.8
2016,4,11,8,15,19.5,180.0,1.2,14.0,191.0,154.33,122.74
2016,4,11,8,30,36.0,212.0,1.2,14.0,232.0,181.51,143.79
2016,4,11,8,45,19.0,193.5,1.25,14.5,204.0,171.29,135.63
2016,4,11,9,0,2.0,175.0,1.3,15.0,176.0,152.78,120.64
2016,4,11,9,15,4.0,187.0,1.3,15.0,190.0,164.67,129.95
2016,4,11,9,30,6.0,199.0,1.3,15.0,204.0,176.86,139.41
2016,4,11,9,45,25.0,258.5,1.35,15.0,277.5,238.57,188.15
2016,4,11,10,0,44.0,318.0,1.4,15.0,351.0,304.25,238.99
2016,4,11,10,15,55.5,342.0,1.4,15.0,385.5,337.9,264.43
2016,4,11,10,30,67.0,366.0,1.4,15.0,420.0,373.2,291.07
2016,4,11,10,45,42.5,331.0,1.4,15.5,366.0,330.55,257.47
2016,4,11,11,0,18.0,296.0,1.4,16.0,312.0,278.79,216.94
2016,4,11,11,15,18.0,298.5,1.4,16.0,314.0,282.91,220.23
2016,4,11,11,30,18.0,301.0,1.4,16.0,316.0,286.96,223.23
2016,4,11,11,45,108.0,369.0,1.4,16.0,463.5,453.07,350.86
2016,4,11,12,0,198.0,437.0,1.4,16.0,611.0,609.74,464.97
2016,4,11,12,15,126.0,415.0,1.4,16.0,526.0,530.68,405.27
2016,4,11,12,30,54.0,393.0,1.4,16.0,441.0,432.47,332.14
2016,4,11,12,45,434.0,278.5,1.45,16.0,651.0,735.37,563.15
2016,4,11,13,0,814.0,164.0,1.5,16.0,861.0,1002.46,745.58
2016,4,11,13,15,809.0,163.0,1.5,16.0,844.5,1007.99,746.15
2016,4,11,13,30,804.0,162.0,1.5,16.0,828.0,1009.84,747.94
2016,4,11,13,45,797.0,160.0,1.55,16.0,803.5,1004.96,746.33
2016,4,11,14,0,790.0,158.0,1.6,16.0,779.0,996.46,742.55
2016,4,11,14,15,779.5,155.5,1.6,16.0,748.0,980.37,733.19
2016,4,11,14,30,769.0,153.0,1.6,16.0,717.0,960.91,721.76
2016,4,11,14,45,576.0,213.5,1.65,16.0,624.0,828.88,634.03
2016,4,11,15,0,383.0,274.0,1.7,16.0,531.0,684.0,530.33
2016,4,11,15,15,550.5,203.5,1.7,15.5,546.0,773.05,601.98
2016,4,11,15,30,718.0,133.0,1.7,15.0,561.0,840.45,652.28
2016,4,11,15,45,697.0,127.0,1.7,15.0,515.0,793.88,620.58
2016,4,11,16,0,676.0,121.0,1.7,15.0,469.0,745.86,588.58
2016,4,11,16,15,644.0,115.0,1.7,15.0,419.0,687.72,548.53
2016,4,11,16,30,612.0,109.0,1.7,15.0,369.0,629.61,507.57
2016,4,11,16,45,577.5,100.0,1.7,15.0,319.5,566.74,460.85
2016,4,11,17,0,543.0,91.0,1.7,15.0,270.0,505.01,413.27
2016,4,11,17,15,483.0,81.5,1.65,14.5,219.5,428.07,352.18
2016,4,11,17,30,423.0,72.0,1.6,14.0,169.0,352.6,290.01
2016,4,11,17,45,347.0,58.0,1.55,13.5,124.5,273.34,222.46
2016,4,11,18,0,271.0,44.0,1.5,13.0,80.0,202.08,159.49
2016,4,11,18,15,156.0,27.5,1.55,12.5,46.0,118.85,78.25
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,24.61,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.4,11.5,3.0,2.73,0.0
2016,4,12,6,0,0.0,6.0,2.5,12.0,6.0,5.26,0.0
2016,4,12,6,15,0.0,14.0,2.55,12.0,14.0,12.3,4.93
2016,4,12,6,30,0.0,22.0,2.6,12.0,22.0,19.35,11.56
2016,4,12,6,45,0.0,32.0,2.65,12.0,32.0,28.18,19.72
2016,4,12,7,0,0.0,42.0,2.7,12.0,42.0,37.03,27.83
2016,4,12,7,15,0.0,52.5,2.7,12.0,52.5,46.34,36.25
2016,4,12,7,30,0.0,63.0,2.7,12.0,63.0,55.66,44.56
2016,4,12,7,45,48.5,127.0,2.75,12.5,149.5,104.45,82.93
2016,4,12,8,0,97.0,191.0,2.8,13.0,236.0,158.86,124.72
2016,4,12,8,15,92.5,213.0,2.8,13.0,259.5,184.36,145.01
2016,4,12,8,30,88.0,235.0,2.8,13.0,283.0,209.6,165.76
2016,4,12,8,45,45.5,208.0,2.85,13.5,233.0,187.02,148.65
2016,4,12,9,0,3.0,181.0,2.9,14.0,183.0,158.14,125.81
2016,4,12,9,15,67.5,253.0,2.9,14.0,300.0,242.79,193.27
2016,4,12,9,30,132.0,325.0,2.9,14.0,417.0,337.46,267.75
2016,4,12,9,45,134.5,341.5,2.95,14.5,439.0,365.09,288.81
2016,4,12,10,0,137.0,358.0,3.0,15.0,461.0,393.03,310.02
2016,4,12,10,15,105.5,365.0,3.05,15.0,446.0,389.15,306.69
2016,4,12,10,30,74.0,372.0,3.1,15.0,431.0,383.18,301.53
2016,4,12,10,45,211.0,377.0,3.2,15.5,553.0,499.24,392.22
2016,4,12,11,0,348.0,382.0,3.3,16.0,675.0,629.43,490.55
2016,4,12,11,15,229.0,403.5,3.35,16.0,598.0,566.33,441.0
2016,4,12,11,30,110.0,425.0,3.4,16.0,521.0,490.84,381.99
2016,4,12,11,45,171.0,430.0,3.45,16.0,579.5,567.54,441.24
2016,4,12,12,0,232.0,435.0,3.5,16.0,638.0,638.52,494.87
2016,4,12,12,15,241.0,427.0,3.55,16.0,637.5,662.89,512.73
2016,4,12,12,30,250.0,419.0,3.6,16.0,637.0,674.91,522.08
2016,4,12,12,45,533.5,292.0,3.65,16.5,752.0,846.64,653.49
2016,4,12,13,0,817.0,165.0,3.7,17.0,867.0,1006.57,766.29
2016,4,12,13,15,697.0,226.0,3.8,16.5,816.5,969.54,742.12
2016,4,12,13,30,577.0,287.0,3.9,16.0,766.0,914.74,704.26
2016,4,12,13,45,685.5,223.5,4.0,16.0,776.5,967.79,745.74
2016,4,12,14,0,794.0,160.0,4.1,16.0,787.0,1002.48,771.0
2016,4,12,14,15,784.0,158.0,4.1,16.0,756.5,987.36,761.36
2016,4,12,14,30,774.0,156.0,4.1,16.0,726.0,976.04,754.88
2016,4,12,14,45,761.5,152.0,4.2,16.0,689.0,949.7,738.49
2016,4,12,15,0,749.0,148.0,4.3,16.0,652.0,920.38,720.03
2016,4,12,15,15,730.5,144.5,4.3,15.5,610.0,883.24,696.7
2016,4,12,15,30,712.0,141.0,4.3,15.0,568.0,843.87,671.49
2016,4,12,15,45,515.5,173.5,4.35,15.0,469.5,678.25,549.09
2016,4,12,16,0,319.0,206.0,4.4,15.0,371.0,515.69,421.64
2016,4,12,16,15,364.5,175.0,4.3,14.5,345.5,505.93,417.69
2016,4,12,16,30,410.0,144.0,4.2,14.0,320.0,506.87,420.83
2016,4,12,16,45,361.0,136.5,4.15,14.0,276.5,444.84,370.75
2016,4,12,17,0,312.0,129.0,4.1,14.0,233.0,373.54,312.48
2016,4,12,17,15,273.0,110.5,4.0,13.5,189.5,313.19,262.37
2016,4,12,17,30,234.0,92.0,3.9,13.0,146.0,256.12,213.52
2016,4,12,17,45,179.0,72.0,3.85,12.5,107.0,192.15,157.61
2016,4,12,18,0,124.0,52.0,3.8,12.0,68.0,133.69,105.56
2016,4,12,18,15,62.0,31.0,3.75,12.0,39.0,68.16,44.34
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.1,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
