Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,45,58.0,12.5,2.25,10.5,16.5,11.37,0.0
2016,4,13,6,0,116.0,25.0,2.3,11.0,33.0,19.57,6.68
2016,4,13,6,15,228.5,41.0,2.4,11.5,73.5,31.71,21.81
2016,4,13,6,30,341.0,57.0,2.5,12.0,114.0,43.52,33.02
2016,4,13,6,45,423.0,67.5,2.65,12.5,163.5,50.73,39.85
2016,4,13,7,0,505.0,78.0,2.8,13.0,213.0,58.91,47.29
2016,4,13,7,15,558.5,86.0,2.8,13.0,265.5,62.94,50.92
2016,4,13,7,30,612.0,94.0,2.8,13.0,318.0,66.81,54.29
2016,4,13,7,45,650.5,100.0,2.85,13.5,370.0,85.3,56.15
2016,4,13,8,0,689.0,106.0,2.9,14.0,422.0,138.72,83.5
2016,4,13,8,15,716.5,110.5,2.85,14.0,472.0,194.1,124.93
2016,4,13,8,30,744.0,115.0,2.8,14.0,522.0,252.68,174.76
2016,4,13,8,45,768.5,117.5,2.8,14.5,569.5,315.9,230.14
2016,4,13,9,0,793.0,120.0,2.8,15.0,617.0,376.54,283.36
2016,4,13,9,15,808.5,122.5,2.75,15.0,658.0,435.52,334.94
2016,4,13,9,30,824.0,125.0,2.7,15.0,699.0,495.09,385.53
2016,4,13,9,45,846.0,122.0,2.7,15.5,737.5,553.48,433.08
2016,4,13,10,0,868.0,119.0,2.7,16.0,776.0,612.14,479.28
2016,4,13,10,15,876.0,120.5,2.7,16.0,805.5,665.71,521.12
2016,4,13,10,30,884.0,122.0,2.7,16.0,835.0,717.85,560.79
2016,4,13,10,45,887.5,124.0,2.7,16.0,856.5,765.54,596.19
2016,4,13,11,0,891.0,126.0,2.7,16.0,878.0,810.97,627.53
2016,4,13,11,15,894.5,127.0,2.7,16.0,892.5,853.02,656.21
2016,4,13,11,30,898.0,128.0,2.7,16.0,907.0,892.43,682.84
2016,4,13,11,45,893.0,132.0,2.7,16.5,912.0,924.39,702.89
2016,4,13,12,0,888.0,136.0,2.7,17.0,917.0,952.92,720.53
2016,4,13,12,15,888.0,136.0,2.7,17.0,915.5,978.75,737.67
2016,4,13,12,30,888.0,136.0,2.7,17.0,914.0,1001.16,752.57
2016,4,13,12,45,882.5,137.0,2.7,17.0,904.0,1015.68,762.29
2016,4,13,13,0,877.0,138.0,2.7,17.0,894.0,1026.46,769.71
2016,4,13,13,15,873.0,137.0,2.75,17.0,877.0,1032.95,774.96
2016,4,13,13,30,869.0,136.0,2.8,17.0,860.0,1035.68,777.89
2016,4,13,13,45,855.5,138.5,2.85,17.0,833.5,1040.79,782.59
2016,4,13,14,0,842.0,141.0,2.9,17.0,807.0,1030.34,777.03
2016,4,13,14,15,832.5,139.0,2.9,16.5,776.0,1015.31,769.63
2016,4,13,14,30,823.0,137.0,2.9,16.0,745.0,996.74,759.93
2016,4,13,14,45,802.5,138.0,2.95,16.0,706.0,967.29,741.84
2016,4,13,15,0,782.0,139.0,3.0,16.0,667.0,934.93,721.73
2016,4,13,15,15,765.0,135.0,3.0,15.5,624.0,904.13,703.52
2016,4,13,15,30,748.0,131.0,3.0,15.0,581.0,864.66,678.93
2016,4,13,15,45,722.5,127.5,3.05,15.0,533.5,816.14,646.56
2016,4,13,16,0,697.0,124.0,3.1,15.0,486.0,766.32,612.72
2016,4,13,16,15,665.5,118.0,3.1,14.5,435.5,707.78,572.48
2016,4,13,16,30,634.0,112.0,3.1,14.0,385.0,649.17,531.13
2016,4,13,16,45,586.5,105.5,3.1,14.0,332.5,578.6,477.16
2016,4,13,17,0,539.0,99.0,3.1,14.0,280.0,510.12,423.01
2016,4,13,17,15,478.5,89.0,2.95,13.5,229.0,428.78,357.16
2016,4,13,17,30,418.0,79.0,2.8,13.0,178.0,357.5,297.14
2016,4,13,17,45,323.0,65.5,2.7,12.5,130.5,269.31,221.32
2016,4,13,18,0,228.0,52.0,2.6,12.0,83.0,191.36,152.57
2016,4,13,18,15,127.0,32.5,2.55,11.5,48.5,104.7,72.33
2016,4,13,18,30,26.0,13.0,2.5,11.0,14.0,21.07,0.0
2016,4,13,18,45,13.0,6.5,2.45,11.0,7.0,5.91,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,9.5,18.5,13.19,0.0
2016,4,14,6,0,113.0,29.0,2.2,10.0,37.0,23.36,10.59
2016,4,14,6,15,227.5,45.0,2.25,10.5,78.0,34.77,24.69
2016,4,14,6,30,342.0,61.0,2.3,11.0,119.0,46.49,35.86
2016,4,14,6,45,418.5,72.0,2.35,11.5,168.5,53.98,42.95
2016,4,14,7,0,495.0,83.0,2.4,12.0,218.0,62.9,51.06
2016,4,14,7,15,516.5,90.0,2.5,12.0,257.0,65.72,53.61
2016,4,14,7,30,538.0,97.0,2.6,12.0,296.0,68.41,55.93
2016,4,14,7,45,620.0,92.5,2.75,12.5,354.5,80.05,51.59
2016,4,14,8,0,702.0,88.0,2.9,13.0,413.0,127.7,73.78
2016,4,14,8,15,650.5,117.0,2.95,13.0,444.5,190.07,125.04
2016,4,14,8,30,599.0,146.0,3.0,13.0,476.0,246.64,176.29
2016,4,14,8,45,440.0,210.5,3.1,13.5,464.5,292.74,222.35
2016,4,14,9,0,281.0,275.0,3.2,14.0,453.0,321.78,251.54
2016,4,14,9,15,238.0,302.0,3.25,14.0,459.5,349.62,275.74
2016,4,14,9,30,195.0,329.0,3.3,14.0,466.0,370.21,293.12
2016,4,14,9,45,215.5,345.0,3.4,14.5,503.5,410.39,324.55
2016,4,14,10,0,236.0,361.0,3.5,15.0,541.0,452.69,357.14
2016,4,14,10,15,543.0,253.0,3.55,15.0,687.0,575.28,455.13
2016,4,14,10,30,850.0,145.0,3.6,15.0,833.0,719.37,567.67
2016,4,14,10,45,432.0,208.0,3.65,15.0,558.5,516.42,411.38
2016,4,14,11,0,14.0,271.0,3.7,15.0,284.0,253.06,198.95
2016,4,14,11,15,427.0,219.0,3.8,15.0,591.5,568.36,454.2
2016,4,14,11,30,840.0,167.0,3.9,15.0,899.0,888.47,692.34
2016,4,14,11,45,826.5,177.0,4.0,15.5,901.5,918.18,709.88
2016,4,14,12,0,813.0,187.0,4.1,16.0,904.0,944.12,726.91
2016,4,14,12,15,813.0,186.5,4.2,16.0,902.5,968.84,744.5
2016,4,14,12,30,813.0,186.0,4.3,16.0,901.0,990.29,759.84
2016,4,14,12,45,842.0,166.0,4.4,16.0,900.0,1017.18,779.46
2016,4,14,13,0,871.0,146.0,4.5,16.0,899.0,1040.43,796.65
2016,4,14,13,15,567.5,274.0,4.55,16.0,761.0,883.65,685.32
2016,4,14,13,30,264.0,402.0,4.6,16.0,623.0,703.49,547.45
2016,4,14,13,45,548.5,276.0,4.65,16.0,717.5,878.21,685.27
2016,4,14,14,0,833.0,150.0,4.7,16.0,812.0,1030.85,796.06
2016,4,14,14,15,823.0,147.5,4.7,15.5,780.0,1014.82,786.44
2016,4,14,14,30,813.0,145.0,4.7,15.0,748.0,995.28,775.66
2016,4,14,14,45,801.5,141.5,4.75,15.0,710.5,969.8,759.64
2016,4,14,15,0,790.0,138.0,4.8,15.0,673.0,941.18,741.35
2016,4,14,15,15,772.0,134.0,4.8,14.5,629.5,909.07,721.49
2016,4,14,15,30,754.0,130.0,4.8,14.0,586.0,868.49,695.21
2016,4,14,15,45,743.0,121.0,4.8,14.0,540.5,826.08,665.96
2016,4,14,16,0,732.0,112.0,4.8,14.0,495.0,781.42,634.65
2016,4,14,16,15,701.0,107.0,4.7,13.5,444.0,723.3,593.21
2016,4,14,16,30,670.0,102.0,4.6,13.0,393.0,665.02,550.79
2016,4,14,16,45,632.5,95.0,4.6,13.0,341.0,599.88,500.86
2016,4,14,17,0,595.0,88.0,4.6,13.0,289.0,536.01,449.53
2016,4,14,17,15,535.5,79.5,4.35,12.5,237.0,458.18,385.19
2016,4,14,17,30,476.0,71.0,4.1,12.0,185.0,384.68,322.4
2016,4,14,17,45,389.5,59.5,3.95,12.0,137.5,296.19,245.05
2016,4,14,18,0,303.0,48.0,3.8,12.0,90.0,220.92,177.25
2016,4,14,18,15,151.5,33.0,3.7,11.5,54.0,124.21,88.29
2016,4,14,18,30,0.0,18.0,3.6,11.0,18.0,17.51,0.0
2016,4,14,18,45,0.0,9.0,3.5,11.0,9.0,8.19,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,113.0,13.0,2.65,8.5,21.5,11.82,0.0
2016,4,15,6,0,226.0,26.0,2.7,9.0,43.0,21.2,10.1
2016,4,15,6,15,344.5,38.0,2.75,9.5,87.5,30.39,21.06
2016,4,15,6,30,463.0,50.0,2.8,10.0,132.0,39.23,29.58
2016,4,15,6,45,532.5,59.0,2.9,10.5,183.5,45.02,35.09
2016,4,15,7,0,602.0,68.0,3.0,11.0,235.0,50.59,40.2
2016,4,15,7,15,651.5,74.0,3.15,11.5,289.0,53.47,42.73
2016,4,15,7,30,701.0,80.0,3.3,12.0,343.0,56.27,45.06
2016,4,15,7,45,731.5,86.0,3.45,12.5,396.0,80.3,48.84
2016,4,15,8,0,762.0,92.0,3.6,13.0,449.0,143.18,84.05
2016,4,15,8,15,787.5,96.0,3.55,13.5,500.0,201.75,128.5
2016,4,15,8,30,813.0,100.0,3.5,14.0,551.0,263.2,181.18
2016,4,15,8,45,831.5,103.5,3.45,14.5,598.5,324.83,236.18
2016,4,15,9,0,850.0,107.0,3.4,15.0,646.0,387.89,292.08
2016,4,15,9,15,864.5,109.0,3.3,15.0,688.0,449.19,345.95
2016,4,15,9,30,879.0,111.0,3.2,15.0,730.0,512.61,399.84
2016,4,15,9,45,896.0,110.0,3.1,15.5,768.5,572.17,448.29
2016,4,15,10,0,913.0,109.0,3.0,16.0,807.0,631.61,494.88
2016,4,15,10,15,920.5,110.5,2.95,16.0,836.5,686.9,537.86
2016,4,15,10,30,928.0,112.0,2.9,16.0,866.0,740.6,578.43
2016,4,15,10,45,935.5,111.5,2.9,16.5,889.0,790.66,613.74
2016,4,15,11,0,943.0,111.0,2.9,17.0,912.0,838.61,645.46
2016,4,15,11,15,945.5,111.5,2.9,17.0,926.5,881.11,674.22
2016,4,15,11,30,948.0,112.0,2.9,17.0,941.0,920.72,700.79
2016,4,15,11,45,950.5,111.5,2.95,17.5,947.5,956.27,723.49
2016,4,15,12,0,953.0,111.0,3.0,18.0,954.0,988.56,743.87
2016,4,15,12,15,951.5,111.0,3.0,18.0,952.0,1014.18,760.74
2016,4,15,12,30,950.0,111.0,3.0,18.0,950.0,1036.08,775.22
2016,4,15,12,45,950.5,109.0,3.05,18.0,940.5,1054.06,787.66
2016,4,15,13,0,951.0,107.0,3.1,18.0,931.0,1068.15,797.68
2016,4,15,13,15,946.5,106.0,3.1,18.0,913.0,1074.32,802.17
2016,4,15,13,30,942.0,105.0,3.1,18.0,895.0,1076.44,804.21
2016,4,15,13,45,936.0,103.5,3.15,18.5,869.0,1072.46,801.36
2016,4,15,14,0,930.0,102.0,3.2,19.0,843.0,1064.48,796.06
2016,4,15,14,15,921.0,100.5,3.2,18.5,810.5,1049.56,788.89
2016,4,15,14,30,912.0,99.0,3.2,18.0,778.0,1030.89,779.32
2016,4,15,14,45,899.5,97.5,3.2,18.0,739.0,1005.18,763.59
2016,4,15,15,0,887.0,96.0,3.2,18.0,700.0,976.17,745.65
2016,4,15,15,15,872.0,94.0,3.15,18.0,656.0,941.13,723.15
2016,4,15,15,30,857.0,92.0,3.1,18.0,612.0,912.29,704.9
2016,4,15,15,45,836.5,89.0,3.05,18.0,563.0,865.57,673.91
2016,4,15,16,0,816.0,86.0,3.0,18.0,514.0,816.95,641.31
2016,4,15,16,15,789.5,82.5,2.9,17.5,462.5,761.29,603.91
2016,4,15,16,30,763.0,79.0,2.8,17.0,411.0,704.86,565.12
2016,4,15,16,45,727.5,74.0,2.7,17.0,358.0,639.7,517.68
2016,4,15,17,0,692.0,69.0,2.6,17.0,305.0,578.85,471.69
2016,4,15,17,15,638.5,63.0,2.55,16.0,252.0,503.51,413.19
2016,4,15,17,30,585.0,57.0,2.5,15.0,199.0,431.86,354.92
2016,4,15,17,45,504.0,48.5,2.45,14.5,149.5,346.89,282.67
2016,4,15,18,0,423.0,40.0,2.4,14.0,100.0,269.85,214.5
2016,4,15,18,15,286.5,27.5,2.45,13.5,60.5,174.32,125.64
2016,4,15,18,30,150.0,15.0,2.5,13.0,21.0,82.65,0.0
2016,4,15,18,45,75.0,7.5,2.55,13.0,10.5,29.22,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.0,12.28,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,46.0,21.98,11.25
2016,4,16,6,15,352.5,39.0,1.25,12.5,90.0,31.12,21.54
2016,4,16,6,30,462.0,51.0,1.2,13.0,134.0,39.91,29.88
2016,4,16,6,45,531.0,59.5,1.2,14.0,185.0,45.24,34.84
2016,4,16,7,0,600.0,68.0,1.2,15.0,236.0,50.39,39.4
2016,4,16,7,15,647.5,74.0,1.2,15.5,289.5,53.27,41.87
2016,4,16,7,30,695.0,80.0,1.2,16.0,343.0,56.05,44.15
2016,4,16,7,45,728.0,85.0,1.3,16.5,396.0,80.97,47.78
2016,4,16,8,0,761.0,90.0,1.4,17.0,449.0,142.93,82.09
2016,4,16,8,15,785.5,94.0,1.4,17.0,499.5,201.25,125.85
2016,4,16,8,30,810.0,98.0,1.4,17.0,550.0,262.31,177.38
2016,4,16,8,45,827.5,101.5,1.45,17.5,597.0,323.39,230.6
2016,4,16,9,0,845.0,105.0,1.5,18.0,644.0,385.78,284.45
2016,4,16,9,15,859.0,107.5,1.5,18.5,686.0,446.91,335.89
2016,4,16,9,30,873.0,110.0,1.5,19.0,728.0,510.19,387.08
2016,4,16,9,45,885.0,111.0,1.55,19.5,764.5,568.41,433.0
2016,4,16,10,0,897.0,112.0,1.6,20.0,801.0,626.05,476.89
2016,4,16,10,15,904.5,113.5,1.6,20.0,830.0,680.45,517.63
2016,4,16,10,30,912.0,115.0,1.6,20.0,859.0,733.31,556.08
2016,4,16,10,45,922.5,112.5,1.6,20.5,883.0,782.93,589.6
2016,4,16,11,0,933.0,110.0,1.6,21.0,907.0,830.68,619.72
2016,4,16,11,15,936.0,110.5,1.6,21.0,921.0,873.08,647.03
2016,4,16,11,30,939.0,111.0,1.6,21.0,935.0,912.64,672.28
2016,4,16,11,45,943.0,109.5,1.65,21.5,942.0,948.13,694.03
2016,4,16,12,0,947.0,108.0,1.7,22.0,949.0,980.45,713.64
2016,4,16,12,15,946.5,108.0,1.7,22.0,947.5,1006.73,730.04
2016,4,16,12,30,946.0,108.0,1.7,22.0,946.0,1029.35,744.21
2016,4,16,12,45,944.0,107.0,1.7,22.0,936.0,1045.71,754.51
2016,4,16,13,0,942.0,106.0,1.7,22.0,926.0,1058.16,762.54
2016,4,16,13,15,938.0,105.5,1.7,22.0,908.0,1065.19,767.32
2016,4,16,13,30,934.0,105.0,1.7,22.0,890.0,1068.24,769.81
2016,4,16,13,45,929.0,103.0,1.7,22.0,865.5,1064.64,768.33
2016,4,16,14,0,924.0,101.0,1.7,22.0,841.0,1057.06,764.58
2016,4,16,14,15,916.0,100.0,1.7,22.0,808.5,1043.69,757.33
2016,4,16,14,30,908.0,99.0,1.7,22.0,776.0,1026.59,747.89
2016,4,16,14,45,898.0,96.5,1.75,22.0,738.0,1002.19,734.58
2016,4,16,15,0,888.0,94.0,1.8,22.0,700.0,974.4,719.08
2016,4,16,15,15,873.0,92.0,1.8,21.5,656.5,939.29,699.38
2016,4,16,15,30,858.0,90.0,1.8,21.0,613.0,901.46,677.69
2016,4,16,15,45,834.0,88.5,1.8,21.0,563.5,862.25,653.48
2016,4,16,16,0,810.0,87.0,1.8,21.0,514.0,812.57,621.71
2016,4,16,16,15,783.5,83.5,1.75,20.5,463.0,757.12,586.02
2016,4,16,16,30,757.0,80.0,1.7,20.0,412.0,700.94,548.93
2016,4,16,16,45,698.5,80.5,1.65,19.5,356.5,629.51,499.53
2016,4,16,17,0,640.0,81.0,1.6,19.0,301.0,557.68,446.84
2016,4,16,17,15,586.0,73.5,1.5,18.5,249.0,482.55,388.92
2016,4,16,17,30,532.0,66.0,1.4,18.0,197.0,411.18,331.55
2016,4,16,17,45,428.0,58.0,1.35,17.5,146.5,317.05,253.99
2016,4,16,18,0,324.0,50.0,1.3,17.0,96.0,232.38,181.96
2016,4,16,18,15,162.0,35.5,1.3,16.5,58.5,130.8,93.43
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,21.16,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,9.55,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.0,15.0,0.7,13.5,23.0,13.64,0.0
2016,4,17,6,0,200.0,30.0,0.7,14.0,46.0,23.45,12.84
2016,4,17,6,15,301.5,43.5,0.75,14.0,89.0,33.57,23.62
2016,4,17,6,30,403.0,57.0,0.8,14.0,132.0,44.83,34.16
2016,4,17,6,45,474.0,66.5,0.85,14.5,182.0,50.75,39.67
2016,4,17,7,0,545.0,76.0,0.9,15.0,232.0,56.44,44.78
2016,4,17,7,15,593.0,83.5,0.95,15.0,284.5,60.17,48.06
2016,4,17,7,30,641.0,91.0,1.0,15.0,337.0,63.74,51.1
2016,4,17,7,45,678.0,96.0,1.05,15.5,389.0,88.68,54.67
2016,4,17,8,0,715.0,101.0,1.1,16.0,441.0,142.98,84.01
2016,4,17,8,15,740.5,105.5,1.15,16.5,491.0,199.57,126.55
2016,4,17,8,30,766.0,110.0,1.2,17.0,541.0,263.63,179.94
2016,4,17,8,45,789.5,112.0,1.25,17.5,588.0,322.51,230.74
2016,4,17,9,0,813.0,114.0,1.3,18.0,635.0,383.47,282.89
2016,4,17,9,15,827.5,116.5,1.35,18.5,676.5,442.93,332.82
2016,4,17,9,30,842.0,119.0,1.4,19.0,718.0,502.82,381.43
2016,4,17,9,45,859.0,118.0,1.45,19.5,755.0,561.07,427.19
2016,4,17,10,0,876.0,117.0,1.5,20.0,792.0,619.21,471.34
2016,4,17,10,15,884.0,118.5,1.55,20.5,821.5,672.82,510.79
2016,4,17,10,30,892.0,120.0,1.6,21.0,851.0,724.98,548.03
2016,4,17,10,45,897.5,121.0,1.65,21.5,873.0,773.19,581.17
2016,4,17,11,0,903.0,122.0,1.7,22.0,895.0,819.28,610.71
2016,4,17,11,15,906.5,122.5,1.7,22.0,909.5,860.93,637.64
2016,4,17,11,30,910.0,123.0,1.7,22.0,924.0,899.89,662.59
2016,4,17,11,45,911.5,123.5,1.7,22.5,930.5,934.22,683.03
2016,4,17,12,0,913.0,124.0,1.7,23.0,937.0,965.4,701.3
2016,4,17,12,15,912.5,123.5,1.65,23.0,935.5,990.43,716.25
2016,4,17,12,30,912.0,123.0,1.6,23.0,934.0,1011.93,728.98
2016,4,17,12,45,912.0,121.5,1.6,23.5,924.5,1029.27,738.45
2016,4,17,13,0,912.0,120.0,1.6,24.0,915.0,1042.9,745.7
2016,4,17,13,15,908.0,119.0,1.5,24.0,898.0,1049.23,748.38
2016,4,17,13,30,904.0,118.0,1.4,24.0,881.0,1051.67,748.79
2016,4,17,13,45,900.0,115.5,1.3,24.5,856.5,1048.64,744.46
2016,4,17,14,0,896.0,113.0,1.2,25.0,832.0,1041.73,737.91
2016,4,17,14,15,887.5,111.5,1.05,25.0,800.5,1027.58,727.52
2016,4,17,14,30,879.0,110.0,0.9,25.0,769.0,1009.8,715.0
2016,4,17,14,45,870.5,106.5,0.8,25.0,731.5,986.28,700.06
2016,4,17,15,0,862.0,103.0,0.7,25.0,694.0,959.39,683.15
2016,4,17,15,15,847.0,100.5,0.6,25.0,650.5,933.81,667.15
2016,4,17,15,30,832.0,98.0,0.5,25.0,607.0,895.73,643.28
2016,4,17,15,45,814.5,94.0,0.4,25.0,559.5,851.18,615.37
2016,4,17,16,0,797.0,90.0,0.3,25.0,512.0,804.63,586.05
2016,4,17,16,15,771.0,86.0,0.35,24.5,461.5,749.46,554.25
2016,4,17,16,30,745.0,82.0,0.4,24.0,411.0,693.55,520.9
2016,4,17,16,45,710.5,77.0,0.45,24.0,358.5,629.9,479.84
2016,4,17,17,0,676.0,72.0,0.5,24.0,306.0,570.72,439.6
2016,4,17,17,15,625.0,65.5,0.65,23.0,253.5,497.13,388.28
2016,4,17,17,30,574.0,59.0,0.8,22.0,201.0,427.02,336.14
2016,4,17,17,45,495.5,50.0,0.95,21.0,152.0,343.41,270.14
2016,4,17,18,0,417.0,41.0,1.1,20.0,103.0,267.48,206.85
2016,4,17,18,15,293.5,28.5,1.15,19.5,63.5,177.62,127.26
2016,4,17,18,30,170.0,16.0,1.2,19.0,24.0,91.84,0.0
2016,4,17,18,45,85.0,8.0,1.25,18.5,12.0,32.56,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,15.0,0.55,14.5,26.5,12.12,0.0
2016,4,18,6,0,261.0,30.0,0.5,15.0,53.0,24.45,14.02
2016,4,18,6,15,366.0,41.5,0.5,15.0,98.0,33.04,23.15
2016,4,18,6,30,471.0,53.0,0.5,15.0,143.0,41.31,30.97
2016,4,18,6,45,539.5,61.5,0.5,15.5,194.5,46.58,35.87
2016,4,18,7,0,608.0,70.0,0.5,16.0,246.0,51.68,40.41
2016,4,18,7,15,654.0,76.0,0.45,16.5,299.5,54.5,42.79
2016,4,18,7,30,700.0,82.0,0.4,17.0,353.0,57.21,44.98
2016,4,18,7,45,731.5,87.5,0.4,17.5,406.0,85.89,49.94
2016,4,18,8,0,763.0,93.0,0.4,18.0,459.0,148.47,85.37
2016,4,18,8,15,787.5,96.5,0.45,18.5,509.5,206.47,128.43
2016,4,18,8,30,812.0,100.0,0.5,19.0,560.0,267.19,178.58
2016,4,18,8,45,831.5,103.0,0.6,20.0,607.5,328.48,230.42
2016,4,18,9,0,851.0,106.0,0.7,21.0,655.0,391.3,282.8
2016,4,18,9,15,864.5,108.0,0.8,21.0,696.5,452.02,333.54
2016,4,18,9,30,878.0,110.0,0.9,21.0,738.0,514.86,384.33
2016,4,18,9,45,894.0,109.0,1.0,21.5,775.5,573.6,429.94
2016,4,18,10,0,910.0,108.0,1.1,22.0,813.0,632.11,473.91
2016,4,18,10,15,917.0,109.5,1.15,22.5,842.5,686.64,513.23
2016,4,18,10,30,924.0,111.0,1.2,23.0,872.0,739.54,550.2
2016,4,18,10,45,930.0,111.5,1.25,23.5,894.0,788.94,582.98
2016,4,18,11,0,936.0,112.0,1.3,24.0,916.0,836.14,612.55
2016,4,18,11,15,939.0,112.5,1.3,24.0,930.0,878.5,639.17
2016,4,18,11,30,942.0,113.0,1.3,24.0,944.0,918.02,663.76
2016,4,18,11,45,942.0,113.5,1.3,24.0,950.0,951.87,684.58
2016,4,18,12,0,942.0,114.0,1.3,24.0,956.0,982.38,703.26
2016,4,18,12,15,941.0,114.0,1.3,24.0,954.0,1007.97,718.85
2016,4,18,12,30,940.0,114.0,1.3,24.0,952.0,1029.91,732.26
2016,4,18,12,45,933.0,116.5,1.3,24.5,940.5,1044.79,739.96
2016,4,18,13,0,926.0,119.0,1.3,25.0,929.0,1055.74,745.41
2016,4,18,13,15,921.5,118.5,1.3,24.5,911.0,1062.16,751.16
2016,4,18,13,30,917.0,118.0,1.3,24.0,893.0,1064.64,754.72
2016,4,18,13,45,904.0,120.0,1.3,24.0,866.0,1057.29,750.96
2016,4,18,14,0,891.0,122.0,1.3,24.0,839.0,1046.15,745.13
2016,4,18,14,15,881.5,120.5,1.3,24.0,807.0,1031.1,737.03
2016,4,18,14,30,872.0,119.0,1.3,24.0,775.0,1012.46,726.82
2016,4,18,14,45,849.5,121.5,1.35,24.0,734.0,992.88,716.95
2016,4,18,15,0,827.0,124.0,1.4,24.0,693.0,959.49,698.24
2016,4,18,15,15,810.5,121.0,1.4,23.5,649.5,922.9,677.98
2016,4,18,15,30,794.0,118.0,1.4,23.0,606.0,883.75,655.77
2016,4,18,15,45,766.5,116.0,1.45,22.5,557.0,838.7,629.84
2016,4,18,16,0,739.0,114.0,1.5,22.0,508.0,787.63,599.14
2016,4,18,16,15,710.0,109.0,1.5,21.5,457.0,730.9,563.13
2016,4,18,16,30,681.0,104.0,1.5,21.0,406.0,673.83,525.86
2016,4,18,16,45,638.0,98.0,1.55,20.5,353.0,605.45,478.88
2016,4,18,17,0,595.0,92.0,1.6,20.0,300.0,538.76,430.39
2016,4,18,17,15,540.0,83.5,1.6,19.0,248.0,463.86,373.88
2016,4,18,17,30,485.0,75.0,1.6,18.0,196.0,392.83,317.73
2016,4,18,17,45,403.5,63.0,1.6,17.0,148.0,306.06,246.57
2016,4,18,18,0,322.0,51.0,1.6,16.0,100.0,231.68,182.96
2016,4,18,18,15,161.0,37.0,1.65,15.5,61.5,131.22,95.99
2016,4,18,18,30,0.0,23.0,1.7,15.0,23.0,23.37,0.0
2016,4,18,18,45,0.0,11.5,1.75,15.0,11.5,10.46,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,16.5,1.2,12.5,27.0,13.0,0.0
2016,4,19,6,0,231.0,33.0,1.1,13.0,54.0,25.77,15.56
2016,4,19,6,15,333.0,46.0,1.05,13.5,98.5,36.85,26.67
2016,4,19,6,30,435.0,59.0,1.0,14.0,143.0,46.28,35.5
2016,4,19,6,45,514.0,66.0,1.0,14.5,195.0,50.06,39.1
2016,4,19,7,0,593.0,73.0,1.0,15.0,247.0,53.83,42.46
2016,4,19,7,15,639.0,79.0,0.95,15.5,300.0,56.53,44.74
2016,4,19,7,30,685.0,85.0,0.9,16.0,353.0,59.14,46.84
2016,4,19,7,45,725.5,88.0,0.9,16.5,407.0,87.44,50.86
2016,4,19,8,0,766.0,91.0,0.9,17.0,461.0,148.56,85.65
2016,4,19,8,15,790.0,94.5,0.9,17.5,511.5,206.63,129.46
2016,4,19,8,30,814.0,98.0,0.9,18.0,562.0,267.34,180.22
2016,4,19,8,45,830.5,101.5,0.9,18.5,608.0,328.21,232.61
2016,4,19,9,0,847.0,105.0,0.9,19.0,654.0,390.25,285.23
2016,4,19,9,15,860.5,107.5,0.85,19.5,696.0,451.09,335.19
2016,4,19,9,30,874.0,110.0,0.8,20.0,738.0,514.07,384.65
2016,4,19,9,45,875.5,116.5,0.8,20.5,771.5,571.23,428.25
2016,4,19,10,0,877.0,123.0,0.8,21.0,805.0,626.79,468.95
2016,4,19,10,15,884.5,125.0,0.8,21.0,834.5,680.46,507.84
2016,4,19,10,30,892.0,127.0,0.8,21.0,864.0,732.65,544.53
2016,4,19,10,45,891.5,131.5,0.8,21.5,884.0,779.5,575.34
2016,4,19,11,0,891.0,136.0,0.8,22.0,904.0,823.77,602.19
2016,4,19,11,15,894.5,137.0,0.85,22.0,918.5,865.4,628.95
2016,4,19,11,30,898.0,138.0,0.9,22.0,933.0,904.4,653.89
2016,4,19,11,45,682.0,250.5,0.95,22.5,857.0,867.52,627.95
2016,4,19,12,0,466.0,363.0,1.0,23.0,781.0,801.43,579.68
2016,4,19,12,15,417.5,384.0,1.05,23.0,758.0,794.24,575.33
2016,4,19,12,30,369.0,405.0,1.1,23.0,735.0,773.14,561.24
2016,4,19,12,45,366.5,402.5,1.15,23.0,727.0,780.19,567.02
2016,4,19,13,0,364.0,400.0,1.2,23.0,719.0,785.33,571.26
2016,4,19,13,15,485.0,342.0,1.25,22.5,759.0,869.43,631.91
2016,4,19,13,30,606.0,284.0,1.3,22.0,799.0,941.46,683.4
2016,4,19,13,45,440.5,333.0,1.4,22.0,701.5,826.49,605.63
2016,4,19,14,0,275.0,382.0,1.5,22.0,604.0,698.59,518.03
2016,4,19,14,15,200.0,371.0,1.55,21.5,529.5,594.93,447.67
2016,4,19,14,30,125.0,360.0,1.6,21.0,455.0,509.21,386.91
2016,4,19,14,45,135.0,342.0,1.7,21.0,439.5,500.18,382.65
2016,4,19,15,0,145.0,324.0,1.8,21.0,424.0,490.03,376.97
2016,4,19,15,15,84.5,278.0,1.85,20.5,335.5,363.17,282.78
2016,4,19,15,30,24.0,232.0,1.9,20.0,247.0,241.42,188.9
2016,4,19,15,45,100.0,233.0,2.0,19.5,288.0,326.72,259.6
2016,4,19,16,0,176.0,234.0,2.1,19.0,329.0,407.88,325.29
2016,4,19,16,15,105.5,202.5,2.15,18.5,258.0,309.71,248.32
2016,4,19,16,30,35.0,171.0,2.2,18.0,187.0,203.02,162.73
2016,4,19,16,45,29.5,151.0,2.25,17.5,163.5,177.37,142.76
2016,4,19,17,0,24.0,131.0,2.3,17.0,140.0,142.52,114.54
2016,4,19,17,15,17.0,110.0,2.25,16.5,116.0,116.77,93.28
2016,4,19,17,30,10.0,89.0,2.2,16.0,92.0,91.53,72.02
2016,4,19,17,45,183.0,69.5,2.2,16.0,98.0,186.68,151.74
2016,4,19,18,0,356.0,50.0,2.2,16.0,104.0,247.48,196.63
2016,4,19,18,15,238.0,34.5,2.15,15.5,65.0,158.86,117.72
2016,4,19,18,30,120.0,19.0,2.1,15.0,26.0,76.61,8.11
2016,4,19,18,45,60.0,9.5,2.05,15.0,13.0,26.44,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,134.0,16.5,1.15,12.5,29.5,12.99,0.0
2016,4,20,6,0,268.0,33.0,1.2,13.0,59.0,26.89,16.77
2016,4,20,6,15,369.5,44.5,1.2,13.5,104.0,35.37,25.43
2016,4,20,6,30,471.0,56.0,1.2,14.0,149.0,43.54,33.11
2016,4,20,6,45,537.0,64.0,1.3,14.5,200.5,48.29,37.53
2016,4,20,7,0,603.0,72.0,1.4,15.0,252.0,52.89,41.63
2016,4,20,7,15,648.0,78.0,1.35,15.5,305.0,55.64,43.94
2016,4,20,7,30,693.0,84.0,1.3,16.0,358.0,58.28,46.07
2016,4,20,7,45,727.0,88.0,1.3,16.5,410.5,88.9,51.34
2016,4,20,8,0,761.0,92.0,1.3,17.0,463.0,150.2,87.1
2016,4,20,8,15,784.5,95.5,1.3,17.0,513.0,207.84,131.22
2016,4,20,8,30,808.0,99.0,1.3,17.0,563.0,268.06,182.36
2016,4,20,8,45,833.0,99.0,1.35,17.5,610.5,328.1,234.48
2016,4,20,9,0,858.0,99.0,1.4,18.0,658.0,394.04,290.7
2016,4,20,9,15,766.5,143.5,1.4,18.0,667.0,440.66,332.59
2016,4,20,9,30,675.0,188.0,1.4,18.0,676.0,483.2,368.68
2016,4,20,9,45,654.0,211.5,1.45,18.5,702.5,534.38,408.43
2016,4,20,10,0,633.0,235.0,1.5,19.0,729.0,582.33,444.21
2016,4,20,10,15,459.5,313.5,1.55,19.0,679.5,576.49,439.23
2016,4,20,10,30,286.0,392.0,1.6,19.0,630.0,551.79,419.5
2016,4,20,10,45,422.5,353.5,1.65,19.5,714.0,641.08,485.57
2016,4,20,11,0,559.0,315.0,1.7,20.0,798.0,737.82,554.55
2016,4,20,11,15,411.0,375.0,1.7,20.0,733.5,700.21,524.73
2016,4,20,11,30,263.0,435.0,1.7,20.0,669.0,645.92,483.74
2016,4,20,11,45,352.5,403.5,1.75,20.0,719.0,710.49,531.96
2016,4,20,12,0,442.0,372.0,1.8,20.0,769.0,787.74,587.02
2016,4,20,12,15,426.0,378.0,1.8,20.0,760.0,796.29,591.84
2016,4,20,12,30,410.0,384.0,1.8,20.0,751.0,802.2,595.56
2016,4,20,12,45,656.0,257.0,1.85,20.0,837.0,933.8,691.5
2016,4,20,13,0,902.0,130.0,1.9,20.0,923.0,1042.83,762.51
2016,4,20,13,15,897.5,129.0,1.9,20.0,905.5,1048.52,765.36
2016,4,20,13,30,893.0,128.0,1.9,20.0,888.0,1050.37,767.14
2016,4,20,13,45,884.0,127.5,1.95,20.0,862.0,1044.36,764.77
2016,4,20,14,0,875.0,127.0,2.0,20.0,836.0,1034.61,760.19
2016,4,20,14,15,865.5,125.5,2.0,19.5,804.0,1019.64,753.15
2016,4,20,14,30,856.0,124.0,2.0,19.0,772.0,1012.24,751.18
2016,4,20,14,45,844.0,121.0,2.0,19.0,733.5,985.94,735.39
2016,4,20,15,0,832.0,118.0,2.0,19.0,695.0,956.44,717.66
2016,4,20,15,15,815.5,115.0,1.95,18.5,651.0,919.72,695.77
2016,4,20,15,30,799.0,112.0,1.9,18.0,607.0,880.45,671.98
2016,4,20,15,45,782.5,106.5,1.9,18.0,560.0,836.04,643.61
2016,4,20,16,0,766.0,101.0,1.9,18.0,513.0,789.65,613.45
2016,4,20,16,15,715.5,96.5,1.85,17.5,451.5,719.07,566.02
2016,4,20,16,30,665.0,92.0,1.8,17.0,390.0,645.99,515.56
2016,4,20,16,45,609.0,94.0,1.8,17.0,341.0,578.68,466.69
2016,4,20,17,0,553.0,96.0,1.8,17.0,292.0,513.7,416.78
2016,4,20,17,15,508.5,85.0,1.7,16.5,242.5,444.82,362.89
2016,4,20,17,30,464.0,74.0,1.6,16.0,193.0,378.98,309.37
2016,4,20,17,45,400.5,61.5,1.55,15.5,147.0,305.11,247.42
2016,4,20,18,0,337.0,49.0,1.5,15.0,101.0,235.07,186.72
2016,4,20,18,15,231.0,34.5,1.5,14.5,64.0,155.36,116.02
2016,4,20,18,30,125.0,20.0,1.5,14.0,27.0,80.11,18.0
2016,4,20,18,45,62.5,10.0,1.5,14.0,13.5,27.62,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,7.9,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,15.83,7.66
2016,4,21,6,15,0.0,32.0,1.0,14.0,32.0,28.21,19.17
2016,4,21,6,30,0.0,46.0,1.1,14.0,46.0,40.59,30.54
2016,4,21,6,45,0.0,61.5,1.2,14.5,61.5,53.72,42.37
2016,4,21,7,0,0.0,77.0,1.3,15.0,77.0,66.72,53.87
2016,4,21,7,15,0.0,93.5,1.35,15.0,93.5,80.38,65.85
2016,4,21,7,30,0.0,110.0,1.4,15.0,110.0,93.91,77.52
2016,4,21,7,45,52.5,160.0,1.5,15.5,186.0,129.28,101.59
2016,4,21,8,0,105.0,210.0,1.6,16.0,262.0,175.85,135.88
2016,4,21,8,15,147.0,233.5,1.65,16.0,314.0,206.06,157.73
2016,4,21,8,30,189.0,257.0,1.7,16.0,366.0,247.25,189.36
2016,4,21,8,45,201.5,278.5,1.8,16.0,403.0,283.8,218.87
2016,4,21,9,0,214.0,300.0,1.9,16.0,440.0,322.07,249.72
2016,4,21,9,15,202.5,321.5,1.95,16.0,461.0,351.96,274.02
2016,4,21,9,30,191.0,343.0,2.0,16.0,482.0,380.64,296.83
2016,4,21,9,45,142.0,356.0,2.05,16.5,462.0,381.34,297.15
2016,4,21,10,0,93.0,369.0,2.1,17.0,442.0,375.65,292.05
2016,4,21,10,15,175.0,384.5,2.1,17.0,528.5,452.09,350.71
2016,4,21,10,30,257.0,400.0,2.1,17.0,615.0,538.8,415.7
2016,4,21,10,45,199.5,416.5,2.1,17.5,586.0,525.72,403.86
2016,4,21,11,0,142.0,433.0,2.1,18.0,557.0,510.31,390.6
2016,4,21,11,15,99.0,419.5,2.15,18.0,507.0,466.99,358.16
2016,4,21,11,30,56.0,406.0,2.2,18.0,457.0,425.08,326.31
2016,4,21,11,45,59.0,407.0,2.25,18.0,461.0,434.13,333.43
2016,4,21,12,0,62.0,408.0,2.3,18.0,465.0,443.08,340.25
2016,4,21,12,15,175.0,421.5,2.35,18.0,579.5,580.43,444.34
2016,4,21,12,30,288.0,435.0,2.4,18.0,694.0,724.62,549.04
2016,4,21,12,45,295.5,428.0,2.5,18.5,691.5,735.79,555.82
2016,4,21,13,0,303.0,421.0,2.6,19.0,689.0,745.51,562.69
2016,4,21,13,15,590.0,272.0,2.65,19.0,780.5,905.9,683.05
2016,4,21,13,30,877.0,123.0,2.7,19.0,872.0,1028.62,766.8
2016,4,21,13,45,508.5,260.0,2.8,19.0,692.0,817.8,621.51
2016,4,21,14,0,140.0,397.0,2.9,19.0,512.0,559.67,428.74
2016,4,21,14,15,288.5,348.0,2.9,18.5,571.5,675.46,520.77
2016,4,21,14,30,437.0,299.0,2.9,18.0,631.0,785.75,604.77
2016,4,21,14,45,524.5,250.5,2.95,18.0,629.0,814.8,628.73
2016,4,21,15,0,612.0,202.0,3.0,18.0,627.0,843.79,653.14
2016,4,21,15,15,716.5,149.0,2.95,17.5,616.5,870.73,674.37
2016,4,21,15,30,821.0,96.0,2.9,17.0,606.0,881.17,684.18
2016,4,21,15,45,802.0,92.5,2.9,17.0,559.0,836.23,654.12
2016,4,21,16,0,783.0,89.0,2.9,17.0,512.0,789.44,622.8
2016,4,21,16,15,479.0,139.0,2.85,16.5,390.0,568.58,459.8
2016,4,21,16,30,175.0,189.0,2.8,16.0,268.0,345.21,281.55
2016,4,21,16,45,166.5,167.0,2.8,16.0,234.5,308.22,253.22
2016,4,21,17,0,158.0,145.0,2.8,16.0,201.0,271.39,223.63
2016,4,21,17,15,146.0,122.0,2.65,15.5,167.5,231.32,190.88
2016,4,21,17,30,134.0,99.0,2.5,15.0,134.0,191.86,157.74
2016,4,21,17,45,113.0,78.0,2.4,15.0,102.5,150.98,122.22
2016,4,21,18,0,92.0,57.0,2.3,15.0,71.0,111.76,87.58
2016,4,21,18,15,46.0,38.5,2.25,14.5,45.5,67.4,48.43
2016,4,21,18,30,0.0,20.0,2.2,14.0,20.0,18.35,1.7
2016,4,21,18,45,0.0,10.0,2.15,14.0,10.0,9.1,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,9.5,17.5,3.75,14.0,18.5,15.44,0.04
2016,4,22,6,0,19.0,35.0,3.8,14.0,37.0,29.81,19.51
2016,4,22,6,15,44.0,56.5,3.85,14.0,64.5,46.76,35.39
2016,4,22,6,30,69.0,78.0,3.9,14.0,92.0,61.54,49.05
2016,4,22,6,45,89.0,100.5,4.0,14.0,124.0,77.77,63.78
2016,4,22,7,0,109.0,123.0,4.1,14.0,156.0,93.55,77.86
2016,4,22,7,15,124.0,144.5,4.2,14.0,189.0,108.23,90.72
2016,4,22,7,30,139.0,166.0,4.3,14.0,222.0,122.47,102.98
2016,4,22,7,45,230.0,179.5,4.45,14.5,287.0,138.7,105.31
2016,4,22,8,0,321.0,193.0,4.6,15.0,352.0,178.06,129.58
2016,4,22,8,15,180.5,213.0,4.7,15.0,304.0,198.34,151.59
2016,4,22,8,30,40.0,233.0,4.8,15.0,256.0,199.48,158.37
2016,4,22,8,45,20.0,129.0,4.9,15.0,140.5,117.44,91.76
2016,4,22,9,0,0.0,25.0,5.0,15.0,25.0,22.1,12.9
2016,4,22,9,15,5.0,126.5,5.1,15.0,130.5,113.71,88.87
2016,4,22,9,30,10.0,228.0,5.2,15.0,236.0,203.51,161.7
2016,4,22,9,45,23.0,275.5,5.35,15.0,294.0,252.47,200.72
2016,4,22,10,0,36.0,323.0,5.5,15.0,352.0,303.39,241.08
2016,4,22,10,15,190.0,351.0,5.55,15.0,509.0,433.08,345.11
2016,4,22,10,30,344.0,379.0,5.6,15.0,666.0,580.18,460.57
2016,4,22,10,45,177.0,306.0,5.65,15.0,454.0,410.52,327.73
2016,4,22,11,0,10.0,233.0,5.7,15.0,242.0,215.66,170.11
2016,4,22,11,15,242.5,296.0,5.7,14.5,513.0,482.73,387.72
2016,4,22,11,30,475.0,359.0,5.7,14.0,784.0,762.2,604.01
2016,4,22,11,45,293.0,404.0,5.7,14.0,667.0,657.75,520.34
2016,4,22,12,0,111.0,449.0,5.7,14.0,550.0,527.94,416.8
2016,4,22,12,15,185.0,446.5,5.6,14.0,613.5,614.34,485.06
2016,4,22,12,30,259.0,444.0,5.5,14.0,677.0,705.3,554.85
2016,4,22,12,45,556.5,296.5,5.4,14.0,790.5,871.76,686.88
2016,4,22,13,0,854.0,149.0,5.3,14.0,904.0,1025.59,799.61
2016,4,22,13,15,627.0,258.0,5.2,14.0,806.5,928.99,728.47
2016,4,22,13,30,400.0,367.0,5.1,14.0,709.0,800.2,628.61
2016,4,22,13,45,208.0,321.0,5.05,14.0,498.5,560.31,446.21
2016,4,22,14,0,16.0,275.0,5.0,14.0,288.0,270.99,215.35
2016,4,22,14,15,230.5,286.0,5.0,14.0,461.5,548.41,441.48
2016,4,22,14,30,445.0,297.0,5.0,14.0,635.0,791.07,629.01
2016,4,22,14,45,644.0,205.5,5.0,14.0,668.5,888.94,706.36
2016,4,22,15,0,843.0,114.0,5.0,14.0,702.0,961.32,759.84
2016,4,22,15,15,506.5,199.5,5.0,14.0,546.5,721.61,582.21
2016,4,22,15,30,170.0,285.0,5.0,14.0,391.0,465.53,377.4
2016,4,22,15,45,102.5,248.5,5.0,14.0,311.0,345.63,282.18
2016,4,22,16,0,35.0,212.0,5.0,14.0,231.0,245.93,200.19
2016,4,22,16,15,17.5,125.0,4.9,13.5,134.5,128.07,103.26
2016,4,22,16,30,0.0,38.0,4.8,13.0,38.0,33.52,23.08
2016,4,22,16,45,23.5,88.0,4.7,13.0,96.5,101.28,81.79
2016,4,22,17,0,47.0,138.0,4.6,13.0,155.0,175.17,144.77
2016,4,22,17,15,37.5,117.0,4.35,12.5,129.0,145.51,119.67
2016,4,22,17,30,28.0,96.0,4.1,12.0,103.0,116.57,94.88
2016,4,22,17,45,16.0,75.0,3.9,12.0,79.0,81.07,63.95
2016,4,22,18,0,4.0,54.0,3.7,12.0,55.0,53.8,39.96
2016,4,22,18,15,2.0,34.5,3.5,11.5,35.0,33.23,21.62
2016,4,22,18,30,0.0,15.0,3.3,11.0,15.0,13.2,0.72
2016,4,22,18,45,0.0,7.5,3.15,11.0,7.5,6.82,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
