Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.5,2.35,11.5,34.0,13.84,1.2
2016,4,23,6,0,299.0,35.0,2.4,12.0,68.0,28.25,18.55
2016,4,23,6,15,396.0,45.5,2.4,12.0,114.0,35.79,26.1
2016,4,23,6,30,493.0,56.0,2.4,12.0,160.0,43.06,33.03
2016,4,23,6,45,551.0,64.0,2.45,12.5,210.5,47.83,37.45
2016,4,23,7,0,609.0,72.0,2.5,13.0,261.0,52.4,41.52
2016,4,23,7,15,651.5,77.5,2.5,13.0,313.0,54.78,43.6
2016,4,23,7,30,694.0,83.0,2.5,13.0,365.0,57.07,45.52
2016,4,23,7,45,718.0,89.5,2.5,13.5,415.5,93.52,54.21
2016,4,23,8,0,742.0,96.0,2.5,14.0,466.0,155.15,92.7
2016,4,23,8,15,765.0,99.5,2.5,14.0,515.0,211.41,137.11
2016,4,23,8,30,788.0,103.0,2.5,14.0,564.0,270.19,188.23
2016,4,23,8,45,800.5,108.0,2.5,14.5,608.0,329.32,240.91
2016,4,23,9,0,813.0,113.0,2.5,15.0,652.0,389.17,293.58
2016,4,23,9,15,826.5,115.5,2.5,15.0,692.0,447.79,344.55
2016,4,23,9,30,840.0,118.0,2.5,15.0,732.0,506.7,394.29
2016,4,23,9,45,859.0,115.0,2.5,15.5,768.5,564.68,441.04
2016,4,23,10,0,878.0,112.0,2.5,16.0,805.0,621.05,485.09
2016,4,23,10,15,884.5,113.5,2.5,16.0,833.0,673.19,525.49
2016,4,23,10,30,891.0,115.0,2.5,16.0,861.0,723.74,563.65
2016,4,23,10,45,895.5,116.0,2.55,16.5,882.0,770.56,596.71
2016,4,23,11,0,900.0,117.0,2.6,17.0,903.0,815.16,626.43
2016,4,23,11,15,903.0,117.5,2.6,17.0,916.5,855.68,653.84
2016,4,23,11,30,906.0,118.0,2.6,17.0,930.0,893.49,679.2
2016,4,23,11,45,904.0,120.0,2.6,17.0,935.0,925.43,700.43
2016,4,23,12,0,902.0,122.0,2.6,17.0,940.0,954.09,719.42
2016,4,23,12,15,901.5,122.0,2.65,17.0,938.0,978.83,736.25
2016,4,23,12,30,901.0,122.0,2.7,17.0,936.0,1000.13,750.86
2016,4,23,12,45,895.5,123.5,2.8,17.5,925.0,1014.48,760.01
2016,4,23,13,0,890.0,125.0,2.9,18.0,914.0,1025.11,766.83
2016,4,23,13,15,507.0,273.5,3.05,17.5,721.5,819.38,626.02
2016,4,23,13,30,124.0,422.0,3.2,17.0,529.0,562.17,432.77
2016,4,23,13,45,207.5,402.0,3.35,17.0,574.5,629.37,487.35
2016,4,23,14,0,291.0,382.0,3.5,17.0,620.0,712.61,550.92
2016,4,23,14,15,237.5,374.5,3.55,17.0,564.0,634.49,493.44
2016,4,23,14,30,184.0,367.0,3.6,17.0,508.0,573.69,448.35
2016,4,23,14,45,264.0,333.0,3.7,17.0,523.5,632.18,495.78
2016,4,23,15,0,344.0,299.0,3.8,17.0,539.0,668.47,526.26
2016,4,23,15,15,251.0,292.5,3.8,16.5,462.0,568.4,451.05
2016,4,23,15,30,158.0,286.0,3.8,16.0,385.0,455.21,364.4
2016,4,23,15,45,438.5,200.0,3.85,16.0,445.5,634.69,511.43
2016,4,23,16,0,719.0,114.0,3.9,16.0,506.0,767.78,615.39
2016,4,23,16,15,690.5,109.5,3.85,15.5,456.5,712.88,576.24
2016,4,23,16,30,662.0,105.0,3.8,15.0,407.0,657.71,537.24
2016,4,23,16,45,612.0,102.0,3.8,15.0,355.0,588.68,484.75
2016,4,23,17,0,562.0,99.0,3.8,15.0,303.0,521.86,431.94
2016,4,23,17,15,508.0,90.5,3.65,14.5,252.5,449.29,373.47
2016,4,23,17,30,454.0,82.0,3.5,14.0,202.0,377.21,313.53
2016,4,23,17,45,378.0,70.0,3.4,14.0,155.0,299.09,246.22
2016,4,23,18,0,302.0,58.0,3.3,14.0,108.0,228.81,184.09
2016,4,23,18,15,198.5,41.5,3.2,13.5,69.5,149.99,114.44
2016,4,23,18,30,95.0,25.0,3.1,13.0,31.0,70.75,31.52
2016,4,23,18,45,47.5,12.5,3.05,13.0,15.5,25.4,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,98.0,22.0,3.35,11.5,33.5,17.18,4.38
2016,4,24,6,0,196.0,44.0,3.5,12.0,67.0,34.06,23.64
2016,4,24,6,15,289.0,59.0,3.5,12.0,111.5,44.97,34.24
2016,4,24,6,30,382.0,74.0,3.5,12.0,156.0,55.54,44.18
2016,4,24,6,45,461.5,82.5,3.55,12.5,208.0,60.93,49.17
2016,4,24,7,0,541.0,91.0,3.6,13.0,260.0,67.29,54.8
2016,4,24,7,15,588.5,98.0,3.6,13.0,313.0,70.12,57.25
2016,4,24,7,30,636.0,105.0,3.6,13.0,366.0,72.84,59.51
2016,4,24,7,45,681.0,107.5,3.6,13.5,420.0,106.14,65.33
2016,4,24,8,0,726.0,110.0,3.6,14.0,474.0,159.74,97.14
2016,4,24,8,15,751.0,114.0,3.55,14.5,524.0,216.45,141.85
2016,4,24,8,30,776.0,118.0,3.5,15.0,574.0,280.76,197.0
2016,4,24,8,45,800.0,119.0,3.5,15.5,621.0,339.34,248.8
2016,4,24,9,0,824.0,120.0,3.5,16.0,668.0,400.0,301.93
2016,4,24,9,15,838.0,122.5,3.4,16.0,709.0,459.49,353.62
2016,4,24,9,30,852.0,125.0,3.3,16.0,750.0,519.31,404.03
2016,4,24,9,45,864.5,126.0,3.25,16.5,786.0,577.06,450.6
2016,4,24,10,0,877.0,127.0,3.2,17.0,822.0,633.95,494.92
2016,4,24,10,15,884.0,128.5,3.25,17.0,850.0,686.47,535.92
2016,4,24,10,30,891.0,130.0,3.3,17.0,878.0,737.43,574.79
2016,4,24,10,45,894.0,132.0,3.4,17.5,899.0,784.13,608.54
2016,4,24,11,0,897.0,134.0,3.5,18.0,920.0,828.5,638.53
2016,4,24,11,15,899.5,134.5,3.7,18.0,933.5,868.63,667.05
2016,4,24,11,30,902.0,135.0,3.9,18.0,947.0,906.02,693.62
2016,4,24,11,45,895.5,140.5,4.1,18.0,950.0,937.19,715.87
2016,4,24,12,0,889.0,146.0,4.3,18.0,953.0,964.9,735.8
2016,4,24,12,15,888.0,146.0,4.5,17.5,951.0,989.11,755.34
2016,4,24,12,30,887.0,146.0,4.7,17.0,949.0,1009.9,772.91
2016,4,24,12,45,862.5,159.0,4.95,17.0,933.5,1028.93,788.37
2016,4,24,13,0,838.0,172.0,5.2,17.0,918.0,1032.81,793.42
2016,4,24,13,15,688.5,245.0,5.35,17.0,850.0,977.03,755.95
2016,4,24,13,30,539.0,318.0,5.5,17.0,782.0,904.2,701.86
2016,4,24,13,45,652.0,256.5,5.65,17.0,802.0,963.11,749.67
2016,4,24,14,0,765.0,195.0,5.8,17.0,822.0,1014.32,788.32
2016,4,24,14,15,754.5,192.0,5.85,16.5,790.5,997.62,779.12
2016,4,24,14,30,744.0,189.0,5.9,16.0,759.0,977.65,767.99
2016,4,24,14,45,736.0,182.0,5.95,16.0,723.0,952.64,751.73
2016,4,24,15,0,728.0,175.0,6.0,16.0,687.0,924.58,733.25
2016,4,24,15,15,710.0,170.5,6.0,15.5,644.0,887.03,708.81
2016,4,24,15,30,692.0,166.0,6.0,15.0,601.0,847.29,682.49
2016,4,24,15,45,691.5,151.5,6.05,15.0,558.0,810.13,656.75
2016,4,24,16,0,691.0,137.0,6.1,15.0,515.0,770.14,628.55
2016,4,24,16,15,660.5,131.0,6.05,14.5,464.5,712.7,587.21
2016,4,24,16,30,630.0,125.0,6.0,14.0,414.0,655.13,544.51
2016,4,24,16,45,595.5,116.0,6.0,14.0,363.0,591.68,494.59
2016,4,24,17,0,561.0,107.0,6.0,14.0,312.0,529.29,444.22
2016,4,24,17,15,506.0,97.5,5.95,13.5,260.0,451.02,379.99
2016,4,24,17,30,451.0,88.0,5.9,13.0,208.0,382.29,321.57
2016,4,24,17,45,370.0,75.5,5.85,12.5,159.5,301.18,251.05
2016,4,24,18,0,289.0,63.0,5.8,12.0,111.0,228.43,186.27
2016,4,24,18,15,191.0,44.5,5.7,11.5,72.0,150.34,116.4
2016,4,24,18,30,93.0,26.0,5.6,11.0,33.0,71.6,35.83
2016,4,24,18,45,46.5,13.0,5.6,11.0,16.5,25.55,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,39.5,5.0,3.1,8.0,5.5,0.0,0.0
2016,4,25,5,30,79.0,10.0,3.2,8.0,11.0,9.1,0.0
2016,4,25,5,45,238.5,22.0,3.3,8.5,46.0,17.79,6.03
2016,4,25,6,0,398.0,34.0,3.4,9.0,81.0,27.24,18.15
2016,4,25,6,15,490.0,42.5,3.5,9.5,129.5,33.16,24.1
2016,4,25,6,30,582.0,51.0,3.6,10.0,178.0,38.92,29.6
2016,4,25,6,45,640.5,57.0,3.75,10.5,231.5,42.36,32.82
2016,4,25,7,0,699.0,63.0,3.9,11.0,285.0,50.01,39.69
2016,4,25,7,15,738.5,67.5,3.9,11.5,339.5,52.25,41.56
2016,4,25,7,30,778.0,72.0,3.9,12.0,394.0,54.44,43.32
2016,4,25,7,45,806.0,76.0,3.95,12.5,447.5,95.6,52.56
2016,4,25,8,0,834.0,80.0,4.0,13.0,501.0,155.42,89.14
2016,4,25,8,15,855.0,82.5,4.0,13.0,551.5,216.1,138.06
2016,4,25,8,30,876.0,85.0,4.0,13.0,602.0,284.37,198.16
2016,4,25,8,45,891.5,87.5,4.0,13.5,649.0,346.74,254.63
2016,4,25,9,0,907.0,90.0,4.0,14.0,696.0,409.94,311.21
2016,4,25,9,15,918.5,91.5,3.95,14.0,737.5,471.16,365.51
2016,4,25,9,30,930.0,93.0,3.9,14.0,779.0,532.19,418.04
2016,4,25,9,45,937.5,95.0,3.9,14.5,814.0,591.03,466.5
2016,4,25,10,0,945.0,97.0,3.9,15.0,849.0,648.73,512.39
2016,4,25,10,15,951.0,98.5,3.9,15.0,877.5,703.61,555.71
2016,4,25,10,30,957.0,100.0,3.9,15.0,906.0,756.68,596.55
2016,4,25,10,45,960.5,101.0,3.9,15.5,927.0,805.42,630.56
2016,4,25,11,0,964.0,102.0,3.9,16.0,948.0,851.68,661.62
2016,4,25,11,15,966.0,102.5,3.9,16.0,961.5,893.56,690.5
2016,4,25,11,30,968.0,103.0,3.9,16.0,975.0,932.45,717.1
2016,4,25,11,45,965.5,105.0,3.9,16.5,979.5,965.65,738.25
2016,4,25,12,0,963.0,107.0,3.9,17.0,984.0,995.33,756.87
2016,4,25,12,15,962.0,107.0,3.85,17.0,981.5,1020.81,773.68
2016,4,25,12,30,961.0,107.0,3.8,17.0,979.0,1042.6,788.01
2016,4,25,12,45,953.0,109.5,3.8,17.0,967.0,1056.29,797.33
2016,4,25,13,0,945.0,112.0,3.8,17.0,955.0,1065.97,804.14
2016,4,25,13,15,941.0,111.0,3.75,17.0,936.5,1072.05,808.3
2016,4,25,13,30,937.0,110.0,3.7,17.0,918.0,1074.15,809.96
2016,4,25,13,45,930.0,109.5,3.7,17.0,892.5,1069.79,807.85
2016,4,25,14,0,923.0,109.0,3.7,17.0,867.0,1061.53,803.32
2016,4,25,14,15,914.5,107.5,3.75,17.0,834.5,1046.85,795.0
2016,4,25,14,30,906.0,106.0,3.8,17.0,802.0,1028.48,784.29
2016,4,25,14,45,893.5,104.5,3.85,17.0,763.0,1002.65,768.52
2016,4,25,15,0,881.0,103.0,3.9,17.0,724.0,973.59,750.52
2016,4,25,15,15,866.0,101.0,3.95,16.5,680.0,938.59,729.66
2016,4,25,15,30,851.0,99.0,4.0,16.0,636.0,909.82,713.01
2016,4,25,15,45,830.5,96.0,4.05,16.0,587.5,863.28,681.97
2016,4,25,16,0,810.0,93.0,4.1,16.0,539.0,814.9,649.25
2016,4,25,16,15,784.0,89.5,4.1,15.5,487.5,759.96,612.01
2016,4,25,16,30,758.0,86.0,4.1,15.0,436.0,704.27,573.33
2016,4,25,16,45,719.5,82.0,4.1,15.0,382.0,641.9,527.43
2016,4,25,17,0,681.0,78.0,4.1,15.0,328.0,577.57,477.64
2016,4,25,17,15,631.0,72.0,4.0,14.5,275.5,505.21,419.76
2016,4,25,17,30,581.0,66.0,3.9,14.0,223.0,436.14,362.39
2016,4,25,17,45,500.5,58.0,3.85,13.5,172.5,352.49,291.02
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,276.43,223.94
2016,4,25,18,15,303.5,37.5,3.7,12.5,80.0,189.22,146.47
2016,4,25,18,30,187.0,25.0,3.6,12.0,38.0,110.77,61.86
2016,4,25,18,45,93.5,12.5,3.5,11.5,19.0,38.95,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.19,0.0
2016,4,26,5,45,74.0,26.0,1.8,9.5,35.0,21.08,9.2
2016,4,26,6,0,148.0,43.0,1.8,10.0,61.0,34.26,24.31
2016,4,26,6,15,196.5,61.5,1.85,10.5,98.0,48.14,37.4
2016,4,26,6,30,245.0,80.0,1.9,11.0,135.0,61.61,49.86
2016,4,26,6,45,271.0,99.5,2.0,11.5,175.0,75.23,62.18
2016,4,26,7,0,297.0,119.0,2.1,12.0,215.0,88.35,73.78
2016,4,26,7,15,329.0,133.0,2.1,12.5,256.5,97.45,81.56
2016,4,26,7,30,361.0,147.0,2.1,13.0,298.0,99.9,83.33
2016,4,26,7,45,512.5,128.5,2.15,13.5,372.5,115.3,76.89
2016,4,26,8,0,664.0,110.0,2.2,14.0,447.0,154.62,95.15
2016,4,26,8,15,521.5,170.5,2.1,14.0,451.5,220.32,154.67
2016,4,26,8,30,379.0,231.0,2.0,14.0,456.0,271.76,203.75
2016,4,26,8,45,453.5,224.5,1.9,14.5,514.5,314.43,237.67
2016,4,26,9,0,528.0,218.0,1.8,15.0,573.0,369.07,281.66
2016,4,26,9,15,556.5,224.5,1.8,15.0,618.5,422.43,325.73
2016,4,26,9,30,585.0,231.0,1.8,15.0,664.0,478.34,370.88
2016,4,26,9,45,556.0,257.0,1.8,15.0,684.0,521.87,405.5
2016,4,26,10,0,527.0,283.0,1.8,15.0,704.0,561.75,436.2
2016,4,26,10,15,491.5,308.5,1.9,15.0,711.5,593.43,460.36
2016,4,26,10,30,456.0,334.0,2.0,15.0,719.0,620.95,480.83
2016,4,26,10,45,401.5,371.5,2.15,15.5,716.5,637.54,491.81
2016,4,26,11,0,347.0,409.0,2.3,16.0,714.0,652.21,500.92
2016,4,26,11,15,258.5,432.0,2.4,16.0,661.5,621.26,477.11
2016,4,26,11,30,170.0,455.0,2.5,16.0,609.0,575.73,442.46
2016,4,26,11,45,201.5,455.0,2.7,16.0,638.5,615.0,472.94
2016,4,26,12,0,233.0,455.0,2.9,16.0,668.0,655.31,503.53
2016,4,26,12,15,319.5,423.0,3.0,16.0,714.5,728.12,558.62
2016,4,26,12,30,406.0,391.0,3.1,16.0,761.0,802.82,614.15
2016,4,26,12,45,444.0,373.0,3.25,16.0,773.5,835.75,639.05
2016,4,26,13,0,482.0,355.0,3.4,16.0,786.0,867.13,663.21
2016,4,26,13,15,649.5,259.5,3.45,16.0,828.5,951.34,727.73
2016,4,26,13,30,817.0,164.0,3.5,16.0,871.0,1020.98,776.44
2016,4,26,13,45,822.0,155.5,3.6,16.0,849.5,1020.74,777.22
2016,4,26,14,0,827.0,147.0,3.7,16.0,828.0,1016.67,776.14
2016,4,26,14,15,614.0,234.0,3.75,16.0,729.0,899.71,695.78
2016,4,26,14,30,401.0,321.0,3.8,16.0,630.0,754.54,588.25
2016,4,26,14,45,588.0,231.5,3.85,16.0,660.0,853.24,667.23
2016,4,26,15,0,775.0,142.0,3.9,16.0,690.0,925.08,720.34
2016,4,26,15,15,758.0,138.5,3.95,15.5,647.0,894.45,701.26
2016,4,26,15,30,741.0,135.0,4.0,15.0,604.0,855.67,676.87
2016,4,26,15,45,504.0,183.5,4.05,15.0,491.5,672.14,541.33
2016,4,26,16,0,267.0,232.0,4.1,15.0,379.0,494.47,401.48
2016,4,26,16,15,458.5,172.0,4.1,14.5,396.0,587.48,481.19
2016,4,26,16,30,650.0,112.0,4.1,14.0,413.0,655.01,538.53
2016,4,26,16,45,616.5,104.5,4.2,14.0,362.5,593.35,491.0
2016,4,26,17,0,583.0,97.0,4.3,14.0,312.0,532.68,443.34
2016,4,26,17,15,531.0,88.5,4.2,13.5,261.5,460.61,385.0
2016,4,26,17,30,479.0,80.0,4.1,13.0,211.0,392.16,327.71
2016,4,26,17,45,401.5,69.5,4.05,12.5,163.0,309.52,256.94
2016,4,26,18,0,324.0,59.0,4.0,12.0,115.0,239.07,194.63
2016,4,26,18,15,223.5,43.5,3.95,12.0,76.0,161.45,125.39
2016,4,26,18,30,123.0,28.0,3.9,12.0,37.0,92.76,54.39
2016,4,26,18,45,61.5,14.0,3.85,12.0,18.5,30.87,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,39.0,11.0,2.5,11.0,12.0,10.01,0.0
2016,4,27,5,45,160.5,26.5,2.7,11.5,44.5,20.72,9.59
2016,4,27,6,0,282.0,42.0,2.9,12.0,77.0,32.5,22.64
2016,4,27,6,15,371.5,53.0,2.95,12.0,122.5,41.68,31.48
2016,4,27,6,30,461.0,64.0,3.0,12.0,168.0,49.1,38.51
2016,4,27,6,45,230.5,75.0,3.15,12.5,127.0,54.05,43.04
2016,4,27,7,0,0.0,86.0,3.3,13.0,86.0,74.09,60.87
2016,4,27,7,15,0.0,103.0,3.45,13.0,103.0,88.06,73.15
2016,4,27,7,30,0.0,120.0,3.6,13.0,120.0,101.89,85.14
2016,4,27,7,45,6.5,149.0,3.8,13.0,152.5,125.63,100.76
2016,4,27,8,0,13.0,178.0,4.0,13.0,185.0,150.73,120.93
2016,4,27,8,15,25.0,207.5,4.15,13.0,222.5,178.44,142.89
2016,4,27,8,30,37.0,237.0,4.3,13.0,260.0,202.29,161.71
2016,4,27,8,45,36.5,254.0,4.45,13.5,277.5,220.84,176.39
2016,4,27,9,0,36.0,271.0,4.6,14.0,295.0,239.49,191.02
2016,4,27,9,15,74.5,310.5,4.7,14.0,364.5,292.46,232.97
2016,4,27,9,30,113.0,350.0,4.8,14.0,434.0,350.75,279.1
2016,4,27,9,45,188.5,364.0,4.9,14.0,512.0,412.76,328.32
2016,4,27,10,0,264.0,378.0,5.0,14.0,590.0,484.73,385.29
2016,4,27,10,15,565.0,260.0,5.05,14.0,733.0,599.22,478.47
2016,4,27,10,30,866.0,142.0,5.1,14.0,876.0,734.78,586.89
2016,4,27,10,45,867.5,146.0,5.15,14.0,897.0,782.09,623.07
2016,4,27,11,0,869.0,150.0,5.2,14.0,918.0,827.1,656.19
2016,4,27,11,15,873.0,151.0,5.2,14.0,932.5,861.99,681.09
2016,4,27,11,30,877.0,152.0,5.2,14.0,947.0,900.11,708.27
2016,4,27,11,45,873.5,156.0,5.2,14.0,951.5,931.62,730.56
2016,4,27,12,0,870.0,160.0,5.2,14.0,956.0,970.3,757.95
2016,4,27,12,15,869.5,160.0,5.15,14.0,954.0,995.26,775.08
2016,4,27,12,30,869.0,160.0,5.1,14.0,952.0,1016.8,789.88
2016,4,27,12,45,865.5,160.0,5.1,14.0,942.0,1031.87,800.6
2016,4,27,13,0,862.0,160.0,5.1,14.0,932.0,1043.23,808.89
2016,4,27,13,15,436.0,194.5,5.1,14.0,585.0,669.2,534.98
2016,4,27,13,30,10.0,229.0,5.1,14.0,238.0,219.0,173.04
2016,4,27,13,45,426.0,190.0,5.1,14.0,542.0,663.22,535.14
2016,4,27,14,0,842.0,151.0,5.1,14.0,846.0,1035.58,809.11
2016,4,27,14,15,831.5,149.0,5.05,14.0,813.5,1019.11,795.65
2016,4,27,14,30,821.0,147.0,5.0,14.0,781.0,999.18,782.5
2016,4,27,14,45,807.5,144.0,4.95,14.5,742.5,971.92,762.75
2016,4,27,15,0,794.0,141.0,4.9,15.0,704.0,941.64,740.96
2016,4,27,15,15,776.5,137.5,4.8,15.0,660.5,904.25,715.13
2016,4,27,15,30,759.0,134.0,4.7,15.0,617.0,870.26,691.73
2016,4,27,15,45,741.0,128.0,4.65,15.0,570.0,825.13,660.32
2016,4,27,16,0,723.0,122.0,4.6,15.0,523.0,778.29,627.35
2016,4,27,16,15,694.0,117.0,4.55,14.5,472.0,722.29,588.13
2016,4,27,16,30,665.0,112.0,4.5,14.0,421.0,666.02,547.89
2016,4,27,16,45,637.5,102.5,4.45,14.0,370.5,605.84,501.83
2016,4,27,17,0,610.0,93.0,4.4,14.0,320.0,546.11,454.53
2016,4,27,17,15,558.0,85.5,4.3,13.5,268.5,473.98,396.19
2016,4,27,17,30,506.0,78.0,4.2,13.0,217.0,405.41,338.83
2016,4,27,17,45,441.5,66.5,4.15,13.0,169.0,330.11,273.61
2016,4,27,18,0,377.0,55.0,4.1,13.0,121.0,260.89,211.89
2016,4,27,18,15,269.5,41.5,4.05,12.5,80.5,177.29,137.96
2016,4,27,18,30,162.0,28.0,4.0,12.0,40.0,106.91,66.02
2016,4,27,18,45,81.0,14.0,3.95,12.0,20.0,36.6,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,33.0,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,66.0,13.0,2.9,10.0,15.0,11.82,0.0
2016,4,28,5,45,198.5,26.5,3.0,10.5,49.0,20.74,10.25
2016,4,28,6,0,331.0,40.0,3.1,11.0,83.0,32.06,22.43
2016,4,28,6,15,419.5,50.0,3.1,11.5,129.5,39.0,29.2
2016,4,28,6,30,508.0,60.0,3.1,12.0,176.0,45.7,35.48
2016,4,28,6,45,571.5,66.0,3.1,12.5,228.0,48.77,38.32
2016,4,28,7,0,635.0,72.0,3.1,13.0,280.0,51.8,40.97
2016,4,28,7,15,675.5,77.0,3.05,13.5,332.5,53.84,42.63
2016,4,28,7,30,716.0,82.0,3.0,14.0,385.0,55.8,44.15
2016,4,28,7,45,747.5,85.0,2.95,14.5,437.0,102.99,58.53
2016,4,28,8,0,779.0,88.0,2.9,15.0,489.0,158.73,93.09
2016,4,28,8,15,801.0,91.5,2.8,15.5,538.5,216.86,139.52
2016,4,28,8,30,823.0,95.0,2.7,16.0,588.0,277.29,191.86
2016,4,28,8,45,840.5,97.0,2.65,16.5,634.0,337.16,244.88
2016,4,28,9,0,858.0,99.0,2.6,17.0,680.0,402.22,301.21
2016,4,28,9,15,870.5,101.0,2.55,17.0,720.5,461.29,352.17
2016,4,28,9,30,883.0,103.0,2.5,17.0,761.0,520.35,401.56
2016,4,28,9,45,900.0,101.0,2.45,17.5,798.0,578.13,447.59
2016,4,28,10,0,917.0,99.0,2.4,18.0,835.0,635.73,491.83
2016,4,28,10,15,924.0,100.0,2.35,18.0,863.5,689.12,532.39
2016,4,28,10,30,931.0,101.0,2.3,18.0,892.0,740.87,570.56
2016,4,28,10,45,932.0,104.0,2.3,18.5,912.5,788.14,602.36
2016,4,28,11,0,933.0,107.0,2.3,19.0,933.0,832.83,631.2
2016,4,28,11,15,935.5,107.5,2.35,19.0,946.5,873.69,658.71
2016,4,28,11,30,938.0,108.0,2.4,19.0,960.0,911.71,684.16
2016,4,28,11,45,936.0,110.5,2.5,19.5,965.0,944.66,705.26
2016,4,28,12,0,934.0,113.0,2.6,20.0,970.0,974.24,724.08
2016,4,28,12,15,933.5,112.5,2.65,20.0,968.0,998.84,740.54
2016,4,28,12,30,933.0,112.0,2.7,20.0,966.0,1019.87,754.76
2016,4,28,12,45,933.0,110.5,2.8,20.0,956.5,1036.73,766.84
2016,4,28,13,0,933.0,109.0,2.9,20.0,947.0,1049.82,776.62
2016,4,28,13,15,929.5,108.5,2.95,19.5,929.5,1056.62,783.45
2016,4,28,13,30,926.0,108.0,3.0,19.0,912.0,1059.53,787.95
2016,4,28,13,45,916.5,109.0,3.1,19.0,886.5,1054.1,786.08
2016,4,28,14,0,907.0,110.0,3.2,19.0,861.0,1044.87,781.87
2016,4,28,14,15,899.0,109.0,3.3,19.0,829.5,1031.3,774.85
2016,4,28,14,30,891.0,108.0,3.4,19.0,798.0,1014.11,765.48
2016,4,28,14,45,873.0,109.5,3.5,19.0,758.0,986.47,749.03
2016,4,28,15,0,855.0,111.0,3.6,19.0,718.0,965.79,737.34
2016,4,28,15,15,840.5,108.5,3.65,18.5,675.5,930.98,716.78
2016,4,28,15,30,826.0,106.0,3.7,18.0,633.0,893.5,694.16
2016,4,28,15,45,799.5,105.5,3.8,17.5,584.0,845.36,663.79
2016,4,28,16,0,773.0,105.0,3.9,17.0,535.0,795.8,631.76
2016,4,28,16,15,747.0,100.5,3.9,16.5,484.5,744.95,597.58
2016,4,28,16,30,721.0,96.0,3.9,16.0,434.0,689.67,559.27
2016,4,28,16,45,681.0,92.0,3.95,15.5,381.0,624.62,512.45
2016,4,28,17,0,641.0,88.0,4.0,15.0,328.0,560.96,463.64
2016,4,28,17,15,591.0,81.0,3.95,14.5,276.0,489.33,406.5
2016,4,28,17,30,541.0,74.0,3.9,14.0,224.0,421.02,349.99
2016,4,28,17,45,464.0,65.0,3.85,13.5,174.5,340.13,281.11
2016,4,28,18,0,387.0,56.0,3.8,13.0,125.0,266.41,216.35
2016,4,28,18,15,279.0,42.5,3.6,12.5,83.5,182.08,141.97
2016,4,28,18,30,171.0,29.0,3.4,12.0,42.0,111.88,71.68
2016,4,28,18,45,85.5,14.5,3.2,12.0,21.0,38.38,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,5.46,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,10.91,0.0
2016,4,29,5,45,98.0,32.5,1.75,10.5,45.5,26.06,14.92
2016,4,29,6,0,196.0,53.0,1.8,11.0,79.0,41.69,30.95
2016,4,29,6,15,280.5,68.0,1.85,11.0,123.5,51.42,40.37
2016,4,29,6,30,365.0,83.0,1.9,11.0,168.0,61.73,50.04
2016,4,29,6,45,436.0,92.0,1.95,11.0,218.5,67.23,55.17
2016,4,29,7,0,507.0,101.0,2.0,11.0,269.0,72.57,59.95
2016,4,29,7,15,551.5,109.0,2.05,11.0,320.0,77.54,64.28
2016,4,29,7,30,596.0,117.0,2.1,11.0,371.0,80.64,66.85
2016,4,29,7,45,631.0,122.5,2.2,11.5,422.0,119.68,76.49
2016,4,29,8,0,666.0,128.0,2.3,12.0,473.0,171.27,109.33
2016,4,29,8,15,691.0,133.0,2.35,12.0,521.0,224.95,152.51
2016,4,29,8,30,716.0,138.0,2.4,12.0,569.0,281.47,201.69
2016,4,29,8,45,734.5,142.0,2.45,12.5,613.5,337.79,251.55
2016,4,29,9,0,753.0,146.0,2.5,13.0,658.0,395.63,302.11
2016,4,29,9,15,767.5,149.0,2.5,13.0,697.5,452.21,351.11
2016,4,29,9,30,782.0,152.0,2.5,13.0,737.0,511.84,401.06
2016,4,29,9,45,808.5,146.0,2.5,13.5,775.5,567.15,445.66
2016,4,29,10,0,835.0,140.0,2.5,14.0,814.0,623.49,489.7
2016,4,29,10,15,843.0,142.0,2.6,14.0,842.0,675.73,530.64
2016,4,29,10,30,851.0,144.0,2.7,14.0,870.0,726.68,569.73
2016,4,29,10,45,856.5,145.0,2.8,14.5,891.0,773.35,603.84
2016,4,29,11,0,862.0,146.0,2.9,15.0,912.0,812.56,630.72
2016,4,29,11,15,865.5,147.0,3.0,15.0,925.5,852.29,658.69
2016,4,29,11,30,869.0,148.0,3.1,15.0,939.0,889.5,684.78
2016,4,29,11,45,872.5,147.5,3.25,15.5,945.5,922.69,707.04
2016,4,29,12,0,876.0,147.0,3.4,16.0,952.0,953.03,727.29
2016,4,29,12,15,875.5,146.5,3.5,16.0,950.5,976.59,743.92
2016,4,29,12,30,875.0,146.0,3.6,16.0,949.0,996.82,758.41
2016,4,29,12,45,868.0,149.0,3.7,16.5,937.5,1010.62,767.19
2016,4,29,13,0,861.0,152.0,3.8,17.0,926.0,1033.01,781.93
2016,4,29,13,15,856.5,150.5,3.9,17.0,908.5,1037.88,786.28
2016,4,29,13,30,852.0,149.0,4.0,17.0,891.0,1038.99,788.36
2016,4,29,13,45,844.0,148.5,4.1,17.0,866.0,1033.88,786.37
2016,4,29,14,0,836.0,148.0,4.2,17.0,841.0,1025.12,782.03
2016,4,29,14,15,827.0,146.0,4.25,17.0,810.0,1010.14,773.22
2016,4,29,14,30,818.0,144.0,4.3,17.0,779.0,991.72,762.14
2016,4,29,14,45,807.0,140.5,4.35,17.0,742.0,966.39,746.35
2016,4,29,15,0,796.0,137.0,4.4,17.0,705.0,937.98,728.54
2016,4,29,15,15,780.0,134.0,4.4,17.0,662.5,902.53,705.24
2016,4,29,15,30,764.0,131.0,4.4,17.0,620.0,870.01,683.93
2016,4,29,15,45,746.0,126.0,4.45,17.0,574.0,825.95,654.38
2016,4,29,16,0,728.0,121.0,4.5,17.0,528.0,780.16,623.17
2016,4,29,16,15,701.0,116.5,4.5,16.5,478.5,726.25,586.2
2016,4,29,16,30,674.0,112.0,4.5,16.0,429.0,671.91,548.06
2016,4,29,16,45,644.0,104.0,4.5,15.5,378.5,611.32,503.24
2016,4,29,17,0,614.0,96.0,4.5,15.0,328.0,551.36,457.05
2016,4,29,17,15,563.5,88.5,4.45,14.5,276.5,480.03,399.77
2016,4,29,17,30,513.0,81.0,4.4,14.0,225.0,412.04,343.27
2016,4,29,17,45,446.0,70.5,4.4,13.5,176.5,336.1,278.37
2016,4,29,18,0,379.0,60.0,4.4,13.0,128.0,264.92,215.65
2016,4,29,18,15,272.0,45.5,4.35,12.5,86.5,182.7,142.99
2016,4,29,18,30,165.0,31.0,4.3,12.0,45.0,112.97,74.6
2016,4,29,18,45,82.5,15.5,4.3,12.0,22.5,38.4,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,58.0,7.5,3.35,11.5,9.5,6.82,0.0
2016,4,30,5,30,116.0,15.0,3.4,12.0,19.0,11.83,0.0
2016,4,30,5,45,254.5,27.5,3.5,12.5,56.0,22.21,12.11
2016,4,30,6,0,393.0,40.0,3.6,13.0,93.0,31.9,22.22
2016,4,30,6,15,477.5,48.5,3.65,13.0,141.5,37.6,27.83
2016,4,30,6,30,562.0,57.0,3.7,13.0,190.0,43.13,33.07
2016,4,30,6,45,619.5,63.0,3.8,13.5,242.5,46.37,36.02
2016,4,30,7,0,677.0,69.0,3.9,14.0,295.0,49.51,38.75
2016,4,30,7,15,715.0,73.5,3.9,14.5,348.5,56.32,44.64
2016,4,30,7,30,753.0,78.0,3.9,15.0,402.0,58.3,46.15
2016,4,30,7,45,781.0,81.5,3.95,15.5,454.5,104.41,57.59
2016,4,30,8,0,809.0,85.0,4.0,16.0,507.0,162.12,94.12
2016,4,30,8,15,829.5,88.0,3.95,16.0,556.5,221.3,142.02
2016,4,30,8,30,850.0,91.0,3.9,16.0,606.0,282.56,195.88
2016,4,30,8,45,865.0,93.5,3.85,16.5,651.5,348.37,254.18
2016,4,30,9,0,880.0,96.0,3.8,17.0,697.0,409.48,308.04
2016,4,30,9,15,891.5,98.0,3.75,17.0,737.0,469.2,360.15
2016,4,30,9,30,903.0,100.0,3.7,17.0,777.0,528.76,410.59
2016,4,30,9,45,917.0,98.5,3.65,17.5,813.0,586.24,457.1
2016,4,30,10,0,931.0,97.0,3.6,18.0,849.0,643.2,501.62
2016,4,30,10,15,936.5,98.0,3.55,18.0,877.0,696.13,542.65
2016,4,30,10,30,942.0,99.0,3.5,18.0,905.0,747.23,581.21
2016,4,30,10,45,946.0,99.5,3.5,18.5,925.5,794.73,613.73
2016,4,30,11,0,950.0,100.0,3.5,19.0,946.0,839.82,643.51
2016,4,30,11,15,952.5,100.5,3.45,19.0,959.0,881.08,671.25
2016,4,30,11,30,955.0,101.0,3.4,19.0,972.0,919.47,696.77
2016,4,30,11,45,955.0,101.5,3.4,19.5,977.0,952.58,717.48
2016,4,30,12,0,955.0,102.0,3.4,20.0,982.0,982.35,735.82
2016,4,30,12,15,954.0,102.0,3.35,20.0,979.5,1007.21,751.87
2016,4,30,12,30,953.0,102.0,3.3,20.0,977.0,1028.44,765.52
2016,4,30,12,45,946.0,104.0,3.25,20.0,965.0,1042.09,774.22
2016,4,30,13,0,939.0,106.0,3.2,20.0,953.0,1051.83,780.48
2016,4,30,13,15,935.0,105.5,3.15,20.0,935.0,1058.06,784.58
2016,4,30,13,30,931.0,105.0,3.1,20.0,917.0,1060.38,786.25
2016,4,30,13,45,926.0,103.0,3.1,20.5,892.0,1056.17,782.77
2016,4,30,14,0,921.0,101.0,3.1,21.0,867.0,1048.07,776.94
2016,4,30,14,15,913.0,100.0,3.05,21.0,835.0,1034.24,768.54
2016,4,30,14,30,905.0,99.0,3.0,21.0,803.0,1016.77,757.9
2016,4,30,14,45,895.0,96.5,3.0,21.0,765.0,992.13,743.02
2016,4,30,15,0,885.0,94.0,3.0,21.0,727.0,964.18,725.97
2016,4,30,15,15,871.5,92.0,2.9,21.0,684.0,930.41,704.16
2016,4,30,15,30,858.0,90.0,2.8,21.0,641.0,893.92,680.46
2016,4,30,15,45,839.5,87.5,2.75,21.0,593.5,849.98,651.83
2016,4,30,16,0,821.0,85.0,2.7,21.0,546.0,811.76,626.97
2016,4,30,16,15,797.5,82.0,2.6,20.5,495.5,759.24,592.37
2016,4,30,16,30,774.0,79.0,2.5,20.0,445.0,705.8,556.48
2016,4,30,16,45,740.5,75.0,2.45,20.0,392.5,643.33,512.3
2016,4,30,17,0,707.0,71.0,2.4,20.0,340.0,581.55,466.82
2016,4,30,17,15,661.5,66.0,2.3,19.0,287.5,514.9,416.3
2016,4,30,17,30,616.0,61.0,2.2,18.0,235.0,448.51,363.84
2016,4,30,17,45,546.5,54.0,2.15,17.5,185.0,370.37,299.29
2016,4,30,18,0,477.0,47.0,2.1,17.0,135.0,298.66,237.71
2016,4,30,18,15,369.0,37.0,2.1,16.5,92.0,214.67,165.02
2016,4,30,18,30,261.0,27.0,2.1,16.0,49.0,143.16,95.35
2016,4,30,18,45,130.5,13.5,2.1,16.0,24.5,50.71,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,8.0,1.3,12.5,10.0,7.28,0.0
2016,5,1,5,30,118.0,16.0,1.2,13.0,20.0,12.61,0.0
2016,5,1,5,45,247.5,28.5,1.2,13.5,57.0,22.98,13.01
2016,5,1,6,0,377.0,41.0,1.2,14.0,94.0,32.61,22.84
2016,5,1,6,15,461.0,50.0,1.15,14.5,141.5,38.69,28.69
2016,5,1,6,30,545.0,59.0,1.1,15.0,189.0,44.58,34.13
2016,5,1,6,45,598.0,65.5,1.1,15.5,240.5,48.1,37.3
2016,5,1,7,0,651.0,72.0,1.1,16.0,292.0,51.5,40.21
2016,5,1,7,15,689.5,77.0,1.15,16.5,344.5,53.56,41.85
2016,5,1,7,30,728.0,82.0,1.2,17.0,397.0,61.1,48.23
2016,5,1,7,45,754.5,86.5,1.25,17.5,448.5,107.7,60.19
2016,5,1,8,0,781.0,91.0,1.3,18.0,500.0,164.34,95.89
2016,5,1,8,15,802.0,94.0,1.3,18.5,549.0,221.87,141.3
2016,5,1,8,30,823.0,97.0,1.3,19.0,598.0,281.56,192.02
2016,5,1,8,45,837.5,100.0,1.3,19.5,642.5,341.13,243.53
2016,5,1,9,0,852.0,103.0,1.3,20.0,687.0,405.53,297.74
2016,5,1,9,15,864.0,105.0,1.25,20.5,727.0,463.84,345.66
2016,5,1,9,30,876.0,107.0,1.2,21.0,767.0,522.08,391.68
2016,5,1,9,45,885.0,109.0,1.2,21.5,801.5,578.39,434.76
2016,5,1,10,0,894.0,111.0,1.2,22.0,836.0,633.8,475.56
2016,5,1,10,15,901.0,112.0,1.1,22.0,863.5,685.91,512.67
2016,5,1,10,30,908.0,113.0,1.0,22.0,891.0,736.42,547.26
2016,5,1,10,45,912.0,114.0,0.95,22.5,912.0,782.91,576.49
2016,5,1,11,0,916.0,115.0,0.9,23.0,933.0,827.11,602.59
2016,5,1,11,15,919.0,115.5,0.85,23.0,946.0,867.56,626.93
2016,5,1,11,30,922.0,116.0,0.8,23.0,959.0,905.27,649.2
2016,5,1,11,45,922.5,116.5,0.75,23.5,964.5,937.88,666.7
2016,5,1,12,0,923.0,117.0,0.7,24.0,970.0,967.3,682.01
2016,5,1,12,15,922.5,117.0,0.65,24.0,967.5,991.98,695.59
2016,5,1,12,30,922.0,117.0,0.6,24.0,965.0,1013.17,707.04
2016,5,1,12,45,920.0,116.0,0.6,24.0,955.0,1028.31,716.05
2016,5,1,13,0,918.0,115.0,0.6,24.0,945.0,1039.71,723.01
2016,5,1,13,15,914.0,114.5,0.65,24.0,927.5,1045.83,728.17
2016,5,1,13,30,910.0,114.0,0.7,24.0,910.0,1048.13,731.24
2016,5,1,13,45,903.0,113.0,0.8,24.0,884.5,1043.06,731.2
2016,5,1,14,0,896.0,112.0,0.9,24.0,859.0,1034.21,728.98
2016,5,1,14,15,888.0,110.5,1.0,23.5,827.5,1020.14,724.97
2016,5,1,14,30,880.0,109.0,1.1,23.0,796.0,1002.5,718.72
2016,5,1,14,45,867.5,108.0,1.25,23.0,758.0,977.6,707.24
2016,5,1,15,0,855.0,107.0,1.4,23.0,720.0,949.61,693.48
2016,5,1,15,15,840.5,104.5,1.45,22.5,677.0,924.42,681.1
2016,5,1,15,30,826.0,102.0,1.5,22.0,634.0,886.99,660.4
2016,5,1,15,45,805.5,99.5,1.55,22.0,586.5,841.9,633.01
2016,5,1,16,0,785.0,97.0,1.6,22.0,539.0,795.08,603.96
2016,5,1,16,15,760.0,93.5,1.6,21.5,489.0,742.05,570.56
2016,5,1,16,30,735.0,90.0,1.6,21.0,439.0,688.27,535.78
2016,5,1,16,45,699.5,85.5,1.65,20.5,387.0,628.69,496.06
2016,5,1,17,0,664.0,81.0,1.7,20.0,335.0,566.91,451.91
2016,5,1,17,15,617.0,74.5,1.6,19.0,283.0,496.93,399.41
2016,5,1,17,30,570.0,68.0,1.5,18.0,231.0,429.99,347.06
2016,5,1,17,45,501.0,60.0,1.45,17.5,182.0,353.27,284.31
2016,5,1,18,0,432.0,52.0,1.4,17.0,133.0,282.93,224.55
2016,5,1,18,15,328.0,40.5,1.35,16.0,90.5,201.38,154.93
2016,5,1,18,30,224.0,29.0,1.3,15.0,48.0,130.03,88.18
2016,5,1,18,45,112.0,14.5,1.3,14.5,24.0,56.71,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,8.5,1.0,11.0,10.5,7.73,0.0
2016,5,2,5,30,79.0,17.0,1.0,11.0,21.0,13.35,0.0
2016,5,2,5,45,185.0,33.0,1.05,11.5,56.0,25.68,15.63
2016,5,2,6,0,291.0,49.0,1.1,12.0,91.0,37.67,27.54
2016,5,2,6,15,373.0,60.5,1.1,12.5,137.0,45.81,35.29
2016,5,2,6,30,455.0,72.0,1.1,13.0,183.0,55.08,43.8
2016,5,2,6,45,279.5,103.5,1.15,13.5,176.5,77.97,64.17
2016,5,2,7,0,104.0,135.0,1.2,14.0,170.0,101.92,85.05
2016,5,2,7,15,105.0,158.0,1.2,14.0,198.5,117.12,98.09
2016,5,2,7,30,106.0,181.0,1.2,14.0,227.0,131.79,110.47
2016,5,2,7,45,53.0,152.0,1.2,14.5,175.0,126.27,98.69
2016,5,2,8,0,0.0,123.0,1.2,15.0,123.0,106.78,83.88
2016,5,2,8,15,19.5,183.5,1.15,15.0,195.5,159.55,125.91
2016,5,2,8,30,39.0,244.0,1.1,15.0,268.0,208.32,163.88
2016,5,2,8,45,82.0,281.0,1.1,15.5,336.5,255.3,199.15
2016,5,2,9,0,125.0,318.0,1.1,16.0,405.0,304.65,236.27
2016,5,2,9,15,170.0,337.5,1.1,16.5,462.5,351.69,271.49
2016,5,2,9,30,215.0,357.0,1.1,17.0,520.0,404.0,310.46
2016,5,2,9,45,536.5,241.5,1.1,17.5,672.0,499.6,382.83
2016,5,2,10,0,858.0,126.0,1.1,18.0,824.0,625.46,476.56
2016,5,2,10,15,865.5,127.5,1.1,18.0,851.5,676.6,513.61
2016,5,2,10,30,873.0,129.0,1.1,18.0,879.0,726.3,549.33
2016,5,2,10,45,876.0,131.0,1.15,18.5,899.5,771.45,580.17
2016,5,2,11,0,879.0,133.0,1.2,19.0,920.0,814.34,607.6
2016,5,2,11,15,882.0,134.0,1.2,19.0,933.0,853.94,633.04
2016,5,2,11,30,885.0,135.0,1.2,19.0,946.0,890.94,656.59
2016,5,2,11,45,882.0,137.5,1.25,19.5,950.5,921.25,675.14
2016,5,2,12,0,879.0,140.0,1.3,20.0,955.0,948.36,691.62
2016,5,2,12,15,878.5,140.0,1.35,20.0,952.5,972.19,707.34
2016,5,2,12,30,878.0,140.0,1.4,20.0,950.0,992.72,721.05
2016,5,2,12,45,870.5,142.5,1.45,20.0,938.5,1005.4,729.9
2016,5,2,13,0,863.0,145.0,1.5,20.0,927.0,1014.46,736.65
2016,5,2,13,15,858.0,144.5,1.55,20.0,909.5,1019.45,740.99
2016,5,2,13,30,853.0,144.0,1.6,20.0,892.0,1020.82,743.2
2016,5,2,13,45,698.0,221.5,1.65,20.0,822.0,969.3,711.53
2016,5,2,14,0,543.0,299.0,1.7,20.0,752.0,889.54,657.91
2016,5,2,14,15,539.0,284.5,1.75,19.5,720.5,869.01,648.11
2016,5,2,14,30,535.0,270.0,1.8,19.0,689.0,845.81,635.71
2016,5,2,14,45,574.0,239.5,1.85,19.0,670.0,844.62,638.2
2016,5,2,15,0,613.0,209.0,1.9,19.0,651.0,845.69,641.89
2016,5,2,15,15,667.5,177.0,1.9,18.5,631.5,849.38,647.34
2016,5,2,15,30,722.0,145.0,1.9,18.0,612.0,846.19,647.96
2016,5,2,15,45,690.0,144.5,1.9,18.0,564.0,796.24,614.96
2016,5,2,16,0,658.0,144.0,1.9,18.0,516.0,745.49,581.31
2016,5,2,16,15,454.0,169.0,1.9,17.5,414.5,577.37,458.73
2016,5,2,16,30,250.0,194.0,1.9,17.0,313.0,417.2,335.82
2016,5,2,16,45,314.0,161.5,1.95,16.5,293.5,416.3,339.03
2016,5,2,17,0,378.0,129.0,2.0,16.0,274.0,421.92,345.52
2016,5,2,17,15,319.5,121.0,1.95,15.5,231.0,345.44,284.32
2016,5,2,17,30,261.0,113.0,1.9,15.0,188.0,288.01,237.02
2016,5,2,17,45,264.5,93.0,1.9,15.0,155.5,253.94,207.66
2016,5,2,18,0,268.0,73.0,1.9,15.0,123.0,227.37,182.81
2016,5,2,18,15,186.0,54.0,1.85,14.5,83.5,148.91,115.42
2016,5,2,18,30,104.0,35.0,1.8,14.0,44.0,87.86,60.02
2016,5,2,18,45,52.0,17.5,1.8,14.0,22.0,38.97,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
