Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,1.3,12.0,6.0,5.46,0.0
2016,5,3,5,30,0.0,12.0,1.3,12.0,12.0,10.56,0.0
2016,5,3,5,45,9.0,31.0,1.3,12.5,32.5,26.61,16.54
2016,5,3,6,0,18.0,50.0,1.3,13.0,53.0,41.82,31.1
2016,5,3,6,15,34.5,72.0,1.25,13.0,80.0,58.82,46.75
2016,5,3,6,30,51.0,94.0,1.2,13.0,107.0,75.47,61.91
2016,5,3,6,45,69.0,114.5,1.2,13.0,136.5,90.89,75.7
2016,5,3,7,0,87.0,135.0,1.2,13.0,166.0,106.05,88.98
2016,5,3,7,15,185.0,152.5,1.25,13.0,230.0,114.45,96.12
2016,5,3,7,30,283.0,170.0,1.3,13.0,294.0,119.72,100.42
2016,5,3,7,45,219.0,200.0,1.4,13.5,303.5,162.54,123.52
2016,5,3,8,0,155.0,230.0,1.5,14.0,313.0,193.16,148.08
2016,5,3,8,15,125.0,251.0,1.6,14.0,322.0,217.05,168.32
2016,5,3,8,30,95.0,272.0,1.7,14.0,331.0,242.41,190.0
2016,5,3,8,45,143.5,296.0,1.8,14.5,392.0,281.18,219.38
2016,5,3,9,0,192.0,320.0,1.9,15.0,453.0,331.07,257.77
2016,5,3,9,15,209.5,338.5,1.85,15.0,491.0,369.46,287.87
2016,5,3,9,30,227.0,357.0,1.8,15.0,529.0,409.85,319.18
2016,5,3,9,45,227.5,374.5,1.8,15.5,553.5,442.13,343.37
2016,5,3,10,0,228.0,392.0,1.8,16.0,578.0,474.34,367.01
2016,5,3,10,15,196.5,409.5,1.7,16.0,573.5,485.82,374.81
2016,5,3,10,30,165.0,427.0,1.6,16.0,569.0,494.13,379.96
2016,5,3,10,45,178.0,437.5,1.55,16.5,594.5,526.2,402.58
2016,5,3,11,0,191.0,448.0,1.5,17.0,620.0,559.09,425.25
2016,5,3,11,15,164.5,455.0,1.4,17.0,604.5,557.1,422.35
2016,5,3,11,30,138.0,462.0,1.3,17.0,589.0,552.66,417.87
2016,5,3,11,45,120.5,460.5,1.2,17.0,572.0,545.94,412.07
2016,5,3,12,0,103.0,459.0,1.1,17.0,555.0,527.21,397.79
2016,5,3,12,15,217.5,447.0,1.05,17.0,648.5,641.45,481.42
2016,5,3,12,30,332.0,435.0,1.0,17.0,742.0,761.53,564.7
2016,5,3,12,45,411.0,399.0,1.0,17.0,775.0,824.88,608.01
2016,5,3,13,0,490.0,363.0,1.0,17.0,808.0,879.25,645.65
2016,5,3,13,15,642.5,267.5,1.05,17.0,839.5,948.27,696.01
2016,5,3,13,30,795.0,172.0,1.1,17.0,871.0,1003.11,732.67
2016,5,3,13,45,625.5,250.0,1.15,17.0,790.5,924.56,682.18
2016,5,3,14,0,456.0,328.0,1.2,17.0,710.0,831.27,618.17
2016,5,3,14,15,458.0,313.5,1.3,17.0,684.5,817.68,612.66
2016,5,3,14,30,460.0,299.0,1.4,17.0,659.0,801.6,604.39
2016,5,3,14,45,400.5,304.5,1.5,17.0,607.5,744.09,565.66
2016,5,3,15,0,341.0,310.0,1.6,17.0,556.0,672.03,516.34
2016,5,3,15,15,301.0,298.0,1.65,17.0,506.0,615.71,477.29
2016,5,3,15,30,261.0,286.0,1.7,17.0,456.0,560.04,437.69
2016,5,3,15,45,237.0,266.5,1.8,17.0,412.5,495.2,391.36
2016,5,3,16,0,213.0,247.0,1.9,17.0,369.0,447.27,356.44
2016,5,3,16,15,124.0,215.5,1.95,16.5,285.0,333.78,268.44
2016,5,3,16,30,35.0,184.0,2.0,16.0,201.0,213.47,171.78
2016,5,3,16,45,25.5,160.5,2.05,16.0,172.5,170.68,137.54
2016,5,3,17,0,16.0,137.0,2.1,16.0,144.0,140.37,112.75
2016,5,3,17,15,9.0,117.5,2.05,15.5,121.5,116.73,93.34
2016,5,3,17,30,2.0,98.0,2.0,15.0,99.0,93.7,74.1
2016,5,3,17,45,1.0,77.5,1.95,15.0,78.0,73.32,56.74
2016,5,3,18,0,0.0,57.0,1.9,15.0,57.0,52.85,39.07
2016,5,3,18,15,0.0,39.0,1.8,14.5,39.0,35.41,23.91
2016,5,3,18,30,0.0,21.0,1.7,14.0,21.0,18.5,8.77
2016,5,3,18,45,0.0,10.5,1.6,14.0,10.5,9.23,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,12.0,7.5,6.82,0.0
2016,5,4,5,30,0.0,15.0,2.1,12.0,15.0,13.21,0.0
2016,5,4,5,45,44.0,37.0,2.15,12.5,43.5,30.38,19.86
2016,5,4,6,0,88.0,59.0,2.2,13.0,72.0,47.12,35.77
2016,5,4,6,15,130.0,81.0,2.2,13.0,109.0,63.47,50.89
2016,5,4,6,30,172.0,103.0,2.2,13.0,146.0,79.46,65.47
2016,5,4,6,45,236.5,113.0,2.2,13.0,187.0,84.08,69.71
2016,5,4,7,0,301.0,123.0,2.2,13.0,228.0,90.89,75.69
2016,5,4,7,15,272.0,150.0,2.1,13.0,256.0,107.73,90.34
2016,5,4,7,30,243.0,177.0,2.0,13.0,284.0,123.67,103.96
2016,5,4,7,45,187.0,204.5,1.95,13.0,292.5,163.57,125.72
2016,5,4,8,0,131.0,232.0,1.9,13.0,301.0,191.62,148.59
2016,5,4,8,15,183.0,252.0,1.85,13.0,359.0,228.95,176.27
2016,5,4,8,30,235.0,272.0,1.8,13.0,417.0,272.9,210.22
2016,5,4,8,45,225.0,295.5,1.75,13.5,443.0,306.42,237.8
2016,5,4,9,0,215.0,319.0,1.7,14.0,469.0,338.98,264.06
2016,5,4,9,15,249.5,333.5,1.6,14.0,516.5,379.97,296.13
2016,5,4,9,30,284.0,348.0,1.5,14.0,564.0,428.45,333.53
2016,5,4,9,45,317.0,356.0,1.45,14.5,607.0,474.5,368.05
2016,5,4,10,0,350.0,364.0,1.4,15.0,650.0,523.51,404.1
2016,5,4,10,15,303.5,391.0,1.35,15.0,645.0,539.97,415.44
2016,5,4,10,30,257.0,418.0,1.3,15.0,640.0,551.88,423.11
2016,5,4,10,45,241.0,432.0,1.3,15.0,644.0,567.65,434.22
2016,5,4,11,0,225.0,446.0,1.3,15.0,648.0,583.55,445.14
2016,5,4,11,15,250.5,447.5,1.35,15.0,675.5,626.03,476.14
2016,5,4,11,30,276.0,449.0,1.4,15.0,703.0,665.21,504.38
2016,5,4,11,45,295.0,446.5,1.5,15.5,719.5,695.53,525.65
2016,5,4,12,0,314.0,444.0,1.6,16.0,736.0,725.67,546.74
2016,5,4,12,15,295.0,448.5,1.7,16.0,722.0,726.38,547.42
2016,5,4,12,30,276.0,453.0,1.8,16.0,708.0,724.93,546.85
2016,5,4,12,45,246.5,453.5,1.9,16.0,680.0,707.15,534.68
2016,5,4,13,0,217.0,454.0,2.0,16.0,652.0,672.95,511.15
2016,5,4,13,15,201.0,446.5,2.05,16.0,627.0,655.47,499.37
2016,5,4,13,30,185.0,439.0,2.1,16.0,602.0,636.57,486.37
2016,5,4,13,45,250.0,413.5,2.15,16.0,627.0,695.59,531.4
2016,5,4,14,0,315.0,388.0,2.2,16.0,652.0,736.9,563.23
2016,5,4,14,15,399.0,339.0,2.25,16.0,661.0,769.15,589.75
2016,5,4,14,30,483.0,290.0,2.3,16.0,670.0,814.3,624.93
2016,5,4,14,45,422.5,298.0,2.4,16.0,618.5,758.17,585.26
2016,5,4,15,0,362.0,306.0,2.5,16.0,567.0,687.08,535.19
2016,5,4,15,15,392.0,278.0,2.5,16.0,546.0,677.7,531.26
2016,5,4,15,30,422.0,250.0,2.5,16.0,525.0,680.95,535.69
2016,5,4,15,45,474.0,212.0,2.55,16.0,499.5,673.15,533.24
2016,5,4,16,0,526.0,174.0,2.6,16.0,474.0,659.18,526.2
2016,5,4,16,15,446.5,175.0,2.55,15.5,413.5,577.08,465.07
2016,5,4,16,30,367.0,176.0,2.5,15.0,353.0,484.91,395.16
2016,5,4,16,45,297.5,164.0,2.5,15.0,297.0,406.43,333.57
2016,5,4,17,0,228.0,152.0,2.5,15.0,241.0,333.37,274.69
2016,5,4,17,15,199.5,134.5,2.4,14.5,204.0,285.54,236.09
2016,5,4,17,30,171.0,117.0,2.3,14.0,167.0,230.12,190.23
2016,5,4,17,45,143.0,95.5,2.2,14.0,132.0,183.51,150.29
2016,5,4,18,0,115.0,74.0,2.1,14.0,97.0,139.41,111.8
2016,5,4,18,15,77.0,53.5,2.0,13.5,67.0,95.07,73.04
2016,5,4,18,30,39.0,33.0,1.9,13.0,37.0,54.14,36.42
2016,5,4,18,45,19.5,16.5,1.8,13.0,18.5,24.49,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.75,12.0,6.0,5.46,0.0
2016,5,5,5,30,0.0,12.0,1.8,12.0,12.0,10.55,0.0
2016,5,5,5,45,0.0,31.0,1.9,12.5,31.0,26.97,17.17
2016,5,5,6,0,0.0,50.0,2.0,13.0,50.0,42.65,31.91
2016,5,5,6,15,11.5,71.0,2.05,13.0,74.0,59.67,47.56
2016,5,5,6,30,23.0,92.0,2.1,13.0,98.0,74.31,60.92
2016,5,5,6,45,34.5,112.5,2.2,13.5,123.5,89.7,74.55
2016,5,5,7,0,46.0,133.0,2.3,14.0,149.0,104.81,87.63
2016,5,5,7,15,42.0,152.0,2.3,14.0,168.5,118.58,99.47
2016,5,5,7,30,38.0,171.0,2.3,14.0,188.0,132.06,110.86
2016,5,5,7,45,54.5,197.5,2.3,14.0,225.0,157.0,124.29
2016,5,5,8,0,71.0,224.0,2.3,14.0,262.0,184.9,145.35
2016,5,5,8,15,242.5,229.0,2.25,14.0,376.0,219.06,165.4
2016,5,5,8,30,414.0,234.0,2.2,14.0,490.0,281.75,210.8
2016,5,5,8,45,411.0,255.0,2.2,14.5,525.0,327.06,249.08
2016,5,5,9,0,408.0,276.0,2.2,15.0,560.0,372.06,286.45
2016,5,5,9,15,351.5,311.0,2.15,15.0,565.5,406.62,315.68
2016,5,5,9,30,295.0,346.0,2.1,15.0,571.0,432.19,336.59
2016,5,5,9,45,158.0,323.0,2.1,15.5,444.0,362.89,283.86
2016,5,5,10,0,21.0,300.0,2.1,16.0,317.0,274.8,214.58
2016,5,5,10,15,89.5,365.0,2.1,16.0,442.0,377.72,294.74
2016,5,5,10,30,158.0,430.0,2.1,16.0,567.0,491.4,380.19
2016,5,5,10,45,144.5,439.5,2.1,16.5,567.5,502.72,386.81
2016,5,5,11,0,131.0,449.0,2.1,17.0,568.0,512.59,392.86
2016,5,5,11,15,81.0,411.0,2.15,17.0,484.5,441.67,339.77
2016,5,5,11,30,31.0,373.0,2.2,17.0,401.0,370.01,285.31
2016,5,5,11,45,32.5,374.0,2.25,17.0,404.5,376.28,290.46
2016,5,5,12,0,34.0,375.0,2.3,17.0,408.0,382.44,295.2
2016,5,5,12,15,177.0,408.0,2.3,17.0,573.0,564.46,434.28
2016,5,5,12,30,320.0,441.0,2.3,17.0,738.0,754.88,571.76
2016,5,5,12,45,363.0,415.5,2.3,17.0,749.0,782.58,591.17
2016,5,5,13,0,406.0,390.0,2.3,17.0,760.0,820.95,619.05
2016,5,5,13,15,426.0,373.5,2.25,17.0,755.0,833.4,628.09
2016,5,5,13,30,446.0,357.0,2.2,17.0,750.0,843.54,635.83
2016,5,5,13,45,400.5,366.5,2.2,17.0,712.5,797.26,603.65
2016,5,5,14,0,355.0,376.0,2.2,17.0,675.0,763.76,580.2
2016,5,5,14,15,208.0,364.0,2.2,17.0,537.5,587.51,452.52
2016,5,5,14,30,61.0,352.0,2.2,17.0,400.0,412.4,320.21
2016,5,5,14,45,158.0,342.5,2.2,17.0,459.0,515.37,402.1
2016,5,5,15,0,255.0,333.0,2.2,17.0,518.0,614.18,477.48
2016,5,5,15,15,184.5,315.0,2.15,16.5,445.0,508.26,398.8
2016,5,5,15,30,114.0,297.0,2.1,16.0,372.0,421.87,333.64
2016,5,5,15,45,171.0,272.5,2.05,16.0,375.5,443.22,353.14
2016,5,5,16,0,228.0,248.0,2.0,16.0,379.0,460.12,368.47
2016,5,5,16,15,425.0,186.5,1.95,16.0,402.5,572.05,458.61
2016,5,5,16,30,622.0,125.0,1.9,16.0,426.0,643.76,515.94
2016,5,5,16,45,583.0,118.5,1.85,16.0,375.5,580.69,468.01
2016,5,5,17,0,544.0,112.0,1.8,16.0,325.0,519.08,421.05
2016,5,5,17,15,495.0,103.0,1.7,15.5,275.5,445.95,364.28
2016,5,5,17,30,446.0,94.0,1.6,15.0,226.0,382.14,312.9
2016,5,5,17,45,379.5,82.0,1.55,14.5,179.0,309.79,252.98
2016,5,5,18,0,313.0,70.0,1.5,14.0,132.0,244.01,196.75
2016,5,5,18,15,225.0,54.0,1.35,13.5,91.5,171.73,134.34
2016,5,5,18,30,137.0,38.0,1.2,13.0,51.0,102.28,72.92
2016,5,5,18,45,68.5,19.0,1.1,13.0,25.5,45.99,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,1.5,11.0,3.0,2.73,0.0
2016,5,6,5,30,0.0,6.0,1.5,11.0,6.0,5.26,0.0
2016,5,6,5,45,0.0,14.0,1.55,11.5,14.0,12.3,4.87
2016,5,6,6,0,0.0,22.0,1.6,12.0,22.0,19.35,11.53
2016,5,6,6,15,0.0,33.0,1.55,12.0,33.0,29.07,20.5
2016,5,6,6,30,0.0,44.0,1.5,12.0,44.0,38.81,29.44
2016,5,6,6,45,0.0,55.0,1.45,12.0,55.0,48.56,38.27
2016,5,6,7,0,0.0,66.0,1.4,12.0,66.0,58.33,46.98
2016,5,6,7,15,9.0,113.0,1.3,12.0,117.0,96.26,80.53
2016,5,6,7,30,18.0,160.0,1.2,12.0,168.0,131.63,111.15
2016,5,6,7,45,68.5,197.0,1.2,12.5,233.0,157.84,124.85
2016,5,6,8,0,119.0,234.0,1.2,13.0,298.0,191.76,148.81
2016,5,6,8,15,67.0,224.0,1.15,13.0,261.0,193.35,151.9
2016,5,6,8,30,15.0,214.0,1.1,13.0,224.0,185.54,147.41
2016,5,6,8,45,25.0,246.0,1.1,13.0,263.5,216.81,171.96
2016,5,6,9,0,35.0,278.0,1.1,13.0,303.0,244.66,193.5
2016,5,6,9,15,20.5,237.5,1.1,13.0,252.5,214.35,169.43
2016,5,6,9,30,6.0,197.0,1.1,13.0,202.0,175.38,138.33
2016,5,6,9,45,3.0,147.5,1.15,13.5,150.0,131.91,103.09
2016,5,6,10,0,0.0,98.0,1.2,14.0,98.0,87.06,66.4
2016,5,6,10,15,0.0,100.5,1.2,14.0,100.5,89.31,68.22
2016,5,6,10,30,0.0,103.0,1.2,14.0,103.0,91.58,69.98
2016,5,6,10,45,28.0,256.0,1.25,14.5,281.5,250.42,196.87
2016,5,6,11,0,56.0,409.0,1.3,15.0,460.0,413.22,319.65
2016,5,6,11,15,41.5,385.0,1.3,15.0,423.5,385.25,297.31
2016,5,6,11,30,27.0,361.0,1.3,15.0,387.0,355.25,274.56
2016,5,6,11,45,25.5,357.0,1.35,15.0,382.0,353.84,273.73
2016,5,6,12,0,24.0,353.0,1.4,15.0,377.0,342.22,265.06
2016,5,6,12,15,18.5,308.5,1.4,15.0,326.5,297.42,231.05
2016,5,6,12,30,13.0,264.0,1.4,15.0,276.0,251.93,196.21
2016,5,6,12,45,13.5,261.0,1.4,15.0,273.5,250.42,195.35
2016,5,6,13,0,14.0,258.0,1.4,15.0,271.0,248.82,194.26
2016,5,6,13,15,117.5,347.5,1.4,15.0,452.0,468.87,364.69
2016,5,6,13,30,221.0,437.0,1.4,15.0,633.0,669.77,510.03
2016,5,6,13,45,162.5,421.5,1.4,15.0,563.5,598.35,456.47
2016,5,6,14,0,104.0,406.0,1.4,15.0,494.0,509.02,391.55
2016,5,6,14,15,59.0,331.5,1.3,15.0,381.0,386.46,300.57
2016,5,6,14,30,14.0,257.0,1.2,15.0,268.0,251.31,196.67
2016,5,6,14,45,15.0,252.5,1.2,15.0,264.0,248.51,195.52
2016,5,6,15,0,16.0,248.0,1.2,15.0,260.0,245.7,193.79
2016,5,6,15,15,38.0,264.0,1.1,15.0,290.0,298.51,236.1
2016,5,6,15,30,60.0,280.0,1.0,15.0,320.0,337.44,266.88
2016,5,6,15,45,57.0,260.0,0.95,15.0,296.0,313.38,248.59
2016,5,6,16,0,54.0,240.0,0.9,15.0,272.0,289.24,230.49
2016,5,6,16,15,51.0,219.0,0.85,15.0,246.5,263.94,211.27
2016,5,6,16,30,48.0,198.0,0.8,15.0,221.0,238.64,191.83
2016,5,6,16,45,288.0,157.5,0.8,15.0,273.0,391.08,318.21
2016,5,6,17,0,528.0,117.0,0.8,15.0,325.0,508.07,410.05
2016,5,6,17,15,479.5,107.5,0.75,14.5,275.5,441.13,357.15
2016,5,6,17,30,431.0,98.0,0.7,14.0,226.0,377.83,307.13
2016,5,6,17,45,367.0,85.0,0.7,14.0,179.5,306.46,248.59
2016,5,6,18,0,303.0,72.0,0.7,14.0,133.0,241.38,193.47
2016,5,6,18,15,219.5,55.5,0.7,13.5,93.0,170.96,133.4
2016,5,6,18,30,136.0,39.0,0.7,13.0,53.0,102.85,73.82
2016,5,6,18,45,68.0,19.5,0.75,13.0,26.5,46.56,1.98
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.4,12.0,9.0,8.19,0.0
2016,5,7,5,30,0.0,18.0,1.5,12.0,18.0,15.86,2.56
2016,5,7,5,45,33.0,39.0,1.6,12.5,44.0,32.83,22.41
2016,5,7,6,0,66.0,60.0,1.7,13.0,70.0,48.04,36.74
2016,5,7,6,15,94.5,81.5,1.75,13.0,102.5,63.98,51.44
2016,5,7,6,30,123.0,103.0,1.8,13.0,135.0,79.55,65.59
2016,5,7,6,45,156.5,121.0,1.85,13.0,170.5,92.58,77.23
2016,5,7,7,0,190.0,139.0,1.9,13.0,206.0,105.31,88.36
2016,5,7,7,15,108.0,153.0,1.95,13.0,192.5,114.43,96.14
2016,5,7,7,30,26.0,167.0,2.0,13.0,179.0,129.7,109.15
2016,5,7,7,45,16.0,170.0,2.05,13.5,177.5,142.75,113.99
2016,5,7,8,0,6.0,173.0,2.1,14.0,176.0,146.96,117.13
2016,5,7,8,15,3.0,143.5,2.1,14.0,145.0,124.87,98.74
2016,5,7,8,30,0.0,114.0,2.1,14.0,114.0,100.34,78.39
2016,5,7,8,45,0.0,90.5,2.15,14.0,90.5,80.27,61.59
2016,5,7,9,0,0.0,67.0,2.2,14.0,67.0,59.38,44.12
2016,5,7,9,15,0.0,77.0,2.15,14.0,77.0,68.32,51.44
2016,5,7,9,30,0.0,87.0,2.1,14.0,87.0,77.27,58.71
2016,5,7,9,45,0.0,89.0,2.1,14.5,89.0,79.09,59.97
2016,5,7,10,0,0.0,91.0,2.1,15.0,91.0,80.89,61.21
2016,5,7,10,15,0.0,78.5,2.05,15.0,78.5,69.81,52.05
2016,5,7,10,30,0.0,66.0,2.0,15.0,66.0,58.69,42.88
2016,5,7,10,45,0.0,71.5,2.0,15.5,71.5,63.63,46.79
2016,5,7,11,0,0.0,77.0,2.0,16.0,77.0,68.56,50.67
2016,5,7,11,15,0.0,75.5,1.95,16.0,75.5,67.25,49.56
2016,5,7,11,30,0.0,74.0,1.9,16.0,74.0,65.94,48.47
2016,5,7,11,45,0.0,84.5,1.9,16.0,84.5,75.35,56.11
2016,5,7,12,0,0.0,95.0,1.9,16.0,95.0,84.8,63.75
2016,5,7,12,15,2.5,133.5,1.85,16.0,136.5,121.92,93.74
2016,5,7,12,30,5.0,172.0,1.8,16.0,178.0,159.5,123.76
2016,5,7,12,45,4.0,164.0,1.75,16.0,168.5,151.45,117.27
2016,5,7,13,0,3.0,156.0,1.7,16.0,159.0,143.3,110.81
2016,5,7,13,15,4.5,168.0,1.65,16.0,172.5,155.96,121.04
2016,5,7,13,30,6.0,180.0,1.6,16.0,186.0,168.72,131.29
2016,5,7,13,45,6.0,185.0,1.6,16.0,191.0,173.53,135.21
2016,5,7,14,0,6.0,190.0,1.6,16.0,196.0,178.38,139.2
2016,5,7,14,15,3.0,146.0,1.55,16.0,149.0,134.39,104.17
2016,5,7,14,30,0.0,102.0,1.5,16.0,102.0,90.89,69.14
2016,5,7,14,45,10.5,183.5,1.5,16.0,191.0,177.15,139.34
2016,5,7,15,0,21.0,265.0,1.5,16.0,280.0,267.33,210.78
2016,5,7,15,15,22.0,254.0,1.45,16.0,269.0,258.02,203.58
2016,5,7,15,30,23.0,243.0,1.4,16.0,258.0,248.62,196.75
2016,5,7,15,45,15.0,213.0,1.4,16.0,222.5,211.86,167.96
2016,5,7,16,0,7.0,183.0,1.4,16.0,187.0,175.56,139.21
2016,5,7,16,15,90.0,195.0,1.35,15.5,239.5,267.88,216.87
2016,5,7,16,30,173.0,207.0,1.3,15.0,292.0,357.51,289.97
2016,5,7,16,45,86.5,166.5,1.3,15.0,209.0,230.88,187.64
2016,5,7,17,0,0.0,126.0,1.3,15.0,126.0,117.23,93.15
2016,5,7,17,15,0.0,107.0,1.2,14.5,107.0,99.22,78.72
2016,5,7,17,30,0.0,88.0,1.1,14.0,88.0,81.15,63.73
2016,5,7,17,45,155.5,79.0,1.05,14.0,110.5,177.29,145.37
2016,5,7,18,0,311.0,70.0,1.0,14.0,133.0,242.5,195.74
2016,5,7,18,15,227.5,54.0,0.95,13.5,93.0,172.13,134.71
2016,5,7,18,30,144.0,38.0,0.9,13.0,53.0,103.67,74.9
2016,5,7,18,45,72.0,19.0,0.9,13.0,26.5,47.05,7.21
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,41.5,12.0,1.0,12.0,14.5,10.91,0.0
2016,5,8,5,30,83.0,24.0,1.0,12.0,29.0,19.51,5.71
2016,5,8,5,45,178.0,40.5,1.05,12.5,65.0,31.29,21.23
2016,5,8,6,0,273.0,57.0,1.1,13.0,101.0,43.44,32.76
2016,5,8,6,15,136.5,55.5,1.15,13.0,77.5,43.72,33.5
2016,5,8,6,30,0.0,54.0,1.2,13.0,54.0,47.69,37.27
2016,5,8,6,45,0.0,68.0,1.25,13.5,68.0,59.73,47.99
2016,5,8,7,0,0.0,82.0,1.3,14.0,82.0,71.54,58.29
2016,5,8,7,15,58.5,135.5,1.25,14.0,162.0,108.46,90.53
2016,5,8,7,30,117.0,189.0,1.2,14.0,242.0,136.92,114.8
2016,5,8,7,45,100.0,210.0,1.2,14.5,259.0,168.6,131.48
2016,5,8,8,0,83.0,231.0,1.2,15.0,276.0,191.58,149.03
2016,5,8,8,15,64.5,243.5,1.15,15.0,280.5,206.61,161.41
2016,5,8,8,30,46.0,256.0,1.1,15.0,285.0,219.15,171.89
2016,5,8,8,45,38.0,264.0,1.1,15.5,289.5,229.28,179.64
2016,5,8,9,0,30.0,272.0,1.1,16.0,294.0,238.18,186.24
2016,5,8,9,15,18.5,241.5,1.1,16.0,255.5,216.81,169.45
2016,5,8,9,30,7.0,211.0,1.1,16.0,217.0,187.75,146.5
2016,5,8,9,45,7.0,204.0,1.15,16.0,210.0,182.89,142.59
2016,5,8,10,0,7.0,197.0,1.2,16.0,203.0,177.8,138.45
2016,5,8,10,15,12.0,244.5,1.2,16.0,255.0,223.29,174.05
2016,5,8,10,30,17.0,292.0,1.2,16.0,307.0,269.72,209.65
2016,5,8,10,45,53.0,364.5,1.3,16.5,412.5,365.06,282.04
2016,5,8,11,0,89.0,437.0,1.4,17.0,518.0,463.77,354.59
2016,5,8,11,15,94.0,438.5,1.45,17.0,525.5,476.88,363.72
2016,5,8,11,30,99.0,440.0,1.5,17.0,533.0,489.96,373.46
2016,5,8,11,45,205.0,444.0,1.6,17.0,636.5,603.56,458.31
2016,5,8,12,0,311.0,448.0,1.7,17.0,740.0,724.76,545.45
2016,5,8,12,15,583.0,296.0,1.75,17.0,841.0,858.31,644.57
2016,5,8,12,30,855.0,144.0,1.8,17.0,942.0,971.25,722.06
2016,5,8,12,45,652.0,260.0,1.9,17.5,864.5,924.2,689.02
2016,5,8,13,0,449.0,376.0,2.0,18.0,787.0,848.24,632.42
2016,5,8,13,15,657.0,251.5,2.05,18.0,841.0,943.78,705.01
2016,5,8,13,30,865.0,127.0,2.1,18.0,895.0,1011.95,750.43
2016,5,8,13,45,497.0,270.5,2.15,18.0,709.0,808.17,610.86
2016,5,8,14,0,129.0,414.0,2.2,18.0,523.0,558.68,425.72
2016,5,8,14,15,202.0,391.5,2.25,17.5,555.5,609.71,468.58
2016,5,8,14,30,275.0,369.0,2.3,17.0,588.0,675.12,519.24
2016,5,8,14,45,553.5,239.0,2.35,17.0,652.5,820.35,631.48
2016,5,8,15,0,832.0,109.0,2.4,17.0,717.0,925.6,706.43
2016,5,8,15,15,818.0,106.5,2.4,16.5,675.5,901.46,691.65
2016,5,8,15,30,804.0,104.0,2.4,16.0,634.0,865.25,669.68
2016,5,8,15,45,789.5,100.0,2.45,16.0,589.0,824.56,643.5
2016,5,8,16,0,775.0,96.0,2.5,16.0,544.0,781.84,615.5
2016,5,8,16,15,752.0,92.5,2.5,16.0,495.0,731.1,580.85
2016,5,8,16,30,729.0,89.0,2.5,16.0,446.0,679.52,544.96
2016,5,8,16,45,699.5,84.0,2.5,16.0,396.0,623.82,505.15
2016,5,8,17,0,670.0,79.0,2.5,16.0,346.0,565.85,461.28
2016,5,8,17,15,627.0,73.5,2.5,15.5,295.5,499.68,409.98
2016,5,8,17,30,584.0,68.0,2.5,15.0,245.0,436.12,358.78
2016,5,8,17,45,523.5,60.5,2.5,14.5,196.5,364.07,298.71
2016,5,8,18,0,463.0,53.0,2.5,14.0,148.0,297.42,241.01
2016,5,8,18,15,369.0,43.0,2.35,13.5,105.5,220.06,173.32
2016,5,8,18,30,275.0,33.0,2.2,13.0,63.0,153.15,112.58
2016,5,8,18,45,137.5,16.5,2.1,13.0,31.5,71.21,19.73
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.5,1.95,11.0,16.5,12.28,0.0
2016,5,9,5,30,88.0,27.0,2.0,11.0,33.0,21.79,8.17
2016,5,9,5,45,187.0,43.5,2.05,11.0,70.5,33.62,23.44
2016,5,9,6,0,286.0,60.0,2.1,11.0,108.0,45.73,35.08
2016,5,9,6,15,150.5,77.0,2.05,11.0,103.0,59.11,47.55
2016,5,9,6,30,15.0,94.0,2.0,11.0,98.0,78.36,65.08
2016,5,9,6,45,24.5,114.0,2.0,11.5,122.5,91.05,76.33
2016,5,9,7,0,34.0,134.0,2.0,12.0,147.0,105.79,89.12
2016,5,9,7,15,22.0,145.0,1.95,12.0,154.0,119.76,101.16
2016,5,9,7,30,10.0,156.0,1.9,12.0,161.0,129.07,108.95
2016,5,9,7,45,5.0,144.5,1.9,12.5,147.0,123.14,98.43
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,115.02,91.37
2016,5,9,8,15,88.5,208.5,1.85,13.0,264.0,186.84,146.31
2016,5,9,8,30,177.0,284.0,1.8,13.0,395.0,267.23,207.78
2016,5,9,8,45,232.5,298.0,1.75,13.5,455.0,311.18,241.31
2016,5,9,9,0,288.0,312.0,1.7,14.0,515.0,357.44,277.1
2016,5,9,9,15,281.0,333.5,1.7,14.0,540.5,393.39,306.16
2016,5,9,9,30,274.0,355.0,1.7,14.0,566.0,428.63,334.01
2016,5,9,9,45,250.5,377.0,1.7,14.5,576.5,454.56,353.46
2016,5,9,10,0,227.0,399.0,1.7,15.0,587.0,478.68,370.88
2016,5,9,10,15,167.0,412.0,1.65,15.0,553.0,467.77,361.96
2016,5,9,10,30,107.0,425.0,1.6,15.0,519.0,449.05,346.93
2016,5,9,10,45,247.5,410.5,1.6,15.5,633.5,555.11,427.11
2016,5,9,11,0,388.0,396.0,1.6,16.0,748.0,668.65,509.51
2016,5,9,11,15,285.5,432.5,1.6,16.0,694.0,639.05,485.3
2016,5,9,11,30,183.0,469.0,1.6,16.0,640.0,595.46,451.95
2016,5,9,11,45,322.5,429.0,1.65,16.5,731.5,701.11,530.13
2016,5,9,12,0,462.0,389.0,1.7,17.0,823.0,814.08,609.79
2016,5,9,12,15,682.0,258.0,1.75,17.0,896.5,915.28,684.11
2016,5,9,12,30,902.0,127.0,1.8,17.0,970.0,999.61,739.9
2016,5,9,12,45,897.5,128.0,1.85,17.0,959.5,1013.79,749.04
2016,5,9,13,0,893.0,129.0,1.9,17.0,949.0,1024.34,756.78
2016,5,9,13,15,889.0,128.5,1.9,17.0,932.0,1030.24,760.99
2016,5,9,13,30,885.0,128.0,1.9,17.0,915.0,1032.44,762.98
2016,5,9,13,45,880.0,126.0,1.95,17.5,890.5,1028.42,760.36
2016,5,9,14,0,875.0,124.0,2.0,18.0,866.0,1020.71,755.52
2016,5,9,14,15,867.0,122.5,2.0,17.5,835.5,1006.92,749.05
2016,5,9,14,30,859.0,121.0,2.0,17.0,805.0,989.69,740.42
2016,5,9,14,45,849.5,118.5,2.05,17.0,768.0,966.59,727.17
2016,5,9,15,0,840.0,116.0,2.1,17.0,731.0,950.18,718.45
2016,5,9,15,15,826.5,113.5,2.1,17.0,689.0,916.86,697.64
2016,5,9,15,30,813.0,111.0,2.1,17.0,647.0,880.92,675.06
2016,5,9,15,45,794.5,107.5,2.1,17.0,601.0,837.07,646.76
2016,5,9,16,0,776.0,104.0,2.1,17.0,555.0,791.42,616.86
2016,5,9,16,15,752.0,100.5,2.1,16.5,505.5,739.83,583.28
2016,5,9,16,30,728.0,97.0,2.1,16.0,456.0,690.86,550.85
2016,5,9,16,45,691.0,93.5,2.15,16.0,404.0,628.8,506.87
2016,5,9,17,0,654.0,90.0,2.2,16.0,352.0,567.85,461.01
2016,5,9,17,15,609.0,83.5,2.2,15.5,300.5,499.9,408.73
2016,5,9,17,30,564.0,77.0,2.2,15.0,249.0,434.74,356.65
2016,5,9,17,45,492.0,70.0,2.25,15.0,199.5,358.03,292.74
2016,5,9,18,0,420.0,63.0,2.3,15.0,150.0,287.72,232.21
2016,5,9,18,15,324.0,50.5,2.25,14.5,106.5,207.09,162.69
2016,5,9,18,30,228.0,38.0,2.2,14.0,63.0,140.38,103.36
2016,5,9,18,45,114.0,19.0,2.2,13.5,31.5,65.25,22.36
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.0,13.0,1.65,11.5,17.5,11.82,0.0
2016,5,10,5,30,128.0,26.0,1.7,12.0,35.0,20.34,8.02
2016,5,10,5,45,238.0,40.0,1.75,12.5,73.5,30.94,21.08
2016,5,10,6,0,348.0,54.0,1.8,13.0,112.0,41.26,30.9
2016,5,10,6,15,183.5,74.5,1.7,13.0,106.0,57.5,45.78
2016,5,10,6,30,19.0,95.0,1.6,13.0,100.0,79.19,65.31
2016,5,10,6,45,27.5,115.5,1.55,13.5,124.5,92.14,76.67
2016,5,10,7,0,36.0,136.0,1.5,14.0,149.0,107.16,89.58
2016,5,10,7,15,39.0,157.0,1.35,14.5,173.0,122.15,102.16
2016,5,10,7,30,42.0,178.0,1.2,15.0,197.0,137.04,114.38
2016,5,10,7,45,47.0,200.5,1.05,15.5,224.0,159.26,125.07
2016,5,10,8,0,52.0,223.0,0.9,16.0,251.0,182.49,142.3
2016,5,10,8,15,100.0,254.0,0.8,16.5,315.0,220.93,169.97
2016,5,10,8,30,148.0,285.0,0.7,17.0,379.0,260.57,198.75
2016,5,10,8,45,255.5,289.5,0.65,17.5,464.5,307.58,232.19
2016,5,10,9,0,363.0,294.0,0.6,18.0,550.0,372.12,279.68
2016,5,10,9,15,600.5,208.5,0.6,18.0,660.0,431.74,324.02
2016,5,10,9,30,838.0,123.0,0.6,18.0,770.0,517.45,388.99
2016,5,10,9,45,835.5,132.0,0.6,18.5,800.5,571.88,429.71
2016,5,10,10,0,833.0,141.0,0.6,19.0,831.0,624.49,467.81
2016,5,10,10,15,840.5,142.5,0.65,19.5,858.5,675.01,503.85
2016,5,10,10,30,848.0,144.0,0.7,20.0,886.0,721.19,536.0
2016,5,10,10,45,857.0,143.0,0.8,20.5,907.5,766.64,567.59
2016,5,10,11,0,866.0,142.0,0.9,21.0,929.0,810.36,595.92
2016,5,10,11,15,869.5,142.5,0.95,21.0,942.5,848.97,621.0
2016,5,10,11,30,873.0,143.0,1.0,21.0,956.0,885.08,644.4
2016,5,10,11,45,878.5,141.0,1.1,21.5,963.0,918.08,665.28
2016,5,10,12,0,884.0,139.0,1.2,22.0,970.0,948.33,684.35
2016,5,10,12,15,884.0,139.0,1.3,22.0,968.0,972.38,700.82
2016,5,10,12,30,884.0,139.0,1.4,22.0,966.0,993.18,715.37
2016,5,10,12,45,888.0,135.0,1.5,22.0,958.5,1010.67,727.94
2016,5,10,13,0,892.0,131.0,1.6,22.0,951.0,1024.67,738.45
2016,5,10,13,15,888.5,130.0,1.7,22.0,934.0,1030.58,743.99
2016,5,10,13,30,885.0,129.0,1.8,22.0,917.0,1032.79,747.37
2016,5,10,13,45,881.5,126.5,1.9,22.0,893.5,1029.77,747.56
2016,5,10,14,0,878.0,124.0,2.0,22.0,870.0,1023.05,745.5
2016,5,10,14,15,870.5,122.0,2.05,21.5,839.0,1009.23,739.75
2016,5,10,14,30,863.0,120.0,2.1,21.0,808.0,991.91,731.82
2016,5,10,14,45,854.5,117.0,2.2,21.0,772.0,969.19,719.52
2016,5,10,15,0,846.0,114.0,2.3,21.0,736.0,952.98,711.49
2016,5,10,15,15,832.5,111.5,2.35,20.5,693.5,919.55,692.63
2016,5,10,15,30,819.0,109.0,2.4,20.0,651.0,883.49,671.84
2016,5,10,15,45,803.5,105.0,2.45,20.0,605.5,841.56,645.39
2016,5,10,16,0,788.0,101.0,2.5,20.0,560.0,797.61,617.14
2016,5,10,16,15,764.5,97.5,2.55,19.5,510.0,746.06,584.04
2016,5,10,16,30,741.0,94.0,2.6,19.0,460.0,693.64,549.47
2016,5,10,16,45,711.5,88.5,2.65,18.5,409.0,637.23,510.91
2016,5,10,17,0,682.0,83.0,2.7,18.0,358.0,578.17,467.67
2016,5,10,17,15,639.0,77.5,2.65,17.5,306.5,511.47,416.28
2016,5,10,17,30,596.0,72.0,2.6,17.0,255.0,447.31,365.0
2016,5,10,17,45,536.5,64.0,2.6,16.5,205.5,374.59,305.01
2016,5,10,18,0,477.0,56.0,2.6,16.0,156.0,307.1,247.19
2016,5,10,18,15,383.5,46.0,2.5,15.5,112.0,229.11,179.58
2016,5,10,18,30,290.0,36.0,2.4,15.0,68.0,161.35,118.99
2016,5,10,18,45,145.0,18.0,2.3,14.5,34.0,73.22,29.58
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,9.5,1.9,11.0,9.5,8.64,0.0
2016,5,11,5,30,0.0,19.0,2.0,11.0,19.0,16.74,6.18
2016,5,11,5,45,5.0,38.0,2.1,11.5,39.0,32.76,22.82
2016,5,11,6,0,10.0,57.0,2.2,12.0,59.0,48.38,37.35
2016,5,11,6,15,20.5,77.5,2.1,12.5,83.0,63.37,51.1
2016,5,11,6,30,31.0,98.0,2.0,13.0,107.0,78.94,65.1
2016,5,11,6,45,39.5,119.0,1.95,13.5,132.0,94.54,78.81
2016,5,11,7,0,48.0,140.0,1.9,14.0,157.0,109.84,91.96
2016,5,11,7,15,31.5,151.0,1.85,14.0,163.0,118.45,99.2
2016,5,11,7,30,15.0,162.0,1.8,14.0,169.0,133.56,111.96
2016,5,11,7,45,26.0,188.5,1.75,14.5,202.0,157.2,124.89
2016,5,11,8,0,37.0,215.0,1.7,15.0,235.0,175.26,138.1
2016,5,11,8,15,162.5,242.5,1.65,15.5,344.0,219.79,167.96
2016,5,11,8,30,288.0,270.0,1.6,16.0,453.0,280.75,212.02
2016,5,11,8,45,400.0,254.0,1.55,16.5,526.5,323.39,243.74
2016,5,11,9,0,512.0,238.0,1.5,17.0,600.0,382.29,289.24
2016,5,11,9,15,502.5,258.0,1.45,17.0,630.0,428.43,326.91
2016,5,11,9,30,493.0,278.0,1.4,17.0,660.0,473.2,362.36
2016,5,11,9,45,565.5,265.0,1.4,17.5,721.0,534.4,408.61
2016,5,11,10,0,638.0,252.0,1.4,18.0,782.0,601.36,458.01
2016,5,11,10,15,762.0,190.5,1.4,18.0,844.0,665.77,506.65
2016,5,11,10,30,886.0,129.0,1.4,18.0,906.0,734.66,557.89
2016,5,11,10,45,890.5,130.0,1.45,18.0,926.5,779.94,589.81
2016,5,11,11,0,895.0,131.0,1.5,18.0,947.0,823.06,618.74
2016,5,11,11,15,898.0,131.5,1.55,18.0,959.5,862.18,644.77
2016,5,11,11,30,901.0,132.0,1.6,18.0,972.0,898.68,668.97
2016,5,11,11,45,906.0,129.5,1.65,18.5,978.5,931.45,689.33
2016,5,11,12,0,911.0,127.0,1.7,19.0,985.0,961.34,707.73
2016,5,11,12,15,910.5,127.0,1.75,19.0,982.5,985.39,723.67
2016,5,11,12,30,910.0,127.0,1.8,19.0,980.0,1006.06,737.56
2016,5,11,12,45,910.5,124.5,1.9,19.5,970.5,1021.79,747.63
2016,5,11,13,0,911.0,122.0,2.0,20.0,961.0,1033.91,755.5
2016,5,11,13,15,907.0,121.5,2.05,20.0,943.5,1039.85,760.32
2016,5,11,13,30,903.0,121.0,2.1,20.0,926.0,1042.04,762.93
2016,5,11,13,45,897.0,119.5,2.15,20.0,901.5,1037.44,761.34
2016,5,11,14,0,891.0,118.0,2.2,20.0,877.0,1029.12,757.51
2016,5,11,14,15,883.0,116.5,2.2,19.5,845.5,1015.17,750.99
2016,5,11,14,30,875.0,115.0,2.2,19.0,814.0,997.72,742.28
2016,5,11,14,45,864.0,113.5,2.2,19.0,777.0,973.99,728.08
2016,5,11,15,0,853.0,112.0,2.2,19.0,740.0,947.15,711.86
2016,5,11,15,15,839.0,109.5,2.15,18.5,697.5,922.7,698.05
2016,5,11,15,30,825.0,107.0,2.1,18.0,655.0,886.05,675.82
2016,5,11,15,45,808.5,103.5,2.1,18.0,609.0,843.69,648.72
2016,5,11,16,0,792.0,100.0,2.1,18.0,563.0,799.36,619.92
2016,5,11,16,15,768.5,96.5,2.05,17.5,513.0,747.72,586.16
2016,5,11,16,30,745.0,93.0,2.0,17.0,463.0,695.21,551.1
2016,5,11,16,45,716.5,87.5,1.95,17.0,412.0,639.27,511.64
2016,5,11,17,0,688.0,82.0,1.9,17.0,361.0,580.72,467.92
2016,5,11,17,15,645.0,76.5,1.8,16.5,309.5,513.8,416.64
2016,5,11,17,30,602.0,71.0,1.7,16.0,258.0,449.42,365.51
2016,5,11,17,45,544.0,63.5,1.65,16.0,208.5,377.81,306.28
2016,5,11,18,0,486.0,56.0,1.6,16.0,159.0,311.25,249.22
2016,5,11,18,15,393.5,46.0,1.55,15.0,114.5,233.2,182.57
2016,5,11,18,30,301.0,36.0,1.5,14.0,70.0,165.26,122.5
2016,5,11,18,45,150.5,18.0,1.45,13.5,35.0,78.17,35.82
2016,5,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,2.25,10.5,19.0,12.73,0.0
2016,5,12,5,30,128.0,28.0,2.4,11.0,38.0,21.87,10.36
2016,5,12,5,45,224.0,43.5,2.55,11.5,76.0,33.56,23.57
2016,5,12,6,0,320.0,59.0,2.7,12.0,114.0,44.9,34.29
2016,5,12,6,15,174.5,79.0,2.7,12.0,110.5,60.62,48.77
2016,5,12,6,30,29.0,99.0,2.7,12.0,107.0,79.68,66.04
2016,5,12,6,45,39.0,120.0,2.75,12.5,133.0,95.27,79.8
2016,5,12,7,0,49.0,141.0,2.8,13.0,159.0,110.56,93.01
2016,5,12,7,15,156.0,162.0,2.75,13.0,232.0,120.49,101.44
2016,5,12,7,30,263.0,183.0,2.7,13.0,305.0,128.65,108.23
2016,5,12,7,45,279.0,203.5,2.65,13.5,346.0,164.86,122.76
2016,5,12,8,0,295.0,224.0,2.6,14.0,387.0,203.42,150.4
2016,5,12,8,15,354.5,232.0,2.55,14.0,444.5,244.21,181.03
2016,5,12,8,30,414.0,240.0,2.5,14.0,502.0,287.21,215.32
2016,5,12,8,45,423.5,255.5,2.5,14.5,540.5,332.0,252.96
2016,5,12,9,0,433.0,271.0,2.5,15.0,579.0,377.81,290.89
2016,5,12,9,15,620.5,205.0,2.4,15.0,673.0,437.53,338.16
2016,5,12,9,30,808.0,139.0,2.3,15.0,767.0,516.36,400.94
2016,5,12,9,45,825.0,137.0,2.25,15.5,802.0,570.36,443.63
2016,5,12,10,0,842.0,135.0,2.2,16.0,837.0,624.4,485.04
2016,5,12,10,15,849.0,136.5,2.15,16.0,863.5,673.34,522.27
2016,5,12,10,30,856.0,138.0,2.1,16.0,890.0,721.23,557.7
2016,5,12,10,45,862.0,138.5,2.1,16.5,910.5,765.89,589.15
2016,5,12,11,0,868.0,139.0,2.1,17.0,931.0,808.6,616.95
2016,5,12,11,15,718.0,243.0,2.1,17.0,904.0,826.04,626.48
2016,5,12,11,30,568.0,347.0,2.1,17.0,877.0,823.38,620.46
2016,5,12,11,45,721.5,244.0,2.1,17.5,921.5,888.68,668.67
2016,5,12,12,0,875.0,141.0,2.1,18.0,966.0,940.79,702.03
2016,5,12,12,15,874.0,141.5,2.1,18.0,964.0,964.1,716.93
2016,5,12,12,30,873.0,142.0,2.1,18.0,962.0,984.18,730.04
2016,5,12,12,45,847.0,156.0,2.15,18.0,944.5,1001.21,741.83
2016,5,12,13,0,821.0,170.0,2.2,18.0,927.0,1003.76,744.26
2016,5,12,13,15,816.5,169.0,2.25,18.0,910.0,1008.71,748.54
2016,5,12,13,30,812.0,168.0,2.3,18.0,893.0,1010.1,750.59
2016,5,12,13,45,805.5,166.0,2.35,18.0,869.0,1004.91,748.46
2016,5,12,14,0,799.0,164.0,2.4,18.0,845.0,996.22,744.18
2016,5,12,14,15,789.5,162.0,2.4,17.5,814.5,981.12,736.63
2016,5,12,14,30,780.0,160.0,2.4,17.0,784.0,962.75,726.99
2016,5,12,14,45,772.0,155.0,2.45,17.0,749.0,939.57,713.25
2016,5,12,15,0,764.0,150.0,2.5,17.0,714.0,913.35,697.44
2016,5,12,15,15,748.5,146.5,2.55,17.0,672.5,884.68,679.85
2016,5,12,15,30,733.0,143.0,2.6,17.0,631.0,847.89,656.44
2016,5,12,15,45,720.0,136.0,2.65,17.0,587.0,807.27,630.08
2016,5,12,16,0,707.0,129.0,2.7,17.0,543.0,764.71,601.95
2016,5,12,16,15,681.0,124.0,2.75,16.5,494.5,712.32,567.18
2016,5,12,16,30,655.0,119.0,2.8,16.0,446.0,659.5,531.13
2016,5,12,16,45,627.5,106.0,2.9,16.0,391.5,596.51,484.74
2016,5,12,17,0,600.0,93.0,3.0,16.0,337.0,533.95,437.22
2016,5,12,17,15,555.5,90.5,3.0,15.5,292.0,473.54,389.82
2016,5,12,17,30,511.0,88.0,3.0,15.0,247.0,415.57,342.72
2016,5,12,17,45,453.5,77.5,3.05,14.5,199.5,341.46,281.12
2016,5,12,18,0,396.0,67.0,3.1,14.0,152.0,277.67,226.01
2016,5,12,18,15,308.0,54.0,3.05,13.5,109.5,204.11,161.86
2016,5,12,18,30,220.0,41.0,3.0,13.0,67.0,140.47,105.28
2016,5,12,18,45,110.0,24.5,2.95,13.0,37.5,72.51,36.32
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
