Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,81.5,14.5,2.7,11.0,20.5,13.19,0.0
2016,5,13,5,30,163.0,29.0,2.8,11.0,41.0,22.68,11.43
2016,5,13,5,45,268.5,42.5,2.95,11.5,81.5,32.84,23.0
2016,5,13,6,0,374.0,56.0,3.1,12.0,122.0,42.73,32.4
2016,5,13,6,15,446.0,65.5,3.1,12.0,169.5,50.44,39.7
2016,5,13,6,30,518.0,75.0,3.1,12.0,217.0,56.21,45.06
2016,5,13,6,45,562.5,84.0,3.15,12.0,267.5,61.17,49.54
2016,5,13,7,0,607.0,93.0,3.2,12.0,318.0,65.85,53.65
2016,5,13,7,15,502.5,126.5,3.15,12.5,331.5,87.04,72.21
2016,5,13,7,30,398.0,160.0,3.1,13.0,345.0,108.88,91.01
2016,5,13,7,45,368.0,188.5,3.1,13.5,374.5,162.04,117.28
2016,5,13,8,0,338.0,217.0,3.1,14.0,404.0,204.78,149.74
2016,5,13,8,15,560.0,168.5,3.1,14.0,510.5,233.77,164.43
2016,5,13,8,30,782.0,120.0,3.1,14.0,617.0,295.95,210.62
2016,5,13,8,45,803.5,120.5,3.1,14.5,662.5,352.58,260.83
2016,5,13,9,0,825.0,121.0,3.1,15.0,708.0,410.9,311.77
2016,5,13,9,15,837.0,123.5,3.15,15.0,747.0,468.14,361.49
2016,5,13,9,30,849.0,126.0,3.2,15.0,786.0,525.45,409.92
2016,5,13,9,45,866.5,123.0,3.25,15.5,821.5,581.96,455.61
2016,5,13,10,0,884.0,120.0,3.3,16.0,857.0,636.49,498.48
2016,5,13,10,15,890.0,121.5,3.35,16.0,884.0,687.03,538.06
2016,5,13,10,30,896.0,123.0,3.4,16.0,911.0,735.94,575.52
2016,5,13,10,45,903.5,121.5,3.5,16.0,932.0,781.5,609.35
2016,5,13,11,0,911.0,120.0,3.6,16.0,953.0,825.06,640.2
2016,5,13,11,15,913.5,120.5,3.7,16.0,965.5,864.14,667.71
2016,5,13,11,30,916.0,121.0,3.8,16.0,978.0,900.53,693.25
2016,5,13,11,45,919.0,120.0,3.9,16.5,984.0,933.12,714.76
2016,5,13,12,0,922.0,119.0,4.0,17.0,990.0,962.73,734.13
2016,5,13,12,15,921.5,119.0,4.05,17.0,987.5,986.87,750.83
2016,5,13,12,30,921.0,119.0,4.1,17.0,985.0,1007.6,765.29
2016,5,13,12,45,917.5,119.0,4.15,17.0,974.5,1021.91,775.46
2016,5,13,13,0,914.0,119.0,4.2,17.0,964.0,1032.53,783.3
2016,5,13,13,15,910.5,118.5,4.2,16.5,947.0,1038.94,789.58
2016,5,13,13,30,907.0,118.0,4.2,16.0,930.0,1041.6,793.49
2016,5,13,13,45,906.5,114.0,4.25,16.0,907.0,1039.89,793.41
2016,5,13,14,0,906.0,110.0,4.3,16.0,884.0,1034.35,790.87
2016,5,13,14,15,899.0,109.0,4.25,16.0,853.5,1021.75,783.0
2016,5,13,14,30,892.0,108.0,4.2,16.0,823.0,1005.6,772.83
2016,5,13,14,45,887.5,103.5,4.2,16.0,787.5,984.58,759.71
2016,5,13,15,0,883.0,99.0,4.2,16.0,752.0,960.08,744.21
2016,5,13,15,15,871.0,97.0,4.15,15.5,710.0,928.11,724.53
2016,5,13,15,30,859.0,95.0,4.1,15.0,668.0,893.39,702.77
2016,5,13,15,45,848.5,90.5,4.05,15.0,623.5,854.58,676.57
2016,5,13,16,0,838.0,86.0,4.0,15.0,579.0,813.34,648.39
2016,5,13,16,15,817.5,83.0,3.9,14.5,529.5,770.48,619.64
2016,5,13,16,30,797.0,80.0,3.8,14.0,480.0,719.14,584.01
2016,5,13,16,45,775.0,75.0,3.75,14.0,429.0,663.48,543.51
2016,5,13,17,0,753.0,70.0,3.7,14.0,378.0,607.44,501.22
2016,5,13,17,15,714.5,65.5,3.6,13.5,326.0,541.57,449.27
2016,5,13,17,30,676.0,61.0,3.5,13.0,274.0,477.59,396.96
2016,5,13,17,45,623.0,55.0,3.45,13.0,223.5,408.9,338.22
2016,5,13,18,0,570.0,49.0,3.4,13.0,173.0,342.49,279.49
2016,5,13,18,15,482.0,41.5,3.2,12.5,126.5,264.68,210.55
2016,5,13,18,30,394.0,34.0,3.0,12.0,80.0,196.28,148.04
2016,5,13,18,45,247.0,22.5,2.85,12.0,46.5,113.25,62.07
2016,5,13,19,0,100.0,11.0,2.7,12.0,13.0,33.96,0.0
2016,5,13,19,15,50.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,2.0,13.0,2.1,12.0,13.5,11.82,0.0
2016,5,14,5,30,4.0,26.0,2.2,12.0,27.0,22.59,11.69
2016,5,14,5,45,32.0,44.5,2.35,12.5,50.5,37.37,26.88
2016,5,14,6,0,60.0,63.0,2.5,13.0,74.0,50.6,39.24
2016,5,14,6,15,74.5,84.5,2.5,13.0,102.0,66.43,53.77
2016,5,14,6,30,89.0,106.0,2.5,13.0,130.0,81.83,67.69
2016,5,14,6,45,97.5,127.5,2.55,13.5,159.0,96.78,80.8
2016,5,14,7,0,106.0,149.0,2.6,14.0,188.0,111.28,93.24
2016,5,14,7,15,53.0,121.0,2.5,14.5,140.5,98.95,82.01
2016,5,14,7,30,0.0,93.0,2.4,15.0,93.0,81.58,66.44
2016,5,14,7,45,20.5,156.5,2.3,15.5,168.0,133.65,105.46
2016,5,14,8,0,41.0,220.0,2.2,16.0,243.0,179.4,140.92
2016,5,14,8,15,90.0,254.5,2.1,16.0,310.5,219.7,170.74
2016,5,14,8,30,139.0,289.0,2.0,16.0,378.0,261.18,201.92
2016,5,14,8,45,288.5,279.5,1.95,16.5,480.5,310.76,237.21
2016,5,14,9,0,438.0,270.0,1.9,17.0,583.0,378.81,288.48
2016,5,14,9,15,409.0,300.5,1.9,17.0,605.5,420.51,322.66
2016,5,14,9,30,380.0,331.0,1.9,17.0,628.0,461.06,354.8
2016,5,14,9,45,304.5,366.5,1.9,17.5,611.0,474.54,364.91
2016,5,14,10,0,229.0,402.0,1.9,18.0,594.0,481.37,369.1
2016,5,14,10,15,358.5,372.0,1.95,18.0,683.0,557.01,426.82
2016,5,14,10,30,488.0,342.0,2.0,18.0,772.0,645.68,492.86
2016,5,14,10,45,355.5,398.0,2.05,18.0,715.0,622.07,473.57
2016,5,14,11,0,223.0,454.0,2.1,18.0,658.0,585.89,445.23
2016,5,14,11,15,565.0,286.5,2.15,18.0,813.5,738.45,562.97
2016,5,14,11,30,907.0,119.0,2.2,18.0,969.0,890.5,671.01
2016,5,14,11,45,906.0,120.5,2.25,18.0,974.0,921.52,690.65
2016,5,14,12,0,905.0,122.0,2.3,18.0,979.0,949.42,709.4
2016,5,14,12,15,905.0,122.0,2.35,18.0,976.5,973.62,725.73
2016,5,14,12,30,905.0,122.0,2.4,18.0,974.0,994.5,739.95
2016,5,14,12,45,893.5,127.5,2.45,18.5,961.5,1006.12,746.76
2016,5,14,13,0,882.0,133.0,2.5,19.0,949.0,1014.03,751.31
2016,5,14,13,15,878.0,132.0,2.55,18.5,932.0,1019.35,757.17
2016,5,14,13,30,874.0,131.0,2.6,18.0,915.0,1021.03,760.8
2016,5,14,13,45,866.5,131.0,2.65,18.0,890.5,1016.58,759.1
2016,5,14,14,0,859.0,131.0,2.7,18.0,866.0,1008.59,755.21
2016,5,14,14,15,850.5,129.5,2.75,18.0,835.0,994.57,747.42
2016,5,14,14,30,842.0,128.0,2.8,18.0,804.0,987.93,744.73
2016,5,14,14,45,828.0,127.5,2.85,18.0,767.0,962.83,729.56
2016,5,14,15,0,814.0,127.0,2.9,18.0,730.0,934.78,712.48
2016,5,14,15,15,799.5,124.0,2.9,17.5,688.5,900.74,692.11
2016,5,14,15,30,785.0,121.0,2.9,17.0,647.0,864.22,669.81
2016,5,14,15,45,763.0,119.0,2.95,17.0,601.0,820.02,640.83
2016,5,14,16,0,741.0,117.0,3.0,17.0,555.0,778.42,613.35
2016,5,14,16,15,716.5,113.0,2.95,16.5,506.0,727.32,579.0
2016,5,14,16,30,692.0,109.0,2.9,16.0,457.0,675.62,543.54
2016,5,14,16,45,649.0,101.0,2.9,16.0,399.5,605.67,491.83
2016,5,14,17,0,606.0,93.0,2.9,16.0,342.0,537.51,439.57
2016,5,14,17,15,573.5,88.5,2.85,15.5,299.0,482.22,396.4
2016,5,14,17,30,541.0,84.0,2.8,15.0,256.0,428.4,352.77
2016,5,14,17,45,491.5,73.5,2.75,15.0,208.0,361.03,296.11
2016,5,14,18,0,442.0,63.0,2.7,15.0,160.0,297.91,241.29
2016,5,14,18,15,352.5,52.0,2.55,14.5,116.5,219.7,173.62
2016,5,14,18,30,263.0,41.0,2.4,14.0,73.0,155.3,116.59
2016,5,14,18,45,151.5,26.0,2.25,14.0,42.5,87.56,49.52
2016,5,14,19,0,40.0,11.0,2.1,14.0,12.0,19.6,0.0
2016,5,14,19,15,20.0,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,15.0,2.2,12.5,22.0,13.64,0.0
2016,5,15,5,30,161.0,30.0,2.2,13.0,44.0,23.41,12.59
2016,5,15,5,45,266.5,43.0,2.25,13.5,83.5,33.16,23.18
2016,5,15,6,0,372.0,56.0,2.3,14.0,123.0,42.64,32.11
2016,5,15,6,15,443.5,65.0,2.15,14.0,170.0,49.75,38.79
2016,5,15,6,30,515.0,74.0,2.0,14.0,217.0,55.12,43.75
2016,5,15,6,45,571.0,79.5,1.85,14.5,268.5,57.38,45.69
2016,5,15,7,0,627.0,85.0,1.7,15.0,320.0,59.61,47.48
2016,5,15,7,15,663.0,90.0,1.65,15.5,371.0,61.25,48.69
2016,5,15,7,30,699.0,95.0,1.6,16.0,422.0,67.73,54.1
2016,5,15,7,45,730.0,97.5,1.55,16.5,472.5,123.93,71.37
2016,5,15,8,0,761.0,100.0,1.5,17.0,523.0,177.42,107.09
2016,5,15,8,15,781.5,103.0,1.5,17.5,570.5,232.81,151.86
2016,5,15,8,30,802.0,106.0,1.5,18.0,618.0,290.28,201.07
2016,5,15,8,45,821.5,106.5,1.5,18.5,663.0,347.23,250.37
2016,5,15,9,0,841.0,107.0,1.5,19.0,708.0,409.77,303.04
2016,5,15,9,15,853.0,109.0,1.55,19.0,747.5,466.39,350.75
2016,5,15,9,30,865.0,111.0,1.6,19.0,787.0,522.95,397.06
2016,5,15,9,45,883.5,107.5,1.65,19.5,823.0,578.17,440.24
2016,5,15,10,0,902.0,104.0,1.7,20.0,859.0,633.35,482.02
2016,5,15,10,15,908.5,105.5,1.85,20.0,886.5,684.79,521.41
2016,5,15,10,30,915.0,107.0,2.0,20.0,914.0,734.61,558.82
2016,5,15,10,45,920.0,107.5,2.15,20.0,934.5,780.59,591.73
2016,5,15,11,0,925.0,108.0,2.3,20.0,955.0,824.39,622.12
2016,5,15,11,15,927.5,108.5,2.4,20.0,968.0,863.76,648.98
2016,5,15,11,30,930.0,109.0,2.5,20.0,981.0,900.39,673.92
2016,5,15,11,45,930.0,110.0,2.7,20.5,986.5,932.4,695.23
2016,5,15,12,0,930.0,111.0,2.9,21.0,992.0,961.25,714.4
2016,5,15,12,15,929.5,111.0,2.95,20.5,989.5,985.42,732.02
2016,5,15,12,30,929.0,111.0,3.0,20.0,987.0,1006.16,747.53
2016,5,15,12,45,930.0,108.5,3.15,20.0,978.0,1022.36,759.59
2016,5,15,13,0,931.0,106.0,3.3,20.0,969.0,1034.89,769.37
2016,5,15,13,15,927.5,105.5,3.35,20.0,952.0,1041.26,774.39
2016,5,15,13,30,924.0,105.0,3.4,20.0,935.0,1043.83,777.07
2016,5,15,13,45,917.0,105.0,3.5,20.0,910.0,1039.62,775.82
2016,5,15,14,0,910.0,105.0,3.6,20.0,885.0,1031.69,772.23
2016,5,15,14,15,903.0,103.5,3.65,19.5,854.0,1018.49,766.32
2016,5,15,14,30,896.0,102.0,3.7,19.0,823.0,1001.73,758.08
2016,5,15,14,45,886.0,100.5,3.75,19.0,786.5,978.61,744.1
2016,5,15,15,0,876.0,99.0,3.8,19.0,750.0,952.3,727.95
2016,5,15,15,15,863.5,97.0,3.85,18.5,708.0,920.09,708.98
2016,5,15,15,30,851.0,95.0,3.9,18.0,666.0,885.19,687.93
2016,5,15,15,45,832.5,93.0,4.0,18.0,619.5,842.61,660.04
2016,5,15,16,0,814.0,91.0,4.1,18.0,573.0,805.6,635.84
2016,5,15,16,15,792.5,88.0,4.1,17.5,523.5,755.61,602.42
2016,5,15,16,30,771.0,85.0,4.1,17.0,474.0,704.57,567.57
2016,5,15,16,45,739.0,81.5,4.1,17.0,422.5,644.65,524.09
2016,5,15,17,0,707.0,78.0,4.1,17.0,371.0,585.25,478.97
2016,5,15,17,15,667.0,73.5,4.0,16.5,319.5,523.18,430.21
2016,5,15,17,30,627.0,69.0,3.9,16.0,268.0,460.89,379.64
2016,5,15,17,45,565.5,63.0,3.85,16.0,218.0,388.11,318.27
2016,5,15,18,0,504.0,57.0,3.8,16.0,168.0,320.62,259.51
2016,5,15,18,15,416.5,47.5,3.7,15.5,123.5,244.25,192.92
2016,5,15,18,30,329.0,38.0,3.6,15.0,79.0,177.27,133.19
2016,5,15,18,45,196.0,25.0,3.5,14.5,46.5,99.8,58.81
2016,5,15,19,0,63.0,12.0,3.4,14.0,14.0,26.05,0.0
2016,5,15,19,15,31.5,6.0,3.4,14.0,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.0,2.0,11.5,22.0,11.81,0.0
2016,5,16,5,30,161.0,30.0,2.0,12.0,44.0,23.39,12.91
2016,5,16,5,45,258.5,43.5,2.05,12.5,83.0,33.49,23.62
2016,5,16,6,0,356.0,57.0,2.1,13.0,122.0,43.31,32.87
2016,5,16,6,15,425.5,66.5,2.05,13.5,168.5,50.86,39.88
2016,5,16,6,30,495.0,76.0,2.0,14.0,215.0,56.57,45.05
2016,5,16,6,45,549.0,82.0,2.0,14.5,265.0,59.13,47.24
2016,5,16,7,0,603.0,88.0,2.0,15.0,315.0,61.63,49.26
2016,5,16,7,15,639.0,93.5,2.0,15.5,365.5,63.52,50.68
2016,5,16,7,30,675.0,99.0,2.0,16.0,416.0,70.58,56.58
2016,5,16,7,45,708.0,101.5,2.05,16.5,467.0,119.6,68.5
2016,5,16,8,0,741.0,104.0,2.1,17.0,518.0,178.1,108.67
2016,5,16,8,15,761.5,107.0,2.1,17.5,565.0,232.23,152.57
2016,5,16,8,30,782.0,110.0,2.1,18.0,612.0,288.46,200.94
2016,5,16,8,45,801.0,111.5,2.1,18.5,656.0,344.84,249.98
2016,5,16,9,0,820.0,113.0,2.1,19.0,700.0,402.6,299.36
2016,5,16,9,15,832.5,115.0,2.1,19.5,739.0,462.26,348.86
2016,5,16,9,30,845.0,117.0,2.1,20.0,778.0,517.93,393.8
2016,5,16,9,45,863.0,113.5,2.1,20.5,813.5,571.85,436.02
2016,5,16,10,0,881.0,110.0,2.1,21.0,849.0,625.71,476.8
2016,5,16,10,15,888.0,111.5,2.1,21.0,876.5,676.44,514.89
2016,5,16,10,30,895.0,113.0,2.1,21.0,904.0,725.64,550.91
2016,5,16,10,45,900.0,114.0,2.15,21.5,924.5,771.19,581.91
2016,5,16,11,0,905.0,115.0,2.2,22.0,945.0,814.62,610.0
2016,5,16,11,15,908.0,115.5,2.25,22.0,958.0,853.66,636.05
2016,5,16,11,30,911.0,116.0,2.3,22.0,971.0,890.07,660.23
2016,5,16,11,45,912.0,116.0,2.35,22.0,976.5,921.48,681.01
2016,5,16,12,0,913.0,116.0,2.4,22.0,982.0,949.84,699.8
2016,5,16,12,15,913.0,116.0,2.45,22.0,980.0,974.1,715.94
2016,5,16,12,30,913.0,116.0,2.5,22.0,978.0,995.03,729.99
2016,5,16,12,45,912.0,115.0,2.6,22.0,968.5,1010.56,741.13
2016,5,16,13,0,911.0,114.0,2.7,22.0,959.0,1022.5,750.09
2016,5,16,13,15,907.0,113.5,2.75,22.0,942.0,1028.3,754.72
2016,5,16,13,30,903.0,113.0,2.8,22.0,925.0,1030.38,757.11
2016,5,16,13,45,898.5,111.5,2.85,22.0,901.0,1027.21,756.24
2016,5,16,14,0,894.0,110.0,2.9,22.0,877.0,1020.34,753.11
2016,5,16,14,15,886.0,109.0,2.9,21.5,846.5,1006.89,746.77
2016,5,16,14,30,878.0,108.0,2.9,21.0,816.0,989.96,738.24
2016,5,16,14,45,864.5,108.0,2.95,21.0,778.5,965.46,723.71
2016,5,16,15,0,851.0,108.0,3.0,21.0,741.0,937.99,707.18
2016,5,16,15,15,837.5,105.5,3.0,21.0,699.5,904.99,686.43
2016,5,16,15,30,824.0,103.0,3.0,21.0,658.0,877.93,669.71
2016,5,16,15,45,800.0,103.0,3.05,21.0,610.5,833.34,640.89
2016,5,16,16,0,776.0,103.0,3.1,21.0,563.0,787.26,610.71
2016,5,16,16,15,753.0,99.5,3.1,20.5,514.5,736.85,577.74
2016,5,16,16,30,730.0,96.0,3.1,20.0,466.0,685.59,543.41
2016,5,16,16,45,696.5,92.5,3.1,19.5,415.0,629.37,504.39
2016,5,16,17,0,663.0,89.0,3.1,19.0,364.0,570.93,461.06
2016,5,16,17,15,621.0,83.0,3.05,18.5,313.5,505.42,410.64
2016,5,16,17,30,579.0,77.0,3.0,18.0,263.0,442.36,360.39
2016,5,16,17,45,518.5,69.5,2.95,17.5,214.0,370.75,301.49
2016,5,16,18,0,458.0,62.0,2.9,17.0,165.0,304.38,245.0
2016,5,16,18,15,370.5,52.0,2.85,16.5,121.5,229.89,180.8
2016,5,16,18,30,283.0,42.0,2.8,16.0,78.0,163.3,122.4
2016,5,16,18,45,164.0,27.0,2.75,15.5,46.0,93.33,56.53
2016,5,16,19,0,45.0,12.0,2.7,15.0,14.0,21.75,0.0
2016,5,16,19,15,22.5,6.0,2.65,14.5,7.0,5.46,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.0,14.0,1.85,14.5,25.5,11.19,0.0
2016,5,17,5,30,260.0,28.0,1.9,15.0,51.0,22.67,12.37
2016,5,17,5,45,363.5,38.0,1.95,16.0,93.0,30.07,20.35
2016,5,17,6,0,467.0,48.0,2.0,17.0,135.0,37.23,27.02
2016,5,17,6,15,534.0,55.5,2.0,17.0,184.0,41.91,31.44
2016,5,17,6,30,601.0,63.0,2.0,17.0,233.0,46.43,35.57
2016,5,17,6,45,648.5,68.0,2.05,17.5,285.0,48.77,37.55
2016,5,17,7,0,696.0,73.0,2.1,18.0,337.0,56.0,43.74
2016,5,17,7,15,729.0,77.0,2.15,18.5,389.0,57.56,44.87
2016,5,17,7,30,762.0,81.0,2.2,19.0,441.0,65.24,51.28
2016,5,17,7,45,787.0,84.0,2.3,20.0,491.5,118.57,63.81
2016,5,17,8,0,812.0,87.0,2.4,21.0,542.0,174.93,101.43
2016,5,17,8,15,830.5,90.0,2.4,21.0,590.0,232.79,148.35
2016,5,17,8,30,849.0,93.0,2.4,21.0,638.0,298.31,204.35
2016,5,17,8,45,863.0,95.5,2.45,21.5,682.5,356.97,255.3
2016,5,17,9,0,877.0,98.0,2.5,22.0,727.0,416.27,305.96
2016,5,17,9,15,888.0,99.5,2.45,22.5,766.0,473.84,353.77
2016,5,17,9,30,899.0,101.0,2.4,23.0,805.0,531.19,399.7
2016,5,17,9,45,907.5,102.5,2.4,23.5,839.0,586.7,442.79
2016,5,17,10,0,916.0,104.0,2.4,24.0,873.0,641.22,483.65
2016,5,17,10,15,922.0,105.0,2.35,24.0,900.0,692.47,521.6
2016,5,17,10,30,928.0,106.0,2.3,24.0,927.0,742.0,557.24
2016,5,17,10,45,931.5,107.0,2.3,24.5,947.0,787.78,587.36
2016,5,17,11,0,935.0,108.0,2.3,25.0,967.0,831.22,614.67
2016,5,17,11,15,937.0,108.5,2.25,25.0,980.0,870.46,639.66
2016,5,17,11,30,939.0,109.0,2.2,25.0,993.0,906.91,662.56
2016,5,17,11,45,939.0,110.0,2.15,25.0,997.5,939.13,682.52
2016,5,17,12,0,939.0,111.0,2.1,25.0,1002.0,968.18,700.31
2016,5,17,12,15,938.0,110.5,2.05,25.0,999.5,991.57,714.41
2016,5,17,12,30,937.0,110.0,2.0,25.0,997.0,1011.48,726.33
2016,5,17,12,45,935.0,109.5,2.0,25.5,987.0,1026.84,734.61
2016,5,17,13,0,933.0,109.0,2.0,26.0,977.0,1038.51,740.67
2016,5,17,13,15,929.5,108.5,2.0,26.0,959.0,1044.94,745.04
2016,5,17,13,30,926.0,108.0,2.0,26.0,941.0,1047.57,747.22
2016,5,17,13,45,919.5,107.5,2.0,26.0,916.5,1043.41,745.32
2016,5,17,14,0,913.0,107.0,2.0,26.0,892.0,1035.51,741.26
2016,5,17,14,15,905.5,105.5,2.05,26.0,860.5,1021.87,734.37
2016,5,17,14,30,898.0,104.0,2.1,26.0,829.0,1004.66,725.32
2016,5,17,14,45,888.0,102.5,2.15,26.0,792.5,981.6,712.55
2016,5,17,15,0,878.0,101.0,2.2,26.0,756.0,955.35,697.72
2016,5,17,15,15,865.0,98.5,2.25,25.5,713.5,922.17,679.6
2016,5,17,15,30,852.0,96.0,2.3,25.0,671.0,886.31,659.47
2016,5,17,15,45,835.5,93.5,2.35,25.0,625.0,844.97,634.03
2016,5,17,16,0,819.0,91.0,2.4,25.0,579.0,809.03,611.95
2016,5,17,16,15,797.5,88.0,2.4,24.5,529.5,758.96,580.42
2016,5,17,16,30,776.0,85.0,2.4,24.0,480.0,707.83,547.5
2016,5,17,16,45,745.0,81.5,2.45,23.5,428.5,648.54,508.02
2016,5,17,17,0,714.0,78.0,2.5,23.0,377.0,589.67,466.59
2016,5,17,17,15,674.5,73.5,2.4,22.0,325.5,527.59,420.65
2016,5,17,17,30,635.0,69.0,2.3,21.0,274.0,465.3,372.73
2016,5,17,17,45,574.5,63.0,2.25,20.5,223.5,392.72,314.26
2016,5,17,18,0,514.0,57.0,2.2,20.0,173.0,325.3,257.89
2016,5,17,18,15,429.0,48.0,2.15,19.0,128.0,250.01,194.27
2016,5,17,18,30,344.0,39.0,2.1,18.0,83.0,183.73,136.69
2016,5,17,18,45,214.5,26.0,2.05,17.5,49.5,109.64,67.87
2016,5,17,19,0,85.0,13.0,2.0,17.0,16.0,32.32,0.0
2016,5,17,19,15,42.5,6.5,1.95,16.5,8.0,5.91,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,108.5,15.0,1.3,14.5,25.0,11.8,0.0
2016,5,18,5,30,217.0,30.0,1.3,15.0,50.0,23.43,13.18
2016,5,18,5,45,315.0,41.5,1.35,15.5,90.5,33.01,22.98
2016,5,18,6,0,413.0,53.0,1.4,16.0,131.0,41.31,30.75
2016,5,18,6,15,479.5,61.5,1.3,16.0,178.0,46.6,35.74
2016,5,18,6,30,546.0,70.0,1.2,16.0,225.0,51.69,40.38
2016,5,18,6,45,592.5,76.0,1.15,16.5,275.0,54.49,42.77
2016,5,18,7,0,639.0,82.0,1.1,17.0,325.0,57.17,44.95
2016,5,18,7,15,672.5,87.0,1.0,17.5,375.5,58.91,46.24
2016,5,18,7,30,706.0,92.0,0.9,18.0,426.0,66.87,52.89
2016,5,18,7,45,731.0,96.0,0.85,18.5,475.0,123.75,70.21
2016,5,18,8,0,756.0,100.0,0.8,19.0,524.0,177.48,106.14
2016,5,18,8,15,775.0,103.0,0.8,19.5,571.0,232.08,149.73
2016,5,18,8,30,794.0,106.0,0.8,20.0,618.0,288.57,197.37
2016,5,18,8,45,806.0,110.0,0.85,20.5,660.0,345.28,245.78
2016,5,18,9,0,818.0,114.0,0.9,21.0,702.0,402.59,293.74
2016,5,18,9,15,829.5,116.0,1.0,21.0,740.0,458.37,340.1
2016,5,18,9,30,841.0,118.0,1.1,21.0,778.0,516.49,386.85
2016,5,18,9,45,853.5,117.5,1.2,21.5,812.0,569.56,427.94
2016,5,18,10,0,866.0,117.0,1.3,22.0,846.0,622.12,467.44
2016,5,18,10,15,872.5,118.5,1.4,22.0,872.5,671.73,504.67
2016,5,18,10,30,879.0,120.0,1.5,22.0,899.0,719.82,540.01
2016,5,18,10,45,880.5,122.5,1.6,22.5,918.0,763.35,569.89
2016,5,18,11,0,882.0,125.0,1.7,23.0,937.0,804.56,596.62
2016,5,18,11,15,885.0,125.5,1.75,23.0,949.5,842.74,621.8
2016,5,18,11,30,888.0,126.0,1.8,23.0,962.0,878.38,645.2
2016,5,18,11,45,890.0,126.0,1.85,23.0,967.5,910.0,665.91
2016,5,18,12,0,892.0,126.0,1.9,23.0,973.0,938.73,684.74
2016,5,18,12,15,891.5,126.0,1.95,23.0,971.5,962.1,700.14
2016,5,18,12,30,891.0,126.0,2.0,23.0,970.0,982.22,713.55
2016,5,18,12,45,888.5,126.0,2.05,23.0,960.0,997.03,723.66
2016,5,18,13,0,886.0,126.0,2.1,23.0,950.0,1008.34,731.69
2016,5,18,13,15,882.5,125.0,2.15,23.0,933.5,1014.1,736.32
2016,5,18,13,30,879.0,124.0,2.2,23.0,917.0,1016.23,738.8
2016,5,18,13,45,872.5,123.5,2.3,23.0,893.0,1012.24,738.07
2016,5,18,14,0,866.0,123.0,2.4,23.0,869.0,1004.69,735.16
2016,5,18,14,15,858.5,121.5,2.45,22.5,839.0,991.61,729.63
2016,5,18,14,30,851.0,120.0,2.5,22.0,809.0,975.13,721.95
2016,5,18,14,45,837.0,120.0,2.55,22.0,772.0,950.72,707.64
2016,5,18,15,0,823.0,120.0,2.6,22.0,735.0,933.24,698.01
2016,5,18,15,15,809.5,117.5,2.6,21.5,694.0,900.65,678.99
2016,5,18,15,30,796.0,115.0,2.6,21.0,653.0,865.52,658.14
2016,5,18,15,45,781.0,111.0,2.65,20.5,608.5,825.08,633.67
2016,5,18,16,0,766.0,107.0,2.7,20.0,564.0,782.68,607.37
2016,5,18,16,15,743.5,103.0,2.7,19.5,515.5,732.56,574.64
2016,5,18,16,30,721.0,99.0,2.7,19.0,467.0,684.75,542.93
2016,5,18,16,45,699.5,92.0,2.7,18.5,418.5,630.47,505.48
2016,5,18,17,0,678.0,85.0,2.7,18.0,370.0,575.97,465.46
2016,5,18,17,15,638.5,79.5,2.7,17.5,319.5,512.05,416.52
2016,5,18,17,30,599.0,74.0,2.7,17.0,269.0,450.31,367.51
2016,5,18,17,45,543.5,67.0,2.75,17.0,220.5,381.01,310.07
2016,5,18,18,0,488.0,60.0,2.8,17.0,172.0,316.4,254.63
2016,5,18,18,15,403.5,50.5,2.8,16.5,127.5,242.14,190.64
2016,5,18,18,30,319.0,41.0,2.8,16.0,83.0,176.84,133.15
2016,5,18,18,45,194.5,27.5,2.85,15.5,50.0,103.48,65.9
2016,5,18,19,0,70.0,14.0,2.9,15.0,17.0,29.65,0.0
2016,5,18,19,15,35.0,7.0,2.95,14.5,8.5,12.88,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,92.0,17.5,3.95,11.0,26.0,13.77,0.0
2016,5,19,5,30,184.0,35.0,4.1,11.0,52.0,27.3,16.75
2016,5,19,5,45,291.5,47.0,4.35,11.5,93.0,36.19,26.17
2016,5,19,6,0,399.0,59.0,4.6,12.0,134.0,46.52,35.89
2016,5,19,6,15,469.0,67.5,4.6,12.0,182.5,51.59,40.78
2016,5,19,6,30,539.0,76.0,4.6,12.0,231.0,56.49,45.33
2016,5,19,6,45,588.0,76.5,4.7,12.5,275.5,54.77,43.69
2016,5,19,7,0,637.0,77.0,4.8,13.0,320.0,53.4,42.29
2016,5,19,7,15,585.0,105.0,4.6,13.5,353.0,71.33,58.0
2016,5,19,7,30,533.0,133.0,4.4,14.0,386.0,94.5,78.06
2016,5,19,7,45,490.0,164.0,4.25,14.5,416.5,149.01,101.32
2016,5,19,8,0,447.0,195.0,4.1,15.0,447.0,199.21,139.95
2016,5,19,8,15,412.0,225.5,4.0,15.5,473.0,246.1,179.69
2016,5,19,8,30,377.0,256.0,3.9,16.0,499.0,294.04,221.09
2016,5,19,8,45,626.0,181.5,3.8,16.5,618.0,339.9,253.61
2016,5,19,9,0,875.0,107.0,3.7,17.0,737.0,422.6,318.36
2016,5,19,9,15,885.5,109.0,3.55,17.0,776.5,480.23,368.06
2016,5,19,9,30,896.0,111.0,3.4,17.0,816.0,537.59,416.07
2016,5,19,9,45,894.5,118.5,3.25,17.5,847.0,592.43,459.65
2016,5,19,10,0,893.0,126.0,3.1,18.0,878.0,645.34,500.06
2016,5,19,10,15,898.5,127.0,3.15,18.0,904.5,695.27,538.75
2016,5,19,10,30,904.0,128.0,3.2,18.0,931.0,743.49,575.28
2016,5,19,10,45,909.5,128.5,3.25,18.5,951.0,789.38,607.76
2016,5,19,11,0,915.0,129.0,3.3,19.0,971.0,833.16,636.83
2016,5,19,11,15,917.5,129.5,3.35,19.0,984.0,872.2,663.56
2016,5,19,11,30,920.0,130.0,3.4,19.0,997.0,908.56,688.33
2016,5,19,11,45,922.5,129.5,3.45,19.0,1003.0,941.2,710.5
2016,5,19,12,0,925.0,129.0,3.5,19.0,1009.0,970.86,730.62
2016,5,19,12,15,924.5,128.5,3.55,19.0,1007.0,994.6,746.78
2016,5,19,12,30,924.0,128.0,3.6,19.0,1005.0,1014.96,760.77
2016,5,19,12,45,689.0,256.0,3.7,19.0,906.0,948.8,716.54
2016,5,19,13,0,454.0,384.0,3.8,19.0,807.0,853.96,645.46
2016,5,19,13,15,495.0,363.0,3.95,19.0,817.0,883.14,668.89
2016,5,19,13,30,536.0,342.0,4.1,19.0,827.0,909.92,689.83
2016,5,19,13,45,723.5,229.5,4.25,19.0,865.0,991.4,752.11
2016,5,19,14,0,911.0,117.0,4.4,19.0,903.0,1042.76,788.27
2016,5,19,14,15,903.0,116.0,4.5,18.5,871.5,1029.36,782.32
2016,5,19,14,30,895.0,115.0,4.6,18.0,840.0,1012.42,774.44
2016,5,19,14,45,880.0,115.0,4.7,18.0,801.5,986.39,758.72
2016,5,19,15,0,865.0,115.0,4.8,18.0,763.0,957.37,740.84
2016,5,19,15,15,851.0,113.0,4.9,17.5,720.5,933.52,727.91
2016,5,19,15,30,837.0,111.0,5.0,17.0,678.0,897.48,705.99
2016,5,19,15,45,709.0,138.0,5.1,16.5,595.5,796.74,636.02
2016,5,19,16,0,581.0,165.0,5.2,16.0,513.0,695.71,562.93
2016,5,19,16,15,532.5,164.0,5.25,15.5,462.0,627.82,512.91
2016,5,19,16,30,484.0,163.0,5.3,15.0,411.0,568.88,468.27
2016,5,19,16,45,437.5,152.5,5.4,14.5,359.0,503.12,417.44
2016,5,19,17,0,391.0,142.0,5.5,14.0,307.0,440.07,367.43
2016,5,19,17,15,356.0,130.5,5.4,13.5,265.5,386.32,323.64
2016,5,19,17,30,321.0,119.0,5.3,13.0,224.0,324.34,272.08
2016,5,19,17,45,289.5,101.0,5.25,13.0,183.5,271.45,226.42
2016,5,19,18,0,258.0,83.0,5.2,13.0,143.0,221.29,182.09
2016,5,19,18,15,210.5,65.5,5.2,12.5,106.5,168.08,134.88
2016,5,19,18,30,163.0,48.0,5.2,12.0,70.0,119.84,91.62
2016,5,19,18,45,81.5,31.5,5.25,12.0,42.5,67.83,43.86
2016,5,19,19,0,0.0,15.0,5.3,12.0,15.0,13.37,0.0
2016,5,19,19,15,0.0,7.5,5.3,12.0,7.5,6.82,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,113.0,17.0,4.5,10.0,27.5,13.37,0.0
2016,5,20,5,30,226.0,34.0,4.5,10.0,55.0,26.55,16.37
2016,5,20,5,45,332.5,45.0,4.55,10.5,97.5,36.07,26.21
2016,5,20,6,0,439.0,56.0,4.6,11.0,140.0,43.87,33.69
2016,5,20,6,15,507.0,63.5,4.6,11.0,188.5,48.24,37.94
2016,5,20,6,30,575.0,71.0,4.6,11.0,237.0,52.48,41.9
2016,5,20,6,45,626.5,76.0,4.7,11.5,289.0,54.54,43.66
2016,5,20,7,0,678.0,81.0,4.8,12.0,341.0,56.56,45.29
2016,5,20,7,15,711.0,85.5,4.75,12.0,393.0,58.0,46.45
2016,5,20,7,30,744.0,90.0,4.7,12.0,445.0,72.76,50.86
2016,5,20,7,45,768.5,93.5,4.7,12.5,495.0,125.18,71.81
2016,5,20,8,0,793.0,97.0,4.7,13.0,545.0,180.61,110.46
2016,5,20,8,15,811.5,100.0,4.65,13.0,592.5,237.21,158.09
2016,5,20,8,30,830.0,103.0,4.6,13.0,640.0,295.61,210.44
2016,5,20,8,45,841.0,107.5,4.6,13.5,683.0,354.38,263.63
2016,5,20,9,0,852.0,112.0,4.6,14.0,726.0,413.59,316.4
2016,5,20,9,15,863.5,114.0,4.6,14.0,765.5,474.5,369.79
2016,5,20,9,30,875.0,116.0,4.6,14.0,805.0,531.12,418.51
2016,5,20,9,45,885.5,116.5,4.6,14.5,838.5,585.6,463.39
2016,5,20,10,0,896.0,117.0,4.6,15.0,872.0,639.31,506.28
2016,5,20,10,15,902.0,118.0,4.6,15.0,899.0,689.55,546.29
2016,5,20,10,30,908.0,119.0,4.6,15.0,926.0,738.12,584.1
2016,5,20,10,45,909.5,122.0,4.65,15.0,945.5,783.26,618.1
2016,5,20,11,0,911.0,125.0,4.7,15.0,965.0,826.0,648.82
2016,5,20,11,15,913.5,125.5,4.7,15.0,978.0,864.8,676.2
2016,5,20,11,30,916.0,126.0,4.7,15.0,991.0,900.94,701.54
2016,5,20,11,45,617.5,289.5,4.75,15.0,874.5,833.07,649.69
2016,5,20,12,0,319.0,453.0,4.8,15.0,758.0,730.36,567.04
2016,5,20,12,15,616.0,291.0,4.8,15.0,877.0,876.8,683.03
2016,5,20,12,30,913.0,129.0,4.8,15.0,996.0,1004.68,775.31
2016,5,20,12,45,906.0,131.5,4.85,15.0,984.5,1017.94,784.33
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,1027.56,791.75
2016,5,20,13,15,894.5,133.5,4.9,15.0,955.5,1033.08,796.03
2016,5,20,13,30,890.0,133.0,4.9,15.0,938.0,1034.92,797.92
2016,5,20,13,45,881.5,133.0,4.9,15.0,913.0,1029.61,794.97
2016,5,20,14,0,873.0,133.0,4.9,15.0,888.0,1020.71,789.7
2016,5,20,14,15,864.5,131.5,4.9,15.0,857.0,1006.78,781.03
2016,5,20,14,30,856.0,130.0,4.9,15.0,826.0,989.44,770.08
2016,5,20,14,45,844.5,128.0,4.9,15.0,788.5,975.82,761.87
2016,5,20,15,0,833.0,126.0,4.9,15.0,751.0,948.4,743.87
2016,5,20,15,15,818.5,123.5,4.85,14.5,709.5,914.76,722.46
2016,5,20,15,30,804.0,121.0,4.8,14.0,668.0,878.59,699.06
2016,5,20,15,45,787.0,117.5,4.8,14.0,622.0,836.83,670.34
2016,5,20,16,0,770.0,114.0,4.8,14.0,576.0,793.2,639.93
2016,5,20,16,15,746.0,110.0,4.7,13.5,527.0,745.44,606.66
2016,5,20,16,30,722.0,106.0,4.6,13.0,478.0,693.3,569.49
2016,5,20,16,45,692.0,101.0,4.55,13.0,427.0,635.28,525.71
2016,5,20,17,0,662.0,96.0,4.5,13.0,376.0,577.75,480.36
2016,5,20,17,15,619.5,90.0,4.4,12.5,325.0,512.06,427.88
2016,5,20,17,30,577.0,84.0,4.3,12.0,274.0,448.81,375.76
2016,5,20,17,45,513.0,77.0,4.25,12.0,224.0,375.97,313.53
2016,5,20,18,0,449.0,70.0,4.2,12.0,174.0,308.56,254.33
2016,5,20,18,15,362.5,59.0,4.05,11.5,130.0,231.69,186.79
2016,5,20,18,30,276.0,48.0,3.9,11.0,86.0,167.61,129.51
2016,5,20,18,45,161.5,32.5,3.8,11.0,52.5,99.71,67.16
2016,5,20,19,0,47.0,17.0,3.7,11.0,19.0,32.76,0.0
2016,5,20,19,15,23.5,8.5,3.6,11.0,9.5,12.12,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,11.0,14.0,12.33,0.0
2016,5,21,5,30,0.0,28.0,2.1,11.0,28.0,24.46,14.72
2016,5,21,5,45,6.0,47.0,2.2,11.0,48.5,40.14,29.8
2016,5,21,6,0,12.0,66.0,2.3,11.0,69.0,55.67,44.26
2016,5,21,6,15,22.5,87.0,2.35,11.0,93.0,70.53,57.96
2016,5,21,6,30,33.0,108.0,2.4,11.0,117.0,86.27,72.21
2016,5,21,6,45,42.0,128.5,2.45,11.5,143.0,101.39,85.5
2016,5,21,7,0,51.0,149.0,2.5,12.0,169.0,116.23,98.25
2016,5,21,7,15,67.5,173.5,2.6,12.0,203.5,133.23,112.87
2016,5,21,7,30,84.0,198.0,2.7,12.0,238.0,151.21,121.8
2016,5,21,7,45,147.0,221.5,2.8,12.5,301.0,174.4,135.51
2016,5,21,8,0,210.0,245.0,2.9,13.0,364.0,213.07,162.48
2016,5,21,8,15,118.0,244.0,2.95,13.0,312.0,212.39,165.78
2016,5,21,8,30,26.0,243.0,3.0,13.0,260.0,211.35,168.5
2016,5,21,8,45,104.0,290.0,3.1,13.0,364.5,269.44,213.04
2016,5,21,9,0,182.0,337.0,3.2,13.0,469.0,339.37,267.44
2016,5,21,9,15,144.0,354.0,3.15,13.0,462.5,351.6,277.89
2016,5,21,9,30,106.0,371.0,3.1,13.0,456.0,362.73,286.9
2016,5,21,9,45,94.5,383.0,3.1,13.0,461.0,376.21,297.38
2016,5,21,10,0,83.0,395.0,3.1,13.0,466.0,388.37,306.58
2016,5,21,10,15,160.5,414.5,3.05,13.0,556.0,462.77,364.55
2016,5,21,10,30,238.0,434.0,3.0,13.0,646.0,545.81,428.0
2016,5,21,10,45,186.0,447.0,3.0,13.0,615.0,535.02,418.58
2016,5,21,11,0,134.0,460.0,3.0,13.0,584.0,519.56,405.84
2016,5,21,11,15,122.0,464.0,2.95,13.0,578.0,524.4,409.08
2016,5,21,11,30,110.0,468.0,2.9,13.0,572.0,521.82,406.68
2016,5,21,11,45,196.0,466.0,2.9,13.5,653.0,611.08,474.31
2016,5,21,12,0,282.0,464.0,2.9,14.0,734.0,706.54,544.25
2016,5,21,12,15,241.5,471.0,2.9,14.0,702.0,679.47,523.28
2016,5,21,12,30,201.0,478.0,2.9,14.0,670.0,657.76,506.77
2016,5,21,12,45,257.5,460.0,2.9,14.0,702.5,715.07,550.11
2016,5,21,13,0,314.0,442.0,2.9,14.0,735.0,761.51,584.93
2016,5,21,13,15,300.5,437.0,2.9,14.0,713.5,750.74,577.06
2016,5,21,13,30,287.0,432.0,2.9,14.0,692.0,738.11,568.34
2016,5,21,13,45,346.0,396.5,2.9,14.0,702.0,764.7,590.19
2016,5,21,14,0,405.0,361.0,2.9,14.0,712.0,802.6,619.45
2016,5,21,14,15,449.0,329.0,2.9,14.0,705.5,813.84,629.56
2016,5,21,14,30,493.0,297.0,2.9,14.0,699.0,821.4,637.37
2016,5,21,14,45,628.5,225.0,2.9,14.0,713.5,876.66,681.6
2016,5,21,15,0,764.0,153.0,2.9,14.0,728.0,911.66,707.43
2016,5,21,15,15,749.0,149.5,2.9,14.0,687.0,883.75,688.97
2016,5,21,15,30,734.0,146.0,2.9,14.0,646.0,847.79,665.27
2016,5,21,15,45,634.5,163.5,2.9,14.0,574.5,759.35,603.25
2016,5,21,16,0,535.0,181.0,2.9,14.0,503.0,667.22,535.52
2016,5,21,16,15,602.5,150.0,2.9,14.0,484.0,674.91,544.49
2016,5,21,16,30,670.0,119.0,2.9,14.0,465.0,668.35,541.95
2016,5,21,16,45,646.0,111.0,2.95,14.0,416.5,613.38,500.8
2016,5,21,17,0,622.0,103.0,3.0,14.0,368.0,558.52,458.88
2016,5,21,17,15,580.0,96.5,2.95,13.5,318.0,494.41,408.69
2016,5,21,17,30,538.0,90.0,2.9,13.0,268.0,432.73,358.81
2016,5,21,17,45,484.5,80.5,2.9,13.0,220.5,364.67,301.58
2016,5,21,18,0,431.0,71.0,2.9,13.0,173.0,297.92,243.87
2016,5,21,18,15,350.0,59.5,2.7,12.5,129.5,227.02,181.95
2016,5,21,18,30,269.0,48.0,2.5,12.0,86.0,164.98,126.93
2016,5,21,18,45,166.5,32.5,2.35,12.0,53.0,100.98,68.5
2016,5,21,19,0,64.0,17.0,2.2,12.0,20.0,36.95,0.0
2016,5,21,19,15,32.0,8.5,2.15,11.5,10.0,13.73,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,18.0,1.7,10.5,28.0,14.13,0.0
2016,5,22,5,30,201.0,36.0,1.8,11.0,56.0,28.04,17.82
2016,5,22,5,45,295.5,48.5,1.95,11.5,96.5,37.27,27.25
2016,5,22,6,0,390.0,61.0,2.1,12.0,137.0,46.24,35.73
2016,5,22,6,15,456.0,70.5,2.1,12.0,184.5,53.85,42.85
2016,5,22,6,30,522.0,80.0,2.1,12.0,232.0,59.46,48.01
2016,5,22,6,45,380.5,114.0,2.1,12.5,236.5,80.78,66.91
2016,5,22,7,0,239.0,148.0,2.1,13.0,241.0,106.33,89.17
2016,5,22,7,15,159.5,173.0,2.05,13.0,238.5,127.44,107.34
2016,5,22,7,30,80.0,198.0,2.0,13.0,236.0,151.24,121.24
2016,5,22,7,45,49.5,201.0,2.0,13.5,225.5,160.93,127.35
2016,5,22,8,0,19.0,204.0,2.0,14.0,215.0,172.74,137.31
2016,5,22,8,15,9.5,176.5,1.95,14.0,182.0,152.86,121.12
2016,5,22,8,30,0.0,149.0,1.9,14.0,149.0,129.67,102.28
2016,5,22,8,45,2.5,171.5,1.9,14.5,173.5,149.73,118.1
2016,5,22,9,0,5.0,194.0,1.9,15.0,198.0,170.24,134.05
2016,5,22,9,15,4.5,185.5,1.9,15.0,189.5,163.94,128.69
2016,5,22,9,30,4.0,177.0,1.9,15.0,181.0,157.27,123.14
2016,5,22,9,45,130.0,289.5,1.95,15.5,399.5,318.41,250.32
2016,5,22,10,0,256.0,402.0,2.0,16.0,618.0,493.96,382.58
2016,5,22,10,15,361.0,376.5,2.05,16.0,692.0,559.57,431.92
2016,5,22,10,30,466.0,351.0,2.1,16.0,766.0,634.36,488.25
2016,5,22,10,45,330.0,406.5,2.15,16.0,704.0,607.27,466.27
2016,5,22,11,0,194.0,462.0,2.2,16.0,642.0,567.51,434.86
2016,5,22,11,15,256.0,455.0,2.25,16.0,695.5,629.13,481.34
2016,5,22,11,30,318.0,448.0,2.3,16.0,749.0,691.34,527.05
2016,5,22,11,45,259.5,464.5,2.4,16.0,711.0,671.9,511.87
2016,5,22,12,0,201.0,481.0,2.5,16.0,673.0,640.39,488.51
2016,5,22,12,15,193.5,480.5,2.55,16.0,665.0,643.35,491.02
2016,5,22,12,30,186.0,480.0,2.6,16.0,657.0,644.97,492.35
2016,5,22,12,45,285.0,444.5,2.7,16.0,712.5,725.96,553.85
2016,5,22,13,0,384.0,409.0,2.8,16.0,768.0,796.79,607.04
2016,5,22,13,15,339.0,420.0,2.85,16.0,732.5,771.22,587.95
2016,5,22,13,30,294.0,431.0,2.9,16.0,697.0,743.55,568.0
2016,5,22,13,45,405.0,377.0,2.95,16.0,733.5,815.91,623.59
2016,5,22,14,0,516.0,323.0,3.0,16.0,770.0,874.53,668.48
2016,5,22,14,15,486.5,317.0,3.05,15.5,726.5,838.23,644.55
2016,5,22,14,30,457.0,311.0,3.1,15.0,683.0,800.05,619.74
2016,5,22,14,45,386.5,321.5,3.15,15.0,626.5,722.92,564.35
2016,5,22,15,0,316.0,332.0,3.2,15.0,570.0,662.47,519.92
2016,5,22,15,15,425.5,274.0,3.2,15.0,575.5,711.17,560.48
2016,5,22,15,30,535.0,216.0,3.2,15.0,581.0,737.57,584.06
2016,5,22,15,45,637.5,168.0,3.25,15.0,573.5,766.46,608.84
2016,5,22,16,0,740.0,120.0,3.3,15.0,566.0,778.12,619.14
2016,5,22,16,15,639.5,133.5,3.3,14.5,496.0,686.39,553.75
2016,5,22,16,30,539.0,147.0,3.3,14.0,426.0,592.17,483.13
2016,5,22,16,45,471.5,144.5,3.3,14.0,370.0,518.08,425.78
2016,5,22,17,0,404.0,142.0,3.3,14.0,314.0,448.34,370.36
2016,5,22,17,15,370.0,129.5,3.2,13.5,272.0,393.57,326.76
2016,5,22,17,30,336.0,117.0,3.1,13.0,230.0,341.14,283.8
2016,5,22,17,45,308.5,99.5,3.05,13.0,189.5,289.27,239.79
2016,5,22,18,0,281.0,82.0,3.0,13.0,149.0,239.67,196.52
2016,5,22,18,15,231.5,65.5,2.8,12.5,112.0,184.54,148.12
2016,5,22,18,30,182.0,49.0,2.6,12.0,75.0,127.3,97.68
2016,5,22,18,45,91.0,33.5,2.45,12.0,46.5,72.5,48.95
2016,5,22,19,0,0.0,18.0,2.3,12.0,18.0,16.42,0.0
2016,5,22,19,15,0.0,9.0,2.25,11.5,9.0,8.19,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
