Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,107.5,17.0,2.2,11.5,27.5,13.33,0.0
2016,5,23,5,30,215.0,34.0,2.3,12.0,55.0,26.46,16.52
2016,5,23,5,45,304.5,46.0,2.4,12.5,95.5,35.34,25.45
2016,5,23,6,0,394.0,58.0,2.5,13.0,136.0,45.23,34.68
2016,5,23,6,15,457.5,67.0,2.5,13.0,182.5,50.75,39.92
2016,5,23,6,30,521.0,76.0,2.5,13.0,229.0,56.05,44.78
2016,5,23,6,45,565.5,83.0,2.55,13.5,278.0,59.41,47.66
2016,5,23,7,0,610.0,90.0,2.6,14.0,327.0,62.61,50.3
2016,5,23,7,15,644.0,95.5,2.55,14.0,377.0,64.44,51.77
2016,5,23,7,30,678.0,101.0,2.5,14.0,427.0,73.68,51.23
2016,5,23,7,45,700.0,106.5,2.5,14.5,475.0,123.81,72.36
2016,5,23,8,0,722.0,112.0,2.5,15.0,523.0,176.66,109.13
2016,5,23,8,15,742.0,116.0,2.5,15.0,569.5,235.91,157.93
2016,5,23,8,30,762.0,120.0,2.5,15.0,616.0,291.27,206.35
2016,5,23,8,45,774.5,124.5,2.5,15.5,657.5,346.45,255.03
2016,5,23,9,0,787.0,129.0,2.5,16.0,699.0,402.35,303.5
2016,5,23,9,15,799.0,131.5,2.5,16.0,737.0,456.85,350.29
2016,5,23,9,30,811.0,134.0,2.5,16.0,775.0,511.49,395.88
2016,5,23,9,45,829.5,130.5,2.5,16.5,810.0,564.46,438.18
2016,5,23,10,0,848.0,127.0,2.5,17.0,845.0,617.83,479.45
2016,5,23,10,15,854.5,128.5,2.5,17.0,871.0,666.4,516.85
2016,5,23,10,30,861.0,130.0,2.5,17.0,897.0,713.49,552.24
2016,5,23,10,45,865.0,131.5,2.55,17.0,916.5,757.08,584.51
2016,5,23,11,0,869.0,133.0,2.6,17.0,936.0,798.58,613.29
2016,5,23,11,15,871.5,133.5,2.6,17.0,949.0,835.77,638.53
2016,5,23,11,30,874.0,134.0,2.6,17.0,962.0,870.44,661.88
2016,5,23,11,45,875.5,134.0,2.65,17.5,967.5,901.14,681.53
2016,5,23,12,0,877.0,134.0,2.7,18.0,973.0,929.01,699.19
2016,5,23,12,15,876.5,134.0,2.7,17.5,971.0,952.07,715.84
2016,5,23,12,30,876.0,134.0,2.7,17.0,969.0,971.96,730.48
2016,5,23,12,45,856.5,145.0,2.75,17.0,954.5,980.54,736.74
2016,5,23,13,0,837.0,156.0,2.8,17.0,940.0,997.58,748.88
2016,5,23,13,15,833.0,155.0,2.8,17.0,923.5,1003.08,752.86
2016,5,23,13,30,829.0,154.0,2.8,17.0,907.0,1005.03,754.72
2016,5,23,13,45,829.5,148.5,2.85,17.0,885.0,1003.23,754.67
2016,5,23,14,0,830.0,143.0,2.9,17.0,863.0,997.8,752.35
2016,5,23,14,15,821.5,141.0,2.9,17.0,833.0,983.64,743.84
2016,5,23,14,30,813.0,139.0,2.9,17.0,803.0,966.16,733.23
2016,5,23,14,45,808.0,134.0,2.95,17.0,769.0,945.6,721.01
2016,5,23,15,0,803.0,129.0,3.0,17.0,735.0,921.85,706.6
2016,5,23,15,15,789.0,126.0,3.0,17.0,694.5,888.93,685.41
2016,5,23,15,30,775.0,123.0,3.0,17.0,654.0,853.56,662.43
2016,5,23,15,45,761.5,118.0,3.05,17.0,610.0,814.2,636.71
2016,5,23,16,0,748.0,113.0,3.1,17.0,566.0,772.84,609.22
2016,5,23,16,15,725.5,109.0,3.1,16.5,518.5,727.06,578.92
2016,5,23,16,30,703.0,105.0,3.1,16.0,471.0,677.04,544.83
2016,5,23,16,45,676.0,99.0,3.15,16.0,422.0,620.98,504.08
2016,5,23,17,0,649.0,93.0,3.2,16.0,373.0,565.22,461.63
2016,5,23,17,15,609.5,87.5,3.2,15.5,323.0,502.81,413.2
2016,5,23,17,30,570.0,82.0,3.2,15.0,273.0,442.57,364.83
2016,5,23,17,45,518.0,74.0,3.2,14.5,225.0,375.53,309.24
2016,5,23,18,0,466.0,66.0,3.2,14.0,177.0,312.8,255.39
2016,5,23,18,15,387.0,55.5,3.1,13.5,133.5,240.91,192.76
2016,5,23,18,30,308.0,45.0,3.0,13.0,90.0,175.23,134.68
2016,5,23,18,45,200.0,31.5,2.9,13.0,56.0,109.42,75.37
2016,5,23,19,0,92.0,18.0,2.8,13.0,22.0,49.16,0.0
2016,5,23,19,15,46.0,9.0,2.75,12.5,11.0,16.85,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.5,17.5,2.6,12.0,29.0,13.72,0.0
2016,5,24,5,30,225.0,35.0,2.7,12.0,58.0,27.25,17.26
2016,5,24,5,45,320.0,46.5,2.85,12.5,99.0,35.74,25.82
2016,5,24,6,0,415.0,58.0,3.0,13.0,140.0,45.22,34.68
2016,5,24,6,15,303.0,85.5,3.0,13.0,154.5,62.97,50.81
2016,5,24,6,30,191.0,113.0,3.0,13.0,169.0,83.84,69.53
2016,5,24,6,45,211.5,131.5,3.0,13.5,205.0,95.92,80.03
2016,5,24,7,0,232.0,150.0,3.0,14.0,241.0,107.52,89.89
2016,5,24,7,15,247.5,171.0,3.0,14.0,280.0,120.13,100.64
2016,5,24,7,30,263.0,192.0,3.0,14.0,319.0,135.94,106.67
2016,5,24,7,45,321.5,203.5,3.0,14.0,375.0,169.49,124.26
2016,5,24,8,0,380.0,215.0,3.0,14.0,431.0,210.05,151.91
2016,5,24,8,15,358.5,241.5,3.0,14.0,459.5,251.93,187.12
2016,5,24,8,30,337.0,268.0,3.0,14.0,488.0,291.7,221.58
2016,5,24,8,45,199.5,292.5,3.0,14.5,425.0,296.46,230.58
2016,5,24,9,0,62.0,317.0,3.0,15.0,362.0,283.73,223.38
2016,5,24,9,15,77.0,342.5,2.95,15.0,402.0,317.41,249.64
2016,5,24,9,30,92.0,368.0,2.9,15.0,442.0,353.17,277.24
2016,5,24,9,45,131.5,391.0,2.9,15.5,500.5,399.82,312.64
2016,5,24,10,0,171.0,414.0,2.9,16.0,559.0,454.1,353.45
2016,5,24,10,15,175.5,428.0,2.9,16.0,581.0,482.67,374.85
2016,5,24,10,30,180.0,442.0,2.9,16.0,603.0,511.53,396.34
2016,5,24,10,45,320.0,409.5,2.95,16.5,703.0,601.63,464.96
2016,5,24,11,0,460.0,377.0,3.0,17.0,803.0,703.8,540.62
2016,5,24,11,15,423.0,396.0,3.0,17.0,792.0,714.66,547.08
2016,5,24,11,30,386.0,415.0,3.0,17.0,781.0,717.92,548.64
2016,5,24,11,45,636.5,274.0,3.0,17.0,882.0,833.16,637.21
2016,5,24,12,0,887.0,133.0,3.0,17.0,983.0,936.47,709.88
2016,5,24,12,15,887.0,133.0,3.0,17.0,981.0,960.22,725.1
2016,5,24,12,30,887.0,133.0,3.0,17.0,979.0,980.79,738.92
2016,5,24,12,45,875.0,139.0,3.05,17.0,966.5,992.14,747.02
2016,5,24,13,0,863.0,145.0,3.1,17.0,954.0,999.9,752.91
2016,5,24,13,15,859.0,144.0,3.1,17.0,937.0,1005.32,756.96
2016,5,24,13,30,855.0,143.0,3.1,17.0,920.0,1007.21,758.78
2016,5,24,13,45,851.0,140.5,3.15,17.0,897.0,1004.08,757.8
2016,5,24,14,0,847.0,138.0,3.2,17.0,874.0,997.43,754.6
2016,5,24,14,15,838.5,136.5,3.2,16.5,844.0,995.03,755.45
2016,5,24,14,30,830.0,135.0,3.2,16.0,814.0,977.93,746.34
2016,5,24,14,45,821.5,131.5,3.25,16.0,778.5,955.41,732.65
2016,5,24,15,0,813.0,128.0,3.3,16.0,743.0,929.78,716.82
2016,5,24,15,15,799.0,125.5,3.3,16.0,702.0,897.24,695.75
2016,5,24,15,30,785.0,123.0,3.3,16.0,661.0,862.22,672.84
2016,5,24,15,45,768.0,119.0,3.3,16.0,616.0,820.68,645.08
2016,5,24,16,0,751.0,115.0,3.3,16.0,571.0,777.33,615.71
2016,5,24,16,15,553.0,155.5,3.3,15.5,476.0,640.39,515.46
2016,5,24,16,30,355.0,196.0,3.3,15.0,381.0,491.71,400.22
2016,5,24,16,45,500.0,146.5,3.35,15.0,378.5,540.56,442.54
2016,5,24,17,0,645.0,97.0,3.4,15.0,376.0,567.07,465.59
2016,5,24,17,15,604.0,91.0,3.4,14.5,326.0,503.32,415.41
2016,5,24,17,30,563.0,85.0,3.4,14.0,276.0,441.89,365.87
2016,5,24,17,45,507.5,77.5,3.4,13.5,227.5,373.86,309.24
2016,5,24,18,0,452.0,70.0,3.4,13.0,179.0,310.44,254.64
2016,5,24,18,15,373.0,59.0,3.3,13.0,135.0,235.97,189.39
2016,5,24,18,30,294.0,48.0,3.2,13.0,91.0,173.8,133.95
2016,5,24,18,45,188.0,33.5,3.1,13.0,57.0,108.21,75.3
2016,5,24,19,0,82.0,19.0,3.0,13.0,23.0,44.18,0.0
2016,5,24,19,15,41.0,9.5,2.95,12.5,11.5,16.39,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.0,13.71,0.0
2016,5,25,5,30,222.0,35.0,2.4,12.0,58.0,27.22,17.32
2016,5,25,5,45,311.5,47.0,2.55,12.5,98.5,36.08,26.15
2016,5,25,6,0,401.0,59.0,2.7,13.0,139.0,45.99,35.38
2016,5,25,6,15,200.5,63.0,2.7,13.0,103.0,49.4,38.72
2016,5,25,6,30,0.0,67.0,2.7,13.0,67.0,58.72,47.16
2016,5,25,6,45,0.0,81.0,2.75,13.5,81.0,70.51,57.53
2016,5,25,7,0,0.0,95.0,2.8,14.0,95.0,82.21,67.64
2016,5,25,7,15,0.0,108.0,2.8,14.0,108.0,93.05,76.95
2016,5,25,7,30,0.0,121.0,2.8,14.0,121.0,103.89,82.29
2016,5,25,7,45,0.0,134.5,2.85,14.5,134.5,115.53,91.51
2016,5,25,8,0,0.0,148.0,2.9,15.0,148.0,127.25,100.68
2016,5,25,8,15,0.0,153.0,2.9,15.0,153.0,132.22,104.42
2016,5,25,8,30,0.0,158.0,2.9,15.0,158.0,137.08,108.09
2016,5,25,8,45,5.0,189.5,2.95,15.0,193.5,165.32,130.6
2016,5,25,9,0,10.0,221.0,3.0,15.0,229.0,194.35,153.58
2016,5,25,9,15,9.0,217.5,3.0,15.0,225.0,192.68,151.94
2016,5,25,9,30,8.0,214.0,3.0,15.0,221.0,190.63,150.08
2016,5,25,9,45,11.0,241.0,3.0,15.5,251.0,216.41,170.1
2016,5,25,10,0,14.0,268.0,3.0,16.0,281.0,242.75,190.28
2016,5,25,10,15,34.5,334.0,3.0,16.0,365.0,313.5,245.39
2016,5,25,10,30,55.0,400.0,3.0,16.0,449.0,388.74,302.86
2016,5,25,10,45,46.0,394.5,3.0,16.5,436.5,383.55,297.74
2016,5,25,11,0,37.0,389.0,3.0,17.0,424.0,377.13,292.01
2016,5,25,11,15,39.5,392.5,3.0,17.0,430.0,387.07,299.52
2016,5,25,11,30,42.0,396.0,3.0,17.0,436.0,397.06,307.03
2016,5,25,11,45,477.0,254.0,3.05,17.5,710.5,674.2,523.92
2016,5,25,12,0,912.0,112.0,3.1,18.0,985.0,939.08,711.08
2016,5,25,12,15,912.0,111.5,3.15,18.0,983.5,962.67,725.13
2016,5,25,12,30,912.0,111.0,3.2,18.0,982.0,982.97,739.14
2016,5,25,12,45,906.0,113.5,3.25,18.0,971.5,996.99,749.03
2016,5,25,13,0,900.0,116.0,3.3,18.0,961.0,1007.45,756.68
2016,5,25,13,15,897.0,115.5,3.35,18.0,944.5,1014.28,762.04
2016,5,25,13,30,894.0,115.0,3.4,18.0,928.0,1017.48,765.13
2016,5,25,13,45,891.5,112.0,3.5,18.0,905.5,1014.97,764.91
2016,5,25,14,0,889.0,109.0,3.6,18.0,883.0,1008.77,762.34
2016,5,25,14,15,882.5,108.0,3.65,18.0,853.5,997.1,755.82
2016,5,25,14,30,876.0,107.0,3.7,18.0,824.0,981.98,747.06
2016,5,25,14,45,868.0,105.0,3.75,18.0,789.0,960.97,734.33
2016,5,25,15,0,860.0,103.0,3.8,18.0,754.0,936.79,719.43
2016,5,25,15,15,848.5,101.0,3.85,17.5,713.5,906.35,701.45
2016,5,25,15,30,837.0,99.0,3.9,17.0,673.0,873.25,681.4
2016,5,25,15,45,820.0,97.0,3.95,17.0,628.0,840.67,660.25
2016,5,25,16,0,803.0,95.0,4.0,17.0,583.0,798.03,631.55
2016,5,25,16,15,782.5,92.0,4.0,16.5,535.5,749.78,599.27
2016,5,25,16,30,762.0,89.0,4.0,16.0,488.0,700.43,565.53
2016,5,25,16,45,730.0,86.5,4.05,16.0,437.0,642.55,523.66
2016,5,25,17,0,698.0,84.0,4.1,16.0,386.0,587.67,481.77
2016,5,25,17,15,660.5,79.0,4.1,15.5,336.0,525.0,432.89
2016,5,25,17,30,623.0,74.0,4.1,15.0,286.0,464.25,383.86
2016,5,25,17,45,559.5,69.5,4.1,14.5,235.5,392.59,324.19
2016,5,25,18,0,496.0,65.0,4.1,14.0,185.0,326.21,267.06
2016,5,25,18,15,416.0,55.5,4.0,13.5,140.5,253.33,203.31
2016,5,25,18,30,336.0,46.0,3.9,13.0,96.0,188.74,145.8
2016,5,25,18,45,213.0,33.5,3.8,13.0,60.5,115.68,81.12
2016,5,25,19,0,90.0,21.0,3.7,13.0,25.0,48.87,2.9
2016,5,25,19,15,45.0,10.5,3.65,12.5,12.5,18.08,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,89.5,19.5,1.9,12.0,29.0,15.26,0.17
2016,5,26,5,30,179.0,39.0,1.9,12.0,58.0,30.27,19.97
2016,5,26,5,45,268.5,52.5,1.95,12.5,98.0,40.18,29.77
2016,5,26,6,0,358.0,66.0,2.0,13.0,138.0,49.79,38.77
2016,5,26,6,15,424.0,75.5,1.9,13.0,184.5,56.05,44.66
2016,5,26,6,30,490.0,85.0,1.8,13.0,231.0,63.17,51.14
2016,5,26,6,45,289.0,120.5,1.75,13.5,211.0,89.19,74.07
2016,5,26,7,0,88.0,156.0,1.7,14.0,191.0,121.04,101.61
2016,5,26,7,15,126.0,179.5,1.6,14.5,237.0,131.09,109.74
2016,5,26,7,30,164.0,203.0,1.5,15.0,283.0,148.53,117.14
2016,5,26,7,45,239.0,216.5,1.4,15.5,346.5,171.19,127.47
2016,5,26,8,0,314.0,230.0,1.3,16.0,410.0,210.68,153.34
2016,5,26,8,15,532.0,179.5,1.25,16.0,514.5,236.5,165.29
2016,5,26,8,30,750.0,129.0,1.2,16.0,619.0,294.82,207.22
2016,5,26,8,45,768.0,131.0,1.15,16.5,662.0,348.92,253.7
2016,5,26,9,0,786.0,133.0,1.1,17.0,705.0,404.35,300.37
2016,5,26,9,15,798.5,135.5,1.05,17.5,743.0,458.89,345.0
2016,5,26,9,30,811.0,138.0,1.0,18.0,781.0,513.63,388.1
2016,5,26,9,45,811.5,145.5,1.0,18.5,811.5,566.03,428.14
2016,5,26,10,0,812.0,153.0,1.0,19.0,842.0,617.0,465.64
2016,5,26,10,15,819.0,154.5,1.0,19.0,868.5,665.39,501.11
2016,5,26,10,30,826.0,156.0,1.0,19.0,895.0,712.49,534.72
2016,5,26,10,45,834.0,155.5,1.05,19.5,915.5,757.06,565.38
2016,5,26,11,0,842.0,155.0,1.1,20.0,936.0,799.96,593.62
2016,5,26,11,15,845.0,155.5,1.15,20.0,948.5,831.15,614.1
2016,5,26,11,30,848.0,156.0,1.2,20.0,961.0,865.5,636.75
2016,5,26,11,45,851.5,155.0,1.3,20.5,967.5,896.49,656.55
2016,5,26,12,0,855.0,154.0,1.4,21.0,974.0,924.86,674.6
2016,5,26,12,15,855.0,153.5,1.55,21.0,972.0,947.66,691.05
2016,5,26,12,30,855.0,153.0,1.7,21.0,970.0,967.41,705.64
2016,5,26,12,45,864.0,145.5,1.85,21.0,964.0,986.2,719.68
2016,5,26,13,0,873.0,138.0,2.0,21.0,958.0,1001.68,731.66
2016,5,26,13,15,869.5,137.0,2.15,21.0,942.0,1007.63,737.59
2016,5,26,13,30,866.0,136.0,2.3,21.0,926.0,1010.02,741.37
2016,5,26,13,45,859.0,136.0,2.45,21.0,902.0,1006.38,741.29
2016,5,26,14,0,852.0,136.0,2.6,21.0,878.0,999.25,739.0
2016,5,26,14,15,844.5,134.0,2.7,20.5,848.5,986.18,733.76
2016,5,26,14,30,837.0,132.0,2.8,20.0,819.0,980.5,733.51
2016,5,26,14,45,826.5,130.0,2.9,20.0,783.5,957.66,720.31
2016,5,26,15,0,816.0,128.0,3.0,20.0,748.0,931.8,705.12
2016,5,26,15,15,803.0,125.5,3.05,19.5,707.5,900.22,686.85
2016,5,26,15,30,790.0,123.0,3.1,19.0,667.0,866.1,666.6
2016,5,26,15,45,774.0,119.5,3.2,19.0,623.0,825.95,640.85
2016,5,26,16,0,758.0,116.0,3.3,19.0,579.0,783.9,613.36
2016,5,26,16,15,736.0,112.5,3.35,18.5,531.0,739.04,584.22
2016,5,26,16,30,714.0,109.0,3.4,18.0,483.0,689.7,551.12
2016,5,26,16,45,684.0,104.0,3.45,17.5,433.5,632.31,510.48
2016,5,26,17,0,654.0,99.0,3.5,17.0,384.0,575.41,468.21
2016,5,26,17,15,614.5,93.0,3.45,16.5,334.0,512.23,419.31
2016,5,26,17,30,575.0,87.0,3.4,16.0,284.0,451.18,370.49
2016,5,26,17,45,518.5,79.5,3.4,15.5,235.0,382.02,313.52
2016,5,26,18,0,462.0,72.0,3.4,15.0,186.0,317.52,258.57
2016,5,26,18,15,382.0,61.5,3.3,14.5,141.0,242.76,194.0
2016,5,26,18,30,302.0,51.0,3.2,14.0,96.0,180.25,138.89
2016,5,26,18,45,191.5,36.0,3.1,13.5,61.0,112.17,79.13
2016,5,26,19,0,81.0,21.0,3.0,13.0,26.0,46.73,6.48
2016,5,26,19,15,40.5,10.5,2.95,12.5,13.0,17.25,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,95.0,19.5,1.0,11.5,29.5,15.26,0.86
2016,5,27,5,30,190.0,39.0,1.0,12.0,59.0,30.27,20.07
2016,5,27,5,45,286.0,51.5,1.05,12.5,100.0,39.43,29.17
2016,5,27,6,0,382.0,64.0,1.1,13.0,141.0,48.34,37.52
2016,5,27,6,15,446.5,73.5,1.15,13.5,188.0,56.02,44.57
2016,5,27,6,30,511.0,83.0,1.2,14.0,235.0,61.53,49.48
2016,5,27,6,45,563.0,88.5,1.25,14.5,285.5,63.5,51.09
2016,5,27,7,0,615.0,94.0,1.3,15.0,336.0,65.43,52.57
2016,5,27,7,15,649.5,99.5,1.3,15.5,386.5,67.15,53.81
2016,5,27,7,30,684.0,105.0,1.3,16.0,437.0,76.71,53.04
2016,5,27,7,45,715.0,107.5,1.3,17.0,487.0,125.6,72.4
2016,5,27,8,0,746.0,110.0,1.3,18.0,537.0,184.07,112.41
2016,5,27,8,15,765.5,113.5,1.25,18.5,583.5,238.08,155.73
2016,5,27,8,30,785.0,117.0,1.2,19.0,630.0,294.07,203.12
2016,5,27,8,45,804.5,117.5,1.2,19.5,674.0,349.37,250.42
2016,5,27,9,0,824.0,118.0,1.2,20.0,718.0,406.09,298.03
2016,5,27,9,15,835.5,120.0,1.15,20.5,756.0,461.73,343.35
2016,5,27,9,30,847.0,122.0,1.1,21.0,794.0,519.77,388.63
2016,5,27,9,45,864.0,119.0,1.05,21.5,829.5,573.14,428.9
2016,5,27,10,0,881.0,116.0,1.0,22.0,865.0,626.38,467.54
2016,5,27,10,15,887.0,117.0,0.95,22.0,891.5,675.54,502.77
2016,5,27,10,30,893.0,118.0,0.9,22.0,918.0,723.11,535.77
2016,5,27,10,45,900.0,118.0,0.9,22.5,938.5,768.74,565.54
2016,5,27,11,0,907.0,118.0,0.9,23.0,959.0,812.43,592.14
2016,5,27,11,15,909.5,118.5,0.95,23.0,972.0,850.79,616.84
2016,5,27,11,30,912.0,119.0,1.0,23.0,985.0,886.53,639.8
2016,5,27,11,45,913.5,118.5,1.1,23.5,990.5,917.73,659.34
2016,5,27,12,0,915.0,118.0,1.2,24.0,996.0,945.96,676.98
2016,5,27,12,15,915.0,118.5,1.35,24.0,994.5,970.65,694.51
2016,5,27,12,30,915.0,119.0,1.5,24.0,993.0,992.09,710.06
2016,5,27,12,45,907.0,122.0,1.65,24.0,982.0,1004.84,720.21
2016,5,27,13,0,899.0,125.0,1.8,24.0,971.0,1013.96,728.22
2016,5,27,13,15,895.5,124.5,1.9,24.0,954.5,1020.47,734.01
2016,5,27,13,30,892.0,124.0,2.0,24.0,938.0,1023.36,737.63
2016,5,27,13,45,885.0,124.0,2.15,24.0,914.0,1019.63,737.76
2016,5,27,14,0,878.0,124.0,2.3,24.0,890.0,1012.34,735.67
2016,5,27,14,15,870.5,122.5,2.35,23.5,860.0,999.5,730.38
2016,5,27,14,30,863.0,121.0,2.4,23.0,830.0,983.24,722.94
2016,5,27,14,45,850.5,120.5,2.5,23.0,794.0,959.95,709.98
2016,5,27,15,0,838.0,120.0,2.6,23.0,758.0,943.33,701.44
2016,5,27,15,15,825.0,118.0,2.6,23.0,717.0,911.87,681.98
2016,5,27,15,30,812.0,116.0,2.6,23.0,676.0,877.81,660.79
2016,5,27,15,45,791.0,114.5,2.65,23.0,630.0,834.97,633.74
2016,5,27,16,0,770.0,113.0,2.7,23.0,584.0,790.48,605.19
2016,5,27,16,15,747.5,109.5,2.7,22.5,536.0,741.24,573.6
2016,5,27,16,30,725.0,106.0,2.7,22.0,488.0,694.52,543.18
2016,5,27,16,45,691.0,102.5,2.75,21.5,437.0,635.6,502.69
2016,5,27,17,0,657.0,99.0,2.8,21.0,386.0,577.45,460.58
2016,5,27,17,15,617.0,93.0,2.75,20.0,336.0,513.87,413.34
2016,5,27,17,30,577.0,87.0,2.7,19.0,286.0,452.45,365.97
2016,5,27,17,45,518.5,80.0,2.65,18.5,236.5,382.69,309.51
2016,5,27,18,0,460.0,73.0,2.6,18.0,187.0,317.76,255.17
2016,5,27,18,15,382.5,62.0,2.5,17.5,142.5,243.61,192.17
2016,5,27,18,30,305.0,51.0,2.4,17.0,98.0,181.35,138.08
2016,5,27,18,45,197.5,36.5,2.35,16.5,62.5,114.52,80.24
2016,5,27,19,0,90.0,22.0,2.3,16.0,27.0,50.38,10.67
2016,5,27,19,15,45.0,11.0,2.3,15.5,13.5,18.59,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,116.5,18.5,1.5,14.5,31.0,14.48,0.98
2016,5,28,5,30,233.0,37.0,1.5,15.0,62.0,28.76,18.56
2016,5,28,5,45,321.5,48.5,1.55,15.5,103.0,37.2,26.85
2016,5,28,6,0,410.0,60.0,1.6,16.0,144.0,46.71,35.62
2016,5,28,6,15,473.0,69.0,1.65,16.0,191.0,52.2,40.74
2016,5,28,6,30,536.0,78.0,1.7,16.0,238.0,57.46,45.48
2016,5,28,6,45,581.0,84.5,1.75,16.5,288.0,60.39,47.94
2016,5,28,7,0,626.0,91.0,1.8,17.0,338.0,63.18,50.18
2016,5,28,7,15,659.5,96.5,1.75,17.5,388.5,65.01,51.51
2016,5,28,7,30,693.0,102.0,1.7,18.0,439.0,74.71,50.88
2016,5,28,7,45,719.0,106.0,1.65,18.5,488.0,124.74,71.17
2016,5,28,8,0,745.0,110.0,1.6,19.0,537.0,183.76,111.87
2016,5,28,8,15,764.5,113.5,1.55,19.5,584.0,237.65,155.05
2016,5,28,8,30,784.0,117.0,1.5,20.0,631.0,293.53,202.35
2016,5,28,8,45,799.5,120.0,1.45,20.5,674.0,349.45,250.13
2016,5,28,9,0,815.0,123.0,1.4,21.0,717.0,406.39,297.77
2016,5,28,9,15,826.5,125.0,1.3,21.5,755.5,461.52,342.5
2016,5,28,9,30,838.0,127.0,1.2,22.0,794.0,516.69,385.45
2016,5,28,9,45,846.5,129.5,1.2,22.5,826.5,571.65,427.06
2016,5,28,10,0,855.0,132.0,1.2,23.0,859.0,623.57,465.07
2016,5,28,10,15,862.0,133.5,1.2,23.0,886.0,672.65,500.81
2016,5,28,10,30,869.0,135.0,1.2,23.0,913.0,720.3,534.59
2016,5,28,10,45,873.5,136.0,1.2,23.5,933.0,764.06,563.83
2016,5,28,11,0,878.0,137.0,1.2,24.0,953.0,805.77,589.52
2016,5,28,11,15,881.0,137.5,1.25,24.0,966.0,843.62,614.07
2016,5,28,11,30,884.0,138.0,1.3,24.0,979.0,878.99,636.92
2016,5,28,11,45,885.0,138.5,1.4,24.5,984.5,910.0,656.32
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,938.15,673.86
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.5,961.96,689.98
2016,5,28,12,30,886.0,139.0,1.7,25.0,987.0,982.62,704.22
2016,5,28,12,45,873.5,145.5,1.8,25.0,974.5,994.03,712.72
2016,5,28,13,0,861.0,152.0,1.9,25.0,962.0,1001.86,719.15
2016,5,28,13,15,857.5,151.0,1.95,24.5,945.5,1007.96,725.41
2016,5,28,13,30,854.0,150.0,2.0,24.0,929.0,1010.55,729.6
2016,5,28,13,45,849.0,148.0,2.1,24.0,906.0,1007.16,729.3
2016,5,28,14,0,844.0,146.0,2.2,24.0,883.0,1012.07,734.46
2016,5,28,14,15,836.0,144.0,2.25,23.5,853.0,998.53,728.63
2016,5,28,14,30,828.0,142.0,2.3,23.0,823.0,981.62,720.81
2016,5,28,14,45,818.0,139.0,2.35,23.0,787.5,958.45,707.52
2016,5,28,15,0,808.0,136.0,2.4,23.0,752.0,932.25,692.21
2016,5,28,15,15,794.5,133.5,2.4,22.5,711.5,900.49,673.98
2016,5,28,15,30,781.0,131.0,2.4,22.0,671.0,866.23,653.88
2016,5,28,15,45,764.0,127.0,2.45,22.0,626.0,825.02,627.89
2016,5,28,16,0,747.0,123.0,2.5,22.0,581.0,786.1,603.18
2016,5,28,16,15,724.0,118.5,2.5,21.5,533.0,736.13,570.98
2016,5,28,16,30,701.0,114.0,2.5,21.0,485.0,685.4,537.58
2016,5,28,16,45,673.0,108.5,2.5,21.0,435.5,629.47,497.72
2016,5,28,17,0,645.0,103.0,2.5,21.0,386.0,573.88,456.62
2016,5,28,17,15,604.5,96.5,2.4,20.0,335.5,509.96,409.15
2016,5,28,17,30,564.0,90.0,2.3,19.0,285.0,448.28,361.68
2016,5,28,17,45,511.0,82.0,2.25,18.5,236.5,380.99,307.47
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,318.0,254.96
2016,5,28,18,15,380.0,63.0,2.1,17.5,143.0,243.8,192.16
2016,5,28,18,30,302.0,52.0,2.0,17.0,98.0,181.46,138.22
2016,5,28,18,45,198.5,37.0,1.9,16.5,63.0,115.37,81.19
2016,5,28,19,0,95.0,22.0,1.8,16.0,28.0,51.72,14.06
2016,5,28,19,15,47.5,11.0,1.8,15.5,14.0,19.1,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,1.65,12.5,31.5,14.86,1.68
2016,5,29,5,30,227.0,38.0,1.6,13.0,63.0,29.52,19.43
2016,5,29,5,45,320.5,50.0,1.55,13.5,104.5,38.33,28.1
2016,5,29,6,0,414.0,62.0,1.5,14.0,146.0,48.45,37.47
2016,5,29,6,15,478.5,70.5,1.4,14.5,194.0,53.45,42.11
2016,5,29,6,30,543.0,79.0,1.3,15.0,242.0,58.27,46.39
2016,5,29,6,45,589.0,85.5,1.25,15.5,292.0,61.18,48.83
2016,5,29,7,0,635.0,92.0,1.2,16.0,342.0,63.96,51.06
2016,5,29,7,15,668.5,97.0,1.15,16.5,393.0,65.39,52.05
2016,5,29,7,30,702.0,102.0,1.1,17.0,444.0,74.78,51.09
2016,5,29,7,45,727.5,106.0,1.05,17.5,493.5,125.26,71.51
2016,5,29,8,0,753.0,110.0,1.0,18.0,543.0,184.67,112.43
2016,5,29,8,15,772.5,113.5,1.0,18.0,589.5,239.0,156.16
2016,5,29,8,30,792.0,117.0,1.0,18.0,636.0,295.29,204.18
2016,5,29,8,45,807.0,119.5,1.0,18.5,679.0,351.08,251.97
2016,5,29,9,0,822.0,122.0,1.0,19.0,722.0,407.8,299.59
2016,5,29,9,15,833.5,124.5,1.05,19.5,760.5,463.68,345.45
2016,5,29,9,30,845.0,127.0,1.1,20.0,799.0,519.6,389.82
2016,5,29,9,45,852.0,130.0,1.15,20.5,831.0,574.49,431.92
2016,5,29,10,0,859.0,133.0,1.2,21.0,863.0,626.18,470.38
2016,5,29,10,15,865.5,134.0,1.25,21.0,890.0,674.71,506.45
2016,5,29,10,30,872.0,135.0,1.3,21.0,917.0,721.73,540.62
2016,5,29,10,45,874.0,137.5,1.4,21.0,936.0,765.03,571.96
2016,5,29,11,0,876.0,140.0,1.5,21.0,955.0,806.1,599.96
2016,5,29,11,15,878.5,140.5,1.55,21.0,967.5,843.49,624.68
2016,5,29,11,30,881.0,141.0,1.6,21.0,980.0,878.37,647.65
2016,5,29,11,45,881.0,142.0,1.7,21.5,985.0,908.87,667.01
2016,5,29,12,0,881.0,143.0,1.8,22.0,990.0,936.5,684.47
2016,5,29,12,15,880.5,143.0,1.85,22.0,988.0,959.78,699.84
2016,5,29,12,30,880.0,143.0,1.9,22.0,986.0,979.92,713.3
2016,5,29,12,45,870.0,147.5,1.95,22.0,974.0,991.83,721.56
2016,5,29,13,0,860.0,152.0,2.0,22.0,962.0,1000.23,727.77
2016,5,29,13,15,856.0,151.0,2.05,22.0,945.5,1005.86,732.35
2016,5,29,13,30,852.0,150.0,2.1,22.0,929.0,1007.98,734.82
2016,5,29,13,45,849.5,147.0,2.15,22.0,906.5,1006.13,734.89
2016,5,29,14,0,847.0,144.0,2.2,22.0,884.0,1012.4,740.36
2016,5,29,14,15,839.0,142.0,2.25,22.0,854.5,998.87,733.04
2016,5,29,14,30,831.0,140.0,2.3,22.0,825.0,981.96,723.77
2016,5,29,14,45,823.5,136.5,2.35,22.0,790.0,960.66,711.66
2016,5,29,15,0,816.0,133.0,2.4,22.0,755.0,936.21,697.46
2016,5,29,15,15,802.5,130.0,2.4,21.5,714.5,903.79,678.71
2016,5,29,15,30,789.0,127.0,2.4,21.0,674.0,868.84,658.09
2016,5,29,15,45,774.0,123.0,2.45,21.0,629.5,829.2,633.13
2016,5,29,16,0,759.0,119.0,2.5,21.0,585.0,787.59,606.45
2016,5,29,16,15,736.5,115.0,2.5,20.5,537.0,742.01,577.31
2016,5,29,16,30,714.0,111.0,2.5,20.0,489.0,691.83,544.22
2016,5,29,16,45,685.5,105.5,2.55,20.0,439.5,635.08,504.1
2016,5,29,17,0,657.0,100.0,2.6,20.0,390.0,578.68,462.45
2016,5,29,17,15,617.5,94.0,2.6,19.5,339.5,515.48,414.85
2016,5,29,17,30,578.0,88.0,2.6,19.0,289.0,454.39,367.23
2016,5,29,17,45,524.5,80.5,2.65,18.5,240.0,386.73,312.75
2016,5,29,18,0,471.0,73.0,2.7,18.0,191.0,323.4,259.89
2016,5,29,18,15,393.0,62.5,2.6,17.0,146.0,248.78,196.89
2016,5,29,18,30,315.0,52.0,2.5,16.0,101.0,186.25,142.75
2016,5,29,18,45,207.0,37.5,2.45,15.5,65.0,118.53,84.21
2016,5,29,19,0,99.0,23.0,2.4,15.0,29.0,54.16,17.73
2016,5,29,19,15,49.5,11.5,2.4,14.5,14.5,19.97,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,0.85,12.5,32.5,14.87,2.09
2016,5,30,5,30,251.0,38.0,0.8,13.0,65.0,29.55,19.54
2016,5,30,5,45,346.5,48.0,0.8,13.5,107.0,38.14,27.97
2016,5,30,6,0,442.0,58.0,0.8,14.0,149.0,44.96,34.42
2016,5,30,6,15,505.0,66.0,0.75,14.5,197.0,49.71,38.82
2016,5,30,6,30,568.0,74.0,0.7,15.0,245.0,54.28,42.88
2016,5,30,6,45,616.0,79.0,0.7,15.5,296.0,56.25,44.49
2016,5,30,7,0,664.0,84.0,0.7,16.0,347.0,58.16,45.97
2016,5,30,7,15,696.0,88.5,0.7,16.5,397.5,59.51,46.92
2016,5,30,7,30,728.0,93.0,0.7,17.0,448.0,68.92,46.06
2016,5,30,7,45,754.0,96.0,0.75,17.5,497.5,125.82,71.01
2016,5,30,8,0,780.0,99.0,0.8,18.0,547.0,179.62,107.1
2016,5,30,8,15,798.5,101.5,0.8,18.5,594.0,234.47,151.05
2016,5,30,8,30,817.0,104.0,0.8,19.0,641.0,291.12,199.0
2016,5,30,8,45,831.0,106.5,0.85,19.5,684.0,347.89,247.62
2016,5,30,9,0,845.0,109.0,0.9,20.0,727.0,409.91,299.25
2016,5,30,9,15,856.0,111.0,0.95,20.0,765.0,465.46,345.38
2016,5,30,9,30,867.0,113.0,1.0,20.0,803.0,520.86,390.09
2016,5,30,9,45,876.5,114.0,1.1,20.5,836.0,574.24,431.56
2016,5,30,10,0,886.0,115.0,1.2,21.0,869.0,626.82,471.16
2016,5,30,10,15,892.0,116.0,1.25,21.0,895.5,676.11,507.84
2016,5,30,10,30,898.0,117.0,1.3,21.0,922.0,723.81,542.52
2016,5,30,10,45,901.5,118.0,1.4,21.5,941.5,767.87,572.91
2016,5,30,11,0,905.0,119.0,1.5,22.0,961.0,809.73,600.05
2016,5,30,11,15,907.5,119.5,1.55,22.0,974.0,847.98,625.21
2016,5,30,11,30,910.0,120.0,1.6,22.0,987.0,883.62,648.55
2016,5,30,11,45,910.5,120.5,1.7,22.5,992.0,914.79,668.22
2016,5,30,12,0,911.0,121.0,1.8,23.0,997.0,942.98,685.93
2016,5,30,12,15,910.5,121.0,1.85,23.0,995.0,966.7,701.51
2016,5,30,12,30,910.0,121.0,1.9,23.0,993.0,987.17,715.09
2016,5,30,12,45,904.0,123.0,1.95,23.0,982.5,1000.88,724.46
2016,5,30,13,0,898.0,125.0,2.0,23.0,972.0,1011.04,731.75
2016,5,30,13,15,894.5,124.0,2.05,23.0,955.5,1017.14,736.59
2016,5,30,13,30,891.0,123.0,2.1,23.0,939.0,1019.61,739.28
2016,5,30,13,45,886.0,122.0,2.2,23.0,915.5,1016.95,739.43
2016,5,30,14,0,881.0,121.0,2.3,23.0,892.0,1010.71,737.39
2016,5,30,14,15,873.5,119.5,2.35,22.5,862.0,997.94,732.09
2016,5,30,14,30,866.0,118.0,2.4,22.0,832.0,981.76,724.65
2016,5,30,14,45,857.0,115.5,2.5,22.0,796.5,959.77,712.49
2016,5,30,15,0,848.0,113.0,2.6,22.0,761.0,934.66,698.19
2016,5,30,15,15,835.5,111.0,2.6,22.0,720.5,903.92,679.16
2016,5,30,15,30,823.0,109.0,2.6,22.0,680.0,879.09,664.12
2016,5,30,15,45,808.0,105.5,2.65,22.0,635.5,839.08,638.85
2016,5,30,16,0,793.0,102.0,2.7,22.0,591.0,797.03,611.92
2016,5,30,16,15,772.5,99.0,2.65,21.5,543.0,749.38,581.11
2016,5,30,16,30,752.0,96.0,2.6,21.0,495.0,700.63,548.95
2016,5,30,16,45,726.0,91.5,2.6,20.5,445.5,645.43,511.55
2016,5,30,17,0,700.0,87.0,2.6,20.0,396.0,592.82,473.68
2016,5,30,17,15,663.5,82.0,2.5,19.5,346.0,530.87,426.8
2016,5,30,17,30,627.0,77.0,2.4,19.0,296.0,470.69,379.74
2016,5,30,17,45,575.0,70.5,2.35,19.0,246.5,402.7,324.38
2016,5,30,18,0,523.0,64.0,2.3,19.0,197.0,338.89,270.68
2016,5,30,18,15,448.0,55.5,2.15,18.0,151.5,267.75,210.64
2016,5,30,18,30,373.0,47.0,2.0,17.0,106.0,204.21,155.64
2016,5,30,18,45,260.0,35.0,1.95,16.5,69.0,131.7,93.24
2016,5,30,19,0,147.0,23.0,1.9,16.0,32.0,71.0,27.39
2016,5,30,19,15,73.5,11.5,1.9,15.5,16.0,24.63,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,12.0,4.0,1.6,12.0,4.5,0.0,0.0
2016,5,31,5,0,24.0,8.0,1.6,12.0,9.0,7.28,0.0
2016,5,31,5,15,143.0,22.5,1.55,12.5,37.5,17.66,3.93
2016,5,31,5,30,262.0,37.0,1.5,13.0,66.0,28.78,18.88
2016,5,31,5,45,354.0,47.5,1.5,13.5,108.5,37.66,27.53
2016,5,31,6,0,446.0,58.0,1.5,14.0,151.0,44.93,34.37
2016,5,31,6,15,509.5,66.0,1.45,14.5,199.0,49.69,38.78
2016,5,31,6,30,573.0,74.0,1.4,15.0,247.0,54.27,42.85
2016,5,31,6,45,618.5,79.5,1.35,15.5,297.5,56.61,44.8
2016,5,31,7,0,664.0,85.0,1.3,16.0,348.0,58.86,46.58
2016,5,31,7,15,696.5,89.5,1.3,16.5,399.0,60.19,47.5
2016,5,31,7,30,729.0,94.0,1.3,17.0,450.0,69.46,46.59
2016,5,31,7,45,755.0,97.5,1.3,17.5,500.0,126.84,71.93
2016,5,31,8,0,781.0,101.0,1.3,18.0,550.0,181.04,108.44
2016,5,31,8,15,800.0,104.0,1.25,18.5,597.0,236.4,152.93
2016,5,31,8,30,819.0,107.0,1.2,19.0,644.0,293.63,201.52
2016,5,31,8,45,834.5,109.0,1.2,19.5,688.0,350.57,250.41
2016,5,31,9,0,850.0,111.0,1.2,20.0,732.0,412.89,302.39
2016,5,31,9,15,861.0,113.0,1.2,20.5,770.5,468.71,348.12
2016,5,31,9,30,872.0,115.0,1.2,21.0,809.0,524.36,392.14
2016,5,31,9,45,883.0,115.0,1.25,21.5,843.0,577.99,433.45
2016,5,31,10,0,894.0,115.0,1.3,22.0,877.0,630.94,472.9
2016,5,31,10,15,900.5,116.5,1.35,22.0,904.0,681.33,510.27
2016,5,31,10,30,907.0,118.0,1.4,22.0,931.0,730.17,545.63
2016,5,31,10,45,911.5,119.0,1.45,22.5,951.5,775.35,576.17
2016,5,31,11,0,916.0,120.0,1.5,23.0,972.0,818.39,603.41
2016,5,31,11,15,919.0,120.5,1.55,23.0,985.5,857.45,628.93
2016,5,31,11,30,922.0,121.0,1.6,23.0,999.0,893.93,652.66
2016,5,31,11,45,923.0,121.5,1.65,23.5,1005.0,925.92,672.11
2016,5,31,12,0,924.0,122.0,1.7,24.0,1011.0,954.93,689.58
2016,5,31,12,15,924.0,121.5,1.75,24.0,1009.5,979.0,705.23
2016,5,31,12,30,924.0,121.0,1.8,24.0,1008.0,999.77,718.89
2016,5,31,12,45,927.5,117.5,1.9,24.0,1000.5,1017.63,731.48
2016,5,31,13,0,931.0,114.0,2.0,24.0,993.0,1031.97,741.96
2016,5,31,13,15,928.0,113.5,2.05,24.0,976.5,1039.23,747.48
2016,5,31,13,30,925.0,113.0,2.1,24.0,960.0,1042.76,750.84
2016,5,31,13,45,919.5,112.5,2.2,24.0,936.5,1040.08,751.02
2016,5,31,14,0,914.0,112.0,2.3,24.0,913.0,1033.69,748.98
2016,5,31,14,15,907.5,110.5,2.3,24.0,883.5,1021.63,742.28
2016,5,31,14,30,901.0,109.0,2.3,24.0,854.0,1006.01,733.44
2016,5,31,14,45,892.0,107.5,2.35,24.0,818.0,984.55,721.44
2016,5,31,15,0,883.0,106.0,2.4,24.0,782.0,959.87,707.35
2016,5,31,15,15,871.0,104.0,2.4,23.5,741.0,928.82,689.87
2016,5,31,15,30,859.0,102.0,2.4,23.0,700.0,895.04,670.43
2016,5,31,15,45,844.0,99.5,2.45,23.0,654.5,863.36,651.34
2016,5,31,16,0,829.0,97.0,2.5,23.0,609.0,821.38,624.89
2016,5,31,16,15,809.0,94.0,2.45,22.5,560.5,772.93,594.05
2016,5,31,16,30,789.0,91.0,2.4,22.0,512.0,723.25,561.76
2016,5,31,16,45,762.0,87.5,2.4,22.0,461.0,667.02,523.25
2016,5,31,17,0,735.0,84.0,2.4,22.0,410.0,610.78,482.76
2016,5,31,17,15,699.0,79.5,2.3,21.0,358.5,550.48,438.58
2016,5,31,17,30,663.0,75.0,2.2,20.0,307.0,489.51,392.22
2016,5,31,17,45,611.5,69.0,2.15,19.5,256.5,420.58,337.24
2016,5,31,18,0,560.0,63.0,2.1,19.0,206.0,355.69,283.5
2016,5,31,18,15,484.0,55.0,2.05,18.5,159.0,282.67,221.76
2016,5,31,18,30,408.0,47.0,2.0,18.0,112.0,217.27,165.03
2016,5,31,18,45,290.5,35.5,1.95,17.5,73.5,143.71,101.87
2016,5,31,19,0,173.0,24.0,1.9,17.0,35.0,79.11,33.5
2016,5,31,19,15,86.5,12.0,1.95,16.5,17.5,27.66,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.3,12.0,10.0,8.19,0.0
2016,6,1,5,15,162.0,23.5,2.35,12.5,40.0,18.47,4.71
2016,6,1,5,30,291.0,38.0,2.4,13.0,70.0,31.07,20.84
2016,6,1,5,45,380.5,48.5,2.5,13.5,113.5,38.6,28.35
2016,6,1,6,0,470.0,59.0,2.6,14.0,157.0,45.86,35.18
2016,6,1,6,15,533.5,66.5,2.55,14.5,206.0,50.19,39.21
2016,6,1,6,30,597.0,74.0,2.5,15.0,255.0,54.37,42.93
2016,6,1,6,45,642.0,79.5,2.5,15.5,306.5,56.73,44.89
2016,6,1,7,0,687.0,85.0,2.5,16.0,358.0,59.0,46.7
2016,6,1,7,15,375.5,141.5,2.5,16.0,294.0,95.01,78.04
2016,6,1,7,30,64.0,198.0,2.5,16.0,230.0,151.34,120.15
2016,6,1,7,45,127.5,224.5,2.5,16.5,296.0,174.61,134.19
2016,6,1,8,0,191.0,251.0,2.5,17.0,362.0,213.75,161.15
2016,6,1,8,15,240.5,266.5,2.45,17.0,417.5,244.22,183.23
2016,6,1,8,30,290.0,282.0,2.4,17.0,473.0,287.82,216.97
2016,6,1,8,45,264.5,308.5,2.4,17.5,491.5,321.36,245.01
2016,6,1,9,0,239.0,335.0,2.4,18.0,510.0,357.49,274.19
2016,6,1,9,15,271.5,347.5,2.35,18.5,556.0,395.2,303.1
2016,6,1,9,30,304.0,360.0,2.3,19.0,602.0,441.48,338.11
2016,6,1,9,45,610.0,237.0,2.3,19.5,748.5,527.55,404.0
2016,6,1,10,0,916.0,114.0,2.3,20.0,895.0,642.45,490.98
2016,6,1,10,15,700.5,233.0,2.3,20.0,841.5,652.26,496.45
2016,6,1,10,30,485.0,352.0,2.3,20.0,788.0,642.96,487.18
2016,6,1,10,45,480.5,365.0,2.3,20.0,805.0,678.34,512.7
2016,6,1,11,0,476.0,378.0,2.3,20.0,822.0,712.35,536.48
2016,6,1,11,15,708.0,249.5,2.3,20.0,919.5,810.7,610.38
2016,6,1,11,30,940.0,121.0,2.3,20.0,1017.0,908.38,677.58
2016,6,1,11,45,939.5,122.0,2.3,20.5,1022.5,940.08,696.19
2016,6,1,12,0,939.0,123.0,2.3,21.0,1028.0,968.67,713.25
2016,6,1,12,15,938.5,123.0,2.3,21.0,1026.0,993.13,728.93
2016,6,1,12,30,938.0,123.0,2.3,21.0,1024.0,1014.26,742.5
2016,6,1,12,45,925.0,130.0,2.35,21.0,1011.0,1026.53,751.0
2016,6,1,13,0,912.0,137.0,2.4,21.0,998.0,1035.06,757.27
2016,6,1,13,15,908.0,136.5,2.4,21.0,981.5,1041.53,761.82
2016,6,1,13,30,904.0,136.0,2.4,21.0,965.0,1044.34,764.15
2016,6,1,13,45,711.0,232.5,2.45,21.0,874.5,974.06,719.53
2016,6,1,14,0,518.0,329.0,2.5,21.0,784.0,877.58,652.46
2016,6,1,14,15,696.5,230.5,2.45,20.5,819.5,956.63,712.74
2016,6,1,14,30,875.0,132.0,2.4,20.0,855.0,1004.43,745.54
2016,6,1,14,45,864.5,129.5,2.4,20.0,818.5,981.15,730.89
2016,6,1,15,0,854.0,127.0,2.4,20.0,782.0,964.67,721.53
2016,6,1,15,15,841.0,124.5,2.4,19.5,740.5,932.59,703.0
2016,6,1,15,30,828.0,122.0,2.4,19.0,699.0,897.84,682.61
2016,6,1,15,45,812.5,118.5,2.4,19.0,653.5,857.37,656.75
2016,6,1,16,0,797.0,115.0,2.4,19.0,608.0,814.84,629.19
2016,6,1,16,15,775.0,111.0,2.35,18.5,559.0,764.76,596.66
2016,6,1,16,30,753.0,107.0,2.3,18.0,510.0,717.01,565.23
