Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,45,691.5,101.0,2.3,18.0,443.0,634.39,506.1
2016,6,1,17,0,630.0,95.0,2.3,18.0,376.0,554.94,446.69
2016,6,1,17,15,626.5,90.5,2.25,17.5,340.5,517.64,418.78
2016,6,1,17,30,623.0,86.0,2.2,17.0,305.0,478.95,388.29
2016,6,1,17,45,573.0,78.0,2.2,17.0,255.0,410.43,332.46
2016,6,1,18,0,523.0,70.0,2.2,17.0,205.0,345.86,278.14
2016,6,1,18,15,446.0,61.0,2.1,16.5,158.0,273.13,216.26
2016,6,1,18,30,369.0,52.0,2.0,16.0,111.0,208.09,159.68
2016,6,1,18,45,259.5,39.0,1.9,15.5,73.5,136.56,98.03
2016,6,1,19,0,150.0,26.0,1.8,15.0,36.0,76.16,34.96
2016,6,1,19,15,75.0,13.0,1.85,14.5,18.0,26.4,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,17.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,35.0,10.0,1.7,12.0,10.0,9.1,0.0
2016,6,2,5,15,164.0,24.0,1.65,12.5,40.5,18.86,5.25
2016,6,2,5,30,293.0,38.0,1.6,13.0,71.0,31.03,20.86
2016,6,2,5,45,388.5,48.0,1.6,13.5,115.0,38.13,27.97
2016,6,2,6,0,484.0,58.0,1.6,14.0,159.0,45.0,34.44
2016,6,2,6,15,264.0,86.5,1.5,14.0,143.5,66.29,53.61
2016,6,2,6,30,44.0,115.0,1.4,14.0,128.0,91.35,75.84
2016,6,2,6,45,52.5,135.0,1.35,14.5,154.0,106.05,88.47
2016,6,2,7,0,61.0,155.0,1.3,15.0,180.0,120.48,100.6
2016,6,2,7,15,119.0,180.0,1.2,15.5,236.0,131.44,109.48
2016,6,2,7,30,177.0,205.0,1.1,16.0,292.0,149.79,117.52
2016,6,2,7,45,171.5,229.0,1.05,17.0,320.5,180.69,136.66
2016,6,2,8,0,166.0,253.0,1.0,18.0,349.0,211.43,158.82
2016,6,2,8,15,506.5,178.5,0.95,18.5,505.0,229.05,158.42
2016,6,2,8,30,847.0,104.0,0.9,19.0,661.0,297.64,203.06
2016,6,2,8,45,861.0,106.0,0.85,19.5,704.5,360.91,256.37
2016,6,2,9,0,875.0,108.0,0.8,20.0,748.0,418.92,304.61
2016,6,2,9,15,885.0,110.0,0.75,20.5,787.0,475.59,350.31
2016,6,2,9,30,895.0,112.0,0.7,21.0,826.0,531.97,393.92
2016,6,2,9,45,896.5,117.0,0.7,21.5,857.0,585.68,434.24
2016,6,2,10,0,898.0,122.0,0.7,22.0,888.0,637.8,471.86
2016,6,2,10,15,904.0,123.5,0.7,22.0,915.0,688.09,507.9
2016,6,2,10,30,910.0,125.0,0.7,22.0,942.0,736.78,541.78
2016,6,2,10,45,914.0,126.0,0.75,22.5,962.0,781.77,571.77
2016,6,2,11,0,918.0,127.0,0.8,23.0,982.0,824.57,598.26
2016,6,2,11,15,920.5,127.5,0.85,23.5,995.0,863.37,621.89
2016,6,2,11,30,923.0,128.0,0.9,24.0,1008.0,899.54,643.68
2016,6,2,11,45,924.0,128.0,0.95,24.5,1013.5,931.21,662.49
2016,6,2,12,0,925.0,128.0,1.0,25.0,1019.0,959.89,679.4
2016,6,2,12,15,924.5,127.5,1.05,25.0,1016.5,983.64,694.58
2016,6,2,12,30,924.0,127.0,1.1,25.0,1014.0,1004.08,707.85
2016,6,2,12,45,928.0,122.5,1.2,25.5,1006.5,1021.64,718.97
2016,6,2,13,0,932.0,118.0,1.3,26.0,999.0,1035.65,727.98
2016,6,2,13,15,928.5,117.5,1.4,26.0,982.5,1042.56,734.17
2016,6,2,13,30,925.0,117.0,1.5,26.0,966.0,1045.74,738.24
2016,6,2,13,45,920.0,116.0,1.6,26.0,942.0,1043.19,738.89
2016,6,2,14,0,915.0,115.0,1.7,26.0,918.0,1036.92,737.34
2016,6,2,14,15,907.5,113.5,1.75,25.5,887.5,1024.0,732.44
2016,6,2,14,30,900.0,112.0,1.8,25.0,857.0,1007.55,725.4
2016,6,2,14,45,890.5,110.0,1.9,25.0,820.5,985.22,713.86
2016,6,2,15,0,881.0,108.0,2.0,25.0,784.0,959.68,700.16
2016,6,2,15,15,868.5,106.0,2.05,24.5,743.0,928.34,683.32
2016,6,2,15,30,856.0,104.0,2.1,24.0,702.0,894.3,664.48
2016,6,2,15,45,840.5,101.5,2.15,24.0,656.5,862.46,645.57
2016,6,2,16,0,825.0,99.0,2.2,24.0,611.0,820.28,619.33
2016,6,2,16,15,804.5,96.0,2.2,23.5,562.0,771.67,589.04
2016,6,2,16,30,784.0,93.0,2.2,23.0,513.0,721.88,557.27
2016,6,2,16,45,758.0,89.0,2.25,23.0,462.5,666.1,519.67
2016,6,2,17,0,732.0,85.0,2.3,23.0,412.0,610.23,479.94
2016,6,2,17,15,696.0,80.0,2.25,22.0,360.5,549.57,435.97
2016,6,2,17,30,660.0,75.0,2.2,21.0,309.0,488.22,389.75
2016,6,2,17,45,610.5,69.0,2.2,20.5,258.5,420.56,336.14
2016,6,2,18,0,561.0,63.0,2.2,20.0,208.0,356.71,283.54
2016,6,2,18,15,486.5,55.0,2.1,19.0,161.5,284.27,222.87
2016,6,2,18,30,412.0,47.0,2.0,18.0,115.0,219.29,166.89
2016,6,2,18,45,299.5,36.0,1.95,17.5,76.5,147.41,105.16
2016,6,2,19,0,187.0,25.0,1.9,17.0,38.0,84.6,40.7
2016,6,2,19,15,93.5,12.5,1.9,16.5,19.0,29.61,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,1.1,14.0,11.0,9.1,0.0
2016,6,3,5,15,182.5,23.0,1.1,14.5,41.0,18.08,4.97
2016,6,3,5,30,313.0,36.0,1.1,15.0,71.0,29.16,19.13
2016,6,3,5,45,403.0,45.0,1.1,16.0,114.0,35.46,25.36
2016,6,3,6,0,493.0,54.0,1.1,17.0,157.0,41.55,31.0
2016,6,3,6,15,553.0,61.0,1.0,17.5,205.5,45.67,34.78
2016,6,3,6,30,613.0,68.0,0.9,18.0,254.0,49.64,38.27
2016,6,3,6,45,655.0,73.0,0.85,18.5,305.0,51.83,40.07
2016,6,3,7,0,697.0,78.0,0.8,19.0,356.0,53.93,41.72
2016,6,3,7,15,727.5,82.0,0.75,19.5,407.0,60.7,47.35
2016,6,3,7,30,758.0,86.0,0.7,20.0,458.0,69.53,46.26
2016,6,3,7,45,782.0,89.0,0.65,20.5,507.5,121.6,65.92
2016,6,3,8,0,806.0,92.0,0.6,21.0,557.0,176.56,102.18
2016,6,3,8,15,823.5,94.5,0.55,22.0,604.0,232.51,146.01
2016,6,3,8,30,841.0,97.0,0.5,23.0,651.0,296.26,198.06
2016,6,3,8,45,854.5,99.0,0.5,24.0,694.0,352.97,244.96
2016,6,3,9,0,868.0,101.0,0.5,25.0,737.0,410.27,291.21
2016,6,3,9,15,878.5,102.5,0.45,25.5,775.0,466.24,335.17
2016,6,3,9,30,889.0,104.0,0.4,26.0,813.0,521.98,377.13
2016,6,3,9,45,902.5,102.5,0.4,26.5,848.0,576.37,416.9
2016,6,3,10,0,916.0,101.0,0.4,27.0,883.0,630.27,454.82
2016,6,3,10,15,921.5,102.0,0.55,27.0,909.5,680.46,491.78
2016,6,3,10,30,927.0,103.0,0.7,27.0,936.0,728.96,526.91
2016,6,3,10,45,929.5,104.5,0.85,27.5,955.5,773.8,557.1
2016,6,3,11,0,932.0,106.0,1.0,28.0,975.0,816.3,584.4
2016,6,3,11,15,934.0,106.5,1.1,28.0,988.0,855.0,609.59
2016,6,3,11,30,936.0,107.0,1.2,28.0,1001.0,891.0,633.02
2016,6,3,11,45,935.5,108.0,1.35,28.0,1006.0,922.43,654.26
2016,6,3,12,0,935.0,109.0,1.5,28.0,1011.0,950.77,673.61
2016,6,3,12,15,934.5,109.5,1.6,28.0,1009.5,975.44,690.04
2016,6,3,12,30,934.0,110.0,1.7,28.0,1008.0,996.81,704.5
2016,6,3,12,45,921.5,116.5,1.8,28.0,995.5,1008.99,713.36
2016,6,3,13,0,909.0,123.0,1.9,28.0,983.0,1017.46,720.11
2016,6,3,13,15,905.5,122.0,1.95,28.0,966.5,1023.77,725.01
2016,6,3,13,30,902.0,121.0,2.0,28.0,950.0,1026.42,727.77
2016,6,3,13,45,897.5,120.0,2.05,28.0,927.0,1024.43,727.79
2016,6,3,14,0,893.0,119.0,2.1,28.0,904.0,1018.8,725.68
2016,6,3,14,15,886.5,117.5,2.1,28.0,874.5,1007.11,719.31
2016,6,3,14,30,880.0,116.0,2.1,28.0,845.0,991.95,710.89
2016,6,3,14,45,872.0,113.5,2.15,28.0,810.0,970.91,699.37
2016,6,3,15,0,864.0,111.0,2.2,28.0,775.0,946.67,685.81
2016,6,3,15,15,852.0,108.5,2.15,27.5,734.5,915.69,668.18
2016,6,3,15,30,840.0,106.0,2.1,27.0,694.0,890.37,654.2
2016,6,3,15,45,826.0,103.0,2.1,27.0,649.5,851.53,630.28
2016,6,3,16,0,812.0,100.0,2.1,27.0,605.0,810.54,604.75
2016,6,3,16,15,792.0,97.0,2.05,26.5,557.0,762.84,575.03
2016,6,3,16,30,772.0,94.0,2.0,26.0,509.0,713.96,543.95
2016,6,3,16,45,745.5,90.0,2.0,25.5,459.0,658.35,507.69
2016,6,3,17,0,719.0,86.0,2.0,25.0,409.0,605.11,470.92
2016,6,3,17,15,683.5,81.5,1.9,24.5,358.0,543.66,425.88
2016,6,3,17,30,648.0,77.0,1.8,24.0,307.0,483.8,380.54
2016,6,3,17,45,598.0,71.0,1.7,23.5,257.0,416.46,327.86
2016,6,3,18,0,548.0,65.0,1.6,23.0,207.0,353.0,276.36
2016,6,3,18,15,475.0,56.5,1.55,22.0,161.0,281.3,217.5
2016,6,3,18,30,402.0,48.0,1.5,21.0,115.0,216.9,163.03
2016,6,3,18,45,294.0,36.5,1.45,20.0,76.5,146.41,103.59
2016,6,3,19,0,186.0,25.0,1.4,19.0,38.0,84.69,42.18
2016,6,3,19,15,93.0,12.5,1.4,18.5,19.0,29.59,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.05,15.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.0,16.0,6.0,5.46,0.0
2016,6,4,5,15,11.5,22.0,0.9,16.0,23.0,19.09,5.72
2016,6,4,5,30,23.0,38.0,0.8,16.0,40.0,32.16,21.6
2016,6,4,5,45,41.5,57.5,0.75,16.5,64.5,47.53,35.8
2016,6,4,6,0,60.0,77.0,0.7,17.0,89.0,62.67,49.46
2016,6,4,6,15,72.5,98.0,0.7,17.0,117.0,78.53,63.62
2016,6,4,6,30,85.0,119.0,0.7,17.0,145.0,90.8,74.38
2016,6,4,6,45,95.0,139.5,0.7,17.5,174.0,104.85,86.29
2016,6,4,7,0,105.0,160.0,0.7,18.0,203.0,118.5,97.57
2016,6,4,7,15,77.5,177.0,0.75,18.0,211.0,135.92,112.05
2016,6,4,7,30,50.0,194.0,0.8,18.0,219.0,148.65,122.39
2016,6,4,7,45,28.5,188.0,0.85,18.5,202.5,150.81,117.04
2016,6,4,8,0,7.0,182.0,0.9,19.0,186.0,154.64,120.25
2016,6,4,8,15,160.5,229.5,0.95,19.0,335.0,209.93,157.28
2016,6,4,8,30,314.0,277.0,1.0,19.0,484.0,289.76,214.39
2016,6,4,8,45,188.5,298.0,1.05,19.5,425.0,295.18,222.95
2016,6,4,9,0,63.0,319.0,1.1,20.0,366.0,284.59,217.58
2016,6,4,9,15,83.0,347.0,1.1,20.0,411.5,322.12,245.77
2016,6,4,9,30,103.0,375.0,1.1,20.0,457.0,362.34,275.53
2016,6,4,9,45,118.5,395.0,1.1,20.0,493.5,393.49,298.4
2016,6,4,10,0,134.0,415.0,1.1,20.0,530.0,430.19,325.17
2016,6,4,10,15,105.5,418.5,1.15,20.0,511.0,428.1,323.3
2016,6,4,10,30,77.0,422.0,1.2,20.0,492.0,420.81,317.68
2016,6,4,10,45,48.5,375.5,1.25,20.5,420.0,367.34,277.83
2016,6,4,11,0,20.0,329.0,1.3,21.0,348.0,307.13,232.57
2016,6,4,11,15,83.0,404.5,1.3,21.0,484.0,431.32,325.44
2016,6,4,11,30,146.0,480.0,1.3,21.0,620.0,564.57,420.26
2016,6,4,11,45,207.5,476.0,1.35,21.0,676.0,625.06,463.09
2016,6,4,12,0,269.0,472.0,1.4,21.0,732.0,695.33,512.55
2016,6,4,12,15,294.5,463.5,1.4,21.0,747.5,724.2,532.28
2016,6,4,12,30,320.0,455.0,1.4,21.0,763.0,752.56,551.98
2016,6,4,12,45,322.5,449.5,1.4,21.5,757.5,760.87,556.59
2016,6,4,13,0,325.0,444.0,1.4,22.0,752.0,767.48,560.31
2016,6,4,13,15,190.5,429.0,1.4,22.0,608.5,614.6,454.12
2016,6,4,13,30,56.0,414.0,1.4,22.0,465.0,455.95,340.17
2016,6,4,13,45,250.0,382.0,1.45,22.5,603.0,648.17,482.5
2016,6,4,14,0,444.0,350.0,1.5,23.0,741.0,824.04,604.04
2016,6,4,14,15,506.5,315.0,1.5,23.0,746.5,850.25,622.08
2016,6,4,14,30,569.0,280.0,1.5,23.0,752.0,872.2,638.95
2016,6,4,14,45,688.0,205.5,1.5,23.5,752.5,908.34,664.68
2016,6,4,15,0,807.0,131.0,1.5,24.0,753.0,924.0,674.36
2016,6,4,15,15,794.5,128.5,1.5,23.5,713.0,893.56,657.01
2016,6,4,15,30,782.0,126.0,1.5,23.0,673.0,860.59,638.34
2016,6,4,15,45,771.5,120.0,1.55,23.0,631.0,823.2,615.83
2016,6,4,16,0,761.0,114.0,1.6,23.0,589.0,783.58,591.48
2016,6,4,16,15,740.5,110.5,1.6,22.5,542.0,736.69,562.28
2016,6,4,16,30,720.0,107.0,1.6,22.0,495.0,692.04,534.07
2016,6,4,16,45,699.0,100.5,1.65,22.0,447.0,639.6,498.63
2016,6,4,17,0,678.0,94.0,1.7,22.0,399.0,586.86,460.99
2016,6,4,17,15,642.0,88.5,1.7,21.0,349.0,525.76,417.06
2016,6,4,17,30,606.0,83.0,1.7,20.0,299.0,466.39,372.63
2016,6,4,17,45,563.5,75.0,1.7,19.5,251.0,402.86,322.43
2016,6,4,18,0,521.0,67.0,1.7,19.0,203.0,342.53,272.85
2016,6,4,18,15,450.5,58.0,1.65,18.0,158.0,272.77,214.58
2016,6,4,18,30,380.0,49.0,1.6,17.0,113.0,210.08,160.7
2016,6,4,18,45,282.0,37.0,1.55,16.5,75.5,143.38,103.19
2016,6,4,19,0,184.0,25.0,1.5,16.0,38.0,84.54,44.26
2016,6,4,19,15,92.0,12.5,1.55,15.5,19.0,29.47,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.5,4.5,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,55.0,9.0,1.6,13.0,11.0,8.19,0.0
2016,6,5,5,15,175.5,22.5,1.65,13.0,40.5,17.67,5.15
2016,6,5,5,30,296.0,36.0,1.7,13.0,70.0,29.07,19.25
2016,6,5,5,45,383.5,46.0,1.8,13.5,112.5,36.24,26.32
2016,6,5,6,0,471.0,56.0,1.9,14.0,155.0,43.14,32.8
2016,6,5,6,15,259.5,85.5,1.85,14.5,142.5,65.58,52.88
2016,6,5,6,30,48.0,115.0,1.8,15.0,130.0,91.43,75.63
2016,6,5,6,45,56.0,136.0,1.8,15.5,156.5,106.75,88.78
2016,6,5,7,0,64.0,157.0,1.8,16.0,183.0,121.77,101.4
2016,6,5,7,15,190.0,172.0,1.8,16.5,262.5,127.31,105.64
2016,6,5,7,30,316.0,187.0,1.8,17.0,342.0,132.98,109.92
2016,6,5,7,45,552.0,142.5,1.8,17.5,447.5,136.41,87.33
2016,6,5,8,0,788.0,98.0,1.8,18.0,553.0,177.85,105.73
2016,6,5,8,15,806.0,101.0,1.85,18.0,600.0,233.17,150.68
2016,6,5,8,30,824.0,104.0,1.9,18.0,647.0,290.24,200.07
2016,6,5,8,45,838.0,106.5,2.0,18.5,690.5,347.16,249.81
2016,6,5,9,0,852.0,109.0,2.1,19.0,734.0,409.45,302.92
2016,6,5,9,15,863.0,111.0,2.15,19.0,772.0,465.18,350.38
2016,6,5,9,30,874.0,113.0,2.2,19.0,810.0,520.76,396.45
2016,6,5,9,45,889.0,110.5,2.3,19.5,845.0,574.42,439.2
2016,6,5,10,0,904.0,108.0,2.4,20.0,880.0,627.75,480.42
2016,6,5,10,15,910.0,109.5,2.4,20.0,907.0,678.15,518.75
2016,6,5,10,30,916.0,111.0,2.4,20.0,934.0,726.93,554.93
2016,6,5,10,45,919.5,112.0,2.45,20.5,954.0,771.65,586.05
2016,6,5,11,0,923.0,113.0,2.5,21.0,974.0,814.14,613.76
2016,6,5,11,15,925.5,113.5,2.5,21.0,987.5,852.98,639.55
2016,6,5,11,30,928.0,114.0,2.5,21.0,1001.0,889.19,663.38
2016,6,5,11,45,929.0,114.5,2.5,21.0,1006.5,921.32,684.36
2016,6,5,12,0,930.0,115.0,2.5,21.0,1012.0,950.47,703.32
2016,6,5,12,15,930.0,115.0,2.45,21.0,1011.0,975.14,718.81
2016,6,5,12,30,930.0,115.0,2.4,21.0,1010.0,996.54,732.17
2016,6,5,12,45,919.0,121.0,2.4,21.5,998.5,1009.72,739.32
2016,6,5,13,0,908.0,127.0,2.4,22.0,987.0,1019.24,744.24
2016,6,5,13,15,905.0,126.0,2.4,22.0,971.0,1026.18,749.07
2016,6,5,13,30,902.0,125.0,2.4,22.0,955.0,1029.48,751.69
2016,6,5,13,45,899.0,123.0,2.4,22.0,932.5,1028.11,751.46
2016,6,5,14,0,896.0,121.0,2.4,22.0,910.0,1023.08,749.04
2016,6,5,14,15,889.0,120.0,2.45,22.0,880.5,1011.53,743.07
2016,6,5,14,30,882.0,119.0,2.5,22.0,851.0,996.51,734.96
2016,6,5,14,45,874.5,116.0,2.55,22.0,816.0,975.54,723.0
2016,6,5,15,0,867.0,113.0,2.6,22.0,781.0,951.33,708.91
2016,6,5,15,15,854.5,111.0,2.65,21.5,740.5,920.5,691.67
2016,6,5,15,30,842.0,109.0,2.7,21.0,700.0,895.46,678.2
2016,6,5,15,45,828.0,105.5,2.75,21.0,655.0,856.11,653.37
2016,6,5,16,0,814.0,102.0,2.8,21.0,610.0,814.6,626.8
2016,6,5,16,15,793.5,99.0,2.8,20.5,562.0,766.52,596.0
2016,6,5,16,30,773.0,96.0,2.8,20.0,514.0,717.28,563.75
2016,6,5,16,45,747.5,91.5,2.85,20.0,463.5,661.87,525.39
2016,6,5,17,0,722.0,87.0,2.9,20.0,413.0,608.78,486.61
2016,6,5,17,15,686.5,82.5,2.85,19.5,362.0,547.23,440.27
2016,6,5,17,30,651.0,78.0,2.8,19.0,311.0,487.27,393.59
2016,6,5,17,45,602.5,71.5,2.8,18.5,261.0,420.03,339.59
2016,6,5,18,0,554.0,65.0,2.8,18.0,211.0,356.51,286.64
2016,6,5,18,15,482.5,56.5,2.7,17.5,164.5,285.1,225.74
2016,6,5,18,30,411.0,48.0,2.6,17.0,118.0,220.82,169.56
2016,6,5,18,45,304.5,37.0,2.55,16.5,79.0,150.65,108.9
2016,6,5,19,0,198.0,26.0,2.5,16.0,40.0,89.75,48.71
2016,6,5,19,15,99.0,13.0,2.5,15.5,20.0,31.39,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,2.45,13.0,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,2.5,13.0,11.0,8.19,0.0
2016,6,6,5,15,170.5,22.0,2.5,13.5,39.5,17.26,5.0
2016,6,6,5,30,285.0,35.0,2.5,14.0,68.0,28.11,18.34
2016,6,6,5,45,369.5,44.5,2.5,14.5,108.5,34.85,24.98
2016,6,6,6,0,454.0,54.0,2.5,15.0,149.0,41.35,31.07
2016,6,6,6,15,511.5,61.0,2.45,15.0,195.0,45.42,34.91
2016,6,6,6,30,569.0,68.0,2.4,15.0,241.0,49.35,38.47
2016,6,6,6,45,292.0,104.0,2.4,15.5,193.5,72.7,59.0
2016,6,6,7,0,15.0,140.0,2.4,16.0,146.0,115.8,96.35
2016,6,6,7,15,55.0,172.5,2.4,16.5,199.0,133.05,110.68
2016,6,6,7,30,95.0,205.0,2.4,17.0,252.0,155.78,129.47
2016,6,6,7,45,70.0,218.5,2.4,17.5,255.0,173.51,134.87
2016,6,6,8,0,45.0,232.0,2.4,18.0,258.0,188.02,146.31
2016,6,6,8,15,33.0,234.5,2.4,18.0,254.5,194.37,151.5
2016,6,6,8,30,21.0,237.0,2.4,18.0,251.0,205.23,160.34
2016,6,6,8,45,56.5,285.5,2.45,18.5,326.5,249.91,193.98
2016,6,6,9,0,92.0,334.0,2.5,19.0,402.0,306.17,236.46
2016,6,6,9,15,115.5,358.0,2.5,19.0,447.5,339.42,261.72
2016,6,6,9,30,139.0,382.0,2.5,19.0,493.0,380.84,293.21
2016,6,6,9,45,243.0,383.5,2.55,19.5,587.0,447.54,343.3
2016,6,6,10,0,347.0,385.0,2.6,20.0,681.0,528.33,403.36
2016,6,6,10,15,607.0,251.0,2.6,20.0,789.0,604.62,463.35
2016,6,6,10,30,867.0,117.0,2.6,20.0,897.0,697.95,535.68
2016,6,6,10,45,872.0,117.5,2.65,20.0,917.0,741.24,567.24
2016,6,6,11,0,877.0,118.0,2.7,20.0,937.0,782.55,595.72
2016,6,6,11,15,880.0,118.5,2.65,20.0,950.0,820.1,620.76
2016,6,6,11,30,883.0,119.0,2.6,20.0,963.0,855.2,643.9
2016,6,6,11,45,885.0,119.0,2.6,20.0,969.0,886.4,664.6
2016,6,6,12,0,887.0,119.0,2.6,20.0,975.0,914.83,683.38
2016,6,6,12,15,887.0,119.0,2.6,20.0,974.0,938.51,698.98
2016,6,6,12,30,887.0,119.0,2.6,20.0,973.0,959.09,712.56
2016,6,6,12,45,879.0,122.5,2.6,20.0,962.5,972.1,721.19
2016,6,6,13,0,871.0,126.0,2.6,20.0,952.0,981.64,727.7
2016,6,6,13,15,867.5,125.5,2.6,20.0,936.0,988.24,732.4
2016,6,6,13,30,864.0,125.0,2.6,20.0,920.0,991.36,734.94
2016,6,6,13,45,858.0,124.5,2.6,20.0,897.5,988.5,733.7
2016,6,6,14,0,852.0,124.0,2.6,20.0,875.0,982.19,730.34
2016,6,6,14,15,845.0,122.5,2.6,20.0,846.5,970.47,723.53
2016,6,6,14,30,838.0,121.0,2.6,20.0,818.0,955.44,714.65
2016,6,6,14,45,827.0,120.0,2.65,20.0,783.0,933.9,701.93
2016,6,6,15,0,816.0,119.0,2.7,20.0,748.0,918.91,693.68
2016,6,6,15,15,804.0,116.5,2.7,19.5,709.0,888.82,675.96
2016,6,6,15,30,792.0,114.0,2.7,19.0,670.0,856.16,656.42
2016,6,6,15,45,775.0,111.5,2.75,19.0,626.5,816.8,631.07
2016,6,6,16,0,758.0,109.0,2.8,19.0,583.0,775.63,604.13
2016,6,6,16,15,738.0,105.5,2.85,18.5,537.0,729.37,574.17
2016,6,6,16,30,718.0,102.0,2.9,18.0,491.0,684.91,544.89
2016,6,6,16,45,693.0,97.5,2.95,18.0,443.0,632.1,507.44
2016,6,6,17,0,668.0,93.0,3.0,18.0,395.0,579.33,467.91
2016,6,6,17,15,632.5,87.5,3.0,17.5,346.0,519.09,422.05
2016,6,6,17,30,597.0,82.0,3.0,17.0,297.0,460.55,375.97
2016,6,6,17,45,551.5,75.0,3.0,17.0,249.5,397.04,323.66
2016,6,6,18,0,506.0,68.0,3.0,17.0,202.0,337.01,272.61
2016,6,6,18,15,437.0,59.0,2.95,16.5,157.5,268.66,214.02
2016,6,6,18,30,368.0,50.0,2.9,16.0,113.0,207.21,160.13
2016,6,6,18,45,271.0,38.0,2.9,15.5,76.0,139.24,101.26
2016,6,6,19,0,174.0,26.0,2.9,15.0,39.0,83.95,46.89
2016,6,6,19,15,87.0,13.0,2.9,14.5,19.5,29.09,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,2.35,13.5,5.5,0.0,0.0
2016,6,7,5,0,38.0,10.0,2.4,14.0,11.0,9.1,0.0
2016,6,7,5,15,146.0,24.0,2.4,14.0,39.5,18.81,6.05
2016,6,7,5,30,254.0,38.0,2.4,14.0,68.0,29.49,19.52
2016,6,7,5,45,346.0,48.5,2.45,14.0,109.5,38.34,28.1
2016,6,7,6,0,438.0,59.0,2.5,14.0,151.0,45.59,34.97
2016,6,7,6,15,219.0,66.0,2.45,14.5,112.0,47.95,37.23
2016,6,7,6,30,0.0,73.0,2.4,15.0,73.0,63.6,51.12
2016,6,7,6,45,0.0,88.0,2.35,15.5,88.0,76.12,62.0
2016,6,7,7,0,0.0,103.0,2.3,16.0,103.0,88.54,72.59
2016,6,7,7,15,0.0,118.5,2.25,16.0,118.5,101.23,83.39
2016,6,7,7,30,0.0,134.0,2.2,16.0,134.0,113.9,94.04
2016,6,7,7,45,13.0,174.5,2.15,16.5,182.5,146.95,115.92
2016,6,7,8,0,26.0,215.0,2.1,17.0,231.0,181.78,142.68
2016,6,7,8,15,31.0,238.0,2.1,17.0,258.0,196.35,153.64
2016,6,7,8,30,36.0,261.0,2.1,17.0,285.0,219.63,171.69
2016,6,7,8,45,52.5,292.5,2.15,17.5,329.5,253.64,197.48
2016,6,7,9,0,69.0,324.0,2.2,18.0,374.0,290.17,225.08
2016,6,7,9,15,106.5,353.0,2.25,18.0,436.0,336.27,260.13
2016,6,7,9,30,144.0,382.0,2.3,18.0,498.0,383.03,295.66
2016,6,7,9,45,275.0,367.0,2.35,18.5,598.5,451.41,347.29
2016,6,7,10,0,406.0,352.0,2.4,19.0,699.0,534.32,409.45
2016,6,7,10,15,642.5,237.0,2.45,19.0,806.0,614.93,472.39
2016,6,7,10,30,879.0,122.0,2.5,19.0,913.0,709.66,545.36
2016,6,7,10,45,881.5,124.5,2.6,19.5,933.0,753.42,576.51
2016,6,7,11,0,884.0,127.0,2.7,20.0,953.0,795.0,604.29
2016,6,7,11,15,887.5,127.5,2.75,20.0,966.5,833.32,630.42
2016,6,7,11,30,891.0,128.0,2.8,20.0,980.0,869.21,654.77
2016,6,7,11,45,894.0,127.5,2.85,20.0,986.5,901.21,676.39
2016,6,7,12,0,897.0,127.0,2.9,20.0,993.0,930.47,696.15
2016,6,7,12,15,897.0,127.0,2.9,20.0,992.0,954.54,712.04
2016,6,7,12,30,897.0,127.0,2.9,20.0,991.0,975.48,725.9
2016,6,7,12,45,899.5,124.0,2.95,20.0,983.5,992.72,737.8
2016,6,7,13,0,902.0,121.0,3.0,20.0,976.0,1006.55,747.57
2016,6,7,13,15,899.0,120.0,3.0,20.0,960.5,1013.42,752.43
2016,6,7,13,30,896.0,119.0,3.0,20.0,945.0,1016.68,755.09
2016,6,7,13,45,888.5,120.0,3.05,20.0,921.5,1013.89,754.33
2016,6,7,14,0,881.0,121.0,3.1,20.0,898.0,1007.55,751.38
2016,6,7,14,15,874.0,119.5,3.1,19.5,869.0,995.67,745.88
2016,6,7,14,30,867.0,118.0,3.1,19.0,840.0,980.38,738.18
2016,6,7,14,45,854.0,118.0,3.15,19.0,804.0,957.6,724.48
2016,6,7,15,0,841.0,118.0,3.2,19.0,768.0,931.9,708.79
2016,6,7,15,15,829.0,116.0,3.2,19.0,728.0,911.28,696.24
2016,6,7,15,30,817.0,114.0,3.2,19.0,688.0,878.62,675.27
2016,6,7,15,45,798.5,112.0,3.2,19.0,643.5,837.86,648.53
2016,6,7,16,0,780.0,110.0,3.2,19.0,599.0,795.29,620.25
2016,6,7,16,15,759.5,106.5,3.15,18.5,551.5,747.9,588.98
2016,6,7,16,30,739.0,103.0,3.1,18.0,504.0,699.43,556.35
2016,6,7,16,45,710.5,99.0,3.1,18.0,454.5,646.75,518.96
2016,6,7,17,0,682.0,95.0,3.1,18.0,405.0,591.42,477.36
2016,6,7,17,15,645.5,90.0,3.1,17.5,355.0,530.48,431.04
2016,6,7,17,30,609.0,85.0,3.1,17.0,305.0,471.26,384.5
2016,6,7,17,45,558.5,78.0,3.1,16.5,256.0,404.42,330.22
2016,6,7,18,0,508.0,71.0,3.1,16.0,207.0,341.53,277.36
2016,6,7,18,15,436.5,62.0,3.0,15.5,161.5,271.89,217.53
2016,6,7,18,30,365.0,53.0,2.9,15.0,116.0,207.02,160.74
2016,6,7,18,45,262.5,40.5,2.85,15.0,78.5,139.75,102.21
2016,6,7,19,0,160.0,28.0,2.8,15.0,41.0,83.24,47.78
2016,6,7,19,15,80.0,14.0,2.8,14.5,20.5,28.68,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,7.28,0.0
2016,6,8,5,15,24.5,23.5,2.95,13.0,26.5,19.79,6.79
2016,6,8,5,30,49.0,39.0,3.0,13.0,45.0,32.15,21.89
2016,6,8,5,45,68.0,58.0,3.15,13.5,70.5,46.73,35.52
2016,6,8,6,0,87.0,77.0,3.3,14.0,96.0,60.99,48.58
2016,6,8,6,15,99.5,98.0,3.35,14.0,125.0,76.18,62.37
2016,6,8,6,30,112.0,119.0,3.4,14.0,154.0,90.98,75.57
2016,6,8,6,45,120.5,140.0,3.5,14.5,183.5,105.35,87.99
2016,6,8,7,0,129.0,161.0,3.6,15.0,213.0,119.29,99.8
2016,6,8,7,15,172.0,181.5,3.65,15.0,260.5,132.77,111.21
2016,6,8,7,30,215.0,202.0,3.7,15.0,308.0,148.01,123.98
2016,6,8,7,45,304.5,208.0,3.75,15.5,375.0,169.06,124.16
2016,6,8,8,0,394.0,214.0,3.8,16.0,442.0,201.79,143.61
2016,6,8,8,15,255.0,255.5,3.8,16.0,408.0,238.11,178.96
2016,6,8,8,30,116.0,297.0,3.8,16.0,374.0,258.54,201.18
2016,6,8,8,45,87.0,306.5,3.85,16.5,366.5,274.38,214.53
2016,6,8,9,0,58.0,316.0,3.9,17.0,359.0,280.08,219.32
2016,6,8,9,15,232.5,319.5,3.9,17.0,503.5,355.34,276.63
2016,6,8,9,30,407.0,323.0,3.9,17.0,648.0,456.99,355.13
2016,6,8,9,45,489.0,307.5,3.9,17.0,714.0,516.19,401.66
2016,6,8,10,0,571.0,292.0,3.9,17.0,780.0,582.35,453.28
2016,6,8,10,15,508.0,326.5,3.9,17.0,770.5,604.08,469.72
2016,6,8,10,30,445.0,361.0,3.9,17.0,761.0,619.33,480.74
2016,6,8,10,45,464.5,369.0,3.9,17.5,795.0,666.21,514.85
2016,6,8,11,0,484.0,377.0,3.9,18.0,829.0,713.69,548.6
2016,6,8,11,15,681.5,257.0,3.95,18.0,903.5,791.3,609.73
2016,6,8,11,30,879.0,137.0,4.0,18.0,978.0,866.36,665.05
2016,6,8,11,45,878.0,139.0,4.05,18.0,983.0,896.83,685.89
2016,6,8,12,0,877.0,141.0,4.1,18.0,988.0,924.44,705.03
2016,6,8,12,15,877.0,141.0,4.1,17.5,987.0,948.23,722.64
2016,6,8,12,30,877.0,141.0,4.1,17.0,986.0,968.98,738.26
2016,6,8,12,45,860.5,150.0,4.1,17.0,972.5,979.01,745.22
2016,6,8,13,0,844.0,159.0,4.1,17.0,959.0,997.65,758.26
2016,6,8,13,15,840.0,158.0,4.05,17.0,943.5,1003.77,762.44
2016,6,8,13,30,836.0,157.0,4.0,17.0,928.0,1006.36,764.41
2016,6,8,13,45,839.5,150.5,4.0,17.0,907.5,1007.18,765.64
2016,6,8,14,0,843.0,144.0,4.0,17.0,887.0,992.8,756.6
2016,6,8,14,15,835.0,142.0,3.95,17.0,858.0,991.32,756.32
2016,6,8,14,30,827.0,140.0,3.9,17.0,829.0,974.95,745.82
2016,6,8,14,45,675.5,201.5,3.85,17.0,749.0,891.31,688.47
2016,6,8,15,0,524.0,263.0,3.8,17.0,669.0,796.36,619.28
2016,6,8,15,15,512.0,250.0,3.8,16.5,629.0,761.54,597.07
2016,6,8,15,30,500.0,237.0,3.8,16.0,589.0,725.05,572.88
2016,6,8,15,45,542.0,205.0,3.8,16.0,564.0,713.61,567.27
2016,6,8,16,0,584.0,173.0,3.8,16.0,539.0,703.97,562.54
2016,6,8,16,15,662.5,137.5,3.8,16.0,522.0,708.38,568.55
2016,6,8,16,30,741.0,102.0,3.8,16.0,505.0,700.07,564.02
2016,6,8,16,45,658.0,107.0,3.8,16.0,439.5,618.16,502.71
2016,6,8,17,0,575.0,112.0,3.8,16.0,374.0,537.91,440.23
2016,6,8,17,15,534.0,105.0,3.75,15.5,325.0,476.59,392.47
2016,6,8,17,30,493.0,98.0,3.7,15.0,276.0,417.65,345.1
2016,6,8,17,45,442.5,91.0,3.7,15.0,232.5,351.96,290.36
2016,6,8,18,0,392.0,84.0,3.7,15.0,189.0,296.12,242.3
2016,6,8,18,15,341.5,70.5,3.55,14.5,148.0,237.64,191.47
2016,6,8,18,30,291.0,57.0,3.4,14.0,107.0,184.32,144.14
2016,6,8,18,45,215.5,42.5,3.3,14.0,73.0,127.42,93.94
2016,6,8,19,0,140.0,28.0,3.2,14.0,39.0,78.41,46.02
2016,6,8,19,15,70.0,14.0,3.15,14.0,19.5,26.75,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,21.5,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,43.0,11.0,3.1,13.0,12.0,10.01,0.0
2016,6,9,5,15,159.0,24.5,3.25,13.0,41.5,19.22,6.5
2016,6,9,5,30,275.0,38.0,3.4,13.0,71.0,29.53,19.65
2016,6,9,5,45,362.5,48.5,3.6,13.5,112.5,38.37,28.18
2016,6,9,6,0,450.0,59.0,3.8,14.0,154.0,45.62,34.98
2016,6,9,6,15,231.0,82.5,3.8,14.5,132.0,63.37,50.91
2016,6,9,6,30,12.0,106.0,3.8,15.0,110.0,88.36,72.99
2016,6,9,6,45,17.5,125.0,3.8,15.5,132.0,103.56,86.11
2016,6,9,7,0,23.0,144.0,3.8,16.0,154.0,118.66,98.89
2016,6,9,7,15,11.5,142.5,3.75,16.0,147.5,119.08,98.93
2016,6,9,7,30,0.0,141.0,3.7,16.0,141.0,119.13,98.65
2016,6,9,7,45,5.5,166.5,3.7,16.5,169.5,140.42,111.05
2016,6,9,8,0,11.0,192.0,3.7,17.0,198.0,162.66,128.25
2016,6,9,8,15,15.5,214.0,3.65,17.0,223.5,183.0,144.08
2016,6,9,8,30,20.0,236.0,3.6,17.0,249.0,204.1,160.49
2016,6,9,8,45,27.0,263.5,3.55,17.5,282.5,224.3,175.74
2016,6,9,9,0,34.0,291.0,3.5,18.0,316.0,252.47,197.21
2016,6,9,9,15,77.5,335.0,3.45,18.0,396.0,310.03,241.43
2016,6,9,9,30,121.0,379.0,3.4,18.0,476.0,369.27,286.71
2016,6,9,9,45,125.5,396.5,3.4,18.0,501.0,397.29,308.05
2016,6,9,10,0,130.0,414.0,3.4,18.0,526.0,425.86,329.71
2016,6,9,10,15,148.5,429.5,3.35,18.0,561.0,462.21,357.1
2016,6,9,10,30,167.0,445.0,3.3,18.0,596.0,500.29,385.52
2016,6,9,10,45,230.5,445.5,3.3,18.5,658.0,559.83,429.74
2016,6,9,11,0,294.0,446.0,3.3,19.0,720.0,625.7,477.79
2016,6,9,11,15,593.5,288.0,3.3,19.0,852.0,746.94,572.09
2016,6,9,11,30,893.0,130.0,3.3,19.0,984.0,871.35,662.64
2016,6,9,11,45,895.0,130.0,3.35,19.0,990.0,903.05,683.6
2016,6,9,12,0,897.0,130.0,3.4,19.0,996.0,931.96,703.34
2016,6,9,12,15,896.5,129.5,3.45,19.0,994.5,955.21,719.25
2016,6,9,12,30,896.0,129.0,3.5,19.0,993.0,975.3,733.11
2016,6,9,12,45,903.5,122.5,3.55,19.0,987.0,994.11,746.2
2016,6,9,13,0,911.0,116.0,3.6,19.0,981.0,1009.52,757.1
2016,6,9,13,15,908.0,115.5,3.65,19.0,965.0,1016.99,762.79
2016,6,9,13,30,905.0,115.0,3.7,19.0,949.0,1020.83,766.24
2016,6,9,13,45,902.0,112.5,3.75,19.0,926.5,1018.99,766.02
2016,6,9,14,0,899.0,110.0,3.8,19.0,904.0,1013.48,763.48
2016,6,9,14,15,892.5,108.5,3.8,19.0,875.0,1001.94,756.66
2016,6,9,14,30,886.0,107.0,3.8,19.0,846.0,986.92,747.61
2016,6,9,14,45,878.0,105.0,3.85,19.0,811.5,966.55,735.3
2016,6,9,15,0,870.0,103.0,3.9,19.0,777.0,942.97,720.83
2016,6,9,15,15,858.5,101.0,3.95,18.5,737.0,913.11,703.3
2016,6,9,15,30,847.0,99.0,4.0,18.0,697.0,880.56,683.7
2016,6,9,15,45,832.0,97.0,4.05,18.0,652.5,842.46,658.64
2016,6,9,16,0,817.0,95.0,4.1,18.0,608.0,809.52,637.08
2016,6,9,16,15,798.0,92.0,4.1,17.5,561.0,762.77,606.05
2016,6,9,16,30,779.0,89.0,4.1,17.0,514.0,714.75,573.56
2016,6,9,16,45,754.0,85.5,4.15,17.0,464.5,660.81,535.02
2016,6,9,17,0,729.0,82.0,4.2,17.0,415.0,606.71,494.64
2016,6,9,17,15,696.0,77.5,4.2,16.5,364.5,548.55,449.82
2016,6,9,17,30,663.0,73.0,4.2,16.0,314.0,489.78,403.05
2016,6,9,17,45,616.0,67.5,4.2,16.0,265.0,424.01,348.31
2016,6,9,18,0,569.0,62.0,4.2,16.0,216.0,361.77,294.81
2016,6,9,18,15,502.0,55.0,4.1,15.5,170.0,293.15,235.18
2016,6,9,18,30,435.0,48.0,4.0,15.0,124.0,231.05,179.87
2016,6,9,18,45,336.0,37.5,3.95,14.5,85.0,162.13,119.28
2016,6,9,19,0,237.0,27.0,3.9,14.0,46.0,104.13,62.39
2016,6,9,19,15,118.5,13.5,3.85,13.5,23.0,36.1,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,87.0,11.0,3.4,13.0,13.0,10.01,0.0
2016,6,10,5,15,214.5,22.0,3.55,13.0,43.0,17.79,5.62
2016,6,10,5,30,342.0,33.0,3.7,13.0,73.0,26.38,16.95
2016,6,10,5,45,421.5,42.0,3.85,13.5,115.0,32.79,23.27
2016,6,10,6,0,501.0,51.0,4.0,14.0,157.0,38.97,29.08
2016,6,10,6,15,557.5,57.0,4.05,14.5,204.0,42.39,32.26
2016,6,10,6,30,614.0,63.0,4.1,15.0,251.0,45.7,35.21
2016,6,10,6,45,649.0,69.0,4.2,15.5,300.0,48.76,37.82
2016,6,10,7,0,684.0,75.0,4.3,16.0,349.0,51.65,40.2
2016,6,10,7,15,714.0,79.0,4.3,16.0,399.0,58.23,45.86
2016,6,10,7,30,744.0,83.0,4.3,16.0,449.0,64.34,51.05
2016,6,10,7,45,764.5,87.5,4.3,16.5,497.5,116.1,64.1
2016,6,10,8,0,785.0,92.0,4.3,17.0,546.0,170.35,100.68
2016,6,10,8,15,803.0,94.5,4.3,17.0,592.5,224.87,145.37
2016,6,10,8,30,821.0,97.0,4.3,17.0,639.0,281.12,194.86
2016,6,10,8,45,831.5,101.5,4.3,17.5,681.5,343.67,249.98
2016,6,10,9,0,842.0,106.0,4.3,18.0,724.0,400.33,299.8
2016,6,10,9,15,853.5,108.0,4.25,18.0,762.5,455.56,347.89
2016,6,10,9,30,865.0,110.0,4.2,18.0,801.0,510.72,394.64
2016,6,10,9,45,877.0,110.0,4.2,18.5,835.5,564.23,438.17
2016,6,10,10,0,889.0,110.0,4.2,19.0,870.0,617.2,479.93
2016,6,10,10,15,895.5,111.5,4.2,19.0,897.5,667.17,519.17
2016,6,10,10,30,902.0,113.0,4.2,19.0,925.0,715.63,556.34
2016,6,10,10,45,727.0,231.5,4.25,19.0,895.0,736.93,569.03
2016,6,10,11,0,552.0,350.0,4.3,19.0,865.0,741.61,568.8
2016,6,10,11,15,467.5,384.0,4.3,19.0,825.0,730.71,559.59
2016,6,10,11,30,383.0,418.0,4.3,19.0,785.0,709.7,542.88
2016,6,10,11,45,385.5,419.5,4.3,19.0,791.0,731.6,558.94
2016,6,10,12,0,388.0,421.0,4.3,19.0,797.0,752.26,573.77
2016,6,10,12,15,380.0,424.5,4.3,19.0,792.0,763.74,581.8
2016,6,10,12,30,372.0,428.0,4.3,19.0,787.0,773.31,588.56
2016,6,10,12,45,308.5,447.5,4.3,19.0,744.0,743.22,565.54
2016,6,10,13,0,245.0,467.0,4.3,19.0,701.0,710.08,540.4
2016,6,10,13,15,198.0,463.0,4.3,19.0,650.0,654.58,499.97
2016,6,10,13,30,151.0,459.0,4.3,19.0,599.0,609.02,466.2
2016,6,10,13,45,238.5,431.5,4.3,19.0,646.0,685.94,525.46
2016,6,10,14,0,326.0,404.0,4.3,19.0,693.0,747.43,572.51
2016,6,10,14,15,259.0,403.5,4.3,19.0,628.0,682.19,524.17
2016,6,10,14,30,192.0,403.0,4.3,19.0,563.0,601.22,464.48
2016,6,10,14,45,186.0,385.0,4.3,19.0,535.0,576.37,447.3
2016,6,10,15,0,180.0,367.0,4.3,19.0,507.0,550.68,429.12
2016,6,10,15,15,156.0,346.5,4.3,18.5,463.0,504.95,396.03
2016,6,10,15,30,132.0,326.0,4.3,18.0,419.0,459.48,362.66
2016,6,10,15,45,108.5,300.0,4.3,18.0,373.5,394.45,313.19
2016,6,10,16,0,85.0,274.0,4.3,18.0,328.0,345.28,275.23
2016,6,10,16,15,73.0,249.0,4.3,17.5,293.0,307.62,246.6
2016,6,10,16,30,61.0,224.0,4.3,17.0,258.0,270.48,217.89
2016,6,10,16,45,133.5,205.0,4.3,17.0,269.0,313.87,255.3
2016,6,10,17,0,206.0,186.0,4.3,17.0,280.0,338.13,276.69
2016,6,10,17,15,233.0,160.0,4.25,16.5,254.5,329.06,270.46
2016,6,10,17,30,260.0,134.0,4.2,16.0,229.0,305.14,251.75
2016,6,10,17,45,230.5,118.5,4.2,16.0,193.0,259.56,213.43
2016,6,10,18,0,201.0,103.0,4.2,16.0,157.0,216.61,176.61
2016,6,10,18,15,299.5,78.5,4.0,15.5,140.5,229.0,184.34
2016,6,10,18,30,398.0,54.0,3.8,15.0,124.0,223.61,174.51
2016,6,10,18,45,292.5,42.0,3.65,14.5,84.5,151.46,111.77
2016,6,10,19,0,187.0,30.0,3.5,14.0,45.0,93.8,57.16
2016,6,10,19,15,93.5,15.0,3.4,13.5,22.5,32.52,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.0,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,0.0,12.0,1.9,12.0,12.0,10.91,0.0
2016,6,11,5,15,143.5,25.0,1.95,12.5,41.5,19.6,6.82
2016,6,11,5,30,287.0,38.0,2.0,13.0,71.0,30.86,20.81
2016,6,11,5,45,374.5,48.0,2.1,14.0,113.5,37.95,27.77
2016,6,11,6,0,462.0,58.0,2.2,15.0,156.0,44.8,34.12
2016,6,11,6,15,520.5,65.5,2.2,15.5,203.5,49.15,38.14
2016,6,11,6,30,579.0,73.0,2.2,16.0,251.0,53.35,41.85
2016,6,11,6,45,563.0,87.0,2.2,16.5,285.5,61.95,49.3
2016,6,11,7,0,547.0,101.0,2.2,17.0,320.0,69.96,56.1
2016,6,11,7,15,636.0,97.0,2.15,17.5,385.0,64.93,51.42
2016,6,11,7,30,725.0,93.0,2.1,18.0,450.0,64.79,51.02
2016,6,11,7,45,676.0,116.0,2.1,18.5,476.0,123.8,73.03
2016,6,11,8,0,627.0,139.0,2.1,19.0,502.0,177.8,112.4
2016,6,11,8,15,466.5,208.5,2.0,19.5,491.5,239.28,168.15
2016,6,11,8,30,306.0,278.0,1.9,20.0,481.0,286.34,212.12
2016,6,11,8,45,346.5,288.0,1.85,20.5,531.0,329.41,245.41
2016,6,11,9,0,387.0,298.0,1.8,21.0,581.0,376.86,282.08
2016,6,11,9,15,209.5,307.0,1.7,21.5,461.5,335.29,254.07
2016,6,11,9,30,32.0,316.0,1.6,22.0,342.0,281.32,214.13
2016,6,11,9,45,46.5,350.0,1.55,22.5,389.0,321.21,243.6
2016,6,11,10,0,61.0,384.0,1.5,23.0,436.0,363.28,273.83
2016,6,11,10,15,145.5,411.5,1.4,23.5,541.5,445.25,333.24
2016,6,11,10,30,230.0,439.0,1.3,24.0,647.0,537.51,398.06
2016,6,11,10,45,224.5,451.0,1.25,24.5,657.5,559.53,411.58
2016,6,11,11,0,219.0,463.0,1.2,25.0,668.0,580.72,424.77
2016,6,11,11,15,308.5,437.0,1.2,25.0,730.0,646.67,471.63
2016,6,11,11,30,398.0,411.0,1.2,25.0,792.0,715.52,519.33
2016,6,11,11,45,426.5,409.0,1.2,25.5,819.5,761.75,548.71
2016,6,11,12,0,455.0,407.0,1.2,26.0,847.0,804.7,575.75
2016,6,11,12,15,510.0,384.5,1.3,26.0,877.0,852.98,609.13
2016,6,11,12,30,565.0,362.0,1.4,26.0,907.0,900.81,641.97
2016,6,11,12,45,742.5,239.0,1.55,26.0,948.5,969.47,691.83
2016,6,11,13,0,920.0,116.0,1.7,26.0,990.0,1017.44,723.44
2016,6,11,13,15,917.5,115.5,1.85,25.5,975.0,1025.58,731.87
2016,6,11,13,30,915.0,115.0,2.0,25.0,960.0,1030.07,738.53
2016,6,11,13,45,910.0,114.5,2.2,25.0,937.5,1028.42,740.54
2016,6,11,14,0,905.0,114.0,2.4,25.0,915.0,1023.12,740.21
2016,6,11,14,15,899.0,113.0,2.5,25.0,886.0,1012.72,735.56
2016,6,11,14,30,893.0,112.0,2.6,25.0,857.0,998.82,728.72
2016,6,11,14,45,882.0,111.5,2.75,25.0,822.0,977.24,717.33
2016,6,11,15,0,871.0,111.0,2.9,25.0,787.0,952.56,703.8
2016,6,11,15,15,859.5,109.0,2.95,24.5,746.5,922.88,687.37
2016,6,11,15,30,848.0,107.0,3.0,24.0,706.0,890.47,668.92
