Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,45,828.5,106.0,3.05,24.0,661.0,857.64,648.68
2016,6,11,16,0,809.0,105.0,3.1,24.0,616.0,814.64,621.13
2016,6,11,16,15,789.5,102.0,3.05,23.5,568.0,767.82,591.16
2016,6,11,16,30,770.0,99.0,3.0,23.0,520.0,719.75,559.76
2016,6,11,16,45,739.5,96.5,3.0,22.5,469.5,663.26,521.74
2016,6,11,17,0,709.0,94.0,3.0,22.0,419.0,609.88,483.63
2016,6,11,17,15,674.0,88.5,2.95,21.0,368.0,548.17,438.48
2016,6,11,17,30,639.0,83.0,2.9,20.0,317.0,488.0,392.8
2016,6,11,17,45,589.0,77.0,2.85,19.5,267.0,421.09,339.31
2016,6,11,18,0,539.0,71.0,2.8,19.0,217.0,357.96,287.04
2016,6,11,18,15,470.0,62.0,2.75,18.0,170.5,287.64,228.01
2016,6,11,18,30,401.0,53.0,2.7,17.0,124.0,224.1,173.12
2016,6,11,18,45,300.5,41.0,2.65,16.5,85.0,152.96,111.94
2016,6,11,19,0,200.0,29.0,2.6,16.0,46.0,96.19,58.69
2016,6,11,19,15,100.0,14.5,2.55,15.5,23.0,33.46,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,17.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,35.0,11.0,2.1,13.0,12.0,10.01,0.0
2016,6,12,5,15,146.5,26.0,2.2,13.0,41.5,20.4,7.29
2016,6,12,5,30,258.0,41.0,2.3,13.0,71.0,31.84,21.64
2016,6,12,5,45,345.5,52.0,2.4,13.5,113.0,39.84,29.48
2016,6,12,6,0,433.0,63.0,2.5,14.0,155.0,49.09,38.07
2016,6,12,6,15,494.5,71.0,2.45,14.5,202.5,53.67,42.31
2016,6,12,6,30,556.0,79.0,2.4,15.0,250.0,58.08,46.22
2016,6,12,6,45,605.5,84.0,2.35,15.5,300.5,59.88,47.67
2016,6,12,7,0,655.0,89.0,2.3,16.0,351.0,61.64,49.02
2016,6,12,7,15,686.5,93.5,2.25,16.0,401.0,62.84,49.91
2016,6,12,7,30,718.0,98.0,2.2,16.0,451.0,67.59,53.89
2016,6,12,7,45,745.5,101.0,2.15,16.5,500.5,123.89,71.4
2016,6,12,8,0,773.0,104.0,2.1,17.0,550.0,176.8,106.15
2016,6,12,8,15,791.0,107.0,2.05,17.0,596.5,231.01,149.93
2016,6,12,8,30,809.0,110.0,2.0,17.0,643.0,287.01,198.36
2016,6,12,8,45,823.5,112.0,1.95,17.5,686.0,342.67,246.97
2016,6,12,9,0,838.0,114.0,1.9,18.0,729.0,399.19,295.55
2016,6,12,9,15,849.0,116.0,1.9,18.5,767.0,458.6,345.05
2016,6,12,9,30,860.0,118.0,1.9,19.0,805.0,513.35,389.52
2016,6,12,9,45,873.5,116.5,1.9,19.5,839.0,566.27,431.18
2016,6,12,10,0,887.0,115.0,1.9,20.0,873.0,618.78,471.13
2016,6,12,10,15,892.5,116.5,1.95,20.0,899.5,668.07,508.68
2016,6,12,10,30,898.0,118.0,2.0,20.0,926.0,715.78,544.18
2016,6,12,10,45,901.0,119.5,2.1,20.5,946.0,759.89,575.58
2016,6,12,11,0,904.0,121.0,2.2,21.0,966.0,801.8,603.21
2016,6,12,11,15,906.5,121.5,2.25,21.0,978.5,840.09,628.93
2016,6,12,11,30,909.0,122.0,2.3,21.0,991.0,875.84,652.81
2016,6,12,11,45,908.0,123.0,2.4,21.0,996.5,906.32,673.55
2016,6,12,12,0,907.0,124.0,2.5,21.0,1002.0,933.81,692.34
2016,6,12,12,15,906.5,124.0,2.55,21.0,1000.0,957.78,708.4
2016,6,12,12,30,906.0,124.0,2.6,21.0,998.0,978.58,722.44
2016,6,12,12,45,899.5,126.5,2.65,21.0,988.0,992.7,732.19
2016,6,12,13,0,893.0,129.0,2.7,21.0,978.0,1003.32,739.81
2016,6,12,13,15,889.0,128.5,2.7,20.5,962.0,1009.97,745.92
2016,6,12,13,30,885.0,128.0,2.7,20.0,946.0,1013.04,749.85
2016,6,12,13,45,879.0,127.0,2.7,20.0,923.0,1010.06,748.53
2016,6,12,14,0,873.0,126.0,2.7,20.0,900.0,1003.53,745.05
2016,6,12,14,15,866.0,124.5,2.65,20.0,870.5,992.02,737.94
2016,6,12,14,30,859.0,123.0,2.6,20.0,841.0,977.13,728.73
2016,6,12,14,45,850.0,121.0,2.6,20.0,806.5,956.51,716.28
2016,6,12,15,0,841.0,119.0,2.6,20.0,772.0,932.81,701.82
2016,6,12,15,15,828.5,116.5,2.55,19.5,732.0,911.46,689.87
2016,6,12,15,30,816.0,114.0,2.5,19.0,692.0,878.06,669.59
2016,6,12,15,45,802.0,110.5,2.45,19.0,648.5,839.81,644.61
2016,6,12,16,0,788.0,107.0,2.4,19.0,605.0,799.47,617.99
2016,6,12,16,15,767.5,104.0,2.35,18.5,557.5,752.61,587.55
2016,6,12,16,30,747.0,101.0,2.3,18.0,510.0,704.62,555.77
2016,6,12,16,45,722.0,96.5,2.3,18.0,461.0,653.53,520.32
2016,6,12,17,0,697.0,92.0,2.3,18.0,412.0,599.69,480.63
2016,6,12,17,15,662.0,87.0,2.25,17.5,362.0,539.16,435.16
2016,6,12,17,30,627.0,82.0,2.2,17.0,312.0,480.18,389.36
2016,6,12,17,45,581.5,75.0,2.2,17.0,263.5,415.2,336.68
2016,6,12,18,0,536.0,68.0,2.2,17.0,215.0,353.63,285.05
2016,6,12,18,15,469.5,60.0,2.15,16.5,169.5,285.69,227.3
2016,6,12,18,30,403.0,52.0,2.1,16.0,124.0,224.2,173.63
2016,6,12,18,45,308.0,40.5,2.05,15.5,85.5,157.06,115.49
2016,6,12,19,0,213.0,29.0,2.0,15.0,47.0,99.66,61.65
2016,6,12,19,15,106.5,14.5,2.05,14.5,23.5,41.61,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,2.8,12.0,12.0,10.01,0.0
2016,6,13,5,15,167.5,24.5,2.8,12.0,41.5,19.23,6.56
2016,6,13,5,30,283.0,38.0,2.8,12.0,71.0,29.55,19.76
2016,6,13,5,45,373.5,47.5,2.85,12.5,113.0,37.51,27.55
2016,6,13,6,0,464.0,57.0,2.9,13.0,155.0,43.95,33.65
2016,6,13,6,15,523.0,64.0,2.9,13.5,202.0,47.94,37.37
2016,6,13,6,30,582.0,71.0,2.9,14.0,249.0,51.79,40.8
2016,6,13,6,45,461.5,105.0,2.95,14.5,262.0,74.49,60.82
2016,6,13,7,0,341.0,139.0,3.0,15.0,275.0,101.17,83.97
2016,6,13,7,15,536.0,114.5,3.0,15.0,362.0,77.07,62.6
2016,6,13,7,30,731.0,90.0,3.0,15.0,449.0,67.87,54.34
2016,6,13,7,45,756.0,93.0,3.05,15.5,498.0,117.97,66.62
2016,6,13,8,0,781.0,96.0,3.1,16.0,547.0,171.1,101.78
2016,6,13,8,15,799.5,98.5,3.15,16.0,593.5,225.43,146.06
2016,6,13,8,30,818.0,101.0,3.2,16.0,640.0,281.56,195.27
2016,6,13,8,45,832.5,103.5,3.25,16.5,683.5,343.57,249.73
2016,6,13,9,0,847.0,106.0,3.3,17.0,727.0,400.17,299.37
2016,6,13,9,15,858.5,108.0,3.3,17.0,765.5,455.64,347.62
2016,6,13,9,30,870.0,110.0,3.3,17.0,804.0,511.05,394.54
2016,6,13,9,45,883.5,109.0,3.3,17.5,839.0,564.78,438.08
2016,6,13,10,0,897.0,108.0,3.3,18.0,874.0,618.11,479.92
2016,6,13,10,15,903.5,109.0,3.4,18.0,901.5,668.04,519.27
2016,6,13,10,30,910.0,110.0,3.5,18.0,929.0,716.44,556.6
2016,6,13,10,45,913.5,111.5,3.6,18.0,949.5,761.38,590.37
2016,6,13,11,0,917.0,113.0,3.7,18.0,970.0,804.13,620.56
2016,6,13,11,15,920.0,113.5,3.8,18.0,984.0,843.26,648.03
2016,6,13,11,30,923.0,114.0,3.9,18.0,998.0,879.84,673.61
2016,6,13,11,45,922.0,116.0,4.0,18.0,1003.5,911.61,695.79
2016,6,13,12,0,921.0,118.0,4.1,18.0,1009.0,940.37,715.91
2016,6,13,12,15,921.0,118.0,4.15,18.0,1007.5,965.1,733.01
2016,6,13,12,30,921.0,118.0,4.2,18.0,1006.0,986.63,747.98
2016,6,13,12,45,919.0,117.5,4.3,18.5,997.5,1002.44,757.98
2016,6,13,13,0,917.0,117.0,4.4,19.0,989.0,1014.74,765.7
2016,6,13,13,15,914.0,116.5,4.45,19.0,973.5,1022.47,771.78
2016,6,13,13,30,911.0,116.0,4.5,19.0,958.0,1026.56,775.54
2016,6,13,13,45,902.0,117.5,4.55,19.0,934.0,1023.08,774.3
2016,6,13,14,0,893.0,119.0,4.6,19.0,910.0,1016.03,770.79
2016,6,13,14,15,886.0,117.5,4.6,18.5,881.0,1004.37,765.3
2016,6,13,14,30,879.0,116.0,4.6,18.0,852.0,989.25,757.51
2016,6,13,14,45,868.5,115.0,4.7,18.0,816.5,967.95,744.85
2016,6,13,15,0,858.0,114.0,4.8,18.0,781.0,943.58,730.0
2016,6,13,15,15,846.0,112.0,4.8,17.5,741.0,913.83,711.92
2016,6,13,15,30,834.0,110.0,4.8,17.0,701.0,889.88,697.89
2016,6,13,15,45,829.0,103.0,4.85,17.0,659.0,855.02,674.82
2016,6,13,16,0,824.0,96.0,4.9,17.0,617.0,817.4,649.55
2016,6,13,16,15,805.0,93.0,4.9,17.0,569.0,770.59,616.88
2016,6,13,16,30,786.0,90.0,4.9,17.0,521.0,722.46,582.81
2016,6,13,16,45,765.5,85.0,4.9,17.0,472.5,669.93,544.82
2016,6,13,17,0,745.0,80.0,4.9,17.0,424.0,616.83,505.0
2016,6,13,17,15,712.5,76.0,4.9,16.5,373.5,556.95,458.59
2016,6,13,17,30,680.0,72.0,4.9,16.0,323.0,500.17,413.07
2016,6,13,17,45,627.5,68.0,4.9,15.5,272.5,432.37,357.04
2016,6,13,18,0,575.0,64.0,4.9,15.0,222.0,368.55,302.48
2016,6,13,18,15,509.5,56.5,4.8,14.5,175.5,299.56,242.16
2016,6,13,18,30,444.0,49.0,4.7,14.0,129.0,236.91,186.02
2016,6,13,18,45,336.0,39.5,4.65,14.0,89.0,165.32,122.86
2016,6,13,19,0,228.0,30.0,4.6,14.0,49.0,104.96,66.06
2016,6,13,19,15,114.0,15.0,4.6,13.5,24.5,43.93,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,27.0,5.5,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,54.0,11.0,3.7,12.0,13.0,10.01,0.0
2016,6,14,5,15,176.0,24.0,3.7,12.0,42.5,18.85,6.25
2016,6,14,5,30,298.0,37.0,3.7,12.0,72.0,29.97,20.1
2016,6,14,5,45,399.5,45.0,3.75,12.5,115.5,35.37,25.65
2016,6,14,6,0,501.0,53.0,3.8,13.0,159.0,40.68,30.72
2016,6,14,6,15,558.0,59.5,3.8,13.5,206.5,44.43,34.23
2016,6,14,6,30,615.0,66.0,3.8,14.0,254.0,48.06,37.47
2016,6,14,6,45,663.0,68.5,3.85,14.5,305.0,48.51,37.76
2016,6,14,7,0,711.0,71.0,3.9,15.0,356.0,53.78,42.26
2016,6,14,7,15,664.5,91.0,3.85,15.0,385.5,60.91,48.42
2016,6,14,7,30,618.0,111.0,3.8,15.0,415.0,74.37,60.06
2016,6,14,7,45,716.5,97.0,3.75,15.5,484.5,117.59,67.87
2016,6,14,8,0,815.0,83.0,3.7,16.0,554.0,165.12,95.5
2016,6,14,8,15,831.0,85.5,3.65,16.0,600.0,227.85,146.82
2016,6,14,8,30,847.0,88.0,3.6,16.0,646.0,284.47,196.71
2016,6,14,8,45,858.5,90.5,3.55,16.5,688.0,340.87,247.13
2016,6,14,9,0,870.0,93.0,3.5,17.0,730.0,397.68,297.26
2016,6,14,9,15,879.5,94.5,3.5,17.0,768.0,453.02,345.74
2016,6,14,9,30,889.0,96.0,3.5,17.0,806.0,508.05,392.68
2016,6,14,9,45,704.5,203.5,3.5,17.5,780.5,543.06,421.16
2016,6,14,10,0,520.0,311.0,3.5,18.0,755.0,564.71,436.77
2016,6,14,10,15,708.5,212.0,3.55,18.0,837.5,631.47,490.38
2016,6,14,10,30,897.0,113.0,3.6,18.0,920.0,709.54,552.06
2016,6,14,10,45,901.5,113.5,3.65,18.0,940.5,753.81,585.18
2016,6,14,11,0,906.0,114.0,3.7,18.0,961.0,796.0,614.83
2016,6,14,11,15,908.5,114.5,3.75,18.0,974.0,834.35,641.55
2016,6,14,11,30,911.0,115.0,3.8,18.0,987.0,870.14,666.37
2016,6,14,11,45,912.5,115.0,3.9,18.0,993.5,901.93,688.6
2016,6,14,12,0,914.0,115.0,4.0,18.0,1000.0,930.85,708.85
2016,6,14,12,15,914.0,115.0,4.1,17.5,999.0,955.4,727.49
2016,6,14,12,30,914.0,115.0,4.2,17.0,998.0,976.78,744.1
2016,6,14,12,45,915.0,113.0,4.35,17.0,990.0,993.9,756.82
2016,6,14,13,0,916.0,111.0,4.5,17.0,982.0,1007.57,767.79
2016,6,14,13,15,913.0,110.5,4.55,16.5,966.5,1015.25,775.38
2016,6,14,13,30,910.0,110.0,4.6,16.0,951.0,1019.29,780.65
2016,6,14,13,45,905.0,109.5,4.65,16.0,928.5,1017.71,780.68
2016,6,14,14,0,900.0,109.0,4.7,16.0,906.0,1012.51,778.36
2016,6,14,14,15,893.5,107.5,4.7,16.0,877.5,1001.21,771.49
2016,6,14,14,30,887.0,106.0,4.7,16.0,849.0,986.44,762.32
2016,6,14,14,45,881.5,103.5,4.7,16.0,815.5,968.17,750.81
2016,6,14,15,0,876.0,101.0,4.7,16.0,782.0,946.6,737.02
2016,6,14,15,15,865.5,99.0,4.7,16.0,742.5,917.78,718.11
2016,6,14,15,30,855.0,97.0,4.7,16.0,703.0,886.18,697.17
2016,6,14,15,45,595.0,177.0,4.75,16.0,586.0,736.98,589.14
2016,6,14,16,0,335.0,257.0,4.8,16.0,469.0,564.87,454.47
2016,6,14,16,15,564.0,171.5,4.8,16.0,495.5,660.06,534.74
2016,6,14,16,30,793.0,86.0,4.8,16.0,522.0,723.55,585.97
2016,6,14,16,45,724.5,89.0,4.85,16.0,458.5,645.02,527.45
2016,6,14,17,0,656.0,92.0,4.9,16.0,395.0,572.35,471.21
2016,6,14,17,15,591.0,93.0,4.9,15.5,341.5,501.45,415.21
2016,6,14,17,30,526.0,94.0,4.9,15.0,288.0,434.67,360.96
2016,6,14,17,45,478.5,87.5,4.9,14.5,244.0,373.97,310.43
2016,6,14,18,0,431.0,81.0,4.9,14.0,200.0,313.15,258.41
2016,6,14,18,15,381.5,68.5,4.8,13.5,158.0,253.96,206.45
2016,6,14,18,30,332.0,56.0,4.7,13.0,116.0,199.71,157.74
2016,6,14,18,45,249.5,43.0,4.6,13.0,80.5,139.58,104.37
2016,6,14,19,0,167.0,30.0,4.5,13.0,45.0,88.98,56.62
2016,6,14,19,15,83.5,15.0,4.45,12.5,22.5,37.82,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,11.82,0.0
2016,6,15,5,15,155.0,25.0,3.85,11.5,43.0,19.62,6.67
2016,6,15,5,30,310.0,37.0,3.9,12.0,73.0,30.01,20.12
2016,6,15,5,45,404.0,45.0,4.0,12.5,115.5,35.4,25.67
2016,6,15,6,0,498.0,53.0,4.1,13.0,158.0,40.68,30.72
2016,6,15,6,15,556.0,59.5,4.15,13.0,206.0,44.43,34.3
2016,6,15,6,30,614.0,66.0,4.2,13.0,254.0,48.07,37.62
2016,6,15,6,45,660.0,69.5,4.3,13.5,304.5,49.25,38.57
2016,6,15,7,0,706.0,73.0,4.4,14.0,355.0,55.34,43.82
2016,6,15,7,15,735.0,76.5,4.45,14.5,405.0,56.53,44.64
2016,6,15,7,30,764.0,80.0,4.5,15.0,455.0,59.65,47.14
2016,6,15,7,45,789.0,82.0,4.55,15.5,504.0,110.87,59.97
2016,6,15,8,0,814.0,84.0,4.6,16.0,553.0,165.08,95.65
2016,6,15,8,15,830.0,86.5,4.6,16.0,599.5,227.74,146.98
2016,6,15,8,30,846.0,89.0,4.6,16.0,646.0,284.3,197.02
2016,6,15,8,45,860.0,90.0,4.7,16.0,688.5,340.24,247.87
2016,6,15,9,0,874.0,91.0,4.8,16.0,731.0,396.84,299.06
2016,6,15,9,15,884.0,92.5,4.8,16.0,769.5,452.58,348.6
2016,6,15,9,30,894.0,94.0,4.8,16.0,808.0,508.08,396.67
2016,6,15,9,45,895.0,99.0,4.85,16.5,839.0,561.24,440.89
2016,6,15,10,0,896.0,104.0,4.9,17.0,870.0,612.81,482.48
2016,6,15,10,15,902.0,105.0,4.9,17.0,897.0,662.36,522.22
2016,6,15,10,30,908.0,106.0,4.9,17.0,924.0,710.34,559.83
2016,6,15,10,45,914.0,106.0,4.95,17.0,944.5,755.69,594.55
2016,6,15,11,0,920.0,106.0,5.0,17.0,965.0,799.05,625.78
2016,6,15,11,15,922.5,106.5,5.0,17.0,979.0,837.87,653.27
2016,6,15,11,30,925.0,107.0,5.0,17.0,993.0,874.1,678.76
2016,6,15,11,45,928.5,106.0,5.05,17.0,1000.0,907.09,702.17
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,937.25,723.55
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,962.16,740.53
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,983.81,755.25
2016,6,15,12,45,919.5,112.0,4.95,17.0,993.5,996.89,764.02
2016,6,15,13,0,907.0,119.0,4.9,17.0,982.0,1006.3,770.38
2016,6,15,13,15,696.0,244.0,4.85,17.0,899.5,953.18,733.29
2016,6,15,13,30,485.0,369.0,4.8,17.0,817.0,873.56,671.18
2016,6,15,13,45,693.0,239.0,4.8,17.0,862.5,958.0,738.37
2016,6,15,14,0,901.0,109.0,4.8,17.0,908.0,1013.39,777.23
2016,6,15,14,15,894.5,108.0,4.7,17.0,879.5,1002.67,769.48
2016,6,15,14,30,888.0,107.0,4.6,17.0,851.0,988.48,759.9
2016,6,15,14,45,700.0,188.0,4.6,17.0,759.0,900.1,699.01
2016,6,15,15,0,512.0,269.0,4.6,17.0,667.0,791.01,618.77
2016,6,15,15,15,687.5,181.0,4.55,16.5,686.5,857.02,673.04
2016,6,15,15,30,863.0,93.0,4.5,16.0,706.0,889.12,698.23
2016,6,15,15,45,855.0,88.5,4.45,16.0,663.5,854.08,674.02
2016,6,15,16,0,847.0,84.0,4.4,16.0,621.0,816.46,648.24
2016,6,15,16,15,829.5,81.5,4.3,15.5,573.5,771.09,617.41
2016,6,15,16,30,812.0,79.0,4.2,15.0,526.0,730.28,589.6
2016,6,15,16,45,789.5,75.5,4.15,15.0,476.5,677.08,551.16
2016,6,15,17,0,767.0,72.0,4.1,15.0,427.0,623.43,511.47
2016,6,15,17,15,736.0,68.5,3.95,14.5,376.5,564.21,465.41
2016,6,15,17,30,705.0,65.0,3.8,14.0,326.0,505.99,418.68
2016,6,15,17,45,662.0,60.5,3.65,14.0,276.5,441.46,364.6
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,381.56,312.65
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,312.54,252.37
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,249.57,195.85
2016,6,15,18,45,396.0,34.5,2.75,13.0,93.0,179.88,133.73
2016,6,15,19,0,299.0,26.0,2.5,13.0,53.0,121.23,77.32
2016,6,15,19,15,149.5,13.0,2.35,12.5,26.5,50.79,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.5,1.2,12.5,3.5,0.0,0.0
2016,6,16,5,0,0.0,7.0,1.2,13.0,7.0,6.37,0.0
2016,6,16,5,15,14.5,22.5,1.2,13.0,24.5,19.49,6.44
2016,6,16,5,30,29.0,38.0,1.2,13.0,42.0,32.2,21.94
2016,6,16,5,45,48.0,57.0,1.3,13.5,66.5,47.23,35.97
2016,6,16,6,0,67.0,76.0,1.4,14.0,91.0,60.21,47.89
2016,6,16,6,15,80.0,97.0,1.3,14.0,118.5,75.41,61.65
2016,6,16,6,30,93.0,118.0,1.2,14.0,146.0,90.21,74.8
2016,6,16,6,45,101.5,139.0,1.2,14.5,175.0,104.57,87.16
2016,6,16,7,0,110.0,160.0,1.2,15.0,204.0,118.51,98.87
2016,6,16,7,15,109.0,182.5,1.15,15.0,231.0,132.81,110.86
2016,6,16,7,30,108.0,205.0,1.1,15.0,258.0,146.93,122.52
2016,6,16,7,45,57.5,194.5,1.1,15.5,223.0,156.47,122.22
2016,6,16,8,0,7.0,184.0,1.1,16.0,188.0,155.92,122.79
2016,6,16,8,15,8.0,194.5,1.1,16.0,199.5,166.4,130.8
2016,6,16,8,30,9.0,205.0,1.1,16.0,211.0,176.95,138.84
2016,6,16,8,45,11.0,222.0,1.1,16.5,230.0,193.09,150.99
2016,6,16,9,0,13.0,239.0,1.1,17.0,249.0,209.6,163.3
2016,6,16,9,15,24.5,281.0,1.15,17.0,301.0,250.73,194.91
2016,6,16,9,30,36.0,323.0,1.2,17.0,353.0,288.3,223.39
2016,6,16,9,45,120.5,368.0,1.3,17.5,470.5,371.15,285.76
2016,6,16,10,0,205.0,413.0,1.4,18.0,588.0,466.98,356.47
2016,6,16,10,15,552.5,258.0,1.5,18.0,750.5,570.52,436.97
2016,6,16,10,30,900.0,103.0,1.6,18.0,913.0,701.72,536.71
2016,6,16,10,45,905.5,103.0,1.7,18.5,933.5,746.35,567.58
2016,6,16,11,0,911.0,103.0,1.8,19.0,954.0,788.97,595.85
2016,6,16,11,15,913.5,103.5,1.9,19.0,967.0,827.44,622.22
2016,6,16,11,30,916.0,104.0,2.0,19.0,980.0,863.35,646.78
2016,6,16,11,45,918.0,103.0,2.1,19.5,986.5,894.76,667.02
2016,6,16,12,0,920.0,102.0,2.2,20.0,993.0,923.27,685.27
2016,6,16,12,15,920.0,102.0,2.25,20.0,992.0,947.88,701.76
2016,6,16,12,30,920.0,102.0,2.3,20.0,991.0,969.28,716.2
2016,6,16,12,45,917.0,102.5,2.4,20.0,982.0,984.97,727.51
2016,6,16,13,0,914.0,103.0,2.5,20.0,973.0,997.16,736.68
2016,6,16,13,15,911.0,102.5,2.55,20.0,957.5,1004.79,742.49
2016,6,16,13,30,908.0,102.0,2.6,20.0,942.0,1008.8,746.08
2016,6,16,13,45,906.5,99.5,2.65,20.0,921.0,1008.6,747.06
2016,6,16,14,0,905.0,97.0,2.7,20.0,900.0,1004.72,745.77
2016,6,16,14,15,898.5,95.5,2.7,19.5,871.5,993.33,740.6
2016,6,16,14,30,892.0,94.0,2.7,19.0,843.0,978.45,733.23
2016,6,16,14,45,687.0,186.5,2.75,19.0,749.0,886.03,672.27
2016,6,16,15,0,482.0,279.0,2.8,19.0,655.0,773.13,591.73
2016,6,16,15,15,521.5,248.0,2.75,19.0,635.5,768.24,591.35
2016,6,16,15,30,561.0,217.0,2.7,19.0,616.0,758.83,586.93
2016,6,16,15,45,404.0,246.5,2.7,19.0,524.5,638.16,497.61
2016,6,16,16,0,247.0,276.0,2.7,19.0,433.0,511.8,402.12
2016,6,16,16,15,279.5,247.0,2.6,18.5,412.0,498.88,395.61
2016,6,16,16,30,312.0,218.0,2.5,18.0,391.0,482.41,385.53
2016,6,16,16,45,534.5,144.0,2.45,18.0,406.0,564.58,453.11
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,614.63,494.12
2016,6,16,17,15,445.0,108.5,2.3,17.5,309.0,419.47,340.83
2016,6,16,17,30,133.0,147.0,2.2,17.0,197.0,235.61,191.24
2016,6,16,17,45,125.0,125.5,2.1,17.0,167.0,202.11,164.09
2016,6,16,18,0,117.0,104.0,2.0,17.0,137.0,169.08,136.26
2016,6,16,18,15,304.0,73.0,1.8,16.5,134.5,225.96,180.74
2016,6,16,18,30,491.0,42.0,1.6,16.0,132.0,248.04,191.87
2016,6,16,18,45,398.0,34.0,1.45,15.5,92.5,180.28,132.37
2016,6,16,19,0,305.0,26.0,1.3,15.0,53.0,123.07,78.18
2016,6,16,19,15,152.5,13.0,1.2,14.5,26.5,51.64,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,14.0,4.0,3.64,0.0
2016,6,17,5,15,0.0,14.5,1.55,14.0,14.5,12.76,2.14
2016,6,17,5,30,0.0,25.0,1.6,14.0,25.0,22.03,13.16
2016,6,17,5,45,0.0,40.0,1.7,14.5,40.0,35.11,25.21
2016,6,17,6,0,0.0,55.0,1.8,15.0,55.0,47.76,36.74
2016,6,17,6,15,0.0,71.5,1.8,15.0,71.5,61.48,49.14
2016,6,17,6,30,0.0,88.0,1.8,15.0,88.0,75.09,61.25
2016,6,17,6,45,0.0,105.0,1.8,15.5,105.0,88.97,73.26
2016,6,17,7,0,0.0,122.0,1.8,16.0,122.0,102.74,84.93
2016,6,17,7,15,377.5,97.5,1.8,16.0,282.5,65.78,52.45
2016,6,17,7,30,755.0,73.0,1.8,16.0,443.0,53.23,41.32
2016,6,17,7,45,499.5,158.5,1.85,16.5,414.0,139.66,93.53
2016,6,17,8,0,244.0,244.0,1.9,17.0,385.0,205.63,152.26
2016,6,17,8,15,153.5,262.0,1.95,17.5,353.0,228.11,173.29
2016,6,17,8,30,63.0,280.0,2.0,18.0,321.0,238.79,184.98
2016,6,17,8,45,132.5,309.0,2.05,18.5,403.5,282.88,217.16
2016,6,17,9,0,202.0,338.0,2.1,19.0,486.0,341.94,261.3
2016,6,17,9,15,537.5,214.5,2.15,19.0,636.5,395.81,300.52
2016,6,17,9,30,873.0,91.0,2.2,19.0,787.0,494.22,376.7
2016,6,17,9,45,580.0,243.5,2.3,19.0,714.5,508.0,389.27
2016,6,17,10,0,287.0,396.0,2.4,19.0,642.0,498.06,381.03
2016,6,17,10,15,155.5,365.5,2.45,19.0,499.0,412.78,317.51
2016,6,17,10,30,24.0,335.0,2.5,19.0,356.0,309.46,238.01
2016,6,17,10,45,20.5,323.0,2.55,19.5,342.0,299.54,230.24
2016,6,17,11,0,17.0,311.0,2.6,20.0,328.0,288.46,221.27
2016,6,17,11,15,33.0,368.0,2.65,20.0,400.5,357.02,273.34
2016,6,17,11,30,49.0,425.0,2.7,20.0,473.0,426.09,324.68
2016,6,17,11,45,49.5,428.5,2.75,20.0,477.5,434.95,330.94
2016,6,17,12,0,50.0,432.0,2.8,20.0,482.0,443.64,337.39
2016,6,17,12,15,78.0,454.5,2.8,20.0,531.0,495.43,376.11
2016,6,17,12,30,106.0,477.0,2.8,20.0,580.0,548.74,415.3
2016,6,17,12,45,94.5,467.0,2.85,20.0,558.0,533.52,404.03
2016,6,17,13,0,83.0,457.0,2.9,20.0,536.0,517.15,392.28
2016,6,17,13,15,48.0,363.5,2.9,20.0,409.5,393.71,301.2
2016,6,17,13,30,13.0,270.0,2.9,20.0,283.0,258.67,198.71
2016,6,17,13,45,22.0,312.0,2.9,20.0,332.5,320.64,246.86
2016,6,17,14,0,31.0,354.0,2.9,20.0,382.0,373.32,286.9
2016,6,17,14,15,20.5,292.0,2.9,19.5,310.0,288.52,223.01
2016,6,17,14,30,10.0,230.0,2.9,19.0,238.0,219.46,170.17
2016,6,17,14,45,17.5,261.0,2.95,19.0,275.0,256.67,199.92
2016,6,17,15,0,25.0,292.0,3.0,19.0,312.0,294.5,229.75
2016,6,17,15,15,24.5,277.5,3.05,18.5,296.0,280.29,219.55
2016,6,17,15,30,24.0,263.0,3.1,18.0,280.0,265.99,209.35
2016,6,17,15,45,34.0,260.0,3.2,18.0,282.5,285.91,225.94
2016,6,17,16,0,44.0,257.0,3.3,18.0,285.0,291.92,231.59
2016,6,17,16,15,45.5,238.5,3.4,17.5,265.5,273.6,218.31
2016,6,17,16,30,47.0,220.0,3.5,17.0,246.0,254.98,204.66
2016,6,17,16,45,23.5,128.5,3.6,17.0,141.5,140.02,111.54
2016,6,17,17,0,0.0,37.0,3.7,17.0,37.0,32.64,21.91
2016,6,17,17,15,0.0,39.0,3.7,16.5,39.0,34.39,23.57
2016,6,17,17,30,0.0,41.0,3.7,16.0,41.0,36.15,25.19
2016,6,17,17,45,0.0,34.5,3.7,15.5,34.5,30.39,20.37
2016,6,17,18,0,0.0,28.0,3.7,15.0,28.0,24.65,15.49
2016,6,17,18,15,0.0,22.5,3.5,14.5,22.5,19.79,11.3
2016,6,17,18,30,0.0,17.0,3.3,14.0,17.0,14.94,7.05
2016,6,17,18,45,0.0,11.5,3.15,14.0,11.5,10.09,2.76
2016,6,17,19,0,0.0,6.0,3.0,14.0,6.0,5.26,0.0
2016,6,17,19,15,0.0,3.0,2.85,14.0,3.0,2.63,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.0,1.65,12.0,6.5,0.0,0.0
2016,6,18,5,0,104.0,10.0,1.7,12.0,13.0,9.1,0.0
2016,6,18,5,15,239.5,21.0,1.75,12.5,44.0,16.96,4.62
2016,6,18,5,30,375.0,32.0,1.8,13.0,75.0,25.62,16.28
2016,6,18,5,45,460.5,39.5,1.85,13.5,118.0,30.83,21.55
2016,6,18,6,0,546.0,47.0,1.9,14.0,161.0,35.9,26.37
2016,6,18,6,15,603.0,52.5,1.9,14.5,210.0,39.11,29.37
2016,6,18,6,30,660.0,58.0,1.9,15.0,259.0,46.15,35.64
2016,6,18,6,45,700.0,62.0,1.9,15.5,310.0,48.17,37.32
2016,6,18,7,0,740.0,66.0,1.9,16.0,361.0,50.14,38.89
2016,6,18,7,15,769.0,69.5,1.85,16.5,412.0,51.58,39.95
2016,6,18,7,30,798.0,73.0,1.8,17.0,463.0,52.95,40.93
2016,6,18,7,45,820.0,76.0,1.75,17.5,513.5,114.54,62.0
2016,6,18,8,0,842.0,79.0,1.7,18.0,564.0,170.43,97.73
2016,6,18,8,15,859.0,81.0,1.6,18.0,611.5,226.95,142.82
2016,6,18,8,30,876.0,83.0,1.5,18.0,659.0,284.96,192.74
2016,6,18,8,45,889.5,85.0,1.45,18.5,703.5,343.16,243.39
2016,6,18,9,0,903.0,87.0,1.4,19.0,748.0,401.99,293.72
2016,6,18,9,15,913.5,88.5,1.35,19.5,787.0,459.52,341.61
2016,6,18,9,30,924.0,90.0,1.3,20.0,826.0,516.84,387.53
2016,6,18,9,45,928.0,93.5,1.3,20.5,859.0,571.93,430.31
2016,6,18,10,0,932.0,97.0,1.3,21.0,892.0,625.68,470.48
2016,6,18,10,15,938.0,98.0,1.3,21.0,920.0,676.97,508.51
2016,6,18,10,30,944.0,99.0,1.3,21.0,948.0,726.63,544.3
2016,6,18,10,45,949.5,99.0,1.3,21.5,969.5,773.2,575.35
2016,6,18,11,0,955.0,99.0,1.3,22.0,991.0,817.65,602.93
2016,6,18,11,15,957.5,99.5,1.35,22.0,1005.0,857.84,629.13
2016,6,18,11,30,960.0,100.0,1.4,22.0,1019.0,895.33,653.46
2016,6,18,11,45,962.0,100.0,1.5,22.0,1026.0,929.09,675.97
2016,6,18,12,0,964.0,100.0,1.6,22.0,1033.0,959.84,696.56
2016,6,18,12,15,964.0,100.0,1.65,22.0,1032.0,985.61,713.33
2016,6,18,12,30,964.0,100.0,1.7,22.0,1031.0,1008.02,728.06
2016,6,18,12,45,964.0,98.5,1.8,22.5,1023.0,1025.49,739.02
2016,6,18,13,0,964.0,97.0,1.9,23.0,1015.0,1039.31,747.78
2016,6,18,13,15,961.5,96.5,1.9,23.0,999.5,1047.96,753.49
2016,6,18,13,30,959.0,96.0,1.9,23.0,984.0,1052.8,756.98
2016,6,18,13,45,955.0,95.0,1.95,23.0,961.5,1051.81,757.66
2016,6,18,14,0,951.0,94.0,2.0,23.0,939.0,1047.01,756.1
2016,6,18,14,15,945.5,93.0,2.0,22.5,910.5,1036.97,752.15
2016,6,18,14,30,940.0,92.0,2.0,22.0,882.0,1023.24,745.99
2016,6,18,14,45,930.5,91.5,2.05,22.0,846.5,1002.64,734.67
2016,6,18,15,0,921.0,91.0,2.1,22.0,811.0,978.73,721.24
2016,6,18,15,15,911.0,89.5,2.1,22.0,770.5,950.08,704.11
2016,6,18,15,30,901.0,88.0,2.1,22.0,730.0,918.49,684.99
2016,6,18,15,45,885.0,87.0,2.15,22.0,684.5,879.47,661.23
2016,6,18,16,0,869.0,86.0,2.2,22.0,639.0,838.3,635.7
2016,6,18,16,15,851.5,83.5,2.2,21.5,591.0,792.3,607.19
2016,6,18,16,30,834.0,81.0,2.2,21.0,543.0,750.84,581.35
2016,6,18,16,45,810.5,78.0,2.25,21.0,492.5,696.69,545.0
2016,6,18,17,0,787.0,75.0,2.3,21.0,442.0,642.08,507.32
2016,6,18,17,15,756.0,71.5,2.3,20.5,390.0,581.96,463.34
2016,6,18,17,30,725.0,68.0,2.3,20.0,338.0,522.75,418.39
2016,6,18,17,45,682.5,63.0,2.3,19.5,287.5,456.85,366.48
2016,6,18,18,0,640.0,58.0,2.3,19.0,237.0,395.64,316.17
2016,6,18,18,15,576.5,52.0,2.3,18.0,188.5,325.72,257.69
2016,6,18,18,30,513.0,46.0,2.3,17.0,140.0,261.8,202.24
2016,6,18,18,45,416.5,37.0,2.35,16.5,98.5,190.3,140.05
2016,6,18,19,0,320.0,28.0,2.4,16.0,57.0,129.71,83.31
2016,6,18,19,15,160.0,14.0,2.4,15.5,28.5,54.82,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,55.5,5.5,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,111.0,11.0,1.2,14.0,13.0,10.01,0.0
2016,6,19,5,15,250.5,21.5,1.15,14.5,45.0,17.46,4.66
2016,6,19,5,30,390.0,32.0,1.1,15.0,77.0,25.68,16.17
2016,6,19,5,45,476.5,39.5,1.1,16.0,121.0,30.9,21.38
2016,6,19,6,0,563.0,47.0,1.1,17.0,165.0,35.98,26.11
2016,6,19,6,15,618.0,52.5,1.1,17.0,213.5,42.81,32.33
2016,6,19,6,30,673.0,58.0,1.1,17.0,262.0,46.24,35.43
2016,6,19,6,45,711.5,62.0,1.1,17.5,313.0,48.26,37.1
2016,6,19,7,0,750.0,66.0,1.1,18.0,364.0,50.23,38.66
2016,6,19,7,15,777.0,69.5,1.1,18.5,415.0,51.66,39.7
2016,6,19,7,30,804.0,73.0,1.1,19.0,466.0,53.02,40.65
2016,6,19,7,45,824.5,75.5,1.15,20.0,515.0,113.76,60.77
2016,6,19,8,0,845.0,78.0,1.2,21.0,564.0,169.33,95.47
2016,6,19,8,15,860.5,80.0,1.15,21.5,611.0,225.72,139.51
2016,6,19,8,30,876.0,82.0,1.1,22.0,658.0,283.43,188.0
2016,6,19,8,45,887.5,84.5,1.1,22.5,701.0,341.4,237.57
2016,6,19,9,0,899.0,87.0,1.1,23.0,744.0,399.78,286.68
2016,6,19,9,15,908.5,88.5,1.1,23.5,782.5,456.69,333.3
2016,6,19,9,30,918.0,90.0,1.1,24.0,821.0,513.27,378.0
2016,6,19,9,45,930.5,88.0,1.1,24.5,856.0,567.92,419.69
2016,6,19,10,0,943.0,86.0,1.1,25.0,891.0,621.98,459.41
2016,6,19,10,15,948.0,87.0,1.15,25.0,918.0,673.1,497.05
2016,6,19,10,30,953.0,88.0,1.2,25.0,945.0,722.47,532.51
2016,6,19,10,45,955.5,90.0,1.25,25.5,965.5,768.97,563.23
2016,6,19,11,0,958.0,92.0,1.3,26.0,986.0,813.12,590.75
2016,6,19,11,15,960.0,92.5,1.4,26.0,1000.0,852.99,616.97
2016,6,19,11,30,962.0,93.0,1.5,26.0,1014.0,890.12,641.37
2016,6,19,11,45,957.0,97.5,1.65,26.0,1018.5,922.02,662.99
2016,6,19,12,0,952.0,102.0,1.8,26.0,1023.0,950.58,682.54
2016,6,19,12,15,952.0,102.0,1.9,25.5,1022.5,976.12,701.0
2016,6,19,12,30,952.0,102.0,2.0,25.0,1022.0,998.35,717.5
2016,6,19,12,45,941.0,107.5,2.15,25.0,1010.5,1011.96,727.84
2016,6,19,13,0,930.0,113.0,2.3,25.0,999.0,1021.83,735.97
2016,6,19,13,15,927.0,112.5,2.4,25.0,984.0,1029.94,742.54
2016,6,19,13,30,924.0,112.0,2.5,25.0,969.0,1034.37,746.88
2016,6,19,13,45,925.0,108.0,2.6,25.0,948.0,1035.48,749.24
2016,6,19,14,0,926.0,104.0,2.7,25.0,927.0,1032.79,749.29
2016,6,19,14,15,920.5,102.5,2.75,24.5,898.5,1022.54,745.56
2016,6,19,14,30,915.0,101.0,2.8,24.0,870.0,1008.68,739.61
2016,6,19,14,45,909.5,98.5,2.85,24.0,836.0,990.24,729.28
2016,6,19,15,0,904.0,96.0,2.9,24.0,802.0,968.38,716.74
2016,6,19,15,15,894.0,94.0,2.9,23.5,762.5,939.63,700.57
2016,6,19,15,30,884.0,92.0,2.9,23.0,723.0,907.98,682.34
2016,6,19,15,45,871.5,90.0,2.95,23.0,679.0,871.43,659.64
2016,6,19,16,0,859.0,88.0,3.0,23.0,635.0,832.54,635.08
2016,6,19,16,15,842.0,85.5,3.0,22.5,587.5,787.34,606.63
2016,6,19,16,30,825.0,83.0,3.0,22.0,540.0,746.72,580.95
2016,6,19,16,45,802.5,80.0,3.0,22.0,490.0,693.67,544.6
2016,6,19,17,0,780.0,77.0,3.0,22.0,440.0,640.1,506.91
2016,6,19,17,15,749.5,73.0,2.9,21.5,389.0,580.03,462.31
2016,6,19,17,30,719.0,69.0,2.8,21.0,338.0,520.83,416.88
2016,6,19,17,45,676.0,64.5,2.75,20.5,287.5,455.5,365.13
2016,6,19,18,0,633.0,60.0,2.7,20.0,237.0,395.05,315.27
2016,6,19,18,15,570.0,53.5,2.55,19.0,189.0,325.07,256.62
2016,6,19,18,30,507.0,47.0,2.4,18.0,141.0,261.05,201.13
2016,6,19,18,45,412.0,38.0,2.3,17.5,99.5,190.28,139.68
2016,6,19,19,0,317.0,29.0,2.2,17.0,58.0,130.2,83.71
2016,6,19,19,15,158.5,14.5,2.2,16.5,29.0,55.3,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,51.5,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,103.0,11.0,2.5,12.0,14.0,10.01,0.0
2016,6,20,5,15,247.5,22.0,2.5,12.5,46.0,17.94,4.79
2016,6,20,5,30,392.0,33.0,2.5,13.0,78.0,26.61,17.06
2016,6,20,5,45,486.5,40.0,2.55,13.5,123.0,31.38,22.01
2016,6,20,6,0,581.0,47.0,2.6,14.0,168.0,36.07,26.5
2016,6,20,6,15,636.5,52.0,2.5,14.5,217.5,42.48,32.35
2016,6,20,6,30,692.0,57.0,2.4,15.0,267.0,45.53,35.07
2016,6,20,6,45,734.0,60.5,2.35,15.5,319.5,47.21,36.47
2016,6,20,7,0,776.0,64.0,2.3,16.0,372.0,48.89,37.79
2016,6,20,7,15,803.0,67.0,2.3,16.5,423.5,50.03,38.59
2016,6,20,7,30,830.0,70.0,2.3,17.0,475.0,59.38,46.54
2016,6,20,7,45,850.5,72.5,2.35,18.0,525.5,112.62,59.77
2016,6,20,8,0,871.0,75.0,2.4,19.0,576.0,169.66,95.72
2016,6,20,8,15,886.0,77.0,2.4,19.5,623.5,227.44,141.55
2016,6,20,8,30,901.0,79.0,2.4,20.0,671.0,286.47,192.21
2016,6,20,8,45,913.0,81.0,2.4,20.5,715.0,345.62,243.97
2016,6,20,9,0,925.0,83.0,2.4,21.0,759.0,405.2,295.43
2016,6,20,9,15,934.0,84.5,2.4,21.0,798.0,463.31,345.13
2016,6,20,9,30,943.0,86.0,2.4,21.0,837.0,521.02,393.05
2016,6,20,9,45,939.5,93.0,2.4,21.5,868.0,576.13,436.66
2016,6,20,10,0,936.0,100.0,2.4,22.0,899.0,629.13,477.09
2016,6,20,10,15,941.5,101.0,2.45,22.0,926.5,680.39,516.22
2016,6,20,10,30,947.0,102.0,2.5,22.0,954.0,729.96,553.14
2016,6,20,10,45,951.5,102.5,2.55,22.5,975.0,776.48,585.51
2016,6,20,11,0,956.0,103.0,2.6,23.0,996.0,820.81,614.23
2016,6,20,11,15,958.0,103.5,2.65,23.0,1009.5,860.76,640.9
2016,6,20,11,30,960.0,104.0,2.7,23.0,1023.0,897.98,665.61
2016,6,20,11,45,962.0,103.5,2.75,23.0,1029.5,931.41,687.72
2016,6,20,12,0,964.0,103.0,2.8,23.0,1036.0,961.83,707.81
2016,6,20,12,15,963.0,103.0,2.85,23.0,1034.5,986.82,724.35
2016,6,20,12,30,962.0,103.0,2.9,23.0,1033.0,1008.42,738.75
2016,6,20,12,45,962.0,101.5,3.0,23.0,1024.5,1026.0,751.08
2016,6,20,13,0,962.0,100.0,3.1,23.0,1016.0,1039.96,761.18
2016,6,20,13,15,958.5,99.5,3.15,22.5,999.5,1047.75,768.48
2016,6,20,13,30,955.0,99.0,3.2,22.0,983.0,1051.74,773.49
2016,6,20,13,45,949.5,98.5,3.25,22.0,960.0,1049.94,773.38
2016,6,20,14,0,944.0,98.0,3.3,22.0,937.0,1044.35,770.95
2016,6,20,14,15,937.5,97.0,3.35,22.0,907.5,1033.52,765.21
2016,6,20,14,30,931.0,96.0,3.4,22.0,878.0,1019.05,757.19
2016,6,20,14,45,920.5,95.5,3.45,22.0,842.0,997.75,744.68
2016,6,20,15,0,910.0,95.0,3.5,22.0,806.0,973.19,730.03
2016,6,20,15,15,899.0,93.5,3.5,21.5,766.0,943.99,713.25
2016,6,20,15,30,888.0,92.0,3.5,21.0,726.0,911.91,694.36
2016,6,20,15,45,872.0,90.5,3.5,21.0,680.5,872.8,669.1
2016,6,20,16,0,856.0,89.0,3.5,21.0,635.0,831.55,642.12
2016,6,20,16,15,838.5,86.5,3.45,20.5,587.5,786.08,612.74
2016,6,20,16,30,821.0,84.0,3.4,20.0,540.0,745.27,586.27
2016,6,20,16,45,797.0,81.0,3.35,19.5,489.5,691.31,549.54
2016,6,20,17,0,773.0,78.0,3.3,19.0,439.0,636.95,511.42
2016,6,20,17,15,557.5,102.5,3.15,18.5,347.5,492.85,399.36
2016,6,20,17,30,342.0,127.0,3.0,18.0,256.0,358.45,291.84
2016,6,20,17,45,315.0,112.5,2.95,18.0,217.5,299.8,244.29
2016,6,20,18,0,288.0,98.0,2.9,18.0,179.0,254.55,206.03
2016,6,20,18,15,257.5,81.0,2.85,17.5,142.5,207.22,165.53
2016,6,20,18,30,227.0,64.0,2.8,17.0,106.0,162.82,126.64
2016,6,20,18,45,181.5,47.5,2.8,16.5,75.0,117.2,86.66
2016,6,20,19,0,136.0,31.0,2.8,16.0,44.0,82.46,53.5
2016,6,20,19,15,68.0,15.5,2.85,16.0,22.0,32.84,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.9,13.0,13.0,10.01,0.0
2016,6,21,5,15,233.5,22.0,1.9,13.5,44.0,17.94,4.5
2016,6,21,5,30,373.0,33.0,1.9,14.0,75.0,26.6,16.96
2016,6,21,5,45,464.0,40.0,1.9,14.5,119.0,31.34,21.88
2016,6,21,6,0,555.0,47.0,1.9,15.0,163.0,36.0,26.33
2016,6,21,6,15,610.5,52.5,1.8,15.5,211.0,39.21,29.32
2016,6,21,6,30,666.0,58.0,1.7,16.0,259.0,46.25,35.58
2016,6,21,6,45,708.0,61.0,1.65,16.5,310.5,47.48,36.56
2016,6,21,7,0,750.0,64.0,1.6,17.0,362.0,48.72,37.49
2016,6,21,7,15,777.5,67.5,1.6,17.5,412.5,50.22,38.61
2016,6,21,7,30,805.0,71.0,1.6,18.0,463.0,51.64,39.62
2016,6,21,7,45,827.0,73.0,1.6,19.0,512.5,110.65,58.9
2016,6,21,8,0,849.0,75.0,1.6,20.0,562.0,166.11,93.32
2016,6,21,8,15,864.5,77.0,1.6,20.5,609.0,222.66,137.71
2016,6,21,8,30,880.0,79.0,1.6,21.0,656.0,280.55,186.85
2016,6,21,8,45,892.0,80.5,1.6,22.0,699.5,338.08,236.23
2016,6,21,9,0,904.0,82.0,1.6,23.0,743.0,396.05,285.12
2016,6,21,9,15,913.5,83.5,1.6,23.5,781.5,453.2,332.5
2016,6,21,9,30,923.0,85.0,1.6,24.0,820.0,510.03,378.0
2016,6,21,9,45,925.5,89.0,1.6,24.5,852.0,564.73,420.28
2016,6,21,10,0,928.0,93.0,1.6,25.0,884.0,617.94,459.9
2016,6,21,10,15,933.0,94.0,1.65,25.0,911.0,668.46,497.58
2016,6,21,10,30,938.0,95.0,1.7,25.0,938.0,717.26,533.11
2016,6,21,10,45,940.5,96.5,1.75,25.5,958.5,762.79,563.9
2016,6,21,11,0,943.0,98.0,1.8,26.0,979.0,806.01,591.21
2016,6,21,11,15,945.5,98.5,1.85,26.0,992.5,845.85,617.18
2016,6,21,11,30,948.0,99.0,1.9,26.0,1006.0,883.03,641.29
