Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,45,947.5,100.0,2.0,26.5,1012.0,915.29,661.33
2016,6,21,12,0,947.0,101.0,2.1,27.0,1018.0,944.46,679.34
2016,6,21,12,15,946.5,101.0,2.2,27.0,1016.5,969.5,696.06
2016,6,21,12,30,946.0,101.0,2.3,27.0,1015.0,991.22,710.76
2016,6,21,12,45,940.5,103.0,2.4,27.0,1005.5,1006.68,721.58
2016,6,21,13,0,935.0,105.0,2.5,27.0,996.0,1018.52,730.26
2016,6,21,13,15,931.5,104.5,2.6,26.5,980.5,1026.17,737.87
2016,6,21,13,30,928.0,104.0,2.7,26.0,965.0,1030.11,743.28
2016,6,21,13,45,923.5,103.0,2.85,26.0,942.5,1028.84,744.49
2016,6,21,14,0,919.0,102.0,3.0,26.0,920.0,1023.86,743.41
2016,6,21,14,15,913.0,101.0,3.05,25.5,891.5,1013.76,739.7
2016,6,21,14,30,907.0,100.0,3.1,25.0,863.0,1000.1,733.76
2016,6,21,14,45,899.0,98.5,3.2,25.0,828.5,980.52,722.94
2016,6,21,15,0,891.0,97.0,3.3,25.0,794.0,957.67,709.94
2016,6,21,15,15,880.5,95.0,3.35,24.5,754.5,928.83,693.88
2016,6,21,15,30,870.0,93.0,3.4,24.0,715.0,897.14,675.75
2016,6,21,15,45,856.5,91.0,3.45,23.5,671.0,860.18,653.74
2016,6,21,16,0,843.0,89.0,3.5,23.0,627.0,820.99,629.84
2016,6,21,16,15,826.0,86.5,3.5,22.5,580.0,782.99,606.14
2016,6,21,16,30,809.0,84.0,3.5,22.0,533.0,736.48,575.86
2016,6,21,16,45,786.5,80.5,3.5,21.5,484.0,683.53,540.24
2016,6,21,17,0,764.0,77.0,3.5,21.0,435.0,630.1,503.12
2016,6,21,17,15,733.5,73.5,3.45,20.5,384.5,571.35,459.13
2016,6,21,17,30,703.0,70.0,3.4,20.0,334.0,513.49,414.33
2016,6,21,17,45,660.5,65.0,3.4,19.5,284.0,450.46,363.9
2016,6,21,18,0,618.0,60.0,3.4,19.0,234.0,388.65,312.61
2016,6,21,18,15,555.5,53.5,3.3,18.0,186.5,319.64,254.29
2016,6,21,18,30,493.0,47.0,3.2,17.0,139.0,256.53,199.18
2016,6,21,18,45,397.5,38.0,3.1,16.5,98.0,186.26,137.79
2016,6,21,19,0,302.0,29.0,3.0,16.0,57.0,126.73,82.49
2016,6,21,19,15,151.0,14.5,3.0,15.5,28.5,54.14,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,44.5,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,89.0,11.0,3.6,12.0,13.0,10.01,0.0
2016,6,22,5,15,232.5,22.0,3.65,12.5,44.5,17.97,4.24
2016,6,22,5,30,376.0,33.0,3.7,13.0,76.0,26.64,17.02
2016,6,22,5,45,465.0,41.0,3.75,13.5,119.5,32.24,22.73
2016,6,22,6,0,554.0,49.0,3.8,14.0,163.0,37.69,27.91
2016,6,22,6,15,610.5,54.5,3.8,14.5,212.0,40.82,30.85
2016,6,22,6,30,667.0,60.0,3.8,15.0,261.0,47.99,37.25
2016,6,22,6,45,706.0,64.0,3.8,15.5,312.0,49.93,38.86
2016,6,22,7,0,745.0,68.0,3.8,16.0,363.0,51.83,40.37
2016,6,22,7,15,773.0,71.5,3.75,16.0,414.0,53.2,41.46
2016,6,22,7,30,801.0,75.0,3.7,16.0,465.0,54.51,42.46
2016,6,22,7,45,822.5,77.5,3.65,16.5,514.5,104.85,55.15
2016,6,22,8,0,844.0,80.0,3.6,17.0,564.0,168.38,96.87
2016,6,22,8,15,860.0,82.0,3.55,17.5,611.0,224.83,141.91
2016,6,22,8,30,876.0,84.0,3.5,18.0,658.0,282.66,192.01
2016,6,22,8,45,890.0,85.0,3.5,18.5,702.0,340.26,243.11
2016,6,22,9,0,904.0,86.0,3.5,19.0,746.0,398.51,294.28
2016,6,22,9,15,913.5,87.5,3.45,19.0,784.5,455.73,344.07
2016,6,22,9,30,923.0,89.0,3.4,19.0,823.0,512.62,392.21
2016,6,22,9,45,930.5,90.0,3.35,19.5,856.5,567.49,436.53
2016,6,22,10,0,938.0,91.0,3.3,20.0,890.0,621.33,478.53
2016,6,22,10,15,943.5,92.0,3.3,20.0,917.5,672.66,518.43
2016,6,22,10,30,949.0,93.0,3.3,20.0,945.0,722.3,556.06
2016,6,22,10,45,952.5,93.5,3.3,20.5,966.0,768.18,588.29
2016,6,22,11,0,956.0,94.0,3.3,21.0,987.0,811.77,616.93
2016,6,22,11,15,959.0,94.5,3.3,21.0,1001.0,852.51,644.45
2016,6,22,11,30,962.0,95.0,3.3,21.0,1015.0,890.59,669.95
2016,6,22,11,45,963.0,95.0,3.35,21.0,1021.5,923.67,692.24
2016,6,22,12,0,964.0,95.0,3.4,21.0,1028.0,953.68,712.44
2016,6,22,12,15,964.5,95.0,3.4,21.0,1028.0,980.03,729.85
2016,6,22,12,30,965.0,95.0,3.4,21.0,1028.0,1003.05,745.06
2016,6,22,12,45,956.0,100.0,3.4,21.0,1017.5,1018.41,755.25
2016,6,22,13,0,947.0,105.0,3.4,21.0,1007.0,1030.05,763.13
2016,6,22,13,15,944.5,104.5,3.4,21.0,992.0,1038.86,769.27
2016,6,22,13,30,942.0,104.0,3.4,21.0,977.0,1043.93,773.08
2016,6,22,13,45,936.5,104.0,3.45,21.0,954.5,1042.79,773.36
2016,6,22,14,0,931.0,104.0,3.5,21.0,932.0,1037.92,771.34
2016,6,22,14,15,925.5,103.0,3.5,21.0,903.5,1028.33,765.94
2016,6,22,14,30,920.0,102.0,3.5,21.0,875.0,1015.12,758.28
2016,6,22,14,45,912.5,100.0,3.5,21.0,840.5,995.39,746.35
2016,6,22,15,0,905.0,98.0,3.5,21.0,806.0,972.31,732.24
2016,6,22,15,15,894.0,96.5,3.5,20.5,766.0,943.32,715.5
2016,6,22,15,30,883.0,95.0,3.5,20.0,726.0,911.47,696.69
2016,6,22,15,45,871.0,92.0,3.55,20.0,681.5,874.4,673.04
2016,6,22,16,0,859.0,89.0,3.6,20.0,637.0,834.93,647.46
2016,6,22,16,15,841.0,86.5,3.6,19.5,589.0,789.02,617.85
2016,6,22,16,30,823.0,84.0,3.6,19.0,541.0,747.79,591.15
2016,6,22,16,45,800.0,80.5,3.65,19.0,491.0,693.93,553.62
2016,6,22,17,0,777.0,77.0,3.7,19.0,441.0,639.59,514.78
2016,6,22,17,15,745.5,73.5,3.7,18.5,389.5,579.6,469.64
2016,6,22,17,30,714.0,70.0,3.7,18.0,338.0,520.57,423.66
2016,6,22,17,45,669.5,65.0,3.75,17.5,287.5,455.88,371.53
2016,6,22,18,0,625.0,60.0,3.8,17.0,237.0,392.6,318.63
2016,6,22,18,15,562.0,54.0,3.8,16.5,189.0,323.53,259.27
2016,6,22,18,30,499.0,48.0,3.8,16.0,141.0,260.36,203.3
2016,6,22,18,45,400.0,39.0,3.8,15.5,99.5,188.49,140.3
2016,6,22,19,0,301.0,30.0,3.8,15.0,58.0,127.72,83.86
2016,6,22,19,15,150.5,15.0,3.8,14.5,29.0,54.79,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.4,12.0,13.0,9.1,0.0
2016,6,23,5,15,254.5,20.5,3.4,12.0,44.5,16.64,3.21
2016,6,23,5,30,401.0,31.0,3.4,12.0,76.0,24.91,15.6
2016,6,23,5,45,493.5,38.0,3.45,12.5,121.0,29.76,20.64
2016,6,23,6,0,586.0,45.0,3.5,13.0,166.0,37.66,28.01
2016,6,23,6,15,641.0,50.0,3.5,13.5,215.5,40.83,30.99
2016,6,23,6,30,696.0,55.0,3.5,14.0,265.0,43.94,33.79
2016,6,23,6,45,737.0,58.5,3.55,15.0,316.5,45.7,35.19
2016,6,23,7,0,778.0,62.0,3.6,16.0,368.0,47.43,36.49
2016,6,23,7,15,804.5,65.0,3.5,16.5,419.5,48.63,37.36
2016,6,23,7,30,831.0,68.0,3.4,17.0,471.0,58.01,45.35
2016,6,23,7,45,851.5,70.0,3.35,17.5,521.0,108.51,57.3
2016,6,23,8,0,872.0,72.0,3.3,18.0,571.0,165.16,92.69
2016,6,23,8,15,886.0,74.0,3.25,18.5,618.0,222.76,138.5
2016,6,23,8,30,900.0,76.0,3.2,19.0,665.0,281.5,189.3
2016,6,23,8,45,911.5,77.0,3.15,19.5,708.0,339.62,240.77
2016,6,23,9,0,923.0,78.0,3.1,20.0,751.0,398.11,291.99
2016,6,23,9,15,930.0,79.5,3.05,20.0,788.5,455.27,341.58
2016,6,23,9,30,937.0,81.0,3.0,20.0,826.0,511.82,389.23
2016,6,23,9,45,936.5,85.5,3.0,20.5,856.5,566.15,432.98
2016,6,23,10,0,936.0,90.0,3.0,21.0,887.0,618.67,473.81
2016,6,23,10,15,939.5,91.0,3.05,21.0,913.0,668.68,512.67
2016,6,23,10,30,943.0,92.0,3.1,21.0,939.0,716.83,549.21
2016,6,23,10,45,946.0,92.0,3.2,21.5,958.5,761.67,581.04
2016,6,23,11,0,949.0,92.0,3.3,22.0,978.0,804.2,609.35
2016,6,23,11,15,950.5,92.5,3.4,22.0,990.5,843.5,636.38
2016,6,23,11,30,952.0,93.0,3.5,22.0,1003.0,880.06,661.44
2016,6,23,11,45,953.0,92.0,3.6,22.0,1009.0,911.91,683.24
2016,6,23,12,0,954.0,91.0,3.7,22.0,1015.0,940.7,702.98
2016,6,23,12,15,954.0,91.0,3.8,21.5,1014.0,966.34,722.02
2016,6,23,12,30,954.0,91.0,3.9,21.0,1013.0,988.65,738.96
2016,6,23,12,45,949.5,93.0,4.0,21.0,1004.0,1005.19,750.73
2016,6,23,13,0,945.0,95.0,4.1,21.0,995.0,1018.1,760.21
2016,6,23,13,15,942.5,94.5,4.1,21.0,980.0,1026.78,766.35
2016,6,23,13,30,940.0,94.0,4.1,21.0,965.0,1031.74,770.15
2016,6,23,13,45,939.0,91.5,4.2,21.0,944.0,1032.35,771.83
2016,6,23,14,0,938.0,89.0,4.3,21.0,923.0,1029.16,771.1
2016,6,23,14,15,932.0,88.0,4.35,20.5,894.5,1018.88,766.89
2016,6,23,14,30,926.0,87.0,4.4,20.0,866.0,1004.97,760.26
2016,6,23,14,45,920.0,84.5,4.45,20.0,832.0,985.9,748.97
2016,6,23,15,0,914.0,82.0,4.5,20.0,798.0,963.39,735.35
2016,6,23,15,15,903.5,80.5,4.5,20.0,758.0,934.54,716.91
2016,6,23,15,30,893.0,79.0,4.5,20.0,718.0,902.8,696.4
2016,6,23,15,45,879.5,77.5,4.5,20.0,673.5,865.72,672.0
2016,6,23,16,0,866.0,76.0,4.5,20.0,629.0,826.34,645.76
2016,6,23,16,15,849.0,73.5,4.5,19.5,581.5,780.91,616.04
2016,6,23,16,30,832.0,71.0,4.5,19.0,534.0,733.94,584.65
2016,6,23,16,45,808.5,69.0,4.5,19.0,484.5,681.54,547.46
2016,6,23,17,0,785.0,67.0,4.5,19.0,435.0,633.78,513.13
2016,6,23,17,15,756.0,64.0,4.4,18.5,384.5,575.74,468.89
2016,6,23,17,30,727.0,61.0,4.3,18.0,334.0,518.46,423.58
2016,6,23,17,45,684.5,57.0,4.25,17.5,284.0,453.69,370.87
2016,6,23,18,0,642.0,53.0,4.2,17.0,234.0,391.76,318.6
2016,6,23,18,15,582.5,47.5,4.05,16.5,187.0,323.83,259.74
2016,6,23,18,30,523.0,42.0,3.9,16.0,140.0,263.2,205.47
2016,6,23,18,45,426.5,34.5,3.8,15.5,99.0,192.57,143.14
2016,6,23,19,0,330.0,27.0,3.7,15.0,58.0,132.79,87.07
2016,6,23,19,15,165.0,13.5,3.65,14.5,29.0,56.33,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,3.1,12.0,12.0,9.1,0.0
2016,6,24,5,15,247.0,20.5,3.1,12.5,43.5,16.66,2.83
2016,6,24,5,30,395.0,31.0,3.1,13.0,75.0,24.93,15.51
2016,6,24,5,45,481.5,39.0,3.15,13.5,119.0,30.61,21.29
2016,6,24,6,0,568.0,47.0,3.2,14.0,163.0,36.13,26.52
2016,6,24,6,15,624.5,52.0,3.1,14.5,212.5,42.54,32.39
2016,6,24,6,30,681.0,57.0,3.0,15.0,262.0,45.57,35.11
2016,6,24,6,45,357.5,101.5,2.9,15.5,211.0,71.61,58.06
2016,6,24,7,0,34.0,146.0,2.8,16.0,160.0,114.5,95.28
2016,6,24,7,15,88.0,174.5,2.65,16.5,216.0,134.22,111.77
2016,6,24,7,30,142.0,203.0,2.5,17.0,272.0,145.66,120.92
2016,6,24,7,45,497.0,141.0,2.35,17.5,419.5,124.27,81.64
2016,6,24,8,0,852.0,79.0,2.2,18.0,567.0,167.04,94.95
2016,6,24,8,15,867.5,81.5,2.1,18.5,614.0,224.24,140.01
2016,6,24,8,30,883.0,84.0,2.0,19.0,661.0,282.78,190.01
2016,6,24,8,45,894.0,86.5,1.95,19.5,704.0,341.09,240.95
2016,6,24,9,0,905.0,89.0,1.9,20.0,747.0,399.75,291.49
2016,6,24,9,15,914.0,90.5,1.85,20.5,786.0,456.9,339.5
2016,6,24,9,30,923.0,92.0,1.8,21.0,825.0,513.67,385.51
2016,6,24,9,45,931.0,92.5,1.8,21.5,859.0,568.47,428.56
2016,6,24,10,0,939.0,93.0,1.8,22.0,893.0,622.29,469.34
2016,6,24,10,15,944.5,94.0,1.8,22.0,920.5,673.76,507.99
2016,6,24,10,30,950.0,95.0,1.8,22.0,948.0,723.55,544.35
2016,6,24,10,45,953.5,95.5,1.85,22.5,968.5,769.58,575.93
2016,6,24,11,0,957.0,96.0,1.9,23.0,989.0,813.33,603.92
2016,6,24,11,15,959.5,96.5,1.95,23.0,1003.0,853.82,630.64
2016,6,24,11,30,962.0,97.0,2.0,23.0,1017.0,891.62,655.43
2016,6,24,11,45,963.0,97.5,2.15,23.5,1023.5,925.29,677.12
2016,6,24,12,0,964.0,98.0,2.3,24.0,1030.0,955.9,696.75
2016,6,24,12,15,963.5,98.0,2.4,24.0,1029.5,981.48,713.99
2016,6,24,12,30,963.0,98.0,2.5,24.0,1029.0,1003.69,729.14
2016,6,24,12,45,953.0,103.0,2.6,24.0,1018.5,1018.2,739.45
2016,6,24,13,0,943.0,108.0,2.7,24.0,1008.0,1028.95,747.51
2016,6,24,13,15,940.5,107.5,2.8,24.0,992.5,1037.88,754.53
2016,6,24,13,30,938.0,107.0,2.9,24.0,977.0,1043.07,759.27
2016,6,24,13,45,933.5,106.5,3.0,24.0,955.0,1042.55,760.46
2016,6,24,14,0,929.0,106.0,3.1,24.0,933.0,1038.29,759.38
2016,6,24,14,15,923.0,105.0,3.1,23.5,904.5,1028.34,755.32
2016,6,24,14,30,917.0,104.0,3.1,23.0,876.0,1014.79,749.03
2016,6,24,14,45,908.5,102.5,3.15,23.0,841.0,994.8,737.52
2016,6,24,15,0,900.0,101.0,3.2,23.0,806.0,971.49,723.87
2016,6,24,15,15,889.5,99.5,3.15,23.0,766.5,943.18,706.1
2016,6,24,15,30,879.0,98.0,3.1,23.0,727.0,911.99,686.39
2016,6,24,15,45,865.0,96.0,3.1,23.0,682.5,874.5,662.63
2016,6,24,16,0,851.0,94.0,3.1,23.0,638.0,834.75,637.11
2016,6,24,16,15,833.0,91.0,3.1,22.5,590.0,795.38,612.75
2016,6,24,16,30,815.0,88.0,3.1,22.0,542.0,747.3,581.71
2016,6,24,16,45,790.5,85.0,3.1,21.5,492.0,693.24,545.67
2016,6,24,17,0,766.0,82.0,3.1,21.0,442.0,638.82,508.08
2016,6,24,17,15,734.0,78.0,3.05,20.5,390.5,578.37,463.18
2016,6,24,17,30,702.0,74.0,3.0,20.0,339.0,520.97,419.04
2016,6,24,17,45,657.0,69.0,3.0,19.5,288.0,454.81,366.56
2016,6,24,18,0,612.0,64.0,3.0,19.0,237.0,391.8,314.65
2016,6,24,18,15,547.0,57.0,2.9,18.0,189.0,321.22,255.4
2016,6,24,18,30,482.0,50.0,2.8,17.0,141.0,256.81,199.52
2016,6,24,18,45,382.0,40.5,2.7,16.5,99.5,184.82,137.08
2016,6,24,19,0,282.0,31.0,2.6,16.0,58.0,124.06,81.48
2016,6,24,19,15,141.0,15.5,2.6,15.5,29.0,53.67,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,38.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,77.0,10.0,1.4,13.0,11.0,9.1,0.0
2016,6,25,5,15,219.0,21.5,1.4,13.5,42.0,17.59,2.83
2016,6,25,5,30,361.0,33.0,1.4,14.0,73.0,26.72,16.94
2016,6,25,5,45,452.5,41.0,1.4,15.0,116.5,32.31,22.64
2016,6,25,6,0,544.0,49.0,1.4,16.0,160.0,37.75,27.74
2016,6,25,6,15,601.5,54.5,1.35,16.5,209.0,40.87,30.66
2016,6,25,6,30,659.0,60.0,1.3,17.0,258.0,48.05,37.02
2016,6,25,6,45,700.5,64.5,1.3,17.5,309.0,50.4,38.98
2016,6,25,7,0,742.0,69.0,1.3,18.0,360.0,52.69,40.82
2016,6,25,7,15,770.5,72.5,1.3,18.5,411.5,54.03,41.77
2016,6,25,7,30,799.0,76.0,1.3,19.0,463.0,55.3,42.64
2016,6,25,7,45,821.5,78.5,1.35,19.5,513.0,103.14,53.83
2016,6,25,8,0,844.0,81.0,1.4,20.0,563.0,166.71,94.2
2016,6,25,8,15,860.0,83.0,1.45,20.5,610.0,223.2,138.02
2016,6,25,8,30,876.0,85.0,1.5,21.0,657.0,281.06,186.89
2016,6,25,8,45,889.0,87.0,1.55,22.0,701.0,339.2,236.63
2016,6,25,9,0,902.0,89.0,1.6,23.0,745.0,397.92,286.09
2016,6,25,9,15,911.5,90.5,1.65,23.0,784.0,455.13,334.32
2016,6,25,9,30,921.0,92.0,1.7,23.0,823.0,512.03,380.94
2016,6,25,9,45,922.0,96.5,1.75,23.5,855.0,566.44,423.52
2016,6,25,10,0,923.0,101.0,1.8,24.0,887.0,619.24,463.4
2016,6,25,10,15,928.5,102.5,1.9,24.0,914.5,670.47,502.19
2016,6,25,10,30,934.0,104.0,2.0,24.0,942.0,720.07,538.9
2016,6,25,10,45,937.5,105.0,2.1,24.5,962.5,765.96,570.96
2016,6,25,11,0,941.0,106.0,2.2,25.0,983.0,809.62,599.24
2016,6,25,11,15,943.5,106.5,2.25,25.0,997.0,849.65,625.63
2016,6,25,11,30,946.0,107.0,2.3,25.0,1011.0,887.04,650.14
2016,6,25,11,45,946.5,107.5,2.4,25.0,1017.5,919.92,672.04
2016,6,25,12,0,947.0,108.0,2.5,25.0,1024.0,949.78,692.0
2016,6,25,12,15,947.0,108.0,2.55,25.0,1023.5,975.58,708.89
2016,6,25,12,30,947.0,108.0,2.6,25.0,1023.0,998.1,723.73
2016,6,25,12,45,947.5,106.5,2.7,25.0,1015.5,1016.24,736.33
2016,6,25,13,0,948.0,105.0,2.8,25.0,1008.0,1030.82,746.76
2016,6,25,13,15,945.5,104.5,2.85,24.5,993.0,1039.8,754.75
2016,6,25,13,30,943.0,104.0,2.9,24.0,978.0,1045.04,760.52
2016,6,25,13,45,938.5,103.0,2.95,24.0,956.0,1044.02,760.94
2016,6,25,14,0,934.0,102.0,3.0,24.0,934.0,1039.24,759.09
2016,6,25,14,15,928.5,101.0,3.05,24.0,905.5,1029.75,754.32
2016,6,25,14,30,923.0,100.0,3.1,24.0,877.0,1016.64,747.31
2016,6,25,14,45,915.0,98.5,3.15,24.0,842.5,997.04,736.12
2016,6,25,15,0,907.0,97.0,3.2,24.0,808.0,974.1,722.77
2016,6,25,15,15,897.0,95.0,3.2,23.5,768.0,945.55,706.66
2016,6,25,15,30,887.0,93.0,3.2,23.0,728.0,914.07,688.47
2016,6,25,15,45,874.0,90.5,3.25,23.0,684.0,876.66,665.04
2016,6,25,16,0,861.0,88.0,3.3,23.0,640.0,836.9,639.74
2016,6,25,16,15,843.5,85.5,3.25,22.5,592.0,791.38,610.69
2016,6,25,16,30,826.0,83.0,3.2,22.0,544.0,750.5,584.52
2016,6,25,16,45,804.0,80.0,3.2,22.0,494.0,697.88,548.41
2016,6,25,17,0,782.0,77.0,3.2,22.0,444.0,644.67,511.1
2016,6,25,17,15,751.5,73.0,3.15,21.5,392.5,584.53,466.6
2016,6,25,17,30,721.0,69.0,3.1,21.0,341.0,525.24,421.21
2016,6,25,17,45,678.0,64.5,3.05,20.5,290.5,459.73,369.28
2016,6,25,18,0,635.0,60.0,3.0,20.0,240.0,399.06,319.22
2016,6,25,18,15,572.5,53.5,2.85,19.0,191.5,328.97,260.45
2016,6,25,18,30,510.0,47.0,2.7,18.0,143.0,264.77,204.76
2016,6,25,18,45,412.0,38.5,2.6,17.5,101.0,192.96,142.44
2016,6,25,19,0,314.0,30.0,2.5,17.0,59.0,132.09,86.42
2016,6,25,19,15,157.0,15.0,2.55,16.5,29.5,56.71,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,173.5,16.0,1.9,13.5,35.0,12.59,0.04
2016,6,26,5,30,347.0,32.0,1.9,14.0,70.0,25.82,16.12
2016,6,26,5,45,434.5,40.5,1.9,14.5,112.5,31.86,22.27
2016,6,26,6,0,522.0,49.0,1.9,15.0,155.0,37.71,27.81
2016,6,26,6,15,579.0,55.0,1.8,15.5,203.0,41.21,31.08
2016,6,26,6,30,636.0,61.0,1.7,16.0,251.0,44.61,34.12
2016,6,26,6,45,677.0,65.5,1.6,16.5,301.0,51.11,39.78
2016,6,26,7,0,718.0,70.0,1.5,17.0,351.0,53.34,41.57
2016,6,26,7,15,746.5,73.5,1.45,17.5,401.5,54.63,42.47
2016,6,26,7,30,775.0,77.0,1.4,18.0,452.0,55.86,43.31
2016,6,26,7,45,797.5,79.5,1.4,19.0,501.0,101.59,53.71
2016,6,26,8,0,820.0,82.0,1.4,20.0,550.0,156.16,86.8
2016,6,26,8,15,836.0,84.5,1.4,20.5,596.5,219.17,135.82
2016,6,26,8,30,852.0,87.0,1.4,21.0,643.0,276.05,183.68
2016,6,26,8,45,864.5,89.0,1.45,22.0,685.5,332.68,232.12
2016,6,26,9,0,877.0,91.0,1.5,23.0,728.0,389.86,280.29
2016,6,26,9,15,886.5,92.5,1.55,23.0,766.5,445.72,327.39
2016,6,26,9,30,896.0,94.0,1.6,23.0,805.0,501.3,372.97
2016,6,26,9,45,905.5,94.0,1.7,23.5,838.5,555.12,415.35
2016,6,26,10,0,915.0,94.0,1.8,24.0,872.0,608.16,455.82
2016,6,26,10,15,920.0,95.0,1.85,24.5,898.5,658.23,492.64
2016,6,26,10,30,925.0,96.0,1.9,25.0,925.0,706.63,527.19
2016,6,26,10,45,926.5,98.0,2.0,25.5,945.0,751.54,558.36
2016,6,26,11,0,928.0,100.0,2.1,26.0,965.0,794.11,585.87
2016,6,26,11,15,930.0,100.5,2.15,26.0,978.5,833.23,611.62
2016,6,26,11,30,932.0,101.0,2.2,26.0,992.0,869.7,635.49
2016,6,26,11,45,931.0,102.5,2.3,26.0,997.5,901.74,656.82
2016,6,26,12,0,930.0,104.0,2.4,26.0,1003.0,930.73,676.19
2016,6,26,12,15,929.5,104.0,2.5,26.0,1002.5,955.63,692.95
2016,6,26,12,30,929.0,104.0,2.6,26.0,1002.0,977.29,707.69
2016,6,26,12,45,918.0,110.0,2.75,26.0,991.0,991.34,718.08
2016,6,26,13,0,907.0,116.0,2.9,26.0,980.0,1001.76,726.27
2016,6,26,13,15,904.0,115.0,2.95,26.0,965.0,1009.54,732.03
2016,6,26,13,30,901.0,114.0,3.0,26.0,950.0,1013.71,735.6
2016,6,26,13,45,896.5,113.0,3.1,26.0,928.5,1012.77,736.42
2016,6,26,14,0,892.0,112.0,3.2,26.0,907.0,1008.22,735.04
2016,6,26,14,15,886.0,111.0,3.25,25.5,879.0,998.63,731.53
2016,6,26,14,30,880.0,110.0,3.3,25.0,851.0,985.57,725.84
2016,6,26,14,45,871.0,108.5,3.4,25.0,817.0,965.72,714.64
2016,6,26,15,0,862.0,107.0,3.5,25.0,783.0,942.7,701.34
2016,6,26,15,15,851.0,105.0,3.5,25.0,744.0,914.28,683.71
2016,6,26,15,30,840.0,103.0,3.5,25.0,705.0,883.11,664.18
2016,6,26,15,45,825.5,101.0,3.55,25.0,661.5,854.16,646.36
2016,6,26,16,0,811.0,99.0,3.6,25.0,618.0,814.88,621.15
2016,6,26,16,15,793.0,96.0,3.55,24.5,571.5,769.69,592.21
2016,6,26,16,30,775.0,93.0,3.5,24.0,525.0,723.11,561.8
2016,6,26,16,45,752.0,89.0,3.5,23.5,476.0,670.6,526.61
2016,6,26,17,0,729.0,85.0,3.5,23.0,427.0,617.69,489.7
2016,6,26,17,15,697.0,80.5,3.4,22.5,377.5,560.42,446.97
2016,6,26,17,30,665.0,76.0,3.3,22.0,328.0,502.25,402.22
2016,6,26,17,45,624.5,70.5,3.25,21.5,279.0,439.76,352.66
2016,6,26,18,0,584.0,65.0,3.2,21.0,230.0,380.01,303.5
2016,6,26,18,15,521.5,57.5,3.05,20.0,183.5,311.39,246.13
2016,6,26,18,30,459.0,50.0,2.9,19.0,137.0,248.71,192.06
2016,6,26,18,45,369.5,40.0,2.8,18.5,97.0,180.83,133.28
2016,6,26,19,0,280.0,30.0,2.7,18.0,57.0,123.07,80.34
2016,6,26,19,15,140.0,15.0,2.7,17.5,28.5,53.19,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,172.0,15.5,2.15,14.5,34.5,12.17,0.0
2016,6,27,5,30,344.0,31.0,2.1,15.0,69.0,24.95,15.26
2016,6,27,5,45,429.5,39.5,2.1,15.5,110.5,31.01,21.42
2016,6,27,6,0,515.0,48.0,2.1,16.0,152.0,36.88,26.94
2016,6,27,6,15,572.5,54.0,2.0,16.5,199.5,40.41,30.24
2016,6,27,6,30,630.0,60.0,1.9,17.0,247.0,43.84,33.29
2016,6,27,6,45,669.5,65.0,1.8,17.5,297.0,50.69,39.24
2016,6,27,7,0,709.0,70.0,1.7,18.0,347.0,53.32,41.37
2016,6,27,7,15,738.5,73.5,1.65,18.5,397.0,54.6,42.27
2016,6,27,7,30,768.0,77.0,1.6,19.0,447.0,55.83,43.1
2016,6,27,7,45,789.5,80.0,1.6,20.0,496.0,100.67,53.28
2016,6,27,8,0,811.0,83.0,1.6,21.0,545.0,155.02,86.03
2016,6,27,8,15,828.0,85.5,1.65,21.5,592.0,217.69,134.56
2016,6,27,8,30,845.0,88.0,1.7,22.0,639.0,274.36,182.15
2016,6,27,8,45,858.5,90.0,1.75,23.0,682.0,330.92,230.44
2016,6,27,9,0,872.0,92.0,1.8,24.0,725.0,388.15,278.61
2016,6,27,9,15,882.5,93.5,1.85,24.5,764.0,444.18,325.21
2016,6,27,9,30,893.0,95.0,1.9,25.0,803.0,500.05,370.23
2016,6,27,9,45,889.5,103.0,1.95,25.5,833.0,553.63,412.01
2016,6,27,10,0,886.0,111.0,2.0,26.0,863.0,605.21,450.85
2016,6,27,10,15,892.5,112.0,2.05,26.0,891.0,655.01,488.24
2016,6,27,10,30,899.0,113.0,2.1,26.0,919.0,703.34,523.65
2016,6,27,10,45,903.5,114.0,2.2,26.5,940.0,748.57,555.37
2016,6,27,11,0,908.0,115.0,2.3,27.0,961.0,791.76,583.47
2016,6,27,11,15,910.5,115.5,2.4,27.0,975.0,830.71,609.48
2016,6,27,11,30,913.0,116.0,2.5,27.0,989.0,867.12,633.73
2016,6,27,11,45,914.5,116.5,2.6,27.5,996.0,900.0,654.31
2016,6,27,12,0,916.0,117.0,2.7,28.0,1003.0,930.03,672.95
2016,6,27,12,15,916.0,117.0,2.8,28.0,1002.5,955.26,689.81
2016,6,27,12,30,916.0,117.0,2.9,28.0,1002.0,977.33,704.71
2016,6,27,12,45,920.0,113.0,3.0,28.0,996.0,996.11,717.59
2016,6,27,13,0,924.0,109.0,3.1,28.0,990.0,1011.46,728.39
2016,6,27,13,15,921.0,108.5,3.15,27.5,975.0,1019.86,735.91
2016,6,27,13,30,918.0,108.0,3.2,27.0,960.0,1024.6,741.28
2016,6,27,13,45,914.0,107.0,3.3,27.0,938.0,1024.17,742.39
2016,6,27,14,0,910.0,106.0,3.4,27.0,916.0,1020.05,741.27
2016,6,27,14,15,904.0,104.5,3.45,27.0,887.5,1009.81,735.9
2016,6,27,14,30,898.0,103.0,3.5,27.0,859.0,996.02,728.35
2016,6,27,14,45,890.5,101.0,3.6,27.0,825.5,976.8,717.63
2016,6,27,15,0,883.0,99.0,3.7,27.0,792.0,954.3,704.74
2016,6,27,15,15,872.5,97.5,3.75,26.5,752.5,926.42,689.27
2016,6,27,15,30,862.0,96.0,3.8,26.0,713.0,895.71,671.75
2016,6,27,15,45,850.5,93.0,3.85,26.0,670.0,859.82,649.17
2016,6,27,16,0,839.0,90.0,3.9,26.0,627.0,821.55,624.73
2016,6,27,16,15,822.0,87.0,3.9,25.5,580.0,783.32,601.0
2016,6,27,16,30,805.0,84.0,3.9,25.0,533.0,736.48,570.68
2016,6,27,16,45,784.5,80.5,3.9,24.5,484.5,685.24,536.55
2016,6,27,17,0,764.0,77.0,3.9,24.0,436.0,633.32,501.0
2016,6,27,17,15,734.0,73.0,3.8,23.5,385.5,574.31,457.12
2016,6,27,17,30,704.0,69.0,3.7,23.0,335.0,516.14,412.47
2016,6,27,17,45,664.0,64.0,3.6,22.5,285.5,452.53,362.0
2016,6,27,18,0,624.0,59.0,3.5,22.0,236.0,393.42,313.23
2016,6,27,18,15,563.5,52.5,3.35,21.0,188.5,324.75,255.82
2016,6,27,18,30,503.0,46.0,3.2,20.0,141.0,261.77,201.37
2016,6,27,18,45,410.5,37.5,3.1,19.5,100.0,192.07,140.96
2016,6,27,19,0,318.0,29.0,3.0,19.0,59.0,132.74,86.31
2016,6,27,19,15,159.0,14.5,2.95,18.5,29.5,56.86,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,167.0,16.0,2.2,13.5,34.0,12.63,0.0
2016,6,28,5,30,334.0,32.0,2.1,14.0,68.0,25.89,16.07
2016,6,28,5,45,418.0,41.0,2.05,14.5,109.5,32.34,22.66
2016,6,28,6,0,502.0,50.0,2.0,15.0,151.0,38.57,28.55
2016,6,28,6,15,560.5,56.5,1.9,15.0,198.5,42.42,32.21
2016,6,28,6,30,619.0,63.0,1.8,15.0,246.0,46.15,35.63
2016,6,28,6,45,660.0,68.0,1.7,15.5,296.0,48.5,37.63
2016,6,28,7,0,701.0,73.0,1.6,16.0,346.0,55.71,43.83
2016,6,28,7,15,731.0,77.0,1.55,16.5,396.5,57.27,44.98
2016,6,28,7,30,761.0,81.0,1.5,17.0,447.0,58.76,46.03
2016,6,28,7,45,785.0,83.5,1.5,18.0,496.5,102.2,55.4
2016,6,28,8,0,809.0,86.0,1.5,19.0,546.0,156.24,87.84
2016,6,28,8,15,826.5,88.5,1.5,19.5,593.0,211.83,130.91
2016,6,28,8,30,844.0,91.0,1.5,20.0,640.0,275.64,184.33
2016,6,28,8,45,859.0,92.5,1.55,21.0,683.5,332.27,232.82
2016,6,28,9,0,874.0,94.0,1.6,22.0,727.0,389.73,281.37
2016,6,28,9,15,884.5,95.5,1.65,22.5,766.0,445.93,328.33
2016,6,28,9,30,895.0,97.0,1.7,23.0,805.0,501.97,373.68
2016,6,28,9,45,902.5,98.5,1.75,23.5,839.0,556.06,416.08
2016,6,28,10,0,910.0,100.0,1.8,24.0,873.0,609.19,456.35
2016,6,28,10,15,916.0,101.5,1.85,24.0,900.5,660.21,494.77
2016,6,28,10,30,922.0,103.0,1.9,24.0,928.0,709.69,531.12
2016,6,28,10,45,925.5,104.0,2.0,24.0,949.0,755.18,564.12
2016,6,28,11,0,929.0,105.0,2.1,24.0,970.0,798.49,593.42
2016,6,28,11,15,932.0,105.5,2.15,24.0,984.5,838.59,619.99
2016,6,28,11,30,935.0,106.0,2.2,24.0,999.0,876.13,644.72
2016,6,28,11,45,935.5,107.0,2.3,24.5,1006.0,909.26,665.6
2016,6,28,12,0,936.0,108.0,2.4,25.0,1013.0,939.42,684.46
2016,6,28,12,15,936.5,108.0,2.45,25.0,1013.0,965.55,701.58
2016,6,28,12,30,937.0,108.0,2.5,25.0,1013.0,988.46,716.68
2016,6,28,12,45,928.5,112.5,2.6,25.0,1003.0,1003.75,727.45
2016,6,28,13,0,920.0,117.0,2.7,25.0,993.0,1015.42,736.05
2016,6,28,13,15,917.5,116.0,2.75,24.5,978.5,1023.96,743.76
2016,6,28,13,30,915.0,115.0,2.8,24.0,964.0,1028.83,749.27
2016,6,28,13,45,912.5,113.0,2.85,24.0,943.0,1029.01,750.46
2016,6,28,14,0,910.0,111.0,2.9,24.0,922.0,1025.49,749.4
2016,6,28,14,15,904.0,110.0,2.95,24.0,894.0,1015.89,744.53
2016,6,28,14,30,898.0,109.0,3.0,24.0,866.0,1002.75,737.47
2016,6,28,14,45,892.5,106.0,3.05,24.0,832.5,984.5,727.14
2016,6,28,15,0,887.0,103.0,3.1,24.0,799.0,962.87,714.62
2016,6,28,15,15,876.5,101.5,3.1,23.5,759.5,934.98,698.9
2016,6,28,15,30,866.0,100.0,3.1,23.0,720.0,904.25,681.16
2016,6,28,15,45,854.5,96.5,3.1,23.0,676.5,867.76,658.01
2016,6,28,16,0,843.0,93.0,3.1,23.0,633.0,828.86,633.01
2016,6,28,16,15,825.5,90.5,3.05,22.5,586.0,790.82,609.26
2016,6,28,16,30,808.0,88.0,3.0,22.0,539.0,744.05,578.87
2016,6,28,16,45,786.5,84.0,3.0,21.5,489.5,691.35,543.84
2016,6,28,17,0,765.0,80.0,3.0,21.0,440.0,638.05,507.3
2016,6,28,17,15,734.0,76.0,2.95,20.5,389.0,578.3,463.0
2016,6,28,17,30,703.0,72.0,2.9,20.0,338.0,519.47,417.88
2016,6,28,17,45,662.0,67.0,2.9,19.5,288.0,457.28,368.52
2016,6,28,18,0,621.0,62.0,2.9,19.0,238.0,395.94,318.0
2016,6,28,18,15,558.5,55.5,2.85,18.0,190.5,326.44,259.68
2016,6,28,18,30,496.0,49.0,2.8,17.0,143.0,262.78,204.37
2016,6,28,18,45,400.5,39.5,2.75,16.5,101.0,191.24,142.06
2016,6,28,19,0,305.0,30.0,2.7,16.0,59.0,130.44,85.94
2016,6,28,19,15,152.5,15.0,2.8,15.5,29.5,56.17,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.0,2.65,12.5,34.0,13.54,0.0
2016,6,29,5,30,316.0,34.0,2.6,13.0,68.0,27.77,17.66
2016,6,29,5,45,412.0,43.0,2.6,13.5,111.0,34.16,24.33
2016,6,29,6,0,508.0,52.0,2.6,14.0,154.0,40.36,30.23
2016,6,29,6,15,569.5,58.5,2.55,14.0,202.5,44.14,33.87
2016,6,29,6,30,631.0,65.0,2.5,14.0,251.0,47.83,37.26
2016,6,29,6,45,388.0,110.0,2.5,14.5,231.5,78.0,63.95
2016,6,29,7,0,145.0,155.0,2.5,15.0,212.0,115.49,96.52
2016,6,29,7,15,98.0,172.0,2.45,15.5,213.0,126.34,105.41
2016,6,29,7,30,51.0,189.0,2.4,16.0,214.0,144.24,120.21
2016,6,29,7,45,122.5,217.0,2.4,16.5,284.5,165.11,127.54
2016,6,29,8,0,194.0,245.0,2.4,17.0,355.0,204.2,153.67
2016,6,29,8,15,524.5,170.0,2.4,17.5,502.5,214.11,146.73
2016,6,29,8,30,855.0,95.0,2.4,18.0,650.0,280.51,189.83
2016,6,29,8,45,656.0,178.5,2.4,18.5,621.5,327.85,238.0
2016,6,29,9,0,457.0,262.0,2.4,19.0,593.0,363.48,273.3
2016,6,29,9,15,479.0,270.5,2.4,19.0,634.0,410.03,311.28
2016,6,29,9,30,501.0,279.0,2.4,19.0,675.0,458.53,350.08
2016,6,29,9,45,706.0,194.5,2.45,19.5,779.0,528.12,404.08
2016,6,29,10,0,911.0,110.0,2.5,20.0,883.0,617.53,472.62
2016,6,29,10,15,917.0,111.0,2.55,20.0,910.5,668.34,511.64
2016,6,29,10,30,923.0,112.0,2.6,20.0,938.0,717.57,548.79
2016,6,29,10,45,927.5,112.5,2.65,20.5,959.5,763.53,581.68
2016,6,29,11,0,932.0,113.0,2.7,21.0,981.0,807.38,610.59
2016,6,29,11,15,935.0,113.5,2.7,21.0,995.0,847.74,637.54
2016,6,29,11,30,938.0,114.0,2.7,21.0,1009.0,885.53,662.55
2016,6,29,11,45,939.0,114.5,2.75,21.0,1016.0,918.88,684.83
2016,6,29,12,0,940.0,115.0,2.8,21.0,1023.0,949.27,705.11
2016,6,29,12,15,940.0,115.0,2.85,21.0,1022.5,975.2,722.44
2016,6,29,12,30,940.0,115.0,2.9,21.0,1022.0,997.87,737.68
2016,6,29,12,45,937.5,115.0,2.95,21.0,1014.0,1014.78,749.22
2016,6,29,13,0,935.0,115.0,3.0,21.0,1006.0,1028.13,758.56
2016,6,29,13,15,932.5,114.5,3.0,21.0,991.0,1037.34,764.89
2016,6,29,13,30,930.0,114.0,3.0,21.0,976.0,1042.84,768.94
2016,6,29,13,45,926.0,112.5,3.05,21.0,954.0,1042.12,769.53
2016,6,29,14,0,922.0,111.0,3.1,21.0,932.0,1037.66,767.84
2016,6,29,14,15,916.0,110.0,3.1,20.5,903.5,1028.05,763.93
2016,6,29,14,30,910.0,109.0,3.1,20.0,875.0,1014.85,757.76
2016,6,29,14,45,902.5,107.0,3.1,20.0,841.0,995.63,746.23
2016,6,29,15,0,895.0,105.0,3.1,20.0,807.0,973.07,732.54
2016,6,29,15,15,884.5,103.0,3.1,20.0,767.0,944.53,714.81
2016,6,29,15,30,874.0,101.0,3.1,20.0,727.0,913.1,695.08
2016,6,29,15,45,860.0,98.5,3.1,20.0,682.5,875.34,670.85
2016,6,29,16,0,846.0,96.0,3.1,20.0,638.0,842.65,650.01
2016,6,29,16,15,828.0,93.5,3.1,19.5,590.5,796.9,620.83
2016,6,29,16,30,810.0,91.0,3.1,19.0,543.0,749.64,590.07
2016,6,29,16,45,786.0,87.5,3.1,18.5,492.5,695.58,553.62
2016,6,29,17,0,762.0,84.0,3.1,18.0,442.0,641.11,515.62
2016,6,29,17,15,730.0,80.0,3.1,17.5,391.0,580.77,470.52
2016,6,29,17,30,698.0,76.0,3.1,17.0,340.0,523.66,426.25
2016,6,29,17,45,651.5,71.0,3.15,17.0,289.0,456.71,371.98
2016,6,29,18,0,605.0,66.0,3.2,17.0,238.0,393.05,318.54
2016,6,29,18,15,539.5,59.0,3.15,16.5,190.0,322.35,258.3
2016,6,29,18,30,474.0,52.0,3.1,16.0,142.0,257.82,201.64
2016,6,29,18,45,371.0,42.5,3.1,15.5,100.0,184.81,138.16
2016,6,29,19,0,268.0,33.0,3.1,15.0,58.0,123.26,81.84
2016,6,29,19,15,134.0,16.5,3.1,14.5,29.0,52.41,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,119.5,18.5,1.75,12.5,31.0,14.52,0.0
2016,6,30,5,30,239.0,37.0,1.7,13.0,62.0,28.86,18.51
2016,6,30,5,45,329.0,48.5,1.7,13.5,102.5,37.33,27.1
2016,6,30,6,0,419.0,60.0,1.7,14.0,143.0,47.15,36.25
2016,6,30,6,15,483.5,68.5,1.6,14.5,190.5,52.24,41.0
2016,6,30,6,30,548.0,77.0,1.5,15.0,238.0,57.15,45.39
2016,6,30,6,45,593.0,83.5,1.4,15.5,288.0,60.13,47.92
2016,6,30,7,0,638.0,90.0,1.3,16.0,338.0,62.98,50.23
2016,6,30,7,15,672.0,95.5,1.25,16.5,388.5,64.86,51.62
2016,6,30,7,30,706.0,101.0,1.2,17.0,439.0,66.6,52.86
2016,6,30,7,45,732.0,105.0,1.2,17.5,489.0,107.29,61.84
2016,6,30,8,0,758.0,109.0,1.2,18.0,539.0,166.3,98.53
2016,6,30,8,15,778.0,112.5,1.15,18.5,586.0,220.24,139.76
2016,6,30,8,30,798.0,116.0,1.1,19.0,633.0,276.29,186.43
2016,6,30,8,45,812.5,119.0,1.1,19.5,676.5,332.18,234.23
2016,6,30,9,0,827.0,122.0,1.1,20.0,720.0,389.04,282.26
2016,6,30,9,15,839.0,124.5,1.15,20.5,759.5,445.19,328.75
2016,6,30,9,30,851.0,127.0,1.2,21.0,799.0,501.51,373.91
2016,6,30,9,45,872.5,121.5,1.25,21.5,836.5,558.06,417.75
2016,6,30,10,0,894.0,116.0,1.3,22.0,874.0,612.25,458.61
2016,6,30,10,15,900.5,117.5,1.4,22.0,902.0,663.05,497.06
2016,6,30,10,30,907.0,119.0,1.5,22.0,930.0,712.38,533.59
2016,6,30,10,45,910.5,120.5,1.6,22.5,951.0,757.9,565.64
2016,6,30,11,0,914.0,122.0,1.7,23.0,972.0,801.28,594.22
2016,6,30,11,15,917.0,122.5,1.8,23.0,986.5,841.09,620.93
2016,6,30,11,30,920.0,123.0,1.9,23.0,1001.0,878.39,645.9
2016,6,30,11,45,920.5,123.5,2.05,23.0,1007.5,910.88,668.18
2016,6,30,12,0,921.0,124.0,2.2,23.0,1014.0,940.44,688.57
2016,6,30,12,15,920.5,124.0,2.3,23.0,1013.5,965.6,705.64
2016,6,30,12,30,920.0,124.0,2.4,23.0,1013.0,987.56,720.73
2016,6,30,12,45,912.0,128.0,2.5,23.0,1003.0,1002.8,731.56
2016,6,30,13,0,904.0,132.0,2.6,23.0,993.0,1014.49,740.26
2016,6,30,13,15,900.5,131.0,2.65,23.0,977.5,1022.2,746.03
2016,6,30,13,30,897.0,130.0,2.7,23.0,962.0,1026.3,749.62
2016,6,30,13,45,894.0,128.0,2.75,23.0,940.5,1026.26,750.68
2016,6,30,14,0,891.0,126.0,2.8,23.0,919.0,1022.58,749.53
2016,6,30,14,15,884.0,124.5,2.85,23.0,890.0,1011.85,743.92
2016,6,30,14,30,877.0,123.0,2.9,23.0,861.0,997.64,736.16
2016,6,30,14,45,870.0,119.5,2.95,23.0,827.0,977.95,724.85
2016,6,30,15,0,863.0,116.0,3.0,23.0,793.0,954.97,711.4
2016,6,30,15,15,851.0,114.0,3.0,23.0,753.0,925.81,693.39
2016,6,30,15,30,839.0,112.0,3.0,23.0,713.0,902.58,679.4
2016,6,30,15,45,825.5,108.5,3.05,23.0,669.0,864.75,655.63
2016,6,30,16,0,812.0,105.0,3.1,23.0,625.0,824.67,630.11
2016,6,30,16,15,792.5,102.0,3.1,22.5,577.5,778.26,600.66
2016,6,30,16,30,773.0,99.0,3.1,22.0,530.0,730.52,569.71
2016,6,30,16,45,748.5,95.0,3.1,22.0,480.5,676.95,532.76
2016,6,30,17,0,724.0,91.0,3.1,22.0,431.0,625.62,495.95
2016,6,30,17,15,690.5,86.0,3.05,21.5,380.5,564.85,450.93
2016,6,30,17,30,657.0,81.0,3.0,21.0,330.0,505.36,405.42
2016,6,30,17,45,612.0,75.0,2.95,20.5,280.0,440.03,353.72
2016,6,30,18,0,567.0,69.0,2.9,20.0,230.0,377.91,302.74
2016,6,30,18,15,501.0,61.5,2.8,19.0,183.0,308.34,244.7
2016,6,30,18,30,435.0,54.0,2.7,18.0,136.0,245.04,190.2
2016,6,30,18,45,339.0,43.0,2.65,17.5,95.5,174.93,129.78
2016,6,30,19,0,243.0,32.0,2.6,17.0,55.0,114.6,75.26
2016,6,30,19,15,121.5,16.0,2.7,16.5,27.5,49.15,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,115.5,18.0,2.3,13.0,30.0,14.13,0.0
2016,7,1,5,30,231.0,36.0,2.3,13.0,60.0,28.08,17.76
2016,7,1,5,45,324.5,47.0,2.35,13.5,100.5,36.18,26.06
2016,7,1,6,0,418.0,58.0,2.4,14.0,141.0,45.43,34.7
2016,7,1,6,15,482.0,66.0,2.35,14.0,187.5,50.16,39.22
2016,7,1,6,30,546.0,74.0,2.3,14.0,234.0,54.73,43.42
2016,7,1,6,45,590.5,80.5,2.25,14.5,283.5,57.81,46.06
2016,7,1,7,0,635.0,87.0,2.2,15.0,333.0,60.75,48.47
2016,7,1,7,15,668.5,92.0,2.1,15.5,383.0,62.35,49.64
