Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,30,702.0,97.0,2.0,16.0,433.0,63.85,50.67
2016,7,1,7,45,728.5,100.5,1.95,16.5,482.0,103.19,59.15
2016,7,1,8,0,755.0,104.0,1.9,17.0,531.0,161.32,95.27
2016,7,1,8,15,774.5,107.0,1.85,17.0,577.5,214.6,136.64
2016,7,1,8,30,794.0,110.0,1.8,17.0,624.0,269.91,183.77
2016,7,1,8,45,810.0,112.0,1.8,17.5,668.0,325.19,231.95
2016,7,1,9,0,826.0,114.0,1.8,18.0,712.0,381.59,280.62
2016,7,1,9,15,838.0,116.5,1.85,18.0,751.0,441.54,331.56
2016,7,1,9,30,850.0,119.0,1.9,18.0,790.0,496.88,377.77
2016,7,1,9,45,860.5,119.5,1.95,18.5,824.0,549.7,420.07
2016,7,1,10,0,871.0,120.0,2.0,19.0,858.0,601.93,460.57
2016,7,1,10,15,877.5,121.5,2.0,19.0,886.0,651.69,498.66
2016,7,1,10,30,884.0,123.0,2.0,19.0,914.0,700.02,534.7
2016,7,1,10,45,890.5,123.0,2.05,19.5,935.5,745.47,567.13
2016,7,1,11,0,897.0,123.0,2.1,20.0,957.0,789.06,596.28
2016,7,1,11,15,900.0,124.0,2.15,20.0,971.5,828.71,623.02
2016,7,1,11,30,903.0,125.0,2.2,20.0,986.0,865.9,647.97
2016,7,1,11,45,905.5,124.5,2.25,20.0,993.5,898.74,669.9
2016,7,1,12,0,908.0,124.0,2.3,20.0,1001.0,928.81,689.96
2016,7,1,12,15,908.0,124.0,2.35,20.0,1001.0,954.14,706.9
2016,7,1,12,30,908.0,124.0,2.4,20.0,1001.0,976.34,721.85
2016,7,1,12,45,900.5,127.5,2.45,20.0,991.5,991.42,732.21
2016,7,1,13,0,893.0,131.0,2.5,20.0,982.0,1002.99,740.44
2016,7,1,13,15,890.0,130.0,2.55,20.0,967.0,1011.1,746.55
2016,7,1,13,30,887.0,129.0,2.6,20.0,952.0,1015.65,750.47
2016,7,1,13,45,883.5,127.5,2.65,20.0,930.5,1015.61,751.54
2016,7,1,14,0,880.0,126.0,2.7,20.0,909.0,1011.99,750.42
2016,7,1,14,15,873.0,124.5,2.7,20.0,880.5,1001.35,744.32
2016,7,1,14,30,866.0,123.0,2.7,20.0,852.0,987.26,736.1
2016,7,1,14,45,857.5,120.5,2.75,20.0,818.0,967.35,724.54
2016,7,1,15,0,849.0,118.0,2.8,20.0,784.0,944.25,710.89
2016,7,1,15,15,837.0,116.0,2.8,19.5,744.5,924.55,700.46
2016,7,1,15,30,825.0,114.0,2.8,19.0,705.0,892.66,681.58
2016,7,1,15,45,810.5,111.0,2.8,19.0,661.0,854.91,657.27
2016,7,1,16,0,796.0,108.0,2.8,19.0,617.0,815.02,631.23
2016,7,1,16,15,776.0,104.5,2.8,18.5,570.0,768.18,601.05
2016,7,1,16,30,756.0,101.0,2.8,18.0,523.0,720.09,569.39
2016,7,1,16,45,731.0,96.5,2.8,18.0,474.0,666.24,531.74
2016,7,1,17,0,706.0,92.0,2.8,18.0,425.0,614.83,494.25
2016,7,1,17,15,672.0,87.5,2.75,17.5,374.5,555.11,449.38
2016,7,1,17,30,638.0,83.0,2.7,17.0,324.0,496.74,404.1
2016,7,1,17,45,592.5,76.5,2.7,17.0,275.0,431.46,351.2
2016,7,1,18,0,547.0,70.0,2.7,17.0,226.0,369.46,299.29
2016,7,1,18,15,481.5,62.0,2.65,16.5,179.5,300.58,240.82
2016,7,1,18,30,416.0,54.0,2.6,16.0,133.0,237.97,186.17
2016,7,1,18,45,319.0,43.0,2.55,16.0,93.0,168.53,125.78
2016,7,1,19,0,222.0,32.0,2.5,16.0,53.0,109.03,71.83
2016,7,1,19,15,111.0,16.0,2.5,15.5,26.5,46.94,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,118.0,17.5,2.15,12.0,29.5,13.74,0.0
2016,7,2,5,30,236.0,35.0,2.2,12.0,59.0,27.32,17.12
2016,7,2,5,45,332.5,45.5,2.25,12.5,99.5,36.41,26.35
2016,7,2,6,0,429.0,56.0,2.3,13.0,140.0,43.76,33.35
2016,7,2,6,15,492.5,63.5,2.3,13.5,186.5,48.15,37.5
2016,7,2,6,30,556.0,71.0,2.3,14.0,233.0,52.4,41.34
2016,7,2,6,45,278.0,95.0,2.3,14.5,176.0,66.86,54.09
2016,7,2,7,0,0.0,119.0,2.3,15.0,119.0,100.15,83.13
2016,7,2,7,15,49.0,158.0,2.3,15.0,181.5,123.5,103.17
2016,7,2,7,30,98.0,197.0,2.3,15.0,244.0,149.17,124.94
2016,7,2,7,45,129.0,221.0,2.3,15.5,290.0,167.15,129.64
2016,7,2,8,0,160.0,245.0,2.3,16.0,336.0,199.43,151.91
2016,7,2,8,15,240.5,256.0,2.3,16.5,405.5,228.92,171.1
2016,7,2,8,30,321.0,267.0,2.3,17.0,475.0,275.28,205.24
2016,7,2,8,45,198.5,293.5,2.3,17.5,425.0,288.71,220.73
2016,7,2,9,0,76.0,320.0,2.3,18.0,375.0,286.75,222.24
2016,7,2,9,15,137.0,346.5,2.3,18.0,452.5,335.36,259.12
2016,7,2,9,30,198.0,373.0,2.3,18.0,530.0,396.57,305.61
2016,7,2,9,45,230.5,385.0,2.3,18.5,575.0,438.87,337.16
2016,7,2,10,0,263.0,397.0,2.3,19.0,620.0,481.6,368.79
2016,7,2,10,15,566.0,264.5,2.3,19.0,764.0,578.16,444.06
2016,7,2,10,30,869.0,132.0,2.3,19.0,908.0,697.14,534.79
2016,7,2,10,45,873.0,133.5,2.35,19.5,929.0,741.55,566.05
2016,7,2,11,0,877.0,135.0,2.4,20.0,950.0,783.97,594.96
2016,7,2,11,15,880.5,135.5,2.4,20.0,964.5,822.98,621.11
2016,7,2,11,30,884.0,136.0,2.4,20.0,979.0,859.63,645.45
2016,7,2,11,45,884.0,137.5,2.45,20.0,986.0,891.64,666.95
2016,7,2,12,0,884.0,139.0,2.5,20.0,993.0,920.85,686.56
2016,7,2,12,15,884.5,139.0,2.5,20.0,993.0,946.28,703.2
2016,7,2,12,30,885.0,139.0,2.5,20.0,993.0,968.68,717.87
2016,7,2,12,45,642.5,272.5,2.55,20.0,890.0,902.42,672.76
2016,7,2,13,0,400.0,406.0,2.6,20.0,787.0,808.45,602.95
2016,7,2,13,15,644.5,267.5,2.6,20.0,870.0,925.24,690.97
2016,7,2,13,30,889.0,129.0,2.6,20.0,953.0,1017.89,752.82
2016,7,2,13,45,883.5,128.0,2.65,20.0,931.0,1016.41,752.06
2016,7,2,14,0,878.0,127.0,2.7,20.0,909.0,1011.36,750.0
2016,7,2,14,15,871.5,125.5,2.7,19.5,881.0,1001.27,745.7
2016,7,2,14,30,865.0,124.0,2.7,19.0,853.0,987.74,739.24
2016,7,2,14,45,855.0,122.5,2.7,19.0,818.5,967.48,726.95
2016,7,2,15,0,845.0,121.0,2.7,19.0,784.0,944.11,712.66
2016,7,2,15,15,833.0,119.0,2.7,19.0,744.5,924.7,701.09
2016,7,2,15,30,821.0,117.0,2.7,19.0,705.0,892.92,681.0
2016,7,2,15,45,805.0,114.5,2.7,19.0,661.0,854.54,656.29
2016,7,2,16,0,789.0,112.0,2.7,19.0,617.0,814.11,629.93
2016,7,2,16,15,769.0,108.5,2.65,18.5,570.0,767.48,599.67
2016,7,2,16,30,749.0,105.0,2.6,18.0,523.0,719.62,567.98
2016,7,2,16,45,721.5,101.0,2.6,18.0,473.5,667.71,531.9
2016,7,2,17,0,694.0,97.0,2.6,18.0,424.0,612.86,491.74
2016,7,2,17,15,660.0,92.0,2.55,17.5,373.5,553.03,446.95
2016,7,2,17,30,626.0,87.0,2.5,17.0,323.0,494.56,401.73
2016,7,2,17,45,577.5,80.5,2.5,16.5,273.5,428.1,348.72
2016,7,2,18,0,529.0,74.0,2.5,16.0,224.0,365.23,296.74
2016,7,2,18,15,464.0,65.0,2.45,15.5,178.0,296.31,238.2
2016,7,2,18,30,399.0,56.0,2.4,15.0,132.0,233.65,183.48
2016,7,2,18,45,306.0,44.0,2.35,15.0,92.0,163.46,122.4
2016,7,2,19,0,213.0,32.0,2.3,15.0,52.0,106.77,70.53
2016,7,2,19,15,106.5,16.0,2.3,14.5,26.0,46.02,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.1,12.0,29.5,12.97,0.0
2016,7,3,5,30,259.0,33.0,2.2,12.0,59.0,26.99,16.74
2016,7,3,5,45,353.5,43.5,2.3,12.5,100.0,34.71,24.84
2016,7,3,6,0,448.0,54.0,2.4,13.0,141.0,42.14,31.9
2016,7,3,6,15,238.5,79.5,2.4,13.5,127.0,61.29,49.18
2016,7,3,6,30,29.0,105.0,2.4,14.0,113.0,84.17,69.52
2016,7,3,6,45,36.0,125.0,2.4,14.5,137.5,98.98,82.4
2016,7,3,7,0,43.0,145.0,2.4,15.0,162.0,113.52,94.78
2016,7,3,7,15,40.0,163.0,2.35,15.0,180.5,126.47,105.74
2016,7,3,7,30,37.0,181.0,2.3,15.0,199.0,139.14,116.31
2016,7,3,7,45,48.5,206.0,2.25,15.5,232.0,161.04,127.05
2016,7,3,8,0,60.0,231.0,2.2,16.0,265.0,186.23,145.54
2016,7,3,8,15,50.0,244.5,2.2,16.0,274.5,201.86,157.98
2016,7,3,8,30,40.0,258.0,2.2,16.0,284.0,216.2,169.58
2016,7,3,8,45,40.0,275.0,2.2,16.5,303.0,234.76,183.79
2016,7,3,9,0,40.0,292.0,2.2,17.0,322.0,253.47,197.96
2016,7,3,9,15,59.5,325.0,2.2,17.5,371.5,292.38,227.39
2016,7,3,9,30,79.0,358.0,2.2,18.0,421.0,334.11,258.67
2016,7,3,9,45,187.0,373.0,2.25,18.5,529.5,407.03,313.55
2016,7,3,10,0,295.0,388.0,2.3,19.0,638.0,492.52,377.3
2016,7,3,10,15,226.5,413.5,2.3,19.0,609.0,493.48,377.32
2016,7,3,10,30,158.0,439.0,2.3,19.0,580.0,485.25,370.41
2016,7,3,10,45,544.0,271.0,2.35,19.0,773.0,630.09,483.88
2016,7,3,11,0,930.0,103.0,2.4,19.0,966.0,795.95,606.57
2016,7,3,11,15,932.5,103.5,2.45,19.0,980.5,835.96,632.69
2016,7,3,11,30,935.0,104.0,2.5,19.0,995.0,873.37,657.97
2016,7,3,11,45,936.0,104.5,2.55,19.5,1002.0,906.74,679.13
2016,7,3,12,0,937.0,105.0,2.6,20.0,1009.0,937.14,698.19
2016,7,3,12,15,937.0,105.0,2.6,20.0,1008.5,963.08,715.13
2016,7,3,12,30,937.0,105.0,2.6,20.0,1008.0,985.76,729.94
2016,7,3,12,45,919.0,115.0,2.65,20.0,995.5,997.49,738.1
2016,7,3,13,0,901.0,125.0,2.7,20.0,983.0,1005.37,743.93
2016,7,3,13,15,898.0,124.5,2.7,20.0,968.0,1014.06,749.97
2016,7,3,13,30,895.0,124.0,2.7,20.0,953.0,1019.17,753.76
2016,7,3,13,45,890.0,123.0,2.75,20.0,931.5,1018.18,754.19
2016,7,3,14,0,885.0,122.0,2.8,20.0,910.0,1013.59,752.41
2016,7,3,14,15,878.0,120.5,2.8,19.5,881.5,1002.94,747.74
2016,7,3,14,30,871.0,119.0,2.8,19.0,853.0,988.84,740.88
2016,7,3,14,45,862.0,117.5,2.8,19.0,818.5,969.44,729.16
2016,7,3,15,0,853.0,116.0,2.8,19.0,784.0,946.89,715.38
2016,7,3,15,15,841.5,113.5,2.75,18.5,745.0,917.92,698.17
2016,7,3,15,30,830.0,111.0,2.7,18.0,706.0,894.88,685.0
2016,7,3,15,45,815.0,108.5,2.7,18.0,662.0,857.15,660.59
2016,7,3,16,0,800.0,106.0,2.7,18.0,618.0,817.28,634.56
2016,7,3,16,15,780.5,102.5,2.7,17.5,571.0,770.72,604.55
2016,7,3,16,30,761.0,99.0,2.7,17.0,524.0,722.86,573.03
2016,7,3,16,45,736.0,95.0,2.7,17.0,474.5,669.37,535.61
2016,7,3,17,0,711.0,91.0,2.7,17.0,425.0,618.23,498.4
2016,7,3,17,15,677.5,86.5,2.65,16.5,375.0,558.58,453.51
2016,7,3,17,30,644.0,82.0,2.6,16.0,325.0,500.22,408.16
2016,7,3,17,45,599.5,75.5,2.6,16.0,275.5,435.13,355.32
2016,7,3,18,0,555.0,69.0,2.6,16.0,226.0,373.23,303.34
2016,7,3,18,15,491.5,61.0,2.55,15.5,179.5,304.74,244.99
2016,7,3,18,30,428.0,53.0,2.5,15.0,133.0,242.3,190.22
2016,7,3,18,45,335.5,42.0,2.5,14.5,93.5,173.59,130.25
2016,7,3,19,0,243.0,31.0,2.5,14.0,54.0,115.41,76.45
2016,7,3,19,15,121.5,15.5,2.5,13.5,27.0,48.75,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,15.5,2.3,12.5,29.5,12.36,0.0
2016,7,4,5,30,289.0,31.0,2.4,13.0,59.0,25.24,15.11
2016,7,4,5,45,387.0,40.0,2.55,13.5,100.5,31.71,22.08
2016,7,4,6,0,485.0,49.0,2.7,14.0,142.0,37.98,28.07
2016,7,4,6,15,546.0,55.5,2.65,14.0,189.5,41.84,31.8
2016,7,4,6,30,607.0,62.0,2.6,14.0,237.0,45.59,35.27
2016,7,4,6,45,303.5,75.0,2.6,14.5,162.5,53.07,41.85
2016,7,4,7,0,0.0,88.0,2.6,15.0,88.0,76.56,62.45
2016,7,4,7,15,11.5,130.0,2.55,15.0,136.0,109.47,91.05
2016,7,4,7,30,23.0,172.0,2.5,15.0,184.0,140.84,117.85
2016,7,4,7,45,23.5,189.0,2.45,15.5,202.0,156.6,124.22
2016,7,4,8,0,24.0,206.0,2.4,16.0,220.0,173.28,136.73
2016,7,4,8,15,28.0,227.0,2.35,16.5,244.5,186.03,146.04
2016,7,4,8,30,32.0,248.0,2.3,17.0,269.0,207.21,162.2
2016,7,4,8,45,27.0,254.5,2.3,17.5,273.0,215.96,168.74
2016,7,4,9,0,22.0,261.0,2.3,18.0,277.0,229.71,179.14
2016,7,4,9,15,24.5,281.0,2.3,18.0,300.0,249.93,194.64
2016,7,4,9,30,27.0,301.0,2.3,18.0,323.0,265.76,206.63
2016,7,4,9,45,37.5,332.0,2.35,18.5,364.0,300.5,232.77
2016,7,4,10,0,48.0,363.0,2.4,19.0,405.0,336.95,259.87
2016,7,4,10,15,69.5,393.5,2.4,19.0,455.5,381.44,293.34
2016,7,4,10,30,91.0,424.0,2.4,19.0,506.0,428.58,328.45
2016,7,4,10,45,232.5,415.0,2.45,19.0,629.5,531.11,406.46
2016,7,4,11,0,374.0,406.0,2.5,19.0,753.0,645.82,491.44
2016,7,4,11,15,389.0,398.0,2.5,19.0,764.5,671.47,509.59
2016,7,4,11,30,404.0,390.0,2.5,19.0,776.0,700.58,530.57
2016,7,4,11,45,437.5,395.5,2.55,19.5,816.0,754.54,567.99
2016,7,4,12,0,471.0,401.0,2.6,20.0,856.0,809.16,605.09
2016,7,4,12,15,686.5,264.0,2.6,20.0,926.5,898.44,672.14
2016,7,4,12,30,902.0,127.0,2.6,20.0,997.0,973.79,722.68
2016,7,4,12,45,910.0,120.5,2.65,20.0,992.0,994.3,736.13
2016,7,4,13,0,918.0,114.0,2.7,20.0,987.0,1011.46,747.98
2016,7,4,13,15,914.5,113.0,2.7,20.0,972.0,1019.23,753.32
2016,7,4,13,30,911.0,112.0,2.7,20.0,957.0,1023.33,756.45
2016,7,4,13,45,906.0,111.5,2.7,20.0,934.5,1022.77,756.69
2016,7,4,14,0,901.0,111.0,2.7,20.0,912.0,1018.55,754.7
2016,7,4,14,15,894.0,109.5,2.7,19.5,883.5,1007.72,749.92
2016,7,4,14,30,887.0,108.0,2.7,19.0,855.0,993.37,742.95
2016,7,4,14,45,878.0,106.5,2.7,19.0,820.5,973.67,731.07
2016,7,4,15,0,869.0,105.0,2.7,19.0,786.0,950.77,717.12
2016,7,4,15,15,857.5,103.0,2.7,18.5,746.5,921.93,700.48
2016,7,4,15,30,846.0,101.0,2.7,18.0,707.0,890.32,681.83
2016,7,4,15,45,831.5,98.5,2.75,18.0,663.0,852.96,658.08
2016,7,4,16,0,817.0,96.0,2.8,18.0,619.0,820.85,637.8
2016,7,4,16,15,798.0,93.0,2.75,17.5,572.0,774.71,607.71
2016,7,4,16,30,779.0,90.0,2.7,17.0,525.0,727.21,576.2
2016,7,4,16,45,755.0,86.5,2.7,17.0,476.0,674.36,539.31
2016,7,4,17,0,731.0,83.0,2.7,17.0,427.0,621.18,501.1
2016,7,4,17,15,699.0,78.5,2.7,16.5,376.5,561.61,456.47
2016,7,4,17,30,667.0,74.0,2.7,16.0,326.0,505.24,412.7
2016,7,4,17,45,623.5,68.5,2.7,16.0,277.0,440.79,360.23
2016,7,4,18,0,580.0,63.0,2.7,16.0,228.0,379.41,308.52
2016,7,4,18,15,517.0,56.0,2.65,15.5,181.5,311.01,250.07
2016,7,4,18,30,454.0,49.0,2.6,15.0,135.0,248.6,195.09
2016,7,4,18,45,361.5,39.0,2.55,14.5,94.5,179.5,134.52
2016,7,4,19,0,269.0,29.0,2.5,14.0,54.0,120.93,79.76
2016,7,4,19,15,134.5,14.5,2.5,13.5,27.0,52.14,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,129.0,16.0,2.65,12.5,28.5,12.59,0.0
2016,7,5,5,30,258.0,32.0,2.7,13.0,57.0,26.2,15.76
2016,7,5,5,45,353.5,42.0,2.75,13.5,97.5,33.49,23.61
2016,7,5,6,0,449.0,52.0,2.8,14.0,138.0,40.53,30.31
2016,7,5,6,15,282.0,81.0,2.75,14.0,140.5,59.84,47.78
2016,7,5,6,30,115.0,110.0,2.7,14.0,143.0,84.71,70.0
2016,7,5,6,45,127.5,130.5,2.65,14.5,174.0,98.98,82.42
2016,7,5,7,0,140.0,151.0,2.6,15.0,205.0,112.85,94.23
2016,7,5,7,15,123.5,173.5,2.55,15.0,226.0,127.26,106.47
2016,7,5,7,30,107.0,196.0,2.5,15.0,247.0,141.13,118.08
2016,7,5,7,45,171.5,216.0,2.45,15.5,308.0,165.7,127.54
2016,7,5,8,0,236.0,236.0,2.4,16.0,369.0,194.12,144.53
2016,7,5,8,15,277.5,251.0,2.35,16.5,420.0,231.15,171.34
2016,7,5,8,30,319.0,266.0,2.3,17.0,471.0,273.18,203.61
2016,7,5,8,45,330.0,284.0,2.3,17.5,509.0,313.36,236.15
2016,7,5,9,0,341.0,302.0,2.3,18.0,547.0,354.87,269.55
2016,7,5,9,15,263.0,337.0,2.35,18.0,532.5,374.16,287.17
2016,7,5,9,30,185.0,372.0,2.4,18.0,518.0,389.39,300.23
2016,7,5,9,45,540.5,239.0,2.45,18.0,690.0,476.56,367.99
2016,7,5,10,0,896.0,106.0,2.5,18.0,862.0,602.77,465.76
2016,7,5,10,15,902.5,107.0,2.55,18.0,890.0,653.42,504.87
2016,7,5,10,30,909.0,108.0,2.6,18.0,918.0,702.59,542.41
2016,7,5,10,45,913.0,109.5,2.65,18.5,939.5,748.73,575.81
2016,7,5,11,0,917.0,111.0,2.7,19.0,961.0,792.78,605.3
2016,7,5,11,15,920.5,111.5,2.75,19.0,976.0,833.28,633.01
2016,7,5,11,30,924.0,112.0,2.8,19.0,991.0,871.28,658.85
2016,7,5,11,45,925.5,112.5,2.85,19.0,998.5,904.93,681.61
2016,7,5,12,0,927.0,113.0,2.9,19.0,1006.0,935.68,702.39
2016,7,5,12,15,927.5,113.0,2.95,19.0,1006.5,962.04,720.2
2016,7,5,12,30,928.0,113.0,3.0,19.0,1007.0,985.19,735.95
2016,7,5,12,45,922.0,116.0,3.05,19.0,998.5,1001.69,747.33
2016,7,5,13,0,916.0,119.0,3.1,19.0,990.0,1014.63,756.5
2016,7,5,13,15,913.5,118.0,3.1,19.0,975.5,1023.48,762.67
2016,7,5,13,30,911.0,117.0,3.1,19.0,961.0,1028.69,766.57
2016,7,5,13,45,909.0,115.0,3.1,19.0,940.5,1029.69,767.84
2016,7,5,14,0,907.0,113.0,3.1,19.0,920.0,1027.0,766.83
2016,7,5,14,15,901.0,112.0,3.1,19.0,892.0,1017.71,761.58
2016,7,5,14,30,895.0,111.0,3.1,19.0,864.0,1004.88,754.12
2016,7,5,14,45,889.5,108.0,3.15,19.0,831.0,986.93,743.75
2016,7,5,15,0,884.0,105.0,3.2,19.0,798.0,965.58,731.14
2016,7,5,15,15,873.5,103.0,3.2,18.5,758.5,937.4,714.85
2016,7,5,15,30,863.0,101.0,3.2,18.0,719.0,906.34,696.48
2016,7,5,15,45,852.0,98.0,3.25,18.0,676.0,871.06,674.02
2016,7,5,16,0,841.0,95.0,3.3,18.0,633.0,833.33,649.6
2016,7,5,16,15,823.0,92.0,3.35,17.5,585.5,794.58,625.33
2016,7,5,16,30,805.0,89.0,3.4,17.0,538.0,746.94,594.05
2016,7,5,16,45,782.0,85.5,3.45,17.0,488.5,693.79,556.93
2016,7,5,17,0,759.0,82.0,3.5,17.0,439.0,640.14,518.52
2016,7,5,17,15,727.0,78.0,3.55,16.5,387.5,579.85,473.17
2016,7,5,17,30,695.0,74.0,3.6,16.0,336.0,522.69,428.57
2016,7,5,17,45,648.5,69.0,3.65,15.5,285.0,455.72,374.48
2016,7,5,18,0,602.0,64.0,3.7,15.0,234.0,392.05,321.07
2016,7,5,18,15,536.5,57.0,3.65,14.5,186.5,321.27,260.05
2016,7,5,18,30,471.0,50.0,3.6,14.0,139.0,256.69,202.71
2016,7,5,18,45,365.0,40.5,3.55,13.5,97.0,182.5,137.6
2016,7,5,19,0,259.0,31.0,3.5,13.0,55.0,120.25,79.66
2016,7,5,19,15,129.5,15.5,3.45,12.5,27.5,50.63,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,130.5,15.5,2.75,12.0,28.0,12.44,0.0
2016,7,6,5,30,261.0,31.0,2.7,12.0,56.0,25.33,14.99
2016,7,6,5,45,359.0,40.5,2.7,12.5,96.0,32.22,22.58
2016,7,6,6,0,457.0,50.0,2.7,13.0,136.0,38.88,28.97
2016,7,6,6,15,519.5,56.5,2.55,13.5,182.5,42.67,32.59
2016,7,6,6,30,582.0,63.0,2.4,14.0,229.0,46.37,35.96
2016,7,6,6,45,342.0,106.5,2.3,14.5,209.0,75.6,61.84
2016,7,6,7,0,102.0,150.0,2.2,15.0,189.0,111.95,93.45
2016,7,6,7,15,213.0,162.5,2.1,15.0,258.5,114.79,95.61
2016,7,6,7,30,324.0,175.0,2.0,15.0,328.0,122.63,102.07
2016,7,6,7,45,358.0,189.5,1.9,15.5,376.0,150.63,110.13
2016,7,6,8,0,392.0,204.0,1.8,16.0,424.0,183.46,129.21
2016,7,6,8,15,351.5,235.5,1.75,16.5,445.5,233.15,169.46
2016,7,6,8,30,311.0,267.0,1.7,17.0,467.0,271.72,202.2
2016,7,6,8,45,333.5,282.0,1.7,17.5,510.0,312.68,234.78
2016,7,6,9,0,356.0,297.0,1.7,18.0,553.0,356.19,269.29
2016,7,6,9,15,364.5,313.5,1.75,18.0,588.0,397.58,302.65
2016,7,6,9,30,373.0,330.0,1.8,18.0,623.0,439.76,336.05
2016,7,6,9,45,406.0,329.5,1.85,18.5,661.0,479.4,366.44
2016,7,6,10,0,439.0,329.0,1.9,19.0,699.0,524.95,400.69
2016,7,6,10,15,438.5,342.5,1.95,19.0,722.5,563.56,429.71
2016,7,6,10,30,438.0,356.0,2.0,19.0,746.0,601.47,457.69
2016,7,6,10,45,458.5,363.5,2.15,19.0,780.5,648.5,492.51
2016,7,6,11,0,479.0,371.0,2.3,19.0,815.0,696.28,527.41
2016,7,6,11,15,410.5,404.5,2.4,19.0,789.0,696.4,526.49
2016,7,6,11,30,342.0,438.0,2.5,19.0,763.0,688.65,520.07
2016,7,6,11,45,632.0,271.5,2.65,19.5,878.5,809.57,612.61
2016,7,6,12,0,922.0,105.0,2.8,20.0,994.0,923.92,691.89
2016,7,6,12,15,922.0,105.0,2.9,20.0,993.5,949.63,708.88
2016,7,6,12,30,922.0,105.0,3.0,20.0,993.0,972.12,724.56
2016,7,6,12,45,912.0,110.0,3.15,20.0,983.0,986.57,735.36
2016,7,6,13,0,902.0,115.0,3.3,20.0,973.0,997.4,743.92
2016,7,6,13,15,899.0,114.5,3.4,19.5,958.0,1006.08,752.22
2016,7,6,13,30,896.0,114.0,3.5,19.0,943.0,1011.17,758.27
2016,7,6,13,45,892.0,112.0,3.6,19.0,921.5,1010.13,758.91
2016,7,6,14,0,888.0,110.0,3.7,19.0,900.0,1005.44,757.24
2016,7,6,14,15,881.5,109.0,3.7,19.0,872.0,995.73,751.6
2016,7,6,14,30,875.0,108.0,3.7,19.0,844.0,982.56,743.76
2016,7,6,14,45,868.5,105.0,3.75,19.0,811.0,963.86,732.57
2016,7,6,15,0,862.0,102.0,3.8,19.0,778.0,941.88,719.17
2016,7,6,15,15,851.5,100.0,3.8,18.5,739.0,914.11,702.79
2016,7,6,15,30,841.0,98.0,3.8,18.0,700.0,883.55,684.36
2016,7,6,15,45,830.0,94.5,3.8,18.0,657.5,848.27,661.15
2016,7,6,16,0,819.0,91.0,3.8,18.0,615.0,810.62,636.06
2016,7,6,16,15,801.5,88.5,3.75,17.5,569.0,773.47,612.03
2016,7,6,16,30,784.0,86.0,3.7,17.0,523.0,727.6,581.18
2016,7,6,16,45,763.5,82.0,3.7,17.0,474.5,676.56,545.04
2016,7,6,17,0,743.0,78.0,3.7,17.0,426.0,624.89,507.73
2016,7,6,17,15,712.0,74.0,3.7,16.5,376.5,566.01,463.03
2016,7,6,17,30,681.0,70.0,3.7,16.0,327.0,508.09,417.55
2016,7,6,17,45,640.0,64.5,3.7,16.0,277.5,446.12,366.44
2016,7,6,18,0,599.0,59.0,3.7,16.0,228.0,385.13,314.51
2016,7,6,18,15,536.5,52.5,3.6,15.5,181.5,316.5,255.3
2016,7,6,18,30,474.0,46.0,3.5,15.0,135.0,253.81,199.58
2016,7,6,18,45,380.5,37.0,3.45,14.5,95.0,184.28,138.18
2016,7,6,19,0,287.0,28.0,3.4,14.0,55.0,125.37,82.2
2016,7,6,19,15,143.5,14.0,3.35,13.5,27.5,53.6,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,3.1,13.0,28.0,11.15,0.0
2016,7,7,5,30,300.0,28.0,3.1,13.0,56.0,22.68,12.62
2016,7,7,5,45,393.5,36.5,3.1,13.5,96.5,28.81,19.48
2016,7,7,6,0,487.0,45.0,3.1,14.0,137.0,34.76,25.18
2016,7,7,6,15,361.5,73.0,3.0,14.0,152.5,54.31,42.85
2016,7,7,6,30,236.0,101.0,2.9,14.0,168.0,76.07,62.35
2016,7,7,6,45,251.0,120.0,2.85,14.5,204.0,88.72,73.4
2016,7,7,7,0,266.0,139.0,2.8,15.0,240.0,100.87,83.79
2016,7,7,7,15,261.5,162.5,2.8,15.0,273.5,115.19,96.04
2016,7,7,7,30,257.0,186.0,2.8,15.0,307.0,128.8,107.52
2016,7,7,7,45,322.5,195.5,2.8,15.5,364.5,152.21,112.69
2016,7,7,8,0,388.0,205.0,2.8,16.0,422.0,183.32,129.6
2016,7,7,8,15,609.5,145.0,2.8,16.0,520.0,205.06,136.7
2016,7,7,8,30,831.0,85.0,2.8,16.0,618.0,261.43,176.67
2016,7,7,8,45,846.0,86.5,2.85,16.5,661.5,317.49,226.5
2016,7,7,9,0,861.0,88.0,2.9,17.0,705.0,374.43,276.86
2016,7,7,9,15,871.5,90.0,2.95,17.0,744.0,430.59,326.26
2016,7,7,9,30,882.0,92.0,3.0,17.0,783.0,486.67,374.32
2016,7,7,9,45,886.5,95.0,3.1,17.5,816.0,540.15,418.42
2016,7,7,10,0,891.0,98.0,3.2,18.0,849.0,592.45,460.21
2016,7,7,10,15,897.5,99.5,3.25,18.0,877.0,643.3,500.44
2016,7,7,10,30,904.0,101.0,3.3,18.0,905.0,692.7,538.61
2016,7,7,10,45,908.0,102.0,3.35,18.0,926.0,738.24,573.13
2016,7,7,11,0,912.0,103.0,3.4,18.0,947.0,781.69,603.65
2016,7,7,11,15,915.0,103.5,3.4,18.0,961.5,821.63,631.2
2016,7,7,11,30,918.0,104.0,3.4,18.0,976.0,859.06,656.8
2016,7,7,11,45,920.5,103.5,3.4,18.0,984.0,892.48,679.48
2016,7,7,12,0,923.0,103.0,3.4,18.0,992.0,923.04,700.13
2016,7,7,12,15,923.0,103.0,3.4,18.0,992.0,948.8,717.46
2016,7,7,12,30,923.0,103.0,3.4,18.0,992.0,971.35,732.64
2016,7,7,12,45,914.0,107.5,3.4,18.5,982.0,986.32,741.34
2016,7,7,13,0,905.0,112.0,3.4,19.0,972.0,997.68,747.73
2016,7,7,13,15,902.0,111.5,3.35,19.0,957.5,1006.39,753.49
2016,7,7,13,30,899.0,111.0,3.3,19.0,943.0,1011.5,756.96
2016,7,7,13,45,896.5,109.0,3.3,19.0,922.0,1011.94,757.86
2016,7,7,14,0,894.0,107.0,3.3,19.0,901.0,1008.73,756.48
2016,7,7,14,15,887.5,105.5,3.3,19.0,873.5,998.46,750.5
2016,7,7,14,30,881.0,104.0,3.3,19.0,846.0,984.68,742.33
2016,7,7,14,45,875.0,101.5,3.3,19.0,812.5,966.9,731.55
2016,7,7,15,0,869.0,99.0,3.3,19.0,779.0,945.81,718.58
2016,7,7,15,15,858.0,97.0,3.3,18.5,740.0,917.42,701.96
2016,7,7,15,30,847.0,95.0,3.3,18.0,701.0,886.23,683.3
2016,7,7,15,45,835.0,92.0,3.35,18.0,658.5,850.44,660.25
2016,7,7,16,0,823.0,89.0,3.4,18.0,616.0,812.32,635.31
2016,7,7,16,15,805.0,86.5,3.45,17.5,569.0,774.56,611.47
2016,7,7,16,30,787.0,84.0,3.5,17.0,522.0,728.17,580.8
2016,7,7,16,45,766.0,80.0,3.6,17.0,473.5,676.63,544.76
2016,7,7,17,0,745.0,76.0,3.7,17.0,425.0,624.49,507.45
2016,7,7,17,15,714.0,72.0,3.75,16.5,375.0,565.51,462.89
2016,7,7,17,30,683.0,68.0,3.8,16.0,325.0,507.5,417.39
2016,7,7,17,45,643.0,63.0,3.9,15.5,276.5,446.43,367.75
2016,7,7,18,0,603.0,58.0,4.0,15.0,228.0,386.38,317.05
2016,7,7,18,15,541.0,51.5,3.9,14.5,181.0,317.73,257.47
2016,7,7,18,30,479.0,45.0,3.8,14.0,134.0,254.97,201.35
2016,7,7,18,45,386.5,36.0,3.75,13.5,94.0,185.46,139.57
2016,7,7,19,0,294.0,27.0,3.7,13.0,54.0,126.5,82.87
2016,7,7,19,15,147.0,13.5,3.6,13.0,27.0,53.8,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.5,3.1,13.0,27.5,9.87,0.0
2016,7,8,5,30,320.0,25.0,3.1,13.0,55.0,20.05,10.36
2016,7,8,5,45,412.0,32.5,3.15,13.5,95.0,25.44,16.52
2016,7,8,6,0,504.0,40.0,3.2,14.0,135.0,30.69,21.57
2016,7,8,6,15,305.0,73.0,3.15,14.5,135.5,54.11,42.58
2016,7,8,6,30,106.0,106.0,3.1,15.0,136.0,81.98,67.32
2016,7,8,6,45,112.0,127.5,3.05,15.5,165.0,96.9,80.3
2016,7,8,7,0,118.0,149.0,3.0,16.0,194.0,111.37,92.63
2016,7,8,7,15,437.5,107.5,2.9,16.0,307.5,73.65,59.45
2016,7,8,7,30,757.0,66.0,2.8,16.0,421.0,48.21,36.98
2016,7,8,7,45,779.0,68.5,2.75,16.5,469.0,90.95,49.93
2016,7,8,8,0,801.0,71.0,2.7,17.0,517.0,143.97,79.92
2016,7,8,8,15,817.5,73.0,2.65,17.5,563.0,198.08,121.45
2016,7,8,8,30,834.0,75.0,2.6,18.0,609.0,253.71,168.98
2016,7,8,8,45,846.0,77.5,2.6,18.5,651.5,309.75,218.55
2016,7,8,9,0,858.0,80.0,2.6,19.0,694.0,366.37,268.31
2016,7,8,9,15,868.5,81.5,2.6,19.0,732.5,421.9,316.75
2016,7,8,9,30,879.0,83.0,2.6,19.0,771.0,477.34,363.82
2016,7,8,9,45,885.0,85.0,2.6,19.5,803.5,530.56,407.06
2016,7,8,10,0,891.0,87.0,2.6,20.0,836.0,582.74,448.02
2016,7,8,10,15,897.0,88.0,2.65,20.0,864.0,632.79,487.19
2016,7,8,10,30,903.0,89.0,2.7,20.0,892.0,681.35,524.28
2016,7,8,10,45,906.0,90.5,2.8,20.5,913.0,726.52,556.97
2016,7,8,11,0,909.0,92.0,2.9,21.0,934.0,769.53,585.87
2016,7,8,11,15,912.0,92.5,2.95,21.0,948.5,809.29,613.12
2016,7,8,11,30,915.0,93.0,3.0,21.0,963.0,846.55,638.5
2016,7,8,11,45,918.0,92.5,3.05,21.0,970.5,880.22,661.31
2016,7,8,12,0,921.0,92.0,3.1,21.0,978.0,911.06,682.17
2016,7,8,12,15,921.5,92.0,3.15,21.0,978.5,937.13,699.81
2016,7,8,12,30,922.0,92.0,3.2,21.0,979.0,960.0,715.36
2016,7,8,12,45,914.5,96.0,3.25,21.5,970.5,975.83,724.9
2016,7,8,13,0,907.0,100.0,3.3,22.0,962.0,988.1,732.17
2016,7,8,13,15,905.0,99.5,3.35,21.5,948.0,997.67,740.61
2016,7,8,13,30,903.0,99.0,3.4,21.0,934.0,1003.64,746.83
2016,7,8,13,45,900.0,97.5,3.45,21.0,913.5,1003.95,748.0
2016,7,8,14,0,897.0,96.0,3.5,21.0,893.0,1000.62,746.89
2016,7,8,14,15,891.5,95.0,3.5,21.0,866.0,991.73,741.85
2016,7,8,14,30,886.0,94.0,3.5,21.0,839.0,979.32,734.59
2016,7,8,14,45,880.5,91.5,3.55,21.0,806.0,961.84,724.36
2016,7,8,15,0,875.0,89.0,3.6,21.0,773.0,941.02,711.91
2016,7,8,15,15,865.0,87.5,3.6,21.0,734.5,913.89,694.83
2016,7,8,15,30,855.0,86.0,3.6,21.0,696.0,883.93,675.78
2016,7,8,15,45,843.0,83.0,3.65,21.0,654.0,847.81,652.58
2016,7,8,16,0,831.0,80.0,3.7,21.0,612.0,809.35,627.51
2016,7,8,16,15,814.0,78.0,3.65,20.5,565.5,765.85,599.21
2016,7,8,16,30,797.0,76.0,3.6,20.0,519.0,720.87,569.37
2016,7,8,16,45,776.5,72.5,3.55,20.0,471.0,676.02,538.05
2016,7,8,17,0,756.0,69.0,3.5,20.0,423.0,624.38,501.08
2016,7,8,17,15,726.0,65.5,3.4,19.5,373.5,566.19,457.65
2016,7,8,17,30,696.0,62.0,3.3,19.0,324.0,508.86,413.02
2016,7,8,17,45,657.0,57.5,3.25,18.5,275.0,446.56,362.96
2016,7,8,18,0,618.0,53.0,3.2,18.0,226.0,386.76,313.03
2016,7,8,18,15,557.5,47.0,3.1,17.5,180.0,320.11,255.85
2016,7,8,18,30,497.0,41.0,3.0,17.0,134.0,257.71,200.71
2016,7,8,18,45,406.0,33.0,2.95,17.0,94.0,188.86,139.83
2016,7,8,19,0,315.0,25.0,2.9,17.0,54.0,130.4,83.44
2016,7,8,19,15,157.5,12.5,2.9,16.5,27.0,54.92,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,12.0,2.1,14.0,27.0,9.47,0.0
2016,7,9,5,30,336.0,24.0,2.1,14.0,54.0,19.23,9.51
2016,7,9,5,45,426.5,31.0,2.15,14.5,94.0,24.24,15.39
2016,7,9,6,0,517.0,38.0,2.2,15.0,134.0,31.74,22.39
2016,7,9,6,15,574.5,43.0,2.25,15.5,180.0,35.07,25.56
2016,7,9,6,30,632.0,48.0,2.3,16.0,226.0,38.35,28.54
2016,7,9,6,45,670.0,52.5,2.4,17.0,274.5,41.03,30.8
2016,7,9,7,0,708.0,57.0,2.5,18.0,323.0,43.63,32.9
2016,7,9,7,15,737.0,60.0,2.55,18.0,372.0,44.93,33.94
2016,7,9,7,30,766.0,63.0,2.6,18.0,421.0,54.07,41.8
2016,7,9,7,45,786.0,66.0,2.65,18.5,469.0,88.71,47.83
2016,7,9,8,0,806.0,69.0,2.7,19.0,517.0,142.28,77.8
2016,7,9,8,15,822.5,71.0,2.7,19.0,563.0,196.68,119.41
2016,7,9,8,30,839.0,73.0,2.7,19.0,609.0,252.62,167.28
2016,7,9,8,45,851.5,75.0,2.75,19.5,651.5,308.72,216.81
2016,7,9,9,0,864.0,77.0,2.8,20.0,694.0,365.44,266.65
2016,7,9,9,15,874.0,78.5,2.85,20.0,733.0,421.12,315.28
2016,7,9,9,30,884.0,80.0,2.9,20.0,772.0,476.66,362.54
2016,7,9,9,45,885.0,85.0,3.0,20.5,803.5,530.15,406.25
2016,7,9,10,0,886.0,90.0,3.1,21.0,835.0,582.14,447.37
2016,7,9,10,15,892.5,91.0,3.15,21.0,863.0,632.35,486.76
2016,7,9,10,30,899.0,92.0,3.2,21.0,891.0,681.11,524.11
2016,7,9,10,45,905.5,91.5,3.25,21.0,912.5,726.9,558.26
2016,7,9,11,0,912.0,91.0,3.3,21.0,934.0,770.79,588.78
2016,7,9,11,15,915.0,91.5,3.35,21.0,948.5,810.73,616.29
2016,7,9,11,30,918.0,92.0,3.4,21.0,963.0,848.14,641.92
2016,7,9,11,45,923.0,90.0,3.5,21.0,971.5,882.27,665.47
2016,7,9,12,0,928.0,88.0,3.6,21.0,980.0,913.63,687.11
2016,7,9,12,15,928.0,88.0,3.7,21.0,980.0,939.43,704.98
2016,7,9,12,30,928.0,88.0,3.8,21.0,980.0,961.97,720.72
2016,7,9,12,45,924.0,89.5,3.9,21.0,972.5,978.8,732.7
2016,7,9,13,0,920.0,91.0,4.0,21.0,965.0,992.08,742.43
2016,7,9,13,15,918.5,90.5,4.05,20.5,951.5,1002.18,751.29
2016,7,9,13,30,917.0,90.0,4.1,20.0,938.0,1008.65,757.86
2016,7,9,13,45,915.5,88.5,4.2,20.0,918.0,1010.39,760.25
2016,7,9,14,0,914.0,87.0,4.3,20.0,898.0,1008.43,760.29
2016,7,9,14,15,910.5,86.0,4.35,20.0,872.5,1001.34,756.68
2016,7,9,14,30,907.0,85.0,4.4,20.0,847.0,990.64,750.69
2016,7,9,14,45,902.5,83.0,4.45,20.0,815.5,974.32,741.19
2016,7,9,15,0,898.0,81.0,4.5,20.0,784.0,954.56,729.39
2016,7,9,15,15,891.5,80.0,4.5,19.5,747.5,930.74,715.78
2016,7,9,15,30,885.0,79.0,4.5,19.0,711.0,903.84,699.96
2016,7,9,15,45,875.5,77.5,4.55,18.5,670.0,870.79,679.99
2016,7,9,16,0,866.0,76.0,4.6,18.0,629.0,835.17,657.9
2016,7,9,16,15,852.5,74.0,4.6,17.5,583.5,793.31,630.58
2016,7,9,16,30,839.0,72.0,4.6,17.0,538.0,749.61,601.43
2016,7,9,16,45,818.5,70.0,4.6,17.0,489.5,699.11,565.48
2016,7,9,17,0,798.0,68.0,4.6,17.0,441.0,653.14,532.38
2016,7,9,17,15,770.5,64.5,4.55,16.5,390.5,594.65,488.29
2016,7,9,17,30,743.0,61.0,4.5,16.0,340.0,536.68,442.42
2016,7,9,17,45,699.0,58.0,4.45,16.0,289.0,470.97,387.85
2016,7,9,18,0,655.0,55.0,4.4,16.0,238.0,408.08,333.86
2016,7,9,18,15,594.5,49.0,4.25,15.5,190.0,339.57,274.17
2016,7,9,18,30,534.0,43.0,4.1,15.0,142.0,275.0,216.26
2016,7,9,18,45,432.5,35.0,3.95,14.5,99.5,200.4,150.07
2016,7,9,19,0,331.0,27.0,3.8,14.0,57.0,137.29,88.69
2016,7,9,19,15,165.5,13.5,3.75,13.5,28.5,57.88,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,13.0,3.15,13.0,27.5,10.38,0.0
2016,7,10,5,30,328.0,26.0,3.2,13.0,55.0,21.09,10.82
2016,7,10,5,45,426.0,34.0,3.25,13.5,96.5,26.88,17.71
2016,7,10,6,0,524.0,42.0,3.3,14.0,138.0,32.53,23.16
2016,7,10,6,15,585.0,47.5,3.25,14.5,186.0,39.12,29.26
2016,7,10,6,30,646.0,53.0,3.2,15.0,234.0,42.69,32.51
2016,7,10,6,45,689.5,57.0,3.15,15.5,284.5,44.84,34.37
2016,7,10,7,0,733.0,61.0,3.1,16.0,335.0,46.95,36.12
2016,7,10,7,15,762.5,64.5,3.0,16.5,386.0,48.53,37.33
2016,7,10,7,30,792.0,68.0,2.9,17.0,437.0,50.03,38.44
2016,7,10,7,45,815.5,70.0,2.85,17.5,487.5,92.19,50.52
2016,7,10,8,0,839.0,72.0,2.8,18.0,538.0,147.31,80.95
2016,7,10,8,15,856.0,74.5,2.75,18.5,585.5,204.27,124.27
2016,7,10,8,30,873.0,77.0,2.7,19.0,633.0,262.83,173.96
2016,7,10,8,45,887.0,78.0,2.65,19.5,677.5,320.69,224.85
2016,7,10,9,0,901.0,79.0,2.6,20.0,722.0,379.28,276.06
2016,7,10,9,15,911.0,80.5,2.6,20.0,762.0,437.16,326.29
2016,7,10,9,30,921.0,82.0,2.6,20.0,802.0,494.84,374.97
2016,7,10,9,45,926.5,84.5,2.6,20.5,836.0,550.61,419.93
2016,7,10,10,0,932.0,87.0,2.6,21.0,870.0,605.22,462.42
2016,7,10,10,15,938.0,88.0,2.65,21.0,898.5,657.45,502.93
2016,7,10,10,30,944.0,89.0,2.7,21.0,927.0,708.09,541.23
2016,7,10,10,45,947.5,90.5,2.8,21.5,948.5,755.59,575.15
2016,7,10,11,0,951.0,92.0,2.9,22.0,970.0,800.87,605.23
2016,7,10,11,15,954.0,92.5,3.0,22.0,985.5,842.43,633.67
2016,7,10,11,30,957.0,93.0,3.1,22.0,1001.0,881.34,660.19
2016,7,10,11,45,958.0,93.5,3.25,22.0,1008.5,915.74,683.9
2016,7,10,12,0,959.0,94.0,3.4,22.0,1016.0,947.07,705.57
2016,7,10,12,15,959.5,94.0,3.45,22.0,1016.5,974.28,723.84
2016,7,10,12,30,960.0,94.0,3.5,22.0,1017.0,998.14,739.92
2016,7,10,12,45,953.5,97.5,3.6,22.5,1008.0,1015.29,750.54
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,1028.74,758.82
2016,7,10,13,15,944.5,100.5,3.7,23.0,984.5,1038.37,765.46
2016,7,10,13,30,942.0,100.0,3.7,23.0,970.0,1044.23,769.78
2016,7,10,13,45,939.5,98.5,3.75,23.0,949.0,1045.27,771.43
2016,7,10,14,0,937.0,97.0,3.8,23.0,928.0,1042.5,770.74
2016,7,10,14,15,931.5,96.0,3.75,23.0,900.0,1033.5,765.37
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,1020.82,757.73
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,1002.01,746.47
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,979.74,732.99
2016,7,10,15,15,902.0,89.5,3.65,22.5,764.5,951.93,716.86
2016,7,10,15,30,892.0,88.0,3.6,22.0,725.0,921.13,698.63
2016,7,10,15,45,880.0,86.0,3.6,22.0,681.0,885.19,675.68
2016,7,10,16,0,868.0,84.0,3.6,22.0,637.0,846.78,650.85
2016,7,10,16,15,851.0,81.5,3.55,21.5,589.5,801.45,621.8
2016,7,10,16,30,834.0,79.0,3.5,21.0,542.0,754.51,591.11
2016,7,10,16,45,811.5,76.0,3.5,21.0,491.5,707.38,558.81
2016,7,10,17,0,789.0,73.0,3.5,21.0,441.0,653.37,520.77
2016,7,10,17,15,758.5,69.5,3.4,20.5,389.5,593.24,476.42
2016,7,10,17,30,728.0,66.0,3.3,20.0,338.0,533.91,430.69
2016,7,10,17,45,684.0,61.5,3.25,19.5,287.0,467.05,377.48
2016,7,10,18,0,640.0,57.0,3.2,19.0,236.0,405.07,326.11
2016,7,10,18,15,576.5,51.0,3.1,18.5,187.5,334.19,265.86
2016,7,10,18,30,513.0,45.0,3.0,18.0,139.0,269.31,208.88
2016,7,10,18,45,410.0,36.5,2.9,17.5,97.0,194.7,143.9
2016,7,10,19,0,307.0,28.0,2.8,17.0,55.0,131.75,83.53
2016,7,10,19,15,153.5,14.0,2.8,16.5,27.5,55.73,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,154.0,13.0,1.2,14.5,26.0,11.82,0.0
2016,7,11,5,30,308.0,26.0,1.2,15.0,52.0,21.12,10.53
2016,7,11,5,45,407.5,34.0,1.3,15.5,93.0,26.9,17.56
2016,7,11,6,0,507.0,42.0,1.4,16.0,134.0,32.53,22.97
2016,7,11,6,15,568.5,48.0,1.4,16.5,181.5,36.24,26.49
2016,7,11,6,30,630.0,54.0,1.4,17.0,229.0,43.52,33.0
2016,7,11,6,45,673.0,58.5,1.4,17.5,279.0,46.02,35.15
