Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,0,716.0,63.0,1.4,18.0,329.0,48.46,37.16
2016,7,11,7,15,746.0,66.5,1.4,18.5,379.5,49.96,38.29
2016,7,11,7,30,776.0,70.0,1.4,19.0,430.0,51.4,39.32
2016,7,11,7,45,798.5,72.5,1.4,19.5,479.5,84.46,44.48
2016,7,11,8,0,821.0,75.0,1.4,20.0,529.0,146.83,80.59
2016,7,11,8,15,838.0,77.5,1.45,20.5,576.5,202.82,122.44
2016,7,11,8,30,855.0,80.0,1.5,21.0,624.0,260.39,170.51
2016,7,11,8,45,868.0,82.0,1.55,21.5,667.5,317.8,220.16
2016,7,11,9,0,881.0,84.0,1.6,22.0,711.0,375.87,270.05
2016,7,11,9,15,891.0,86.0,1.65,22.0,750.5,433.15,318.86
2016,7,11,9,30,901.0,88.0,1.7,22.0,790.0,490.25,366.19
2016,7,11,9,45,901.5,93.5,1.8,22.5,822.5,545.03,409.79
2016,7,11,10,0,902.0,99.0,1.9,23.0,855.0,598.2,450.74
2016,7,11,10,15,908.0,100.0,1.95,23.0,883.0,649.13,489.53
2016,7,11,10,30,914.0,101.0,2.0,23.0,911.0,698.53,526.23
2016,7,11,10,45,918.0,102.0,2.05,23.5,932.5,744.77,558.78
2016,7,11,11,0,922.0,103.0,2.1,24.0,954.0,788.9,587.28
2016,7,11,11,15,925.0,104.0,2.15,24.0,969.0,829.94,614.53
2016,7,11,11,30,928.0,105.0,2.2,24.0,984.0,868.44,639.93
2016,7,11,11,45,929.5,105.0,2.3,24.0,992.0,902.04,662.44
2016,7,11,12,0,931.0,105.0,2.4,24.0,1000.0,932.69,683.02
2016,7,11,12,15,931.5,105.5,2.45,24.0,1000.5,959.84,700.88
2016,7,11,12,30,932.0,106.0,2.5,24.0,1001.0,983.76,716.69
2016,7,11,12,45,935.0,103.0,2.65,24.0,995.5,1003.32,730.73
2016,7,11,13,0,938.0,100.0,2.8,24.0,990.0,1019.38,742.62
2016,7,11,13,15,936.0,99.5,2.85,23.5,976.0,1029.42,751.28
2016,7,11,13,30,934.0,99.0,2.9,23.0,962.0,1035.74,757.73
2016,7,11,13,45,930.5,98.5,3.0,23.0,941.0,1036.81,759.93
2016,7,11,14,0,927.0,98.0,3.1,23.0,920.0,1034.13,759.83
2016,7,11,14,15,922.0,97.0,3.15,23.0,893.0,1025.71,755.67
2016,7,11,14,30,917.0,96.0,3.2,23.0,866.0,1013.63,749.26
2016,7,11,14,45,911.0,94.0,3.25,23.0,832.5,995.92,739.21
2016,7,11,15,0,905.0,92.0,3.3,23.0,799.0,974.77,726.93
2016,7,11,15,15,895.5,90.5,3.3,22.5,760.0,947.58,711.63
2016,7,11,15,30,886.0,89.0,3.3,22.0,721.0,917.39,694.21
2016,7,11,15,45,875.5,86.0,3.3,22.0,678.0,881.8,671.61
2016,7,11,16,0,865.0,83.0,3.3,22.0,635.0,843.65,647.06
2016,7,11,16,15,848.5,80.5,3.3,21.5,587.5,798.81,618.71
2016,7,11,16,30,832.0,78.0,3.3,21.0,540.0,752.33,588.67
2016,7,11,16,45,811.5,75.0,3.3,20.5,490.0,706.74,558.65
2016,7,11,17,0,791.0,72.0,3.3,20.0,440.0,654.11,522.65
2016,7,11,17,15,760.5,68.5,3.25,19.5,388.5,593.87,478.35
2016,7,11,17,30,730.0,65.0,3.2,19.0,337.0,534.42,432.55
2016,7,11,17,45,689.0,60.0,3.2,19.0,286.5,468.54,379.34
2016,7,11,18,0,648.0,55.0,3.2,19.0,236.0,405.28,326.35
2016,7,11,18,15,585.5,49.0,3.1,18.0,187.5,336.21,267.94
2016,7,11,18,30,523.0,43.0,3.0,17.0,139.0,271.26,211.09
2016,7,11,18,45,424.5,34.5,2.95,16.5,97.0,197.62,146.43
2016,7,11,19,0,326.0,26.0,2.9,16.0,55.0,135.24,85.24
2016,7,11,19,15,163.0,13.0,2.95,15.5,27.5,56.65,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.0,12.0,3.15,13.0,26.0,10.91,0.0
2016,7,12,5,30,326.0,24.0,3.2,13.0,52.0,19.39,9.04
2016,7,12,5,45,423.0,32.0,3.25,13.5,93.0,25.25,16.24
2016,7,12,6,0,520.0,40.0,3.3,14.0,134.0,30.95,21.74
2016,7,12,6,15,582.0,46.0,3.25,14.5,181.5,37.89,28.15
2016,7,12,6,30,644.0,52.0,3.2,15.0,229.0,41.93,31.83
2016,7,12,6,45,684.0,56.5,3.15,15.5,279.5,44.5,34.07
2016,7,12,7,0,724.0,61.0,3.1,16.0,330.0,46.99,36.16
2016,7,12,7,15,755.5,64.5,3.05,16.0,381.0,48.57,37.45
2016,7,12,7,30,787.0,68.0,3.0,16.0,432.0,50.08,38.65
2016,7,12,7,45,808.0,71.5,2.95,16.5,482.5,91.33,50.95
2016,7,12,8,0,829.0,75.0,2.9,17.0,533.0,146.95,81.61
2016,7,12,8,15,847.0,77.5,2.8,17.5,581.0,203.63,124.6
2016,7,12,8,30,865.0,80.0,2.7,18.0,629.0,262.02,174.16
2016,7,12,8,45,878.0,82.5,2.65,18.5,673.5,320.48,225.66
2016,7,12,9,0,891.0,85.0,2.6,19.0,718.0,379.59,277.4
2016,7,12,9,15,902.0,86.5,2.55,19.0,758.5,437.51,327.68
2016,7,12,9,30,913.0,88.0,2.5,19.0,799.0,495.34,376.45
2016,7,12,9,45,923.0,88.5,2.45,19.5,834.5,551.49,421.62
2016,7,12,10,0,933.0,89.0,2.4,20.0,870.0,606.91,464.59
2016,7,12,10,15,939.0,90.0,2.4,20.0,899.0,659.35,505.04
2016,7,12,10,30,945.0,91.0,2.4,20.0,928.0,710.19,543.2
2016,7,12,10,45,949.0,92.0,2.4,20.5,950.0,757.81,576.63
2016,7,12,11,0,953.0,93.0,2.4,21.0,972.0,803.22,606.06
2016,7,12,11,15,956.0,93.5,2.45,21.0,987.0,844.99,634.18
2016,7,12,11,30,959.0,94.0,2.5,21.0,1002.0,884.12,660.34
2016,7,12,11,45,960.0,94.5,2.55,21.0,1010.0,918.72,683.36
2016,7,12,12,0,961.0,95.0,2.6,21.0,1018.0,950.24,704.3
2016,7,12,12,15,961.0,95.0,2.65,21.0,1018.0,977.16,722.2
2016,7,12,12,30,961.0,95.0,2.7,21.0,1018.0,1000.71,737.95
2016,7,12,12,45,951.5,100.5,2.8,21.0,1008.0,1017.07,749.55
2016,7,12,13,0,942.0,106.0,2.9,21.0,998.0,1029.66,758.85
2016,7,12,13,15,939.0,105.5,2.95,21.0,983.0,1038.9,765.64
2016,7,12,13,30,936.0,105.0,3.0,21.0,968.0,1044.37,770.12
2016,7,12,13,45,932.0,103.5,3.1,21.0,946.5,1044.03,771.41
2016,7,12,14,0,928.0,102.0,3.2,21.0,925.0,1039.9,770.35
2016,7,12,14,15,922.0,101.0,3.2,21.0,896.5,1030.56,765.14
2016,7,12,14,30,916.0,100.0,3.2,21.0,868.0,1017.57,757.67
2016,7,12,14,45,908.5,98.0,3.25,21.0,833.5,998.48,746.65
2016,7,12,15,0,901.0,96.0,3.3,21.0,799.0,975.99,733.4
2016,7,12,15,15,890.0,94.5,3.3,21.0,759.0,947.52,715.73
2016,7,12,15,30,879.0,93.0,3.3,21.0,719.0,916.13,696.05
2016,7,12,15,45,866.5,90.5,3.3,21.0,675.0,879.57,672.69
2016,7,12,16,0,854.0,88.0,3.3,21.0,631.0,840.59,647.45
2016,7,12,16,15,836.0,85.5,3.25,20.5,583.0,794.92,618.1
2016,7,12,16,30,818.0,83.0,3.2,20.0,535.0,754.15,591.83
2016,7,12,16,45,795.5,79.5,3.2,20.0,485.0,700.72,554.88
2016,7,12,17,0,773.0,76.0,3.2,20.0,435.0,646.73,516.83
2016,7,12,17,15,741.5,72.0,3.1,19.5,384.0,585.97,471.78
2016,7,12,17,30,710.0,68.0,3.0,19.0,333.0,526.15,425.59
2016,7,12,17,45,667.5,63.0,2.95,18.5,282.0,460.33,373.1
2016,7,12,18,0,625.0,58.0,2.9,18.0,231.0,399.44,322.51
2016,7,12,18,15,560.5,51.5,2.8,17.5,183.0,328.21,261.87
2016,7,12,18,30,496.0,45.0,2.7,17.0,135.0,263.13,204.67
2016,7,12,18,45,395.0,36.0,2.6,16.5,93.5,189.51,140.33
2016,7,12,19,0,294.0,27.0,2.5,16.0,52.0,127.46,79.59
2016,7,12,19,15,147.0,13.5,2.5,15.5,26.0,44.96,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.0,13.0,1.75,13.5,25.0,11.82,0.0
2016,7,13,5,30,294.0,26.0,1.7,14.0,50.0,21.25,10.1
2016,7,13,5,45,396.0,35.0,1.65,14.5,91.0,27.89,18.42
2016,7,13,6,0,498.0,44.0,1.6,15.0,132.0,34.33,24.62
2016,7,13,6,15,562.5,50.0,1.45,15.5,180.0,37.95,28.1
2016,7,13,6,30,627.0,56.0,1.3,16.0,228.0,41.5,31.34
2016,7,13,6,45,671.5,61.0,1.2,16.5,279.0,48.21,37.25
2016,7,13,7,0,716.0,66.0,1.1,17.0,330.0,50.97,39.54
2016,7,13,7,15,747.5,69.5,1.0,17.5,381.0,52.38,40.58
2016,7,13,7,30,779.0,73.0,0.9,18.0,432.0,53.73,41.54
2016,7,13,7,45,802.5,76.0,0.85,19.0,482.5,85.69,46.2
2016,7,13,8,0,826.0,79.0,0.8,20.0,533.0,148.83,82.04
2016,7,13,8,15,843.5,81.5,0.75,20.5,581.0,205.38,123.71
2016,7,13,8,30,861.0,84.0,0.7,21.0,629.0,263.57,171.56
2016,7,13,8,45,874.5,86.0,0.7,21.5,673.5,321.66,220.97
2016,7,13,9,0,888.0,88.0,0.7,22.0,718.0,380.46,270.47
2016,7,13,9,15,898.5,89.5,0.75,22.5,758.0,438.1,318.12
2016,7,13,9,30,909.0,91.0,0.8,23.0,798.0,495.62,364.09
2016,7,13,9,45,904.5,99.5,0.85,23.5,829.5,550.92,406.81
2016,7,13,10,0,900.0,108.0,0.9,24.0,861.0,604.12,446.4
2016,7,13,10,15,906.5,109.0,1.0,24.0,889.5,655.49,484.89
2016,7,13,10,30,913.0,110.0,1.1,24.0,918.0,705.38,521.43
2016,7,13,10,45,917.5,111.0,1.25,24.5,940.0,752.16,554.54
2016,7,13,11,0,922.0,112.0,1.4,25.0,962.0,796.86,584.04
2016,7,13,11,15,925.0,113.0,1.5,25.0,977.0,838.12,611.4
2016,7,13,11,30,928.0,114.0,1.6,25.0,992.0,876.84,637.0
2016,7,13,11,45,929.0,114.5,1.7,25.0,999.5,910.69,659.39
2016,7,13,12,0,930.0,115.0,1.8,25.0,1007.0,941.59,679.9
2016,7,13,12,15,930.5,115.0,1.9,25.0,1007.0,968.47,697.89
2016,7,13,12,30,931.0,115.0,2.0,25.0,1007.0,992.13,713.9
2016,7,13,12,45,933.5,112.0,2.15,25.0,1001.0,1011.44,727.84
2016,7,13,13,0,936.0,109.0,2.3,25.0,995.0,1027.24,739.65
2016,7,13,13,15,933.5,108.0,2.4,25.0,980.5,1036.48,746.86
2016,7,13,13,30,931.0,107.0,2.5,25.0,966.0,1041.96,751.85
2016,7,13,13,45,926.5,106.5,2.6,25.0,944.0,1042.2,753.64
2016,7,13,14,0,922.0,106.0,2.7,25.0,922.0,1038.69,753.17
2016,7,13,14,15,916.0,104.5,2.75,25.0,894.0,1028.91,748.31
2016,7,13,14,30,910.0,103.0,2.8,25.0,866.0,1015.5,741.22
2016,7,13,14,45,902.0,101.5,2.85,25.0,831.5,996.59,730.65
2016,7,13,15,0,894.0,100.0,2.9,25.0,797.0,974.32,717.92
2016,7,13,15,15,883.5,98.0,2.95,24.5,757.0,945.94,702.51
2016,7,13,15,30,873.0,96.0,3.0,24.0,717.0,914.63,684.98
2016,7,13,15,45,859.5,93.5,3.05,24.0,673.0,877.36,661.87
2016,7,13,16,0,846.0,91.0,3.1,24.0,629.0,837.75,636.91
2016,7,13,16,15,828.0,88.5,3.1,23.5,581.5,799.32,613.36
2016,7,13,16,30,810.0,86.0,3.1,23.0,534.0,751.96,583.0
2016,7,13,16,45,787.0,82.5,3.1,23.0,483.5,698.44,546.5
2016,7,13,17,0,764.0,79.0,3.1,23.0,433.0,644.4,508.87
2016,7,13,17,15,732.0,75.0,3.05,22.5,382.0,583.65,464.41
2016,7,13,17,30,700.0,71.0,3.0,22.0,331.0,523.87,418.94
2016,7,13,17,45,656.0,65.5,2.95,21.5,280.5,459.23,367.93
2016,7,13,18,0,612.0,60.0,2.9,21.0,230.0,395.58,315.82
2016,7,13,18,15,546.0,53.5,2.7,20.5,182.0,324.28,255.73
2016,7,13,18,30,480.0,47.0,2.5,20.0,134.0,259.25,199.25
2016,7,13,18,45,378.0,37.5,2.4,19.5,92.5,185.54,135.71
2016,7,13,19,0,276.0,28.0,2.3,19.0,51.0,123.34,75.25
2016,7,13,19,15,138.0,14.0,2.25,18.5,25.5,43.43,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.5,1.45,13.5,25.0,11.37,0.0
2016,7,14,5,30,307.0,25.0,1.4,14.0,50.0,20.41,9.14
2016,7,14,5,45,411.0,33.5,1.35,15.0,91.5,26.66,17.29
2016,7,14,6,0,515.0,42.0,1.3,16.0,133.0,32.74,23.11
2016,7,14,6,15,579.5,48.5,1.2,16.5,181.5,36.86,27.01
2016,7,14,6,30,644.0,55.0,1.1,17.0,230.0,44.64,33.98
2016,7,14,6,45,687.5,59.5,1.0,17.5,281.0,47.11,36.12
2016,7,14,7,0,731.0,64.0,0.9,18.0,332.0,49.52,38.11
2016,7,14,7,15,762.0,67.5,0.9,18.5,384.0,51.0,39.22
2016,7,14,7,30,793.0,71.0,0.9,19.0,436.0,52.43,40.24
2016,7,14,7,45,816.0,74.0,0.9,19.5,486.5,84.07,44.82
2016,7,14,8,0,839.0,77.0,0.9,20.0,537.0,148.01,80.99
2016,7,14,8,15,856.5,79.0,0.9,20.5,585.5,204.98,122.97
2016,7,14,8,30,874.0,81.0,0.9,21.0,634.0,263.58,171.37
2016,7,14,8,45,887.5,83.0,0.95,21.5,679.0,322.45,221.79
2016,7,14,9,0,901.0,85.0,1.0,22.0,724.0,382.02,272.42
2016,7,14,9,15,911.5,86.5,1.05,22.0,764.0,440.44,321.66
2016,7,14,9,30,922.0,88.0,1.1,22.0,804.0,498.7,369.37
2016,7,14,9,45,927.0,91.0,1.2,22.5,838.5,555.02,413.7
2016,7,14,10,0,932.0,94.0,1.3,23.0,873.0,610.14,455.65
2016,7,14,10,15,938.5,95.0,1.35,23.0,902.0,663.03,495.3
2016,7,14,10,30,945.0,96.0,1.4,23.0,931.0,714.37,532.8
2016,7,14,10,45,948.5,97.5,1.5,23.5,953.0,762.26,566.2
2016,7,14,11,0,952.0,99.0,1.6,24.0,975.0,807.91,595.65
2016,7,14,11,15,955.0,99.5,1.7,24.0,990.5,849.84,623.56
2016,7,14,11,30,958.0,100.0,1.8,24.0,1006.0,889.13,649.62
2016,7,14,11,45,959.5,100.5,1.9,24.0,1013.5,924.31,672.95
2016,7,14,12,0,961.0,101.0,2.0,24.0,1021.0,956.45,694.31
2016,7,14,12,15,961.0,101.0,2.05,24.0,1021.5,983.57,711.91
2016,7,14,12,30,961.0,101.0,2.1,24.0,1022.0,1007.3,727.42
2016,7,14,12,45,952.5,105.5,2.2,24.0,1012.5,1023.78,738.99
2016,7,14,13,0,944.0,110.0,2.3,24.0,1003.0,1036.5,748.34
2016,7,14,13,15,941.0,109.5,2.35,23.5,988.0,1045.89,756.62
2016,7,14,13,30,938.0,109.0,2.4,23.0,973.0,1051.5,762.67
2016,7,14,13,45,933.0,108.5,2.45,23.0,951.0,1051.32,763.71
2016,7,14,14,0,928.0,108.0,2.5,23.0,929.0,1047.35,762.5
2016,7,14,14,15,921.5,106.5,2.5,23.0,900.0,1037.1,756.86
2016,7,14,14,30,915.0,105.0,2.5,23.0,871.0,1023.19,749.01
2016,7,14,14,45,906.5,103.5,2.55,23.0,836.5,1003.76,738.21
2016,7,14,15,0,898.0,102.0,2.6,23.0,802.0,980.97,725.24
2016,7,14,15,15,886.5,100.5,2.6,22.5,761.5,952.15,709.17
2016,7,14,15,30,875.0,99.0,2.6,22.0,721.0,920.43,691.07
2016,7,14,15,45,860.5,96.5,2.6,22.0,676.0,882.24,667.09
2016,7,14,16,0,846.0,94.0,2.6,22.0,631.0,841.75,641.32
2016,7,14,16,15,827.0,91.5,2.6,21.5,583.0,802.61,617.39
2016,7,14,16,30,808.0,89.0,2.6,21.0,535.0,754.45,586.57
2016,7,14,16,45,782.5,85.5,2.6,20.5,484.0,699.1,549.87
2016,7,14,17,0,757.0,82.0,2.6,20.0,433.0,643.41,511.99
2016,7,14,17,15,724.0,78.0,2.55,19.5,381.5,582.23,466.87
2016,7,14,17,30,691.0,74.0,2.5,19.0,330.0,524.5,422.67
2016,7,14,17,45,642.5,69.0,2.5,19.0,278.5,456.22,368.01
2016,7,14,18,0,594.0,64.0,2.5,19.0,227.0,391.43,314.28
2016,7,14,18,15,525.5,56.5,2.45,18.0,179.0,318.68,253.5
2016,7,14,18,30,457.0,49.0,2.4,17.0,131.0,252.51,196.28
2016,7,14,18,45,350.0,39.0,2.35,16.5,90.0,177.74,131.47
2016,7,14,19,0,243.0,29.0,2.3,16.0,49.0,114.68,69.87
2016,7,14,19,15,121.5,14.5,2.35,15.5,24.5,40.24,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,12.5,7.0,6.37,0.0
2016,7,15,5,30,0.0,14.0,2.3,13.0,14.0,12.31,3.05
2016,7,15,5,45,0.0,27.0,2.35,13.5,27.0,23.8,14.88
2016,7,15,6,0,0.0,40.0,2.4,14.0,40.0,35.26,25.49
2016,7,15,6,15,0.0,55.0,2.3,14.5,55.0,47.96,37.06
2016,7,15,6,30,0.0,70.0,2.2,15.0,70.0,60.57,48.37
2016,7,15,6,45,0.0,86.5,2.15,15.5,86.5,74.23,60.38
2016,7,15,7,0,0.0,103.0,2.1,16.0,103.0,87.77,72.05
2016,7,15,7,15,1.0,124.0,2.05,16.0,125.0,104.54,86.46
2016,7,15,7,30,2.0,145.0,2.0,16.0,147.0,121.1,100.48
2016,7,15,7,45,18.0,177.5,1.95,16.5,188.0,147.19,116.4
2016,7,15,8,0,34.0,210.0,1.9,17.0,229.0,168.28,131.79
2016,7,15,8,15,45.0,236.0,1.9,17.0,263.5,194.0,151.39
2016,7,15,8,30,56.0,262.0,1.9,17.0,298.0,221.56,172.57
2016,7,15,8,45,89.5,293.0,1.9,17.5,355.0,260.83,201.96
2016,7,15,9,0,123.0,324.0,1.9,18.0,412.0,299.44,230.91
2016,7,15,9,15,170.0,343.5,1.9,18.5,471.5,345.26,265.26
2016,7,15,9,30,217.0,363.0,1.9,19.0,531.0,396.51,303.63
2016,7,15,9,45,566.5,231.5,1.95,19.5,697.5,482.26,368.74
2016,7,15,10,0,916.0,100.0,2.0,20.0,864.0,606.03,462.53
2016,7,15,10,15,922.5,101.5,2.05,20.0,893.0,658.68,502.52
2016,7,15,10,30,929.0,103.0,2.1,20.0,922.0,709.82,540.88
2016,7,15,10,45,934.5,103.0,2.15,20.0,944.5,757.22,575.74
2016,7,15,11,0,940.0,103.0,2.2,20.0,967.0,802.56,606.56
2016,7,15,11,15,943.0,103.5,2.25,20.0,982.5,844.12,634.54
2016,7,15,11,30,946.0,104.0,2.3,20.0,998.0,883.07,660.59
2016,7,15,11,45,948.5,104.0,2.35,20.5,1006.0,918.36,682.77
2016,7,15,12,0,951.0,104.0,2.4,21.0,1014.0,950.69,702.85
2016,7,15,12,15,951.0,104.0,2.4,21.0,1014.5,977.63,720.2
2016,7,15,12,30,951.0,104.0,2.4,21.0,1015.0,1001.22,735.39
2016,7,15,12,45,942.5,108.5,2.4,21.0,1005.5,1017.58,745.95
2016,7,15,13,0,934.0,113.0,2.4,21.0,996.0,1030.21,754.24
2016,7,15,13,15,930.5,112.5,2.4,21.0,981.0,1039.06,760.23
2016,7,15,13,30,927.0,112.0,2.4,21.0,966.0,1044.17,763.96
2016,7,15,13,45,921.5,111.5,2.4,21.0,943.5,1043.51,764.14
2016,7,15,14,0,916.0,111.0,2.4,21.0,921.0,1039.11,762.08
2016,7,15,14,15,909.0,110.0,2.4,20.5,892.0,1028.99,757.93
2016,7,15,14,30,902.0,109.0,2.4,20.0,863.0,1015.28,751.57
2016,7,15,14,45,890.5,108.5,2.4,20.0,827.5,994.22,739.04
2016,7,15,15,0,879.0,108.0,2.4,20.0,792.0,969.95,724.48
2016,7,15,15,15,867.0,106.0,2.4,19.5,752.0,940.54,707.83
2016,7,15,15,30,855.0,104.0,2.4,19.0,712.0,908.31,689.16
2016,7,15,15,45,836.0,103.0,2.4,19.0,666.5,876.58,669.38
2016,7,15,16,0,817.0,102.0,2.4,19.0,621.0,834.29,642.07
2016,7,15,16,15,797.0,99.0,2.35,18.5,573.0,787.15,611.86
2016,7,15,16,30,777.0,96.0,2.3,18.0,525.0,738.66,580.14
2016,7,15,16,45,748.0,93.5,2.3,18.0,474.0,682.96,541.75
2016,7,15,17,0,719.0,91.0,2.3,18.0,423.0,630.1,504.13
2016,7,15,17,15,684.0,86.0,2.3,17.5,372.0,568.11,458.28
2016,7,15,17,30,649.0,81.0,2.3,17.0,321.0,507.53,411.86
2016,7,15,17,45,596.5,75.5,2.35,17.0,270.0,438.35,356.29
2016,7,15,18,0,544.0,70.0,2.4,17.0,219.0,373.1,301.98
2016,7,15,18,15,473.5,62.0,2.35,16.5,172.0,301.33,241.19
2016,7,15,18,30,403.0,54.0,2.3,16.0,125.0,236.32,184.52
2016,7,15,18,45,295.0,42.0,2.3,15.5,85.5,160.71,119.29
2016,7,15,19,0,187.0,30.0,2.3,15.0,46.0,99.3,59.67
2016,7,15,19,15,93.5,15.0,2.35,14.5,23.0,34.47,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,113.0,13.5,2.2,13.0,22.0,12.28,0.0
2016,7,16,5,30,226.0,27.0,2.2,13.0,44.0,22.36,9.63
2016,7,16,5,45,333.0,37.0,2.2,13.5,83.5,29.81,20.0
2016,7,16,6,0,440.0,47.0,2.2,14.0,123.0,37.0,27.0
2016,7,16,6,15,509.5,54.5,2.1,14.5,170.0,41.69,31.49
2016,7,16,6,30,579.0,62.0,2.0,15.0,217.0,46.25,35.67
2016,7,16,6,45,355.0,102.5,1.9,15.5,204.0,73.45,59.71
2016,7,16,7,0,131.0,143.0,1.8,16.0,191.0,107.46,89.23
2016,7,16,7,15,65.5,122.0,1.7,16.5,146.0,99.46,81.83
2016,7,16,7,30,0.0,101.0,1.6,17.0,101.0,87.81,71.34
2016,7,16,7,45,0.0,121.5,1.55,17.5,121.5,104.68,81.64
2016,7,16,8,0,0.0,142.0,1.5,18.0,142.0,121.82,95.15
2016,7,16,8,15,22.0,198.0,1.5,18.0,212.0,170.14,132.77
2016,7,16,8,30,44.0,254.0,1.5,18.0,282.0,213.25,165.65
2016,7,16,8,45,127.5,288.0,1.5,18.5,376.5,262.37,200.93
2016,7,16,9,0,211.0,322.0,1.5,19.0,471.0,328.04,249.54
2016,7,16,9,15,282.0,326.0,1.55,19.0,537.5,372.4,283.2
2016,7,16,9,30,353.0,330.0,1.6,19.0,604.0,429.42,326.8
2016,7,16,9,45,627.0,218.0,1.65,19.5,730.0,502.09,382.09
2016,7,16,10,0,901.0,106.0,1.7,20.0,856.0,602.48,458.22
2016,7,16,10,15,907.5,107.5,1.8,20.0,885.0,654.5,497.99
2016,7,16,10,30,914.0,109.0,1.9,20.0,914.0,705.05,536.1
2016,7,16,10,45,918.0,110.5,2.0,20.5,936.0,752.15,569.86
2016,7,16,11,0,922.0,112.0,2.1,21.0,958.0,797.13,599.84
2016,7,16,11,15,925.0,112.5,2.15,21.0,973.5,838.14,627.32
2016,7,16,11,30,928.0,113.0,2.2,21.0,989.0,876.59,652.93
2016,7,16,11,45,930.0,113.5,2.3,21.0,997.5,911.47,676.51
2016,7,16,12,0,932.0,114.0,2.4,21.0,1006.0,943.43,698.15
2016,7,16,12,15,932.5,114.0,2.4,21.0,1006.5,970.51,715.63
2016,7,16,12,30,933.0,114.0,2.4,21.0,1007.0,994.33,731.0
2016,7,16,12,45,932.5,113.5,2.45,21.0,1000.5,1013.32,743.82
2016,7,16,13,0,932.0,113.0,2.5,21.0,994.0,1028.78,754.47
2016,7,16,13,15,929.5,112.5,2.5,21.0,979.5,1038.63,761.1
2016,7,16,13,30,927.0,112.0,2.5,21.0,965.0,1044.74,765.48
2016,7,16,13,45,926.0,109.5,2.55,21.0,944.5,1046.54,767.78
2016,7,16,14,0,925.0,107.0,2.6,21.0,924.0,1044.52,767.77
2016,7,16,14,15,919.5,105.5,2.6,20.5,896.0,1035.29,764.17
2016,7,16,14,30,914.0,104.0,2.6,20.0,868.0,1022.38,758.32
2016,7,16,14,45,908.0,101.5,2.6,20.0,834.5,1004.3,747.72
2016,7,16,15,0,902.0,99.0,2.6,20.0,801.0,982.75,734.92
2016,7,16,15,15,891.5,97.5,2.6,19.5,761.0,954.75,719.2
2016,7,16,15,30,881.0,96.0,2.6,19.0,721.0,923.78,701.39
2016,7,16,15,45,869.0,93.0,2.65,19.0,677.0,887.01,678.54
2016,7,16,16,0,857.0,90.0,2.7,19.0,633.0,847.76,653.71
2016,7,16,16,15,839.0,87.5,2.7,18.5,584.5,808.91,629.68
2016,7,16,16,30,821.0,85.0,2.7,18.0,536.0,761.06,598.72
2016,7,16,16,45,798.5,81.5,2.7,18.0,485.5,707.37,561.77
2016,7,16,17,0,776.0,78.0,2.7,18.0,435.0,653.08,523.6
2016,7,16,17,15,744.0,74.0,2.7,17.5,383.5,591.66,478.43
2016,7,16,17,30,712.0,70.0,2.7,17.0,332.0,531.18,431.94
2016,7,16,17,45,665.5,65.0,2.7,17.0,280.5,465.02,378.33
2016,7,16,18,0,619.0,60.0,2.7,17.0,229.0,400.06,323.84
2016,7,16,18,15,551.0,53.5,2.7,16.5,180.5,327.32,261.92
2016,7,16,18,30,483.0,47.0,2.7,16.0,132.0,261.05,203.61
2016,7,16,18,45,368.5,37.5,2.7,15.5,90.0,182.77,135.39
2016,7,16,19,0,254.0,28.0,2.7,15.0,48.0,116.22,68.49
2016,7,16,19,15,127.0,14.0,2.75,14.5,24.0,41.03,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,122.5,12.5,2.95,12.5,22.0,11.37,0.0
2016,7,17,5,30,245.0,25.0,3.0,13.0,44.0,20.57,7.84
2016,7,17,5,45,360.5,34.5,3.05,13.5,84.5,27.67,18.1
2016,7,17,6,0,476.0,44.0,3.1,14.0,125.0,34.56,24.82
2016,7,17,6,15,544.0,50.5,3.05,14.0,172.5,38.56,28.75
2016,7,17,6,30,612.0,57.0,3.0,14.0,220.0,42.47,32.43
2016,7,17,6,45,313.0,91.5,3.0,14.5,175.5,65.39,52.81
2016,7,17,7,0,14.0,126.0,3.0,15.0,131.0,104.48,87.05
2016,7,17,7,15,7.0,127.0,2.95,15.5,129.5,106.68,88.55
2016,7,17,7,30,0.0,128.0,2.9,16.0,128.0,108.52,89.69
2016,7,17,7,45,39.5,178.0,2.85,16.5,199.5,141.06,111.1
2016,7,17,8,0,79.0,228.0,2.8,17.0,271.0,184.18,143.09
2016,7,17,8,15,93.5,253.0,2.8,17.0,308.5,212.95,164.79
2016,7,17,8,30,108.0,278.0,2.8,17.0,346.0,243.91,188.76
2016,7,17,8,45,124.5,301.5,2.85,17.5,385.0,270.79,209.36
2016,7,17,9,0,141.0,325.0,2.9,18.0,424.0,306.2,236.73
2016,7,17,9,15,131.0,344.0,2.95,18.0,440.5,330.0,255.8
2016,7,17,9,30,121.0,363.0,3.0,18.0,457.0,352.79,273.76
2016,7,17,9,45,113.0,378.5,3.05,18.5,469.5,372.95,288.81
2016,7,17,10,0,105.0,394.0,3.1,19.0,482.0,394.23,304.38
2016,7,17,10,15,188.0,405.5,3.1,19.0,569.0,463.39,357.21
2016,7,17,10,30,271.0,417.0,3.1,19.0,656.0,542.21,416.51
2016,7,17,10,45,371.5,391.5,3.15,19.0,728.0,610.59,468.33
2016,7,17,11,0,472.0,366.0,3.2,19.0,800.0,688.23,526.31
2016,7,17,11,15,453.0,378.0,3.25,19.0,799.5,709.3,540.98
2016,7,17,11,30,434.0,390.0,3.3,19.0,799.0,727.8,553.97
2016,7,17,11,45,680.5,250.0,3.4,19.0,897.5,834.62,636.57
2016,7,17,12,0,927.0,110.0,3.5,19.0,996.0,935.65,707.47
2016,7,17,12,15,927.0,110.0,3.55,19.0,996.0,962.12,724.95
2016,7,17,12,30,927.0,110.0,3.6,19.0,996.0,985.33,740.85
2016,7,17,12,45,921.5,112.5,3.65,19.0,987.5,1002.3,752.63
2016,7,17,13,0,916.0,115.0,3.7,19.0,979.0,1015.67,762.13
2016,7,17,13,15,913.0,114.0,3.75,19.0,964.5,1024.39,768.64
2016,7,17,13,30,910.0,113.0,3.8,19.0,950.0,1029.42,772.84
2016,7,17,13,45,909.0,110.0,3.85,19.0,929.0,1030.67,774.65
2016,7,17,14,0,908.0,107.0,3.9,19.0,908.0,1028.15,774.09
2016,7,17,14,15,902.0,106.0,3.95,18.5,880.0,1019.03,770.68
2016,7,17,14,30,896.0,105.0,4.0,18.0,852.0,1006.32,764.94
2016,7,17,14,45,890.5,101.5,4.05,18.0,818.5,987.87,753.91
2016,7,17,15,0,885.0,98.0,4.1,18.0,785.0,965.96,740.55
2016,7,17,15,15,874.0,96.5,4.15,18.0,745.5,937.8,722.84
2016,7,17,15,30,863.0,95.0,4.2,18.0,706.0,906.75,703.06
2016,7,17,15,45,850.5,92.0,4.3,18.0,662.5,870.0,679.3
2016,7,17,16,0,838.0,89.0,4.4,18.0,619.0,830.85,653.78
2016,7,17,16,15,820.0,86.5,4.4,17.5,571.5,792.6,629.21
2016,7,17,16,30,802.0,84.0,4.4,17.0,524.0,745.42,597.57
2016,7,17,16,45,778.5,80.5,4.45,17.0,474.5,691.72,559.52
2016,7,17,17,0,755.0,77.0,4.5,17.0,425.0,637.55,520.31
2016,7,17,17,15,723.0,73.5,4.45,16.5,374.0,577.63,474.64
2016,7,17,17,30,691.0,70.0,4.4,16.0,323.0,518.69,427.9
2016,7,17,17,45,643.0,65.0,4.4,15.5,272.5,452.75,373.89
2016,7,17,18,0,595.0,60.0,4.4,15.0,222.0,388.16,319.1
2016,7,17,18,15,527.0,53.0,4.3,14.5,174.5,316.1,256.35
2016,7,17,18,30,459.0,46.0,4.2,14.0,127.0,250.62,197.69
2016,7,17,18,45,345.5,36.5,4.1,14.0,86.5,174.06,129.75
2016,7,17,19,0,232.0,27.0,4.0,14.0,46.0,108.77,62.74
2016,7,17,19,15,116.0,13.5,3.95,13.5,23.0,38.13,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.5,3.1,13.0,20.5,10.46,0.0
2016,7,18,5,30,256.0,23.0,3.2,13.0,41.0,18.79,6.06
2016,7,18,5,45,365.5,32.0,3.3,13.5,80.5,25.52,16.19
2016,7,18,6,0,475.0,41.0,3.4,14.0,120.0,32.04,22.58
2016,7,18,6,15,541.0,47.0,3.4,14.5,166.5,35.73,26.16
2016,7,18,6,30,607.0,53.0,3.4,15.0,213.0,39.35,29.51
2016,7,18,6,45,651.0,58.0,3.4,15.5,263.0,45.89,35.31
2016,7,18,7,0,695.0,63.0,3.4,16.0,313.0,48.72,37.7
2016,7,18,7,15,726.5,66.5,3.3,16.0,363.0,50.19,38.91
2016,7,18,7,30,758.0,70.0,3.2,16.0,413.0,51.62,40.03
2016,7,18,7,45,780.0,73.5,3.15,16.5,462.0,79.42,43.82
2016,7,18,8,0,802.0,77.0,3.1,17.0,511.0,134.1,72.81
2016,7,18,8,15,819.5,79.0,3.05,17.0,558.5,196.51,120.3
2016,7,18,8,30,837.0,81.0,3.0,17.0,606.0,253.11,168.66
2016,7,18,8,45,850.5,83.5,3.0,17.5,649.5,310.42,219.44
2016,7,18,9,0,864.0,86.0,3.0,18.0,693.0,368.48,270.74
2016,7,18,9,15,875.0,87.5,3.0,18.0,732.5,425.25,320.63
2016,7,18,9,30,886.0,89.0,3.0,18.0,772.0,481.98,369.18
2016,7,18,9,45,891.5,92.0,3.0,18.5,806.0,536.89,414.15
2016,7,18,10,0,897.0,95.0,3.0,19.0,840.0,590.71,456.72
2016,7,18,10,15,903.0,96.0,3.0,19.0,868.5,641.81,496.84
2016,7,18,10,30,909.0,97.0,3.0,19.0,897.0,691.4,534.76
2016,7,18,10,45,913.5,98.0,3.05,19.5,918.5,738.19,568.83
2016,7,18,11,0,918.0,99.0,3.1,20.0,940.0,782.91,598.78
2016,7,18,11,15,921.0,99.5,3.1,20.0,955.5,823.74,626.56
2016,7,18,11,30,924.0,100.0,3.1,20.0,971.0,862.02,652.38
2016,7,18,11,45,926.5,99.5,3.15,20.0,979.0,896.22,675.59
2016,7,18,12,0,929.0,99.0,3.2,20.0,987.0,927.51,696.78
2016,7,18,12,15,929.5,99.0,3.25,20.0,987.5,954.39,714.99
2016,7,18,12,30,930.0,99.0,3.3,20.0,988.0,978.0,731.07
2016,7,18,12,45,935.0,95.0,3.35,20.0,982.5,998.59,745.19
2016,7,18,13,0,940.0,91.0,3.4,20.0,977.0,1015.67,757.08
2016,7,18,13,15,937.5,90.5,3.4,20.0,963.0,1025.32,763.76
2016,7,18,13,30,935.0,90.0,3.4,20.0,949.0,1031.2,768.11
2016,7,18,13,45,934.0,87.5,3.4,20.0,928.5,1032.67,769.7
2016,7,18,14,0,933.0,85.0,3.4,20.0,908.0,1030.31,768.91
2016,7,18,14,15,928.0,84.0,3.4,20.0,880.5,1021.77,764.16
2016,7,18,14,30,923.0,83.0,3.4,20.0,853.0,1009.54,757.1
2016,7,18,14,45,918.0,81.0,3.4,20.0,819.5,992.57,746.99
2016,7,18,15,0,913.0,79.0,3.4,20.0,786.0,972.09,734.59
2016,7,18,15,15,903.5,77.5,3.4,19.5,747.0,944.55,718.8
2016,7,18,15,30,894.0,76.0,3.4,19.0,708.0,913.97,700.84
2016,7,18,15,45,883.5,73.5,3.4,19.0,664.5,878.48,677.98
2016,7,18,16,0,873.0,71.0,3.4,19.0,621.0,840.4,653.13
2016,7,18,16,15,856.5,69.0,3.4,18.5,574.0,795.6,624.37
2016,7,18,16,30,840.0,67.0,3.4,18.0,527.0,749.13,593.89
2016,7,18,16,45,820.0,64.0,3.45,18.0,477.5,697.46,558.01
2016,7,18,17,0,800.0,61.0,3.5,18.0,428.0,644.99,520.77
2016,7,18,17,15,771.0,58.0,3.5,17.5,377.0,591.01,481.41
2016,7,18,17,30,742.0,55.0,3.5,17.0,326.0,532.43,435.71
2016,7,18,17,45,701.0,51.0,3.5,17.0,275.5,466.94,381.99
2016,7,18,18,0,660.0,47.0,3.5,17.0,225.0,404.12,328.49
2016,7,18,18,15,598.5,42.0,3.45,16.5,177.5,333.86,267.72
2016,7,18,18,30,537.0,37.0,3.4,16.0,130.0,269.28,209.89
2016,7,18,18,45,434.0,29.5,3.35,15.5,89.0,194.05,142.87
2016,7,18,19,0,331.0,22.0,3.3,15.0,48.0,131.23,73.04
2016,7,18,19,15,165.5,11.0,3.25,14.5,24.0,46.88,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.5,10.5,2.6,12.5,21.0,9.55,0.0
2016,7,19,5,30,303.0,21.0,2.7,13.0,42.0,17.08,4.34
2016,7,19,5,45,410.5,29.0,2.8,13.5,82.5,23.03,14.02
2016,7,19,6,0,518.0,37.0,2.9,14.0,123.0,31.42,22.02
2016,7,19,6,15,583.0,43.0,2.9,14.0,170.5,35.64,26.14
2016,7,19,6,30,648.0,49.0,2.9,14.0,218.0,39.77,30.02
2016,7,19,6,45,350.0,92.5,2.9,14.5,186.0,66.43,53.74
2016,7,19,7,0,52.0,136.0,2.9,15.0,154.0,106.85,89.14
2016,7,19,7,15,156.0,156.0,2.85,15.5,223.5,116.55,97.15
2016,7,19,7,30,260.0,176.0,2.8,16.0,293.0,123.11,102.33
2016,7,19,7,45,241.5,201.5,2.8,16.5,320.5,148.52,112.85
2016,7,19,8,0,223.0,227.0,2.8,17.0,348.0,190.75,142.57
2016,7,19,8,15,545.5,150.5,2.8,17.0,482.0,193.69,129.72
2016,7,19,8,30,868.0,74.0,2.8,17.0,616.0,254.04,168.1
2016,7,19,8,45,878.5,76.5,2.8,17.5,659.5,312.31,219.91
2016,7,19,9,0,889.0,79.0,2.8,18.0,703.0,370.97,271.89
2016,7,19,9,15,899.0,80.5,2.8,18.0,743.0,428.75,322.67
2016,7,19,9,30,909.0,82.0,2.8,18.0,783.0,486.35,371.93
2016,7,19,9,45,913.0,85.5,2.8,18.5,816.5,542.18,417.56
2016,7,19,10,0,917.0,89.0,2.8,19.0,850.0,596.74,460.58
2016,7,19,10,15,923.0,90.0,2.8,19.0,878.5,648.85,501.34
2016,7,19,10,30,929.0,91.0,2.8,19.0,907.0,699.4,539.82
2016,7,19,10,45,930.5,93.5,2.85,19.0,928.0,746.33,574.7
2016,7,19,11,0,932.0,96.0,2.9,19.0,949.0,790.91,605.58
2016,7,19,11,15,935.0,96.5,2.9,19.0,964.0,832.33,633.71
2016,7,19,11,30,938.0,97.0,2.9,19.0,979.0,871.14,659.83
2016,7,19,11,45,939.5,97.0,2.95,19.0,987.0,905.44,683.06
2016,7,19,12,0,941.0,97.0,3.0,19.0,995.0,936.72,704.22
2016,7,19,12,15,941.5,97.0,3.0,19.0,995.5,963.95,722.24
2016,7,19,12,30,942.0,97.0,3.0,19.0,996.0,987.85,738.06
2016,7,19,12,45,935.5,100.0,3.05,19.0,987.0,1004.56,749.58
2016,7,19,13,0,929.0,103.0,3.1,19.0,978.0,1017.58,758.8
2016,7,19,13,15,926.5,102.5,3.1,19.0,963.5,1027.31,765.55
2016,7,19,13,30,924.0,102.0,3.1,19.0,949.0,1033.32,769.97
2016,7,19,13,45,924.5,98.0,3.15,19.5,929.0,1034.9,770.6
2016,7,19,14,0,925.0,94.0,3.2,20.0,909.0,1032.62,768.82
2016,7,19,14,15,919.0,93.0,3.25,20.0,881.0,1023.26,763.96
2016,7,19,14,30,913.0,92.0,3.3,20.0,853.0,1010.23,756.82
2016,7,19,14,45,908.5,89.0,3.35,20.0,819.5,992.89,746.87
2016,7,19,15,0,904.0,86.0,3.4,20.0,786.0,972.01,734.59
2016,7,19,15,15,894.0,84.5,3.45,19.5,746.5,944.25,718.98
2016,7,19,15,30,884.0,83.0,3.5,19.0,707.0,913.49,701.2
2016,7,19,15,45,874.0,79.5,3.55,19.0,663.5,877.62,678.32
2016,7,19,16,0,864.0,76.0,3.6,19.0,620.0,839.12,653.36
2016,7,19,16,15,847.0,74.0,3.6,18.5,572.5,794.23,624.43
2016,7,19,16,30,830.0,72.0,3.6,18.0,525.0,747.72,593.8
2016,7,19,16,45,811.5,68.0,3.6,18.0,476.0,696.37,557.84
2016,7,19,17,0,793.0,64.0,3.6,18.0,427.0,644.11,520.49
2016,7,19,17,15,763.5,61.0,3.55,17.5,376.0,590.14,480.8
2016,7,19,17,30,734.0,58.0,3.5,17.0,325.0,531.53,434.92
2016,7,19,17,45,695.0,53.5,3.5,17.0,275.0,466.87,381.87
2016,7,19,18,0,656.0,49.0,3.5,17.0,225.0,404.66,328.86
2016,7,19,18,15,593.5,43.5,3.35,16.5,177.0,333.46,267.25
2016,7,19,18,30,531.0,38.0,3.2,16.0,129.0,268.06,208.73
2016,7,19,18,45,430.0,30.0,3.1,15.5,88.0,195.75,143.92
2016,7,19,19,0,329.0,22.0,3.0,15.0,47.0,130.33,69.93
2016,7,19,19,15,164.5,11.0,2.95,14.5,23.5,46.64,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.0,10.0,2.45,12.5,20.5,9.1,0.0
2016,7,20,5,30,306.0,20.0,2.5,13.0,41.0,16.23,3.11
2016,7,20,5,45,414.5,28.0,2.6,13.5,81.5,24.21,14.97
2016,7,20,6,0,523.0,36.0,2.7,14.0,122.0,30.57,21.25
2016,7,20,6,15,588.0,41.5,2.7,14.5,169.5,34.38,24.95
2016,7,20,6,30,653.0,47.0,2.7,15.0,217.0,38.14,28.43
2016,7,20,6,45,696.0,51.0,2.7,15.5,268.0,40.47,30.5
2016,7,20,7,0,739.0,55.0,2.7,16.0,319.0,42.76,32.44
2016,7,20,7,15,769.5,58.5,2.6,16.0,370.5,44.52,33.91
2016,7,20,7,30,800.0,62.0,2.5,16.0,422.0,53.74,41.92
2016,7,20,7,45,822.5,64.5,2.45,16.5,472.0,81.08,45.03
2016,7,20,8,0,845.0,67.0,2.4,17.0,522.0,137.24,73.82
2016,7,20,8,15,862.0,69.0,2.35,17.5,570.5,194.63,116.54
2016,7,20,8,30,879.0,71.0,2.3,18.0,619.0,253.62,166.43
2016,7,20,8,45,892.5,72.5,2.25,18.5,663.5,312.61,218.39
2016,7,20,9,0,906.0,74.0,2.2,19.0,708.0,372.31,270.71
2016,7,20,9,15,916.0,75.5,2.2,19.0,748.0,431.07,321.86
2016,7,20,9,30,926.0,77.0,2.2,19.0,788.0,489.64,371.4
2016,7,20,9,45,924.5,83.5,2.25,19.5,821.0,546.19,417.21
2016,7,20,10,0,923.0,90.0,2.3,20.0,854.0,600.91,459.98
2016,7,20,10,15,929.5,91.0,2.3,20.0,883.0,653.72,500.71
2016,7,20,10,30,936.0,92.0,2.3,20.0,912.0,704.99,539.18
2016,7,20,10,45,942.0,91.5,2.35,20.5,935.0,752.82,573.13
2016,7,20,11,0,948.0,91.0,2.4,21.0,958.0,798.6,603.17
2016,7,20,11,15,951.0,91.5,2.45,21.0,973.5,840.67,631.52
2016,7,20,11,30,954.0,92.0,2.5,21.0,989.0,880.09,657.91
2016,7,20,11,45,957.5,91.0,2.6,21.0,997.5,915.69,682.04
2016,7,20,12,0,961.0,90.0,2.7,21.0,1006.0,948.32,704.17
2016,7,20,12,15,961.5,90.0,2.75,21.0,1006.5,976.03,722.61
2016,7,20,12,30,962.0,90.0,2.8,21.0,1007.0,1000.33,738.88
2016,7,20,12,45,961.0,89.5,2.85,21.5,1000.0,1019.17,750.2
2016,7,20,13,0,960.0,89.0,2.9,22.0,993.0,1034.32,759.21
2016,7,20,13,15,958.0,89.0,2.95,21.5,978.5,1045.23,768.52
2016,7,20,13,30,956.0,89.0,3.0,21.0,964.0,1052.31,775.52
2016,7,20,13,45,953.0,87.5,3.1,21.0,943.0,1052.94,777.45
2016,7,20,14,0,950.0,86.0,3.2,21.0,922.0,1049.67,776.99
2016,7,20,14,15,945.0,85.0,3.25,21.0,894.0,1041.08,772.73
2016,7,20,14,30,940.0,84.0,3.3,21.0,866.0,1028.73,766.12
2016,7,20,14,45,933.5,82.5,3.35,21.0,832.0,1010.66,755.81
2016,7,20,15,0,927.0,81.0,3.4,21.0,798.0,989.06,743.19
2016,7,20,15,15,917.5,79.5,3.4,20.5,758.0,961.23,727.41
2016,7,20,15,30,908.0,78.0,3.4,20.0,718.0,930.31,709.43
2016,7,20,15,45,896.0,76.0,3.45,20.0,674.0,893.67,686.31
2016,7,20,16,0,884.0,74.0,3.5,20.0,630.0,854.47,661.17
2016,7,20,16,15,867.5,72.0,3.5,19.5,582.0,809.26,632.35
2016,7,20,16,30,851.0,70.0,3.5,19.0,534.0,762.34,601.77
2016,7,20,16,45,830.0,67.0,3.55,19.0,483.5,709.42,565.21
2016,7,20,17,0,809.0,64.0,3.6,19.0,433.0,655.76,527.3
2016,7,20,17,15,779.0,61.0,3.6,18.5,381.0,600.7,487.28
2016,7,20,17,30,749.0,58.0,3.6,18.0,329.0,540.98,440.89
2016,7,20,17,45,707.5,53.5,3.6,17.5,278.0,474.1,387.01
2016,7,20,18,0,666.0,49.0,3.6,17.0,227.0,409.91,333.09
2016,7,20,18,15,602.0,43.5,3.5,16.5,178.0,337.43,270.42
2016,7,20,18,30,538.0,38.0,3.4,16.0,129.0,270.89,210.88
2016,7,20,18,45,431.5,30.0,3.35,15.5,87.5,196.4,144.13
2016,7,20,19,0,325.0,22.0,3.3,15.0,46.0,128.82,66.09
2016,7,20,19,15,162.5,11.0,3.3,14.5,23.0,46.18,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
