Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.0,10.0,2.9,13.0,20.0,9.1,0.0
2016,7,21,5,30,302.0,20.0,3.0,13.0,40.0,16.29,2.24
2016,7,21,5,45,413.0,28.5,3.15,13.5,80.5,22.72,13.62
2016,7,21,6,0,524.0,37.0,3.3,14.0,121.0,31.58,22.11
2016,7,21,6,15,589.5,42.5,3.3,14.5,169.0,35.34,25.78
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,39.06,29.24
2016,7,21,6,45,699.0,51.5,3.3,15.5,268.0,40.95,30.92
2016,7,21,7,0,743.0,55.0,3.3,16.0,319.0,42.83,32.5
2016,7,21,7,15,773.0,58.5,3.2,16.5,370.0,44.59,33.9
2016,7,21,7,30,803.0,62.0,3.1,17.0,421.0,53.77,41.78
2016,7,21,7,45,825.5,64.0,3.05,17.5,471.5,80.17,44.38
2016,7,21,8,0,848.0,66.0,3.0,18.0,522.0,136.18,72.69
2016,7,21,8,15,865.0,68.0,2.95,18.0,570.0,193.8,115.65
2016,7,21,8,30,882.0,70.0,2.9,18.0,618.0,253.02,166.09
2016,7,21,8,45,895.0,71.5,2.85,18.5,662.5,312.1,218.39
2016,7,21,9,0,908.0,73.0,2.8,19.0,707.0,371.83,271.09
2016,7,21,9,15,918.0,74.5,2.8,19.0,747.5,430.77,322.73
2016,7,21,9,30,928.0,76.0,2.8,19.0,788.0,489.51,372.8
2016,7,21,9,45,933.5,78.5,2.8,19.5,822.5,546.37,419.12
2016,7,21,10,0,939.0,81.0,2.8,20.0,857.0,602.07,462.89
2016,7,21,10,15,945.0,82.0,2.85,20.0,886.5,655.35,504.57
2016,7,21,10,30,951.0,83.0,2.9,20.0,916.0,707.02,543.97
2016,7,21,10,45,957.0,83.0,2.95,20.5,939.0,755.95,578.74
2016,7,21,11,0,963.0,83.0,3.0,21.0,962.0,802.79,609.81
2016,7,21,11,15,966.0,83.5,3.1,21.0,977.5,845.44,639.12
2016,7,21,11,30,969.0,84.0,3.2,21.0,993.0,885.37,666.44
2016,7,21,11,45,971.5,84.0,3.3,21.0,1001.5,921.52,691.1
2016,7,21,12,0,974.0,84.0,3.4,21.0,1010.0,954.6,713.67
2016,7,21,12,15,974.5,84.0,3.45,21.0,1011.0,982.62,732.5
2016,7,21,12,30,975.0,84.0,3.5,21.0,1012.0,1007.17,749.08
2016,7,21,12,45,967.0,88.5,3.6,21.0,1003.5,1024.52,761.31
2016,7,21,13,0,959.0,93.0,3.7,21.0,995.0,1038.02,771.16
2016,7,21,13,15,957.0,92.5,3.7,21.0,981.0,1048.48,778.4
2016,7,21,13,30,955.0,92.0,3.7,21.0,967.0,1055.1,783.24
2016,7,21,13,45,955.0,89.0,3.75,21.0,946.5,1057.19,785.62
2016,7,21,14,0,955.0,86.0,3.8,21.0,926.0,1055.33,785.55
2016,7,21,14,15,950.0,85.0,3.8,21.0,897.5,1046.72,780.79
2016,7,21,14,30,945.0,84.0,3.8,21.0,869.0,1034.32,773.67
2016,7,21,14,45,941.0,81.0,3.8,21.0,835.5,1016.94,763.34
2016,7,21,15,0,937.0,78.0,3.8,21.0,802.0,995.87,750.61
2016,7,21,15,15,927.5,77.0,3.75,20.5,762.0,968.36,734.65
2016,7,21,15,30,918.0,76.0,3.7,20.0,722.0,937.73,716.5
2016,7,21,15,45,908.0,73.0,3.7,20.0,677.5,901.37,693.18
2016,7,21,16,0,898.0,70.0,3.7,20.0,633.0,862.27,667.78
2016,7,21,16,15,881.5,68.0,3.65,19.5,584.5,816.5,638.31
2016,7,21,16,30,865.0,66.0,3.6,19.0,536.0,768.98,607.09
2016,7,21,16,45,844.0,63.5,3.6,19.0,485.5,716.02,570.32
2016,7,21,17,0,823.0,61.0,3.6,19.0,435.0,662.3,532.25
2016,7,21,17,15,793.5,58.0,3.55,18.5,382.5,601.93,488.42
2016,7,21,17,30,764.0,55.0,3.5,18.0,330.0,546.74,445.31
2016,7,21,17,45,721.0,51.5,3.45,17.5,278.5,479.46,391.01
2016,7,21,18,0,678.0,48.0,3.4,17.0,227.0,414.98,336.8
2016,7,21,18,15,614.0,42.5,3.3,16.5,178.0,341.83,273.59
2016,7,21,18,30,550.0,37.0,3.2,16.0,129.0,274.64,213.45
2016,7,21,18,45,440.0,29.0,3.1,15.5,87.0,195.65,142.95
2016,7,21,19,0,330.0,21.0,3.0,15.0,45.0,128.72,62.28
2016,7,21,19,15,165.0,10.5,2.95,14.5,22.5,46.26,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,149.0,10.0,2.15,12.5,19.5,9.1,0.0
2016,7,22,5,30,298.0,20.0,2.2,13.0,39.0,16.36,1.21
2016,7,22,5,45,410.5,28.5,2.25,13.5,79.5,22.79,13.61
2016,7,22,6,0,523.0,37.0,2.3,14.0,120.0,31.65,22.16
2016,7,22,6,15,590.5,43.0,2.2,14.5,168.5,35.86,26.25
2016,7,22,6,30,658.0,49.0,2.1,15.0,217.0,40.0,30.08
2016,7,22,6,45,491.5,84.5,2.05,15.5,225.5,62.52,50.06
2016,7,22,7,0,325.0,120.0,2.0,16.0,234.0,89.07,73.23
2016,7,22,7,15,568.0,92.0,1.95,16.5,329.5,63.4,50.43
2016,7,22,7,30,811.0,64.0,1.9,17.0,425.0,55.27,43.09
2016,7,22,7,45,834.0,66.5,1.85,17.5,476.5,81.62,45.76
2016,7,22,8,0,857.0,69.0,1.8,18.0,528.0,138.71,74.39
2016,7,22,8,15,874.0,71.0,1.8,18.5,577.0,197.01,117.3
2016,7,22,8,30,891.0,73.0,1.8,19.0,626.0,256.9,167.51
2016,7,22,8,45,904.0,75.0,1.8,19.5,671.0,317.05,220.04
2016,7,22,9,0,917.0,77.0,1.8,20.0,716.0,377.85,272.87
2016,7,22,9,15,927.0,78.5,1.8,20.5,757.0,437.44,323.59
2016,7,22,9,30,937.0,80.0,1.8,21.0,798.0,496.82,372.43
2016,7,22,9,45,937.0,85.5,1.85,21.5,831.0,554.07,418.1
2016,7,22,10,0,937.0,91.0,1.9,22.0,864.0,609.59,460.81
2016,7,22,10,15,943.0,92.0,1.95,22.0,893.5,662.96,501.55
2016,7,22,10,30,949.0,93.0,2.0,22.0,923.0,714.71,540.03
2016,7,22,10,45,954.0,93.0,2.05,22.5,945.5,763.03,573.75
2016,7,22,11,0,959.0,93.0,2.1,23.0,968.0,809.18,603.52
2016,7,22,11,15,962.0,93.5,2.2,23.0,983.5,851.84,632.21
2016,7,22,11,30,965.0,94.0,2.3,23.0,999.0,891.8,658.99
2016,7,22,11,45,966.5,94.0,2.4,23.5,1007.0,927.14,681.3
2016,7,22,12,0,968.0,94.0,2.5,24.0,1015.0,959.35,701.48
2016,7,22,12,15,968.0,94.0,2.6,23.5,1015.0,986.93,721.4
2016,7,22,12,30,968.0,94.0,2.7,23.0,1015.0,1011.05,739.23
2016,7,22,12,45,964.0,95.5,2.8,23.0,1007.0,1029.24,751.91
2016,7,22,13,0,960.0,97.0,2.9,23.0,999.0,1043.67,762.32
2016,7,22,13,15,957.5,96.5,2.95,23.0,984.0,1053.73,769.57
2016,7,22,13,30,955.0,96.0,3.0,23.0,969.0,1059.93,774.49
2016,7,22,13,45,950.5,95.5,3.1,23.0,947.0,1060.24,776.23
2016,7,22,14,0,946.0,95.0,3.2,23.0,925.0,1056.68,775.6
2016,7,22,14,15,940.5,94.0,3.2,23.0,896.5,1047.74,770.75
2016,7,22,14,30,935.0,93.0,3.2,23.0,868.0,1035.03,763.59
2016,7,22,14,45,927.0,91.5,3.25,23.0,833.5,1015.66,752.56
2016,7,22,15,0,919.0,90.0,3.3,23.0,799.0,992.8,739.29
2016,7,22,15,15,908.5,88.5,3.3,22.5,758.5,964.26,723.25
2016,7,22,15,30,898.0,87.0,3.3,22.0,718.0,932.67,705.04
2016,7,22,15,45,884.5,85.0,3.3,22.0,673.0,895.0,681.16
2016,7,22,16,0,871.0,83.0,3.3,22.0,628.0,854.89,655.39
2016,7,22,16,15,853.5,80.5,3.3,21.5,579.5,808.71,626.23
2016,7,22,16,30,836.0,78.0,3.3,21.0,531.0,760.91,595.37
2016,7,22,16,45,811.0,75.5,3.3,21.0,480.0,712.2,562.09
2016,7,22,17,0,786.0,73.0,3.3,21.0,429.0,656.57,522.97
2016,7,22,17,15,753.5,69.5,3.25,20.5,376.5,594.71,477.7
2016,7,22,17,30,721.0,66.0,3.2,20.0,324.0,533.81,430.85
2016,7,22,17,45,672.0,61.5,3.15,19.5,272.0,463.85,375.04
2016,7,22,18,0,623.0,57.0,3.1,19.0,220.0,399.88,321.8
2016,7,22,18,15,552.5,50.0,3.0,18.5,171.5,325.0,258.03
2016,7,22,18,30,482.0,43.0,2.9,18.0,123.0,257.01,198.25
2016,7,22,18,45,364.0,33.5,2.85,17.5,82.0,177.62,128.71
2016,7,22,19,0,246.0,24.0,2.8,17.0,41.0,107.65,47.69
2016,7,22,19,15,123.0,12.0,2.8,16.5,20.5,38.25,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.5,10.0,1.55,14.5,17.5,9.1,0.0
2016,7,23,5,30,241.0,20.0,1.5,15.0,35.0,16.37,0.0
2016,7,23,5,45,360.0,29.5,1.45,15.5,74.5,23.65,14.12
2016,7,23,6,0,479.0,39.0,1.4,16.0,114.0,30.69,21.12
2016,7,23,6,15,550.0,45.5,1.4,16.5,162.0,34.86,25.14
2016,7,23,6,30,621.0,52.0,1.4,17.0,210.0,42.52,32.06
2016,7,23,6,45,669.0,56.5,1.4,18.0,261.0,45.06,34.23
2016,7,23,7,0,717.0,61.0,1.4,19.0,312.0,47.55,36.24
2016,7,23,7,15,749.5,65.0,1.4,19.5,364.0,49.49,37.77
2016,7,23,7,30,782.0,69.0,1.4,20.0,416.0,51.35,39.18
2016,7,23,7,45,807.0,71.5,1.4,20.5,467.0,75.87,41.32
2016,7,23,8,0,832.0,74.0,1.4,21.0,518.0,139.39,75.1
2016,7,23,8,15,850.0,76.5,1.45,21.5,566.5,196.88,116.71
2016,7,23,8,30,868.0,79.0,1.5,22.0,615.0,256.11,165.53
2016,7,23,8,45,881.5,81.0,1.55,23.0,660.5,315.19,215.95
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,375.0,266.58
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,433.68,315.72
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,492.22,363.18
2016,7,23,9,45,924.0,87.5,1.8,25.5,822.0,549.1,408.01
2016,7,23,10,0,932.0,89.0,1.9,26.0,857.0,605.08,450.66
2016,7,23,10,15,938.0,90.0,1.95,26.0,886.0,658.24,490.66
2016,7,23,10,30,944.0,91.0,2.0,26.0,915.0,709.8,528.46
2016,7,23,10,45,946.0,93.0,2.15,26.5,937.0,757.6,561.97
2016,7,23,11,0,948.0,95.0,2.3,27.0,959.0,803.03,591.61
2016,7,23,11,15,951.0,96.0,2.4,27.0,974.5,845.79,620.06
2016,7,23,11,30,954.0,97.0,2.5,27.0,990.0,885.89,646.61
2016,7,23,11,45,954.0,98.5,2.6,27.0,997.5,921.06,669.85
2016,7,23,12,0,954.0,100.0,2.7,27.0,1005.0,953.08,691.05
2016,7,23,12,15,954.0,100.0,2.75,26.5,1005.5,980.4,710.21
2016,7,23,12,30,954.0,100.0,2.8,26.0,1006.0,1004.32,727.29
2016,7,23,12,45,951.0,101.0,2.85,26.0,998.5,1022.81,739.58
2016,7,23,13,0,948.0,102.0,2.9,26.0,991.0,1037.61,749.64
2016,7,23,13,15,945.5,101.5,2.95,26.0,976.5,1047.62,756.78
2016,7,23,13,30,943.0,101.0,3.0,26.0,962.0,1053.81,761.64
2016,7,23,13,45,939.0,100.0,3.05,26.0,940.5,1054.13,762.9
2016,7,23,14,0,935.0,99.0,3.1,26.0,919.0,1050.6,761.87
2016,7,23,14,15,929.5,98.0,3.1,25.5,890.5,1041.75,758.62
2016,7,23,14,30,924.0,97.0,3.1,25.0,862.0,1029.18,753.1
2016,7,23,14,45,916.0,95.5,3.15,25.0,827.5,1009.98,742.29
2016,7,23,15,0,908.0,94.0,3.2,25.0,793.0,987.32,729.27
2016,7,23,15,15,898.0,92.5,3.2,24.5,753.0,959.49,713.83
2016,7,23,15,30,888.0,91.0,3.2,24.0,713.0,928.62,696.27
2016,7,23,15,45,874.0,89.0,3.25,24.0,668.0,890.78,672.79
2016,7,23,16,0,860.0,87.0,3.3,24.0,623.0,850.56,647.43
2016,7,23,16,15,842.0,84.0,3.25,23.5,575.0,803.75,617.76
2016,7,23,16,30,824.0,81.0,3.2,23.0,527.0,761.96,591.19
2016,7,23,16,45,800.0,78.0,3.2,22.5,476.0,707.32,554.94
2016,7,23,17,0,776.0,75.0,3.2,22.0,425.0,652.2,517.45
2016,7,23,17,15,743.0,71.0,3.15,21.5,373.0,589.79,471.85
2016,7,23,17,30,710.0,67.0,3.1,21.0,321.0,528.43,424.83
2016,7,23,17,45,661.5,62.0,3.05,20.5,269.0,460.97,371.13
2016,7,23,18,0,613.0,57.0,3.0,20.0,217.0,394.95,316.54
2016,7,23,18,15,541.5,50.5,2.95,19.0,168.5,320.7,254.05
2016,7,23,18,30,470.0,44.0,2.9,18.0,120.0,253.4,195.34
2016,7,23,18,45,350.0,34.0,2.85,17.5,79.5,173.43,125.26
2016,7,23,19,0,230.0,24.0,2.8,17.0,39.0,102.59,40.96
2016,7,23,19,15,115.0,12.0,2.85,16.5,19.5,36.45,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.0,10.5,1.65,14.5,16.0,9.55,0.0
2016,7,24,5,30,194.0,21.0,1.6,15.0,32.0,17.35,0.0
2016,7,24,5,45,314.5,31.5,1.55,15.5,71.0,25.47,15.52
2016,7,24,6,0,435.0,42.0,1.5,16.0,110.0,33.29,23.34
2016,7,24,6,15,510.0,49.5,1.4,16.0,157.0,38.14,28.06
2016,7,24,6,30,585.0,57.0,1.3,16.0,204.0,42.85,32.48
2016,7,24,6,45,635.5,62.5,1.2,16.5,255.0,45.73,35.05
2016,7,24,7,0,686.0,68.0,1.1,17.0,306.0,53.18,41.52
2016,7,24,7,15,720.5,72.0,1.05,17.5,358.0,54.86,42.8
2016,7,24,7,30,755.0,76.0,1.0,18.0,410.0,56.49,44.0
2016,7,24,7,45,782.0,79.0,1.0,19.0,461.0,79.97,45.78
2016,7,24,8,0,809.0,82.0,1.0,20.0,512.0,135.28,73.0
2016,7,24,8,15,828.0,84.5,1.0,20.5,561.0,192.13,114.12
2016,7,24,8,30,847.0,87.0,1.0,21.0,610.0,257.29,167.33
2016,7,24,8,45,863.0,89.0,1.05,21.5,655.5,316.02,217.47
2016,7,24,9,0,879.0,91.0,1.1,22.0,701.0,375.78,268.28
2016,7,24,9,15,890.0,92.5,1.15,22.0,741.5,433.92,317.46
2016,7,24,9,30,901.0,94.0,1.2,22.0,782.0,492.0,365.21
2016,7,24,9,45,910.0,95.5,1.3,22.5,817.5,548.74,410.01
2016,7,24,10,0,919.0,97.0,1.4,23.0,853.0,604.7,452.75
2016,7,24,10,15,925.5,98.0,1.5,23.0,882.0,657.67,492.98
2016,7,24,10,30,932.0,99.0,1.6,23.0,911.0,709.11,531.15
2016,7,24,10,45,937.0,99.5,1.7,23.5,934.0,757.29,565.01
2016,7,24,11,0,942.0,100.0,1.8,24.0,957.0,803.36,594.88
2016,7,24,11,15,945.0,100.5,1.85,24.0,972.0,845.54,622.58
2016,7,24,11,30,948.0,101.0,1.9,24.0,987.0,885.06,648.38
2016,7,24,11,45,949.5,101.0,2.0,24.5,995.0,920.01,670.29
2016,7,24,12,0,951.0,101.0,2.1,25.0,1003.0,951.89,690.14
2016,7,24,12,15,951.0,101.0,2.2,25.0,1003.5,979.18,708.38
2016,7,24,12,30,951.0,101.0,2.3,25.0,1004.0,1003.07,724.52
2016,7,24,12,45,948.5,101.5,2.4,25.0,996.0,1021.53,737.3
2016,7,24,13,0,946.0,102.0,2.5,25.0,988.0,1036.3,747.88
2016,7,24,13,15,942.5,101.5,2.55,24.5,973.0,1045.31,755.88
2016,7,24,13,30,939.0,101.0,2.6,24.0,958.0,1050.48,761.64
2016,7,24,13,45,934.0,100.5,2.7,24.0,935.5,1050.31,763.17
2016,7,24,14,0,929.0,100.0,2.8,24.0,913.0,1046.31,762.39
2016,7,24,14,15,923.0,99.0,2.85,23.5,884.5,1037.0,759.3
2016,7,24,14,30,917.0,98.0,2.9,23.0,856.0,1023.98,753.92
2016,7,24,14,45,908.0,96.5,2.95,23.0,821.0,1003.88,742.49
2016,7,24,15,0,899.0,95.0,3.0,23.0,786.0,980.38,728.87
2016,7,24,15,15,888.0,93.5,3.0,22.5,745.5,951.76,712.8
2016,7,24,15,30,877.0,92.0,3.0,22.0,705.0,920.19,694.63
2016,7,24,15,45,862.0,90.0,3.0,22.0,660.0,881.72,670.25
2016,7,24,16,0,847.0,88.0,3.0,22.0,615.0,840.98,644.09
2016,7,24,16,15,828.0,85.5,2.95,21.5,567.0,801.45,619.38
2016,7,24,16,30,809.0,83.0,2.9,21.0,519.0,752.9,587.77
2016,7,24,16,45,783.5,80.0,2.9,21.0,468.0,697.68,549.86
2016,7,24,17,0,758.0,77.0,2.9,21.0,417.0,642.12,510.9
2016,7,24,17,15,724.0,72.5,2.9,20.5,365.0,579.22,464.82
2016,7,24,17,30,690.0,68.0,2.9,20.0,313.0,517.51,417.53
2016,7,24,17,45,640.5,63.0,2.9,19.5,262.0,450.59,364.14
2016,7,24,18,0,591.0,58.0,2.9,19.0,211.0,385.09,309.83
2016,7,24,18,15,519.0,51.0,2.9,18.0,163.5,311.17,247.42
2016,7,24,18,30,447.0,44.0,2.9,17.0,116.0,244.32,188.94
2016,7,24,18,45,327.0,33.5,2.9,16.5,76.0,165.16,119.25
2016,7,24,19,0,207.0,23.0,2.9,16.0,36.0,94.69,32.73
2016,7,24,19,15,103.5,11.5,2.9,15.5,18.0,33.42,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,96.0,10.0,2.0,12.5,15.5,9.1,0.0
2016,7,25,5,30,192.0,20.0,2.0,13.0,31.0,16.49,0.0
2016,7,25,5,45,315.5,31.0,2.0,13.5,69.5,25.1,15.24
2016,7,25,6,0,439.0,42.0,2.0,14.0,108.0,33.39,23.6
2016,7,25,6,15,514.5,49.0,1.9,14.0,156.0,37.81,27.99
2016,7,25,6,30,590.0,56.0,1.8,14.0,204.0,42.14,32.11
2016,7,25,6,45,304.5,89.5,1.75,14.5,167.0,64.41,51.94
2016,7,25,7,0,19.0,123.0,1.7,15.0,130.0,101.8,84.69
2016,7,25,7,15,30.0,145.5,1.65,15.5,158.0,114.1,94.98
2016,7,25,7,30,41.0,168.0,1.6,16.0,186.0,129.9,108.11
2016,7,25,7,45,55.5,193.5,1.55,16.5,221.5,150.28,118.29
2016,7,25,8,0,70.0,219.0,1.5,17.0,257.0,176.47,136.99
2016,7,25,8,15,94.0,245.5,1.5,17.5,301.5,207.11,159.35
2016,7,25,8,30,118.0,272.0,1.5,18.0,346.0,235.31,180.17
2016,7,25,8,45,498.5,182.0,1.5,18.5,523.5,277.53,201.84
2016,7,25,9,0,879.0,92.0,1.5,19.0,701.0,376.36,273.07
2016,7,25,9,15,890.5,93.5,1.5,19.5,741.5,434.79,322.38
2016,7,25,9,30,902.0,95.0,1.5,20.0,782.0,493.21,370.25
2016,7,25,9,45,903.0,101.0,1.55,20.5,815.5,549.8,415.23
2016,7,25,10,0,904.0,107.0,1.6,21.0,849.0,604.84,457.42
2016,7,25,10,15,911.0,108.0,1.6,21.0,878.5,657.54,497.2
2016,7,25,10,30,918.0,109.0,1.6,21.0,908.0,708.79,534.78
2016,7,25,10,45,921.5,110.5,1.65,21.5,930.0,756.32,568.11
2016,7,25,11,0,925.0,112.0,1.7,22.0,952.0,801.67,597.48
2016,7,25,11,15,928.0,113.0,1.75,22.0,967.5,843.8,625.33
2016,7,25,11,30,931.0,114.0,1.8,22.0,983.0,883.35,651.3
2016,7,25,11,45,932.5,114.5,1.85,22.0,991.0,918.39,674.19
2016,7,25,12,0,934.0,115.0,1.9,22.0,999.0,950.44,695.11
2016,7,25,12,15,934.0,115.0,1.9,22.0,999.5,977.51,712.21
2016,7,25,12,30,934.0,115.0,1.9,22.0,1000.0,1001.23,727.2
2016,7,25,12,45,933.5,114.5,1.95,22.5,993.0,1020.52,738.64
2016,7,25,13,0,933.0,114.0,2.0,23.0,986.0,1036.23,747.89
2016,7,25,13,15,930.0,113.5,2.05,23.0,971.5,1045.78,754.81
2016,7,25,13,30,927.0,113.0,2.1,23.0,957.0,1051.54,759.53
2016,7,25,13,45,925.5,110.5,2.15,23.0,936.0,1052.93,761.65
2016,7,25,14,0,924.0,108.0,2.2,23.0,915.0,1050.47,761.49
2016,7,25,14,15,917.5,106.5,2.2,22.5,886.0,1040.24,757.38
2016,7,25,14,30,911.0,105.0,2.2,22.0,857.0,1026.31,751.07
2016,7,25,14,45,907.0,101.5,2.25,22.0,823.5,1009.05,741.83
2016,7,25,15,0,903.0,98.0,2.3,22.0,790.0,988.19,730.29
2016,7,25,15,15,892.0,96.0,2.25,21.5,749.5,958.93,713.55
2016,7,25,15,30,881.0,94.0,2.2,21.0,709.0,926.68,694.79
2016,7,25,15,45,871.0,90.0,2.2,21.0,665.0,890.26,672.25
2016,7,25,16,0,861.0,86.0,2.2,21.0,621.0,851.18,647.7
2016,7,25,16,15,842.5,83.5,2.2,20.5,572.0,804.4,618.69
2016,7,25,16,30,824.0,81.0,2.2,20.0,523.0,762.74,592.75
2016,7,25,16,45,802.5,77.0,2.2,20.0,472.5,708.68,556.15
2016,7,25,17,0,781.0,73.0,2.2,20.0,422.0,653.92,518.29
2016,7,25,17,15,748.0,69.0,2.15,19.5,369.5,591.19,472.88
2016,7,25,17,30,715.0,65.0,2.1,19.0,317.0,529.52,425.88
2016,7,25,17,45,669.0,60.0,2.05,19.0,265.5,460.83,370.78
2016,7,25,18,0,623.0,55.0,2.0,19.0,214.0,397.85,318.1
2016,7,25,18,15,551.5,48.0,1.85,18.0,165.5,322.45,254.74
2016,7,25,18,30,480.0,41.0,1.7,17.0,117.0,254.11,195.21
2016,7,25,18,45,363.0,31.0,1.55,16.5,76.5,174.74,124.99
2016,7,25,19,0,246.0,21.0,1.4,16.0,36.0,103.18,29.13
2016,7,25,19,15,123.0,10.5,1.4,15.5,18.0,36.8,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.5,1.0,14.5,15.0,8.64,0.0
2016,7,26,5,30,215.0,19.0,0.9,15.0,30.0,15.65,0.0
2016,7,26,5,45,334.0,29.5,0.85,15.5,69.0,23.85,13.95
2016,7,26,6,0,453.0,40.0,0.8,16.0,108.0,31.75,21.97
2016,7,26,6,15,527.0,47.0,0.75,16.5,155.5,36.25,26.34
2016,7,26,6,30,601.0,54.0,0.7,17.0,203.0,40.65,30.41
2016,7,26,6,45,648.5,60.0,0.7,17.5,254.0,44.01,33.4
2016,7,26,7,0,696.0,66.0,0.7,18.0,305.0,51.73,40.09
2016,7,26,7,15,730.5,70.0,0.7,18.5,357.0,53.48,41.44
2016,7,26,7,30,765.0,74.0,0.7,19.0,409.0,55.18,42.7
2016,7,26,7,45,789.0,78.0,0.7,20.0,460.0,78.41,44.8
2016,7,26,8,0,813.0,82.0,0.7,21.0,511.0,134.72,72.22
2016,7,26,8,15,832.0,84.5,0.65,21.5,560.0,191.96,113.12
2016,7,26,8,30,851.0,87.0,0.6,22.0,609.0,257.45,165.99
2016,7,26,8,45,864.5,90.0,0.6,23.0,654.0,316.66,215.47
2016,7,26,9,0,878.0,93.0,0.6,24.0,699.0,376.63,265.03
2016,7,26,9,15,889.5,94.5,0.65,24.5,740.0,435.09,312.91
2016,7,26,9,30,901.0,96.0,0.7,25.0,781.0,493.54,359.21
2016,7,26,9,45,906.0,99.5,0.8,25.5,815.5,550.11,402.91
2016,7,26,10,0,911.0,103.0,0.9,26.0,850.0,605.5,444.28
2016,7,26,10,15,918.0,104.0,0.95,26.0,879.5,658.58,483.24
2016,7,26,10,30,925.0,105.0,1.0,26.0,909.0,710.19,520.13
2016,7,26,10,45,929.5,106.0,1.1,26.5,931.5,758.34,553.29
2016,7,26,11,0,934.0,107.0,1.2,27.0,954.0,804.36,582.51
2016,7,26,11,15,937.0,107.5,1.3,27.0,969.5,846.4,610.02
2016,7,26,11,30,940.0,108.0,1.4,27.0,985.0,885.82,635.74
2016,7,26,11,45,941.5,108.5,1.5,27.5,993.0,921.15,657.5
2016,7,26,12,0,943.0,109.0,1.6,28.0,1001.0,953.44,677.27
2016,7,26,12,15,943.0,109.0,1.7,28.0,1001.5,980.7,695.22
2016,7,26,12,30,943.0,109.0,1.8,28.0,1002.0,1004.57,711.16
2016,7,26,12,45,936.0,112.5,1.9,28.0,992.5,1021.64,722.96
2016,7,26,13,0,929.0,116.0,2.0,28.0,983.0,1034.97,732.61
2016,7,26,13,15,926.0,115.0,2.05,27.5,968.0,1044.01,740.58
2016,7,26,13,30,923.0,114.0,2.1,27.0,953.0,1049.25,746.37
2016,7,26,13,45,920.0,112.5,2.2,27.0,931.5,1050.17,748.77
2016,7,26,14,0,917.0,111.0,2.3,27.0,910.0,1047.28,748.91
2016,7,26,14,15,910.5,109.5,2.3,27.0,881.5,1037.11,743.46
2016,7,26,14,30,904.0,108.0,2.3,27.0,853.0,1023.26,735.85
2016,7,26,14,45,897.0,105.5,2.35,27.0,818.5,1004.26,725.61
2016,7,26,15,0,890.0,103.0,2.4,27.0,784.0,981.81,713.21
2016,7,26,15,15,878.5,101.0,2.4,26.5,743.5,952.36,697.14
2016,7,26,15,30,867.0,99.0,2.4,26.0,703.0,919.99,679.05
2016,7,26,15,45,854.0,95.5,2.45,26.0,658.0,881.86,656.05
2016,7,26,16,0,841.0,92.0,2.5,26.0,613.0,849.04,636.39
2016,7,26,16,15,822.0,89.5,2.45,25.5,564.5,802.08,607.2
2016,7,26,16,30,803.0,87.0,2.4,25.0,516.0,753.62,576.51
2016,7,26,16,45,780.0,82.5,2.4,24.5,465.5,698.62,540.76
2016,7,26,17,0,757.0,78.0,2.4,24.0,415.0,643.09,503.67
2016,7,26,17,15,722.5,73.5,2.3,23.0,363.0,579.77,458.64
2016,7,26,17,30,688.0,69.0,2.2,22.0,311.0,520.15,414.17
2016,7,26,17,45,641.5,63.0,2.15,21.5,259.5,451.43,360.22
2016,7,26,18,0,595.0,57.0,2.1,21.0,208.0,386.12,306.78
2016,7,26,18,15,522.5,49.5,1.95,20.0,160.0,311.13,244.15
2016,7,26,18,30,450.0,42.0,1.8,19.0,112.0,243.35,185.53
2016,7,26,18,45,336.0,31.0,1.65,18.5,73.0,165.64,116.98
2016,7,26,19,0,222.0,20.0,1.5,18.0,34.0,94.91,18.55
2016,7,26,19,15,111.0,10.0,1.45,17.5,17.0,33.65,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,50.0,8.0,1.5,14.5,10.5,7.28,0.0
2016,7,27,5,30,100.0,16.0,1.5,15.0,21.0,12.57,0.0
2016,7,27,5,45,193.5,31.5,1.5,15.5,55.0,24.52,14.32
2016,7,27,6,0,287.0,47.0,1.5,16.0,89.0,36.14,25.7
2016,7,27,6,15,358.0,59.0,1.4,16.5,132.5,44.67,33.67
2016,7,27,6,30,429.0,71.0,1.3,17.0,176.0,52.92,41.17
2016,7,27,6,45,483.0,80.0,1.2,17.5,224.0,59.34,46.85
2016,7,27,7,0,537.0,89.0,1.1,18.0,272.0,64.17,50.96
2016,7,27,7,15,575.5,96.0,1.1,18.5,321.5,67.08,53.28
2016,7,27,7,30,614.0,103.0,1.1,19.0,371.0,69.82,55.37
2016,7,27,7,45,646.5,107.5,1.15,19.5,420.5,88.94,56.43
2016,7,27,8,0,679.0,112.0,1.2,20.0,470.0,138.49,81.03
2016,7,27,8,15,701.0,116.5,1.2,20.5,517.0,190.38,118.28
2016,7,27,8,30,723.0,121.0,1.2,21.0,564.0,244.76,162.46
2016,7,27,8,45,744.5,123.0,1.25,21.5,608.5,304.03,212.19
2016,7,27,9,0,766.0,125.0,1.3,22.0,653.0,359.86,259.26
2016,7,27,9,15,779.5,128.0,1.35,22.5,693.0,415.03,305.12
2016,7,27,9,30,793.0,131.0,1.4,23.0,733.0,470.7,349.99
2016,7,27,9,45,782.5,144.5,1.45,23.5,761.5,523.31,391.12
2016,7,27,10,0,772.0,158.0,1.5,24.0,790.0,573.53,428.97
2016,7,27,10,15,780.5,160.0,1.55,24.0,818.5,623.02,466.13
2016,7,27,10,30,789.0,162.0,1.6,24.0,847.0,671.58,501.71
2016,7,27,10,45,801.0,160.0,1.65,24.5,871.0,717.95,534.05
2016,7,27,11,0,813.0,158.0,1.7,25.0,895.0,763.15,564.83
2016,7,27,11,15,817.0,159.0,1.75,25.0,910.5,803.35,591.73
2016,7,27,11,30,821.0,160.0,1.8,25.0,926.0,841.36,616.69
2016,7,27,11,45,829.5,157.0,1.85,25.5,935.5,877.14,638.82
2016,7,27,12,0,838.0,154.0,1.9,26.0,945.0,901.32,653.28
2016,7,27,12,15,838.0,154.0,1.95,26.0,945.5,926.37,669.69
2016,7,27,12,30,838.0,154.0,2.0,26.0,946.0,948.44,684.2
2016,7,27,12,45,847.5,147.0,2.1,26.0,942.5,970.03,699.05
2016,7,27,13,0,857.0,140.0,2.2,26.0,939.0,988.47,711.97
2016,7,27,13,15,854.0,139.0,2.25,25.5,924.5,997.02,719.57
2016,7,27,13,30,851.0,138.0,2.3,25.0,910.0,1002.05,725.17
2016,7,27,13,45,851.0,133.5,2.4,25.0,890.5,1003.04,727.45
2016,7,27,14,0,851.0,129.0,2.5,25.0,871.0,1000.38,727.51
2016,7,27,14,15,844.0,127.5,2.5,24.5,842.5,990.21,723.27
2016,7,27,14,30,837.0,126.0,2.5,24.0,814.0,976.61,716.95
2016,7,27,14,45,833.0,121.0,2.55,24.0,781.5,958.9,707.09
2016,7,27,15,0,829.0,116.0,2.6,24.0,749.0,937.82,695.05
2016,7,27,15,15,816.5,113.5,2.55,23.5,709.5,917.74,684.18
2016,7,27,15,30,804.0,111.0,2.5,23.0,670.0,885.02,664.76
2016,7,27,15,45,794.5,105.5,2.5,23.0,627.5,849.03,642.16
2016,7,27,16,0,785.0,100.0,2.5,23.0,585.0,810.55,617.65
2016,7,27,16,15,764.5,97.0,2.5,22.5,537.5,763.6,588.02
2016,7,27,16,30,744.0,94.0,2.5,22.0,490.0,715.41,556.93
2016,7,27,16,45,724.0,87.5,2.5,21.5,441.5,662.67,521.77
2016,7,27,17,0,704.0,81.0,2.5,21.0,393.0,609.3,485.19
2016,7,27,17,15,668.0,76.5,2.45,20.5,342.5,549.95,440.99
2016,7,27,17,30,632.0,72.0,2.4,20.0,292.0,489.7,394.59
2016,7,27,17,45,589.0,64.5,2.35,19.5,243.5,423.92,342.13
2016,7,27,18,0,546.0,57.0,2.3,19.0,195.0,361.33,290.16
2016,7,27,18,15,473.5,49.5,2.3,18.5,149.0,289.01,228.7
2016,7,27,18,30,401.0,42.0,2.3,18.0,103.0,223.96,171.68
2016,7,27,18,45,294.5,30.5,2.3,17.5,66.5,151.12,106.59
2016,7,27,19,0,188.0,19.0,2.3,17.0,30.0,83.86,7.48
2016,7,27,19,15,94.0,9.5,2.3,16.5,15.0,29.4,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.5,1.7,13.0,13.0,7.73,0.0
2016,7,28,5,30,185.0,17.0,1.7,13.0,26.0,13.91,0.0
2016,7,28,5,45,302.0,27.5,1.7,13.5,62.0,22.15,12.35
2016,7,28,6,0,419.0,38.0,1.7,14.0,98.0,30.07,20.6
2016,7,28,6,15,492.0,45.0,1.65,14.5,144.0,34.6,25.05
2016,7,28,6,30,565.0,52.0,1.6,15.0,190.0,39.03,29.19
2016,7,28,6,45,359.5,92.0,1.6,15.5,187.0,66.72,53.76
2016,7,28,7,0,154.0,132.0,1.6,16.0,184.0,100.21,82.97
2016,7,28,7,15,177.0,153.5,1.55,16.5,223.0,114.76,95.2
2016,7,28,7,30,200.0,175.0,1.5,17.0,262.0,128.88,106.84
2016,7,28,7,45,493.5,126.0,1.45,17.5,376.0,98.39,67.62
2016,7,28,8,0,787.0,77.0,1.4,18.0,490.0,127.64,68.65
2016,7,28,8,15,805.5,79.5,1.4,18.5,537.5,190.08,114.63
2016,7,28,8,30,824.0,82.0,1.4,19.0,585.0,247.12,161.95
2016,7,28,8,45,838.5,84.0,1.4,19.5,629.0,304.25,211.51
2016,7,28,9,0,853.0,86.0,1.4,20.0,673.0,362.26,261.63
2016,7,28,9,15,864.0,87.5,1.45,20.5,712.5,419.1,309.94
2016,7,28,9,30,875.0,89.0,1.5,21.0,752.0,475.93,356.72
2016,7,28,9,45,883.5,90.5,1.6,21.5,786.5,531.21,400.99
2016,7,28,10,0,892.0,92.0,1.7,22.0,821.0,585.7,443.22
2016,7,28,10,15,898.0,93.0,1.75,22.0,849.5,637.2,482.62
2016,7,28,10,30,904.0,94.0,1.8,22.0,878.0,687.18,519.88
2016,7,28,10,45,908.0,95.0,1.9,22.5,899.5,734.0,553.14
2016,7,28,11,0,912.0,96.0,2.0,23.0,921.0,778.7,582.52
2016,7,28,11,15,914.5,96.5,2.05,23.0,935.5,819.44,609.7
2016,7,28,11,30,917.0,97.0,2.1,23.0,950.0,857.56,634.97
2016,7,28,11,45,917.5,98.0,2.2,23.0,957.5,891.66,657.93
2016,7,28,12,0,918.0,99.0,2.3,23.0,965.0,922.74,678.9
2016,7,28,12,15,917.5,99.0,2.35,23.0,964.5,948.78,696.12
2016,7,28,12,30,917.0,99.0,2.4,23.0,964.0,971.49,711.23
2016,7,28,12,45,906.5,104.0,2.45,23.0,954.0,986.09,721.17
2016,7,28,13,0,896.0,109.0,2.5,23.0,944.0,996.96,728.87
2016,7,28,13,15,893.0,108.5,2.5,23.0,929.5,1006.0,735.03
2016,7,28,13,30,890.0,108.0,2.5,23.0,915.0,1011.39,738.96
2016,7,28,13,45,886.0,106.5,2.55,23.0,893.5,1011.07,739.85
2016,7,28,14,0,882.0,105.0,2.6,23.0,872.0,1007.06,738.53
2016,7,28,14,15,875.0,103.5,2.6,22.5,844.0,996.41,733.96
2016,7,28,14,30,868.0,102.0,2.6,22.0,816.0,982.23,727.2
2016,7,28,14,45,860.5,100.0,2.65,22.0,782.0,963.58,716.63
2016,7,28,15,0,853.0,98.0,2.7,22.0,748.0,941.66,703.92
2016,7,28,15,15,841.0,96.0,2.65,21.5,708.5,912.34,686.72
2016,7,28,15,30,829.0,94.0,2.6,21.0,669.0,880.26,667.58
2016,7,28,15,45,815.0,91.5,2.6,21.0,625.5,843.28,644.02
2016,7,28,16,0,801.0,89.0,2.6,21.0,582.0,811.78,624.11
2016,7,28,16,15,781.5,86.0,2.6,20.5,535.0,765.08,594.31
2016,7,28,16,30,762.0,83.0,2.6,20.0,488.0,717.07,563.04
2016,7,28,16,45,736.5,79.5,2.6,20.0,439.0,662.95,525.53
2016,7,28,17,0,711.0,76.0,2.6,20.0,390.0,608.63,487.05
2016,7,28,17,15,676.0,71.5,2.55,19.5,340.0,547.03,441.14
2016,7,28,17,30,641.0,67.0,2.5,19.0,290.0,489.23,396.25
2016,7,28,17,45,591.5,61.5,2.5,18.5,240.5,421.78,342.14
2016,7,28,18,0,542.0,56.0,2.5,18.0,191.0,358.16,289.02
2016,7,28,18,15,470.0,48.0,2.45,17.5,146.0,285.71,226.99
2016,7,28,18,30,398.0,40.0,2.4,17.0,101.0,220.58,169.52
2016,7,28,18,45,287.0,29.0,2.4,16.5,64.5,147.02,103.21
2016,7,28,19,0,176.0,18.0,2.4,16.0,28.0,78.94,0.0
2016,7,28,19,15,88.0,9.0,2.4,15.5,14.0,27.59,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,63.0,8.0,1.75,13.5,10.5,7.28,0.0
2016,7,29,5,30,126.0,16.0,1.8,14.0,21.0,12.63,0.0
2016,7,29,5,45,228.0,29.0,1.85,14.5,55.0,23.49,13.16
2016,7,29,6,0,330.0,42.0,1.9,15.0,89.0,33.53,23.46
2016,7,29,6,15,403.5,51.5,1.85,15.0,132.5,39.96,29.69
2016,7,29,6,30,477.0,61.0,1.8,15.0,176.0,46.15,35.48
2016,7,29,6,45,526.5,68.5,1.75,15.5,223.5,50.33,39.26
2016,7,29,7,0,576.0,76.0,1.7,16.0,271.0,54.34,42.72
2016,7,29,7,15,613.5,82.0,1.65,16.5,320.0,56.94,44.83
2016,7,29,7,30,651.0,88.0,1.6,17.0,369.0,59.39,46.75
2016,7,29,7,45,679.0,92.5,1.6,17.5,418.0,78.56,48.25
2016,7,29,8,0,707.0,97.0,1.6,18.0,467.0,129.62,73.58
2016,7,29,8,15,729.0,100.5,1.6,18.5,514.0,187.46,115.91
2016,7,29,8,30,751.0,104.0,1.6,19.0,561.0,242.18,161.0
2016,7,29,8,45,769.0,106.5,1.65,19.5,605.0,297.21,208.48
2016,7,29,9,0,787.0,109.0,1.7,20.0,649.0,353.72,257.14
2016,7,29,9,15,800.0,111.5,1.75,20.5,688.5,409.47,304.38
2016,7,29,9,30,813.0,114.0,1.8,21.0,728.0,465.62,350.52
2016,7,29,9,45,825.0,114.5,1.85,21.5,763.0,521.68,395.08
2016,7,29,10,0,837.0,115.0,1.9,22.0,798.0,574.54,435.91
2016,7,29,10,15,845.0,116.5,1.95,22.0,827.0,625.21,474.78
2016,7,29,10,30,853.0,118.0,2.0,22.0,856.0,674.68,511.79
2016,7,29,10,45,862.5,116.5,2.05,22.5,879.0,721.19,544.9
2016,7,29,11,0,872.0,115.0,2.1,23.0,902.0,766.12,574.82
2016,7,29,11,15,875.5,116.0,2.15,23.0,917.5,806.75,602.07
2016,7,29,11,30,879.0,117.0,2.2,23.0,933.0,844.98,627.56
2016,7,29,11,45,885.5,114.0,2.25,23.0,942.5,879.55,650.49
2016,7,29,12,0,892.0,111.0,2.3,23.0,952.0,911.48,671.63
2016,7,29,12,15,892.5,111.0,2.35,23.0,952.5,937.93,689.15
2016,7,29,12,30,893.0,111.0,2.4,23.0,953.0,961.18,704.66
2016,7,29,12,45,893.0,110.0,2.45,23.0,946.5,979.66,717.15
2016,7,29,13,0,893.0,109.0,2.5,23.0,940.0,994.69,727.51
2016,7,29,13,15,890.5,108.5,2.5,22.5,925.5,1004.19,735.36
2016,7,29,13,30,888.0,108.0,2.5,22.0,911.0,1010.06,741.03
2016,7,29,13,45,887.0,105.0,2.55,22.0,891.0,1011.16,742.85
2016,7,29,14,0,886.0,102.0,2.6,22.0,871.0,1008.52,742.41
2016,7,29,14,15,880.0,100.5,2.6,22.0,843.0,998.79,736.99
2016,7,29,14,30,874.0,99.0,2.6,22.0,815.0,985.5,729.4
2016,7,29,14,45,869.5,95.5,2.6,22.0,782.5,967.98,719.14
2016,7,29,15,0,865.0,92.0,2.6,22.0,750.0,947.02,706.67
2016,7,29,15,15,854.0,90.5,2.6,21.5,710.5,918.87,690.75
2016,7,29,15,30,843.0,89.0,2.6,21.0,671.0,887.88,672.82
2016,7,29,15,45,832.5,85.5,2.6,21.0,628.5,852.38,650.34
2016,7,29,16,0,822.0,82.0,2.6,21.0,586.0,814.4,625.96
2016,7,29,16,15,803.5,79.5,2.55,20.5,539.0,768.73,596.67
2016,7,29,16,30,785.0,77.0,2.5,20.0,492.0,728.3,570.67
2016,7,29,16,45,764.0,72.5,2.45,20.0,443.0,675.37,533.92
2016,7,29,17,0,743.0,68.0,2.4,20.0,394.0,621.84,496.05
2016,7,29,17,15,710.0,64.5,2.4,19.5,344.0,561.31,451.84
2016,7,29,17,30,677.0,61.0,2.4,19.0,294.0,501.95,406.1
2016,7,29,17,45,631.5,55.5,2.4,18.5,244.5,434.78,352.3
2016,7,29,18,0,586.0,50.0,2.4,18.0,195.0,373.15,300.65
2016,7,29,18,15,515.0,43.5,2.35,17.5,149.0,300.63,238.38
2016,7,29,18,30,444.0,37.0,2.3,17.0,103.0,235.29,180.32
2016,7,29,18,45,328.0,27.0,2.3,16.5,65.5,158.61,110.24
2016,7,29,19,0,212.0,17.0,2.3,16.0,28.0,87.34,0.0
2016,7,29,19,15,106.0,8.5,2.3,15.5,14.0,31.07,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,95.5,7.5,1.5,13.0,12.0,6.82,0.0
2016,7,30,5,30,191.0,15.0,1.5,13.0,24.0,12.2,0.0
2016,7,30,5,45,313.5,25.5,1.55,13.5,60.5,20.52,10.64
2016,7,30,6,0,436.0,36.0,1.6,14.0,97.0,28.52,19.19
2016,7,30,6,15,510.5,43.0,1.6,14.5,143.5,33.14,23.73
2016,7,30,6,30,585.0,50.0,1.6,15.0,190.0,37.65,27.95
2016,7,30,6,45,298.0,83.0,1.65,15.5,155.0,60.01,47.83
2016,7,30,7,0,11.0,116.0,1.7,16.0,120.0,96.43,79.7
2016,7,30,7,15,42.0,144.0,1.65,16.5,162.0,112.84,93.58
2016,7,30,7,30,73.0,172.0,1.6,17.0,204.0,132.14,109.68
2016,7,30,7,45,60.5,189.5,1.6,17.5,218.0,147.27,115.5
2016,7,30,8,0,48.0,207.0,1.6,18.0,232.0,166.17,129.24
2016,7,30,8,15,115.0,238.0,1.65,18.5,305.5,198.87,151.51
2016,7,30,8,30,182.0,269.0,1.7,19.0,379.0,246.97,186.44
2016,7,30,8,45,249.5,280.0,1.75,19.5,443.5,284.92,214.3
2016,7,30,9,0,317.0,291.0,1.8,20.0,508.0,336.43,253.45
2016,7,30,9,15,603.0,189.0,1.9,20.0,633.0,391.19,293.83
2016,7,30,9,30,889.0,87.0,2.0,20.0,758.0,480.66,363.41
2016,7,30,9,45,898.5,87.5,2.1,20.5,793.0,536.49,408.43
2016,7,30,10,0,908.0,88.0,2.2,21.0,828.0,591.58,451.61
2016,7,30,10,15,914.5,89.0,2.25,21.0,857.0,644.29,492.39
2016,7,30,10,30,921.0,90.0,2.3,21.0,886.0,695.49,530.99
2016,7,30,10,45,924.5,91.5,2.4,21.5,908.0,743.28,565.06
2016,7,30,11,0,928.0,93.0,2.5,22.0,930.0,788.86,595.3
2016,7,30,11,15,931.0,93.5,2.55,22.0,945.0,830.71,623.53
2016,7,30,11,30,934.0,94.0,2.6,22.0,960.0,869.93,649.81
2016,7,30,11,45,935.5,94.0,2.65,22.0,967.5,904.58,672.9
2016,7,30,12,0,937.0,94.0,2.7,22.0,975.0,936.16,693.92
2016,7,30,12,15,937.0,94.0,2.7,22.0,975.5,963.17,711.47
2016,7,30,12,30,937.0,94.0,2.7,22.0,976.0,986.77,726.82
2016,7,30,12,45,933.5,95.0,2.75,22.0,967.5,1004.5,738.84
2016,7,30,13,0,930.0,96.0,2.8,22.0,959.0,1018.54,748.6
2016,7,30,13,15,927.0,95.5,2.75,21.5,945.0,1027.78,755.89
2016,7,30,13,30,924.0,95.0,2.7,21.0,931.0,1033.24,760.87
2016,7,30,13,45,921.5,93.5,2.7,21.0,909.5,1034.32,762.21
2016,7,30,14,0,919.0,92.0,2.7,21.0,888.0,1031.59,761.22
2016,7,30,14,15,913.0,91.0,2.65,21.0,860.0,1022.1,755.49
2016,7,30,14,30,907.0,90.0,2.6,21.0,832.0,1008.93,747.52
2016,7,30,14,45,901.5,87.5,2.6,21.0,798.5,990.98,737.03
2016,7,30,15,0,896.0,85.0,2.6,21.0,765.0,969.51,724.3
2016,7,30,15,15,886.5,83.5,2.55,20.5,725.5,942.04,708.5
2016,7,30,15,30,877.0,82.0,2.5,20.0,686.0,911.54,690.61
2016,7,30,15,45,866.5,79.0,2.5,20.0,642.5,875.55,667.96
2016,7,30,16,0,856.0,76.0,2.5,20.0,599.0,836.98,643.35
2016,7,30,16,15,838.5,73.5,2.5,19.5,551.5,790.86,614.27
2016,7,30,16,30,821.0,71.0,2.5,19.0,504.0,743.16,583.51
2016,7,30,16,45,800.5,67.5,2.5,18.5,454.0,690.73,548.53
2016,7,30,17,0,780.0,64.0,2.5,18.0,404.0,643.2,516.29
2016,7,30,17,15,748.0,60.5,2.5,17.5,352.5,581.6,471.38
2016,7,30,17,30,716.0,57.0,2.5,17.0,301.0,521.02,424.42
2016,7,30,17,45,671.5,52.0,2.55,17.0,250.5,453.02,368.99
2016,7,30,18,0,627.0,47.0,2.6,17.0,200.0,388.14,313.84
2016,7,30,18,15,555.5,41.0,2.55,16.5,153.0,313.44,249.29
2016,7,30,18,30,484.0,35.0,2.5,16.0,106.0,248.63,190.92
2016,7,30,18,45,365.5,25.5,2.5,15.5,67.0,169.49,116.92
2016,7,30,19,0,247.0,16.0,2.5,15.0,28.0,95.39,0.0
2016,7,30,19,15,123.5,8.0,2.45,14.5,14.0,34.42,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
