Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,108.0,7.0,1.7,12.5,11.5,6.37,0.0
2016,7,31,5,30,216.0,14.0,1.8,13.0,23.0,12.73,0.0
2016,7,31,5,45,341.5,23.5,1.9,13.5,60.5,18.84,9.07
2016,7,31,6,0,467.0,33.0,2.0,14.0,98.0,26.06,17.01
2016,7,31,6,15,540.5,39.5,2.0,14.0,144.5,33.14,23.75
2016,7,31,6,30,614.0,46.0,2.0,14.0,191.0,37.77,28.16
2016,7,31,6,45,307.0,52.5,2.0,14.5,125.0,36.84,27.39
2016,7,31,7,0,0.0,59.0,2.0,15.0,59.0,52.11,40.93
2016,7,31,7,15,0.0,93.5,1.9,15.5,93.5,80.83,66.08
2016,7,31,7,30,0.0,128.0,1.8,16.0,128.0,107.89,89.27
2016,7,31,7,45,11.5,158.5,1.75,16.5,165.0,132.06,104.47
2016,7,31,8,0,23.0,189.0,1.7,17.0,202.0,158.67,124.78
2016,7,31,8,15,15.5,190.5,1.65,17.0,199.5,162.66,127.74
2016,7,31,8,30,8.0,192.0,1.6,17.0,197.0,165.12,129.66
2016,7,31,8,45,12.5,214.5,1.6,17.5,223.0,186.3,145.84
2016,7,31,9,0,17.0,237.0,1.6,18.0,249.0,208.25,162.46
2016,7,31,9,15,25.5,268.0,1.6,18.5,287.0,239.43,186.06
2016,7,31,9,30,34.0,299.0,1.6,19.0,325.0,267.94,207.32
2016,7,31,9,45,58.5,337.0,1.65,19.5,384.0,316.2,243.5
2016,7,31,10,0,83.0,375.0,1.7,20.0,443.0,367.94,281.77
2016,7,31,10,15,100.0,396.0,1.75,20.0,480.5,404.32,308.74
2016,7,31,10,30,117.0,417.0,1.8,20.0,518.0,443.66,337.78
2016,7,31,10,45,212.0,419.0,1.85,20.5,607.5,523.91,397.06
2016,7,31,11,0,307.0,421.0,1.9,21.0,697.0,615.15,462.69
2016,7,31,11,15,402.5,394.5,1.95,21.0,763.5,686.41,514.42
2016,7,31,11,30,498.0,368.0,2.0,21.0,830.0,768.46,572.86
2016,7,31,11,45,469.5,377.5,2.05,21.0,816.0,776.32,577.47
2016,7,31,12,0,441.0,387.0,2.1,21.0,802.0,780.79,580.35
2016,7,31,12,15,422.0,393.5,2.15,21.0,790.5,788.02,585.32
2016,7,31,12,30,403.0,400.0,2.2,21.0,779.0,792.55,588.42
2016,7,31,12,45,667.0,250.5,2.25,21.0,872.0,919.14,682.25
2016,7,31,13,0,931.0,101.0,2.3,21.0,965.0,1025.32,751.74
2016,7,31,13,15,928.0,100.5,2.35,21.0,950.0,1034.65,757.61
2016,7,31,13,30,925.0,100.0,2.4,21.0,935.0,1040.18,762.2
2016,7,31,13,45,923.0,97.5,2.45,21.0,913.5,1040.77,763.77
2016,7,31,14,0,921.0,95.0,2.5,21.0,892.0,1037.5,763.0
2016,7,31,14,15,914.5,94.0,2.55,20.5,863.0,1027.52,759.48
2016,7,31,14,30,908.0,93.0,2.6,20.0,834.0,1013.85,753.66
2016,7,31,14,45,902.5,90.0,2.65,20.0,800.0,995.33,743.27
2016,7,31,15,0,897.0,87.0,2.7,20.0,766.0,973.27,730.57
2016,7,31,15,15,886.0,85.5,2.75,19.5,725.5,944.34,714.59
2016,7,31,15,30,875.0,84.0,2.8,19.0,685.0,912.45,696.44
2016,7,31,15,45,863.0,81.0,2.85,19.0,641.0,875.15,673.02
2016,7,31,16,0,851.0,78.0,2.9,19.0,597.0,835.36,647.58
2016,7,31,16,15,832.5,75.5,2.9,18.5,548.5,788.54,617.62
2016,7,31,16,30,814.0,73.0,2.9,18.0,500.0,740.25,586.0
2016,7,31,16,45,790.5,70.0,2.9,17.5,450.0,692.56,554.09
2016,7,31,17,0,767.0,67.0,2.9,17.0,400.0,637.83,516.0
2016,7,31,17,15,733.5,63.0,2.85,16.5,348.5,575.14,469.4
2016,7,31,17,30,700.0,59.0,2.8,16.0,297.0,513.64,421.09
2016,7,31,17,45,651.5,54.0,2.75,16.0,246.0,444.13,363.73
2016,7,31,18,0,603.0,49.0,2.7,16.0,195.0,378.16,307.16
2016,7,31,18,15,529.5,42.5,2.6,15.5,148.0,305.88,244.16
2016,7,31,18,30,456.0,36.0,2.5,15.0,101.0,238.75,183.77
2016,7,31,18,45,335.5,26.0,2.45,14.5,63.5,160.05,109.28
2016,7,31,19,0,215.0,16.0,2.4,14.0,26.0,85.94,0.0
2016,7,31,19,15,107.5,8.0,2.3,13.5,13.0,30.86,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,85.0,7.0,1.75,12.5,10.5,6.37,0.0
2016,8,1,5,30,170.0,14.0,1.8,13.0,21.0,12.73,0.0
2016,8,1,5,45,300.5,24.5,1.9,13.5,57.0,19.75,9.5
2016,8,1,6,0,431.0,35.0,2.0,14.0,93.0,27.79,18.47
2016,8,1,6,15,507.5,42.0,2.0,14.0,139.5,32.44,23.11
2016,8,1,6,30,584.0,49.0,2.0,14.0,186.0,36.99,27.45
2016,8,1,6,45,292.0,69.5,2.05,14.5,138.0,50.35,39.43
2016,8,1,7,0,0.0,90.0,2.1,15.0,90.0,77.18,63.11
2016,8,1,7,15,18.0,125.5,2.05,15.5,133.0,104.76,87.0
2016,8,1,7,30,36.0,161.0,2.0,16.0,176.0,125.03,104.1
2016,8,1,7,45,50.0,186.5,1.95,16.5,210.5,144.85,114.31
2016,8,1,8,0,64.0,212.0,1.9,17.0,245.0,170.64,132.88
2016,8,1,8,15,95.5,239.5,1.85,17.5,294.0,202.72,156.16
2016,8,1,8,30,127.0,267.0,1.8,18.0,343.0,233.71,178.95
2016,8,1,8,45,204.0,282.0,1.8,18.5,415.5,278.99,212.03
2016,8,1,9,0,281.0,297.0,1.8,19.0,488.0,328.96,249.53
2016,8,1,9,15,589.5,190.5,1.85,19.0,623.0,387.4,292.26
2016,8,1,9,30,898.0,84.0,1.9,19.0,758.0,482.37,365.84
2016,8,1,9,45,900.5,88.5,1.95,19.5,792.0,538.68,411.1
2016,8,1,10,0,903.0,93.0,2.0,20.0,826.0,593.57,453.9
2016,8,1,10,15,910.0,94.0,2.05,20.0,855.5,646.53,494.83
2016,8,1,10,30,917.0,95.0,2.1,20.0,885.0,698.02,533.62
2016,8,1,10,45,922.5,96.0,2.15,20.5,907.5,746.77,568.14
2016,8,1,11,0,928.0,97.0,2.2,21.0,930.0,793.46,598.76
2016,8,1,11,15,931.5,97.5,2.25,21.0,946.0,835.86,627.26
2016,8,1,11,30,935.0,98.0,2.3,21.0,962.0,875.66,653.84
2016,8,1,11,45,936.5,98.5,2.35,21.0,970.0,910.94,677.28
2016,8,1,12,0,938.0,99.0,2.4,21.0,978.0,943.16,698.65
2016,8,1,12,15,938.0,99.0,2.45,21.0,978.0,970.31,716.68
2016,8,1,12,30,938.0,99.0,2.5,21.0,978.0,994.05,732.54
2016,8,1,12,45,933.5,100.5,2.55,21.0,970.0,1011.42,744.33
2016,8,1,13,0,929.0,102.0,2.6,21.0,962.0,1025.06,753.86
2016,8,1,13,15,926.0,101.5,2.65,21.0,947.0,1034.38,760.73
2016,8,1,13,30,923.0,101.0,2.7,21.0,932.0,1039.9,765.29
2016,8,1,13,45,920.0,99.0,2.75,21.0,910.5,1040.01,766.49
2016,8,1,14,0,917.0,97.0,2.8,21.0,889.0,1036.27,765.36
2016,8,1,14,15,910.5,96.0,2.8,20.5,860.0,1026.31,761.28
2016,8,1,14,30,904.0,95.0,2.8,20.0,831.0,1012.67,754.93
2016,8,1,14,45,897.0,93.0,2.85,20.0,796.5,993.84,744.23
2016,8,1,15,0,890.0,91.0,2.9,20.0,762.0,971.56,731.29
2016,8,1,15,15,879.0,89.0,2.95,19.5,722.0,942.2,714.88
2016,8,1,15,30,868.0,87.0,3.0,19.0,682.0,909.88,696.31
2016,8,1,15,45,854.5,85.0,3.1,19.0,637.5,872.59,673.08
2016,8,1,16,0,841.0,83.0,3.2,19.0,593.0,832.94,647.85
2016,8,1,16,15,822.0,80.5,3.2,18.5,545.0,786.05,617.63
2016,8,1,16,30,803.0,78.0,3.2,18.0,497.0,744.46,590.72
2016,8,1,16,45,777.0,75.0,3.2,17.5,446.5,688.68,552.59
2016,8,1,17,0,751.0,72.0,3.2,17.0,396.0,632.66,513.32
2016,8,1,17,15,716.5,67.5,3.15,16.5,344.5,569.34,465.71
2016,8,1,17,30,682.0,63.0,3.1,16.0,293.0,507.31,416.76
2016,8,1,17,45,628.5,58.5,3.1,16.0,242.0,438.89,360.02
2016,8,1,18,0,575.0,54.0,3.1,16.0,191.0,372.41,302.9
2016,8,1,18,15,498.0,46.0,3.0,15.5,144.5,295.84,236.39
2016,8,1,18,30,421.0,38.0,2.9,15.0,98.0,227.18,174.8
2016,8,1,18,45,291.5,27.0,2.85,14.5,60.5,146.44,98.28
2016,8,1,19,0,162.0,16.0,2.8,14.0,23.0,70.68,0.0
2016,8,1,19,15,81.0,8.0,2.75,13.5,11.5,25.01,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,2.3,12.5,9.5,0.0,0.0
2016,8,2,5,30,124.0,15.0,2.4,13.0,19.0,13.64,0.0
2016,8,2,5,45,259.5,26.5,2.5,13.5,55.0,21.62,10.55
2016,8,2,6,0,395.0,38.0,2.6,14.0,91.0,30.48,20.73
2016,8,2,6,15,478.0,46.0,2.55,14.5,137.5,35.83,26.02
2016,8,2,6,30,561.0,54.0,2.5,15.0,184.0,41.05,30.91
2016,8,2,6,45,280.5,51.5,2.5,15.5,116.5,37.45,27.8
2016,8,2,7,0,0.0,49.0,2.5,16.0,49.0,43.23,32.89
2016,8,2,7,15,0.0,64.0,2.45,16.0,64.0,56.55,44.6
2016,8,2,7,30,0.0,79.0,2.4,16.0,79.0,69.81,56.12
2016,8,2,7,45,0.0,97.0,2.35,16.5,97.0,84.85,65.77
2016,8,2,8,0,0.0,115.0,2.3,17.0,115.0,99.99,77.92
2016,8,2,8,15,0.5,141.5,2.25,17.0,142.5,122.17,95.8
2016,8,2,8,30,1.0,168.0,2.2,17.0,170.0,144.58,113.65
2016,8,2,8,45,7.5,198.5,2.15,17.5,204.5,172.16,135.01
2016,8,2,9,0,14.0,229.0,2.1,18.0,239.0,200.82,157.01
2016,8,2,9,15,41.5,280.5,2.05,18.5,311.5,251.15,195.41
2016,8,2,9,30,69.0,332.0,2.0,19.0,384.0,309.88,239.77
2016,8,2,9,45,207.5,343.0,2.0,19.5,509.0,395.33,304.03
2016,8,2,10,0,346.0,354.0,2.0,20.0,634.0,497.11,379.68
2016,8,2,10,15,637.0,226.5,2.0,20.0,765.5,593.5,453.81
2016,8,2,10,30,928.0,99.0,2.0,20.0,897.0,709.27,541.36
2016,8,2,10,45,933.0,100.0,2.05,20.5,920.0,758.27,575.39
2016,8,2,11,0,938.0,101.0,2.1,21.0,943.0,805.16,605.96
2016,8,2,11,15,941.0,101.5,2.1,21.0,958.5,847.66,633.95
2016,8,2,11,30,944.0,102.0,2.1,21.0,974.0,887.49,659.92
2016,8,2,11,45,946.0,102.5,2.15,21.0,982.0,923.6,683.74
2016,8,2,12,0,948.0,103.0,2.2,21.0,990.0,956.65,705.5
2016,8,2,12,15,948.0,103.0,2.2,21.0,990.0,984.15,723.09
2016,8,2,12,30,948.0,103.0,2.2,21.0,990.0,1008.2,738.47
2016,8,2,12,45,938.5,107.5,2.2,21.5,980.0,1023.98,747.15
2016,8,2,13,0,929.0,112.0,2.2,22.0,970.0,1035.9,753.48
2016,8,2,13,15,925.5,111.5,2.25,22.0,954.5,1044.87,760.12
2016,8,2,13,30,922.0,111.0,2.3,22.0,939.0,1050.02,764.47
2016,8,2,13,45,917.5,109.5,2.35,22.0,916.5,1049.28,765.22
2016,8,2,14,0,913.0,108.0,2.4,22.0,894.0,1044.71,763.68
2016,8,2,14,15,906.0,106.5,2.45,22.0,865.0,1033.84,758.23
2016,8,2,14,30,899.0,105.0,2.5,22.0,836.0,1019.29,750.53
2016,8,2,14,45,890.0,103.5,2.55,22.0,800.5,999.21,739.28
2016,8,2,15,0,881.0,102.0,2.6,22.0,765.0,975.77,725.86
2016,8,2,15,15,868.5,100.0,2.6,21.5,724.0,945.24,708.61
2016,8,2,15,30,856.0,98.0,2.6,21.0,683.0,911.86,689.31
2016,8,2,15,45,839.0,96.0,2.65,21.0,637.0,880.18,670.09
2016,8,2,16,0,822.0,94.0,2.7,21.0,591.0,837.61,643.06
2016,8,2,16,15,801.5,91.0,2.7,20.5,542.0,789.06,612.28
2016,8,2,16,30,781.0,88.0,2.7,20.0,493.0,739.17,579.91
2016,8,2,16,45,751.0,84.5,2.75,20.0,441.5,680.54,539.51
2016,8,2,17,0,721.0,81.0,2.8,20.0,390.0,622.02,498.17
2016,8,2,17,15,683.0,76.0,2.8,19.5,338.5,559.94,451.78
2016,8,2,17,30,645.0,71.0,2.8,19.0,287.0,496.83,402.8
2016,8,2,17,45,586.5,65.5,2.85,18.5,236.0,423.83,344.07
2016,8,2,18,0,528.0,60.0,2.9,18.0,185.0,355.52,286.82
2016,8,2,18,15,445.5,51.0,2.85,17.5,138.5,277.72,220.09
2016,8,2,18,30,363.0,42.0,2.8,17.0,92.0,208.39,158.84
2016,8,2,18,45,230.5,29.0,2.8,16.5,56.0,127.97,83.22
2016,8,2,19,0,98.0,16.0,2.8,16.0,20.0,41.42,0.0
2016,8,2,19,15,49.0,8.0,2.8,15.5,10.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,94.0,13.0,1.2,14.0,17.0,11.82,0.0
2016,8,3,5,45,223.0,26.5,1.15,14.5,51.5,21.68,10.12
2016,8,3,6,0,352.0,40.0,1.1,15.0,86.0,32.33,22.21
2016,8,3,6,15,437.0,49.0,0.95,15.5,132.0,38.42,28.18
2016,8,3,6,30,522.0,58.0,0.8,16.0,178.0,44.33,33.7
2016,8,3,6,45,265.0,84.5,0.65,16.5,146.0,61.2,48.67
2016,8,3,7,0,8.0,111.0,0.5,17.0,114.0,92.55,75.92
2016,8,3,7,15,62.5,141.5,0.45,17.5,168.0,111.07,91.47
2016,8,3,7,30,117.0,172.0,0.4,18.0,222.0,126.18,103.82
2016,8,3,7,45,118.0,195.0,0.4,18.5,251.0,144.98,111.86
2016,8,3,8,0,119.0,218.0,0.4,19.0,280.0,172.91,130.62
2016,8,3,8,15,181.5,237.5,0.45,19.5,342.0,208.55,154.58
2016,8,3,8,30,244.0,257.0,0.5,20.0,404.0,246.56,181.44
2016,8,3,8,45,549.0,177.0,0.6,20.5,540.0,287.54,204.84
2016,8,3,9,0,854.0,97.0,0.7,21.0,676.0,371.11,265.29
2016,8,3,9,15,866.5,99.5,0.8,21.0,717.5,430.05,314.86
2016,8,3,9,30,879.0,102.0,0.9,21.0,759.0,489.13,363.4
2016,8,3,9,45,891.0,102.0,1.05,21.5,795.5,545.76,408.37
2016,8,3,10,0,903.0,102.0,1.2,22.0,832.0,601.89,451.6
2016,8,3,10,15,910.0,103.5,1.3,22.0,861.5,655.53,492.3
2016,8,3,10,30,917.0,105.0,1.4,22.0,891.0,707.7,530.96
2016,8,3,10,45,922.5,105.5,1.55,22.5,914.0,756.23,565.6
2016,8,3,11,0,928.0,106.0,1.7,23.0,937.0,802.69,596.28
2016,8,3,11,15,931.5,106.5,1.85,23.0,953.0,845.29,625.3
2016,8,3,11,30,935.0,107.0,2.0,23.0,969.0,885.28,652.51
2016,8,3,11,45,936.5,107.5,2.15,23.0,977.0,920.75,676.69
2016,8,3,12,0,938.0,108.0,2.3,23.0,985.0,953.14,698.89
2016,8,3,12,15,938.5,108.0,2.4,22.5,985.5,980.92,719.01
2016,8,3,12,30,939.0,108.0,2.5,22.0,986.0,1005.3,737.07
2016,8,3,12,45,939.5,107.0,2.65,22.0,979.5,1025.17,751.42
2016,8,3,13,0,940.0,106.0,2.8,22.0,973.0,1041.38,763.53
2016,8,3,13,15,937.0,105.5,2.85,22.0,958.0,1050.87,770.46
2016,8,3,13,30,934.0,105.0,2.9,22.0,943.0,1056.51,775.07
2016,8,3,13,45,929.0,104.5,3.0,22.0,920.5,1056.26,776.51
2016,8,3,14,0,924.0,104.0,3.1,22.0,898.0,1052.15,775.59
2016,8,3,14,15,917.5,103.0,3.15,21.5,869.0,1042.19,772.02
2016,8,3,14,30,911.0,102.0,3.2,21.0,840.0,1028.51,766.11
2016,8,3,14,45,901.5,100.5,3.3,21.0,804.5,1007.71,754.46
2016,8,3,15,0,892.0,99.0,3.4,21.0,769.0,983.51,740.54
2016,8,3,15,15,880.0,97.0,3.4,20.5,728.0,953.15,723.06
2016,8,3,15,30,868.0,95.0,3.4,20.0,687.0,919.87,703.45
2016,8,3,15,45,853.0,92.5,3.45,20.0,641.0,880.62,678.47
2016,8,3,16,0,838.0,90.0,3.5,20.0,595.0,846.94,657.17
2016,8,3,16,15,817.0,87.5,3.5,19.5,546.0,797.97,625.53
2016,8,3,16,30,796.0,85.0,3.5,19.0,497.0,747.65,592.33
2016,8,3,16,45,769.5,81.0,3.55,18.5,445.5,690.41,553.36
2016,8,3,17,0,743.0,77.0,3.6,18.0,394.0,632.96,513.12
2016,8,3,17,15,705.5,72.5,3.55,17.5,341.5,567.82,463.76
2016,8,3,17,30,668.0,68.0,3.5,17.0,289.0,507.18,415.72
2016,8,3,17,45,614.0,62.0,3.5,17.0,237.5,434.94,355.96
2016,8,3,18,0,560.0,56.0,3.5,17.0,186.0,366.98,297.6
2016,8,3,18,15,478.0,47.5,3.35,16.5,139.0,288.33,229.37
2016,8,3,18,30,396.0,39.0,3.2,16.0,92.0,218.15,166.54
2016,8,3,18,45,260.0,27.0,3.1,15.5,55.5,135.15,85.75
2016,8,3,19,0,124.0,15.0,3.0,15.0,19.0,47.55,0.0
2016,8,3,19,15,62.0,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,44.5,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,89.0,13.0,2.7,13.0,16.0,11.82,0.0
2016,8,4,5,45,224.0,26.0,2.8,13.5,50.5,21.31,9.37
2016,8,4,6,0,359.0,39.0,2.9,14.0,85.0,31.54,21.52
2016,8,4,6,15,444.5,48.0,2.9,14.5,131.0,37.67,27.58
2016,8,4,6,30,530.0,57.0,2.9,15.0,177.0,43.62,33.16
2016,8,4,6,45,265.0,52.5,2.95,15.5,112.5,38.16,28.41
2016,8,4,7,0,0.0,48.0,3.0,16.0,48.0,42.35,32.1
2016,8,4,7,15,0.0,68.0,2.95,16.0,68.0,60.11,47.75
2016,8,4,7,30,0.0,88.0,2.9,16.0,88.0,77.04,62.48
2016,8,4,7,45,0.0,112.5,2.9,16.5,112.5,97.07,75.97
2016,8,4,8,0,0.0,137.0,2.9,17.0,137.0,117.35,92.27
2016,8,4,8,15,1.5,155.5,2.95,17.0,156.5,133.38,104.99
2016,8,4,8,30,3.0,174.0,3.0,17.0,176.0,149.76,117.91
2016,8,4,8,45,11.5,208.5,3.05,17.5,217.0,181.21,142.4
2016,8,4,9,0,20.0,243.0,3.1,18.0,258.0,214.05,167.75
2016,8,4,9,15,27.5,271.0,3.15,18.0,291.5,238.37,186.55
2016,8,4,9,30,35.0,299.0,3.2,18.0,325.0,268.73,210.06
2016,8,4,9,45,22.0,261.5,3.3,18.0,278.5,238.56,186.29
2016,8,4,10,0,9.0,224.0,3.4,18.0,232.0,201.62,157.06
2016,8,4,10,15,458.0,165.5,3.4,18.0,557.5,431.92,342.18
2016,8,4,10,30,907.0,107.0,3.4,18.0,883.0,703.27,549.0
2016,8,4,10,45,910.5,108.0,3.45,18.0,904.5,750.44,583.27
2016,8,4,11,0,914.0,109.0,3.5,18.0,926.0,795.39,614.83
2016,8,4,11,15,916.5,109.5,3.5,18.0,940.5,836.71,643.29
2016,8,4,11,30,919.0,110.0,3.5,18.0,955.0,875.37,669.69
2016,8,4,11,45,920.0,110.0,3.55,18.0,962.0,909.45,693.08
2016,8,4,12,0,921.0,110.0,3.6,18.0,969.0,940.47,714.33
2016,8,4,12,15,920.5,110.0,3.6,18.0,969.0,966.9,732.12
2016,8,4,12,30,920.0,110.0,3.6,18.0,969.0,989.94,747.64
2016,8,4,12,45,915.5,111.5,3.6,18.0,960.5,1007.11,759.25
2016,8,4,13,0,911.0,113.0,3.6,18.0,952.0,1020.6,768.52
2016,8,4,13,15,908.0,112.5,3.6,18.0,937.0,1029.84,775.07
2016,8,4,13,30,905.0,112.0,3.6,18.0,922.0,1035.33,779.25
2016,8,4,13,45,903.5,108.5,3.6,18.0,900.5,1035.41,779.97
2016,8,4,14,0,902.0,105.0,3.6,18.0,879.0,1031.64,778.28
2016,8,4,14,15,895.5,104.0,3.6,18.0,850.0,1021.75,772.62
2016,8,4,14,30,889.0,103.0,3.6,18.0,821.0,1008.23,764.67
2016,8,4,14,45,882.5,100.0,3.65,18.0,787.0,988.94,753.26
2016,8,4,15,0,876.0,97.0,3.7,18.0,753.0,966.21,739.54
2016,8,4,15,15,864.5,95.0,3.7,17.5,712.5,936.57,722.08
2016,8,4,15,30,853.0,93.0,3.7,17.0,672.0,904.05,702.5
2016,8,4,15,45,840.5,89.5,3.7,17.0,627.5,866.21,677.64
2016,8,4,16,0,828.0,86.0,3.7,17.0,583.0,825.98,650.85
2016,8,4,16,15,808.5,83.0,3.7,16.5,534.5,785.67,624.88
2016,8,4,16,30,789.0,80.0,3.7,16.0,486.0,736.23,591.61
2016,8,4,16,45,765.5,76.0,3.7,16.0,436.0,681.5,552.56
2016,8,4,17,0,742.0,72.0,3.7,16.0,386.0,626.34,512.34
2016,8,4,17,15,706.0,67.5,3.65,15.5,334.5,562.27,463.43
2016,8,4,17,30,670.0,63.0,3.6,15.0,283.0,499.67,413.36
2016,8,4,17,45,619.0,57.0,3.6,15.0,232.5,431.51,356.14
2016,8,4,18,0,568.0,51.0,3.6,15.0,182.0,364.93,298.23
2016,8,4,18,15,488.0,43.5,3.5,14.5,135.5,288.06,230.72
2016,8,4,18,30,408.0,36.0,3.4,14.0,89.0,219.5,168.35
2016,8,4,18,45,204.0,27.0,3.3,13.5,53.5,114.2,69.91
2016,8,4,19,0,0.0,18.0,3.2,13.0,18.0,16.37,0.0
2016,8,4,19,15,0.0,9.0,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,7.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,0.0,14.0,2.3,14.0,14.0,12.73,0.0
2016,8,5,5,45,170.5,26.5,2.4,14.0,48.0,20.79,8.38
2016,8,5,6,0,341.0,39.0,2.5,14.0,82.0,31.62,21.53
2016,8,5,6,15,426.5,48.5,2.45,14.0,127.5,38.17,28.05
2016,8,5,6,30,512.0,58.0,2.4,14.0,173.0,44.5,34.07
2016,8,5,6,45,256.0,68.0,2.4,14.5,125.5,49.3,38.46
2016,8,5,7,0,0.0,78.0,2.4,15.0,78.0,67.75,54.79
2016,8,5,7,15,0.0,95.0,2.35,15.0,95.0,81.8,67.08
2016,8,5,7,30,0.0,112.0,2.3,15.0,112.0,95.7,79.07
2016,8,5,7,45,6.5,143.5,2.25,15.0,147.0,120.68,95.92
2016,8,5,8,0,13.0,175.0,2.2,15.0,182.0,147.22,117.01
2016,8,5,8,15,61.0,218.0,2.15,15.5,254.0,182.82,143.09
2016,8,5,8,30,109.0,261.0,2.1,16.0,326.0,231.15,179.36
2016,8,5,8,45,57.0,226.0,2.05,16.5,260.5,202.5,158.09
2016,8,5,9,0,5.0,191.0,2.0,17.0,195.0,166.91,130.7
2016,8,5,9,15,7.0,203.5,2.0,17.0,209.0,179.35,140.41
2016,8,5,9,30,9.0,216.0,2.0,17.0,223.0,192.09,150.24
2016,8,5,9,45,64.5,299.5,2.0,17.5,351.5,289.49,225.89
2016,8,5,10,0,120.0,383.0,2.0,18.0,480.0,395.42,305.79
2016,8,5,10,15,72.0,351.5,2.0,18.0,410.5,350.74,271.23
2016,8,5,10,30,24.0,320.0,2.0,18.0,341.0,297.62,230.17
2016,8,5,10,45,39.5,359.0,2.0,18.5,394.5,347.82,268.09
2016,8,5,11,0,55.0,398.0,2.0,19.0,448.0,399.32,305.94
2016,8,5,11,15,244.5,387.0,2.05,19.0,611.0,556.72,425.74
2016,8,5,11,30,434.0,376.0,2.1,19.0,774.0,725.62,548.5
2016,8,5,11,45,667.5,252.5,2.15,19.5,871.0,837.11,629.57
2016,8,5,12,0,901.0,129.0,2.2,20.0,968.0,941.12,699.02
2016,8,5,12,15,900.5,129.0,2.25,20.0,968.0,967.29,715.68
2016,8,5,12,30,900.0,129.0,2.3,20.0,968.0,990.13,730.99
2016,8,5,12,45,899.5,128.0,2.4,20.0,960.0,1008.58,744.08
2016,8,5,13,0,899.0,127.0,2.5,20.0,952.0,1023.49,754.99
2016,8,5,13,15,895.0,126.0,2.55,20.0,936.5,1031.28,760.88
2016,8,5,13,30,891.0,125.0,2.6,20.0,921.0,1035.32,764.53
2016,8,5,13,45,880.5,126.5,2.65,20.0,896.5,1031.65,763.3
2016,8,5,14,0,870.0,128.0,2.7,20.0,872.0,1024.31,759.86
2016,8,5,14,15,861.5,126.5,2.75,19.5,842.5,1012.28,754.89
2016,8,5,14,30,853.0,125.0,2.8,19.0,813.0,996.75,747.68
2016,8,5,14,45,837.5,125.5,2.9,19.0,776.0,983.89,741.36
2016,8,5,15,0,822.0,126.0,3.0,19.0,739.0,957.05,725.54
2016,8,5,15,15,807.5,123.0,3.0,19.0,698.0,924.35,704.93
2016,8,5,15,30,793.0,120.0,3.0,19.0,657.0,888.99,682.41
2016,8,5,15,45,770.0,118.5,3.0,19.0,610.5,845.27,653.83
2016,8,5,16,0,747.0,117.0,3.0,19.0,564.0,804.27,626.9
2016,8,5,16,15,723.0,113.0,3.0,18.5,515.5,753.98,593.99
2016,8,5,16,30,699.0,109.0,3.0,18.0,467.0,702.84,559.77
2016,8,5,16,45,663.0,105.0,3.05,17.5,416.0,642.18,517.72
2016,8,5,17,0,627.0,101.0,3.1,17.0,365.0,582.34,473.68
2016,8,5,17,15,584.0,94.0,3.1,16.5,314.0,515.76,422.62
2016,8,5,17,30,541.0,87.0,3.1,16.0,263.0,451.56,371.61
2016,8,5,17,45,478.0,78.5,3.1,16.0,214.0,377.38,310.03
2016,8,5,18,0,415.0,70.0,3.1,16.0,165.0,305.97,248.97
2016,8,5,18,15,330.5,57.5,3.0,15.5,121.0,230.78,183.9
2016,8,5,18,30,246.0,45.0,2.9,15.0,77.0,165.05,125.59
2016,8,5,18,45,141.5,28.5,2.85,14.5,45.0,94.96,54.67
2016,8,5,19,0,37.0,12.0,2.8,14.0,13.0,20.97,0.0
2016,8,5,19,15,18.5,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,43.0,11.0,2.4,13.0,12.0,10.01,0.0
2016,8,6,5,45,161.0,26.5,2.5,13.5,44.0,20.81,7.69
2016,8,6,6,0,279.0,42.0,2.6,14.0,76.0,32.62,22.31
2016,8,6,6,15,366.5,53.0,2.55,14.0,120.5,40.57,30.13
2016,8,6,6,30,454.0,64.0,2.5,14.0,165.0,49.6,38.58
2016,8,6,6,45,227.0,61.0,2.5,14.5,111.5,44.15,33.87
2016,8,6,7,0,0.0,58.0,2.5,15.0,58.0,51.22,40.14
2016,8,6,7,15,0.0,69.5,2.45,15.0,69.5,61.44,49.13
2016,8,6,7,30,0.0,81.0,2.4,15.0,81.0,71.36,57.74
2016,8,6,7,45,0.0,116.5,2.4,15.5,116.5,100.11,78.81
2016,8,6,8,0,0.0,152.0,2.4,16.0,152.0,128.82,102.06
2016,8,6,8,15,0.0,151.0,2.35,16.5,151.0,129.55,102.08
2016,8,6,8,30,0.0,150.0,2.3,17.0,150.0,129.81,101.76
2016,8,6,8,45,1.5,165.0,2.3,17.5,166.0,143.34,112.16
2016,8,6,9,0,3.0,180.0,2.3,18.0,182.0,157.17,122.69
2016,8,6,9,15,6.0,200.5,2.3,18.0,205.0,176.46,137.73
2016,8,6,9,30,9.0,221.0,2.3,18.0,228.0,196.3,153.13
2016,8,6,9,45,12.0,243.0,2.3,18.0,252.5,217.94,169.86
2016,8,6,10,0,15.0,265.0,2.3,18.0,277.0,240.13,186.93
2016,8,6,10,15,39.0,325.0,2.3,18.0,358.0,308.18,239.49
2016,8,6,10,30,63.0,385.0,2.3,18.0,439.0,380.81,294.47
2016,8,6,10,45,104.5,412.5,2.35,18.5,504.5,441.23,339.43
2016,8,6,11,0,146.0,440.0,2.4,19.0,570.0,509.85,389.72
2016,8,6,11,15,150.5,443.5,2.4,19.0,579.5,528.42,402.94
2016,8,6,11,30,155.0,447.0,2.4,19.0,589.0,546.82,416.28
2016,8,6,11,45,531.5,283.5,2.45,19.0,776.5,747.31,569.83
2016,8,6,12,0,908.0,120.0,2.5,19.0,964.0,939.68,704.51
2016,8,6,12,15,908.5,120.0,2.5,19.0,964.0,966.85,720.7
2016,8,6,12,30,909.0,120.0,2.5,19.0,964.0,990.72,736.31
2016,8,6,12,45,902.0,122.5,2.55,19.5,955.0,1006.34,745.65
2016,8,6,13,0,895.0,125.0,2.6,20.0,946.0,1018.27,752.7
2016,8,6,13,15,892.0,124.5,2.65,19.5,931.0,1027.46,761.0
2016,8,6,13,30,889.0,124.0,2.7,19.0,916.0,1032.96,767.04
2016,8,6,13,45,885.0,122.0,2.75,19.0,894.0,1032.17,767.67
2016,8,6,14,0,881.0,120.0,2.8,19.0,872.0,1027.63,766.02
2016,8,6,14,15,874.0,118.5,2.85,19.0,843.0,1016.92,760.42
2016,8,6,14,30,867.0,117.0,2.9,19.0,814.0,1002.63,752.58
2016,8,6,14,45,859.0,114.5,3.0,19.0,779.0,982.79,741.52
2016,8,6,15,0,851.0,112.0,3.1,19.0,744.0,959.64,728.21
2016,8,6,15,15,838.0,109.5,3.15,18.5,703.5,938.18,717.02
2016,8,6,15,30,825.0,107.0,3.2,18.0,663.0,903.97,696.85
2016,8,6,15,45,810.0,103.5,3.3,18.0,618.0,864.22,671.61
2016,8,6,16,0,795.0,100.0,3.4,18.0,573.0,822.26,644.42
2016,8,6,16,15,773.5,96.5,3.5,17.5,524.5,772.94,612.56
2016,8,6,16,30,752.0,93.0,3.6,17.0,476.0,722.43,579.03
2016,8,6,16,45,722.5,88.5,3.7,17.0,425.0,667.1,539.9
2016,8,6,17,0,693.0,84.0,3.8,17.0,374.0,608.87,497.15
2016,8,6,17,15,653.0,79.0,3.8,16.5,322.5,543.73,446.97
2016,8,6,17,30,613.0,74.0,3.8,16.0,271.0,480.61,396.5
2016,8,6,17,45,553.5,67.0,3.85,15.5,220.5,406.71,335.42
2016,8,6,18,0,494.0,60.0,3.9,15.0,170.0,337.74,276.15
2016,8,6,18,15,406.5,50.0,3.85,14.5,125.0,258.45,206.81
2016,8,6,18,30,319.0,40.0,3.8,14.0,80.0,188.37,143.57
2016,8,6,18,45,189.5,26.0,3.75,14.0,46.5,106.76,57.65
2016,8,6,19,0,60.0,12.0,3.7,14.0,13.0,27.18,0.0
2016,8,6,19,15,30.0,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,43.5,5.5,2.8,12.0,6.5,0.0,0.0
2016,8,7,5,30,87.0,11.0,2.9,12.0,13.0,10.01,0.0
2016,8,7,5,45,234.0,23.0,3.0,12.5,47.0,18.81,5.66
2016,8,7,6,0,381.0,35.0,3.1,13.0,81.0,28.25,18.58
2016,8,7,6,15,469.5,43.5,3.0,13.5,127.5,34.11,24.48
2016,8,7,6,30,558.0,52.0,2.9,14.0,174.0,39.82,29.88
2016,8,7,6,45,305.0,86.5,2.85,14.5,155.5,63.14,50.74
2016,8,7,7,0,52.0,121.0,2.8,15.0,137.0,95.68,79.41
2016,8,7,7,15,58.0,142.0,2.65,15.5,163.5,110.95,92.47
2016,8,7,7,30,64.0,163.0,2.5,16.0,190.0,125.92,105.0
2016,8,7,7,45,141.0,186.5,2.45,16.5,255.0,140.09,109.32
2016,8,7,8,0,218.0,210.0,2.4,17.0,320.0,176.52,131.94
2016,8,7,8,15,235.0,231.0,2.3,17.0,361.0,206.44,153.65
2016,8,7,8,30,252.0,252.0,2.2,17.0,402.0,245.11,184.21
2016,8,7,8,45,566.0,170.0,2.1,17.5,540.0,287.27,208.95
2016,8,7,9,0,880.0,88.0,2.0,18.0,678.0,372.88,272.63
2016,8,7,9,15,892.0,90.0,1.9,18.5,719.5,432.9,323.8
2016,8,7,9,30,904.0,92.0,1.8,19.0,761.0,492.97,373.25
2016,8,7,9,45,909.5,95.0,1.75,19.5,796.0,550.38,418.95
2016,8,7,10,0,915.0,98.0,1.7,20.0,831.0,606.62,461.94
2016,8,7,10,15,922.0,99.0,1.75,20.0,861.0,660.63,503.29
2016,8,7,10,30,929.0,100.0,1.8,20.0,891.0,713.14,542.44
2016,8,7,10,45,935.0,100.5,1.85,20.5,914.0,762.73,577.17
2016,8,7,11,0,941.0,101.0,1.9,21.0,937.0,810.25,607.99
2016,8,7,11,15,944.5,101.5,1.95,21.0,953.0,853.49,636.74
2016,8,7,11,30,948.0,102.0,2.0,21.0,969.0,894.05,663.54
2016,8,7,11,45,951.0,101.5,2.1,21.5,977.5,930.36,686.61
2016,8,7,12,0,954.0,101.0,2.2,22.0,986.0,963.6,707.57
2016,8,7,12,15,954.0,101.0,2.25,22.0,986.0,991.3,725.74
2016,8,7,12,30,954.0,101.0,2.3,22.0,986.0,1015.49,741.72
2016,8,7,12,45,953.0,100.5,2.35,22.0,978.5,1034.57,754.51
2016,8,7,13,0,952.0,100.0,2.4,22.0,971.0,1049.89,765.03
2016,8,7,13,15,949.0,99.5,2.45,22.0,956.0,1059.36,771.96
2016,8,7,13,30,946.0,99.0,2.5,22.0,941.0,1064.91,776.56
2016,8,7,13,45,943.0,97.5,2.55,22.0,918.5,1065.44,778.12
2016,8,7,14,0,940.0,96.0,2.6,22.0,896.0,1062.02,777.33
2016,8,7,14,15,933.5,95.0,2.65,22.0,866.5,1051.72,772.24
2016,8,7,14,30,927.0,94.0,2.7,22.0,837.0,1037.62,764.84
2016,8,7,14,45,918.0,92.5,2.75,22.0,801.0,1016.81,753.13
2016,8,7,15,0,909.0,91.0,2.8,22.0,765.0,992.51,739.18
2016,8,7,15,15,897.5,89.0,2.8,21.5,723.5,961.96,721.98
2016,8,7,15,30,886.0,87.0,2.8,21.0,682.0,928.39,702.62
2016,8,7,15,45,869.5,85.5,2.8,21.0,635.5,888.15,677.16
2016,8,7,16,0,853.0,84.0,2.8,21.0,589.0,845.69,649.91
2016,8,7,16,15,833.0,81.0,2.8,20.5,539.5,803.9,623.98
2016,8,7,16,30,813.0,78.0,2.8,20.0,490.0,752.93,590.88
2016,8,7,16,45,783.5,75.0,2.8,20.0,437.5,693.73,549.89
2016,8,7,17,0,754.0,72.0,2.8,20.0,385.0,634.55,507.92
2016,8,7,17,15,715.5,67.5,2.75,19.5,332.0,568.08,458.49
2016,8,7,17,30,677.0,63.0,2.7,19.0,279.0,503.29,407.89
2016,8,7,17,45,617.5,57.5,2.7,18.5,227.0,430.81,349.1
2016,8,7,18,0,558.0,52.0,2.7,18.0,175.0,360.54,289.76
2016,8,7,18,15,469.0,43.5,2.65,17.5,128.5,279.01,219.54
2016,8,7,18,30,380.0,35.0,2.6,17.0,82.0,206.94,154.79
2016,8,7,18,45,231.0,23.0,2.55,16.5,47.5,117.28,56.91
2016,8,7,19,0,82.0,11.0,2.5,16.0,13.0,32.16,0.0
2016,8,7,19,15,41.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,37.5,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,75.0,10.0,2.2,13.0,11.0,9.1,0.0
2016,8,8,5,45,215.0,22.5,2.25,13.5,43.5,18.42,4.45
2016,8,8,6,0,355.0,35.0,2.3,14.0,76.0,28.3,18.47
2016,8,8,6,15,443.5,43.5,2.15,14.5,121.5,34.13,24.37
2016,8,8,6,30,532.0,52.0,2.0,15.0,167.0,39.81,29.74
2016,8,8,6,45,289.5,85.5,1.9,15.5,150.5,62.4,49.89
2016,8,8,7,0,47.0,119.0,1.8,16.0,134.0,94.29,77.84
2016,8,8,7,15,53.0,140.5,1.7,16.5,160.0,109.9,91.12
2016,8,8,7,30,59.0,162.0,1.6,17.0,186.0,125.18,103.84
2016,8,8,7,45,83.5,187.5,1.55,18.0,226.5,145.43,113.75
2016,8,8,8,0,108.0,213.0,1.5,19.0,267.0,168.48,128.43
2016,8,8,8,15,222.5,224.0,1.5,19.0,350.5,205.75,152.14
2016,8,8,8,30,337.0,235.0,1.5,19.0,434.0,251.47,184.01
2016,8,8,8,45,363.5,249.0,1.5,19.5,479.0,294.94,218.54
2016,8,8,9,0,390.0,263.0,1.5,20.0,524.0,341.49,255.56
2016,8,8,9,15,634.5,179.5,1.55,20.5,634.5,398.08,297.6
2016,8,8,9,30,879.0,96.0,1.6,21.0,745.0,485.28,364.52
2016,8,8,9,45,893.0,95.0,1.7,21.5,782.0,542.31,409.92
2016,8,8,10,0,907.0,94.0,1.8,22.0,819.0,599.03,453.79
2016,8,8,10,15,914.0,95.5,1.9,22.0,848.5,653.08,495.28
2016,8,8,10,30,921.0,97.0,2.0,22.0,878.0,705.65,534.66
2016,8,8,10,45,925.0,98.5,2.15,22.5,901.0,754.36,569.35
2016,8,8,11,0,929.0,100.0,2.3,23.0,924.0,800.86,600.25
2016,8,8,11,15,932.5,100.5,2.4,23.0,939.5,843.63,629.18
2016,8,8,11,30,936.0,101.0,2.5,23.0,955.0,883.76,656.21
2016,8,8,11,45,937.0,101.5,2.65,23.0,962.5,918.88,680.23
2016,8,8,12,0,938.0,102.0,2.8,23.0,970.0,950.87,702.2
2016,8,8,12,15,938.0,102.0,2.9,23.0,970.5,978.15,720.7
2016,8,8,12,30,938.0,102.0,3.0,23.0,971.0,1001.98,737.02
2016,8,8,12,45,938.0,101.0,3.15,23.0,963.5,1021.21,750.86
2016,8,8,13,0,938.0,100.0,3.3,23.0,956.0,1036.75,762.41
2016,8,8,13,15,935.0,99.5,3.35,22.5,941.0,1046.03,770.7
2016,8,8,13,30,932.0,99.0,3.4,22.0,926.0,1051.44,776.65
2016,8,8,13,45,929.0,97.5,3.5,22.0,904.0,1051.88,778.43
2016,8,8,14,0,926.0,96.0,3.6,22.0,882.0,1048.43,777.79
2016,8,8,14,15,919.5,94.5,3.65,22.0,852.5,1037.58,772.02
2016,8,8,14,30,913.0,93.0,3.7,22.0,823.0,1022.98,763.91
2016,8,8,14,45,905.0,91.5,3.75,22.0,787.5,1003.26,752.45
2016,8,8,15,0,897.0,90.0,3.8,22.0,752.0,980.08,738.71
2016,8,8,15,15,885.0,88.0,3.8,21.5,711.0,949.23,720.81
2016,8,8,15,30,873.0,86.0,3.8,21.0,670.0,915.42,700.76
2016,8,8,15,45,858.5,83.5,3.8,21.0,624.5,876.08,675.3
2016,8,8,16,0,844.0,81.0,3.8,21.0,579.0,834.41,647.97
2016,8,8,16,15,823.5,78.0,3.75,20.5,529.5,785.13,615.75
2016,8,8,16,30,803.0,75.0,3.7,20.0,480.0,741.32,586.96
2016,8,8,16,45,778.0,71.5,3.7,20.0,429.0,685.25,547.5
2016,8,8,17,0,753.0,68.0,3.7,20.0,378.0,628.88,506.93
2016,8,8,17,15,715.0,63.5,3.65,19.5,325.5,562.79,457.24
2016,8,8,17,30,677.0,59.0,3.6,19.0,273.0,498.39,406.28
2016,8,8,17,45,623.0,53.5,3.6,18.5,222.5,426.02,346.92
2016,8,8,18,0,569.0,48.0,3.6,18.0,172.0,360.96,291.01
2016,8,8,18,15,481.0,40.5,3.55,17.5,125.5,280.61,221.06
2016,8,8,18,30,393.0,33.0,3.5,17.0,79.0,209.63,156.25
2016,8,8,18,45,240.5,21.5,3.5,16.5,45.5,117.8,49.45
2016,8,8,19,0,88.0,10.0,3.5,16.0,12.0,32.79,0.0
2016,8,8,19,15,44.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,176.5,17.0,1.2,14.5,37.5,13.44,0.87
2016,8,9,6,0,353.0,34.0,1.2,15.0,75.0,27.48,17.64
2016,8,9,6,15,443.0,42.5,1.0,15.0,120.5,33.35,23.64
2016,8,9,6,30,533.0,51.0,0.8,15.0,166.0,39.06,29.11
2016,8,9,6,45,291.5,85.0,0.6,15.5,150.0,62.12,49.65
2016,8,9,7,0,50.0,119.0,0.4,16.0,134.0,94.2,77.64
2016,8,9,7,15,56.5,140.0,0.4,16.5,160.5,109.51,90.52
2016,8,9,7,30,63.0,161.0,0.4,17.0,187.0,124.51,102.89
2016,8,9,7,45,417.0,122.0,0.4,17.5,328.5,91.4,64.64
2016,8,9,8,0,771.0,83.0,0.4,18.0,470.0,127.84,70.08
2016,8,9,8,15,792.5,86.0,0.45,18.5,519.0,184.25,110.09
2016,8,9,8,30,814.0,89.0,0.5,19.0,568.0,243.01,158.05
2016,8,9,8,45,835.0,89.5,0.6,20.0,614.5,306.96,211.8
2016,8,9,9,0,856.0,90.0,0.7,21.0,661.0,366.71,262.14
2016,8,9,9,15,868.5,92.0,0.7,21.5,702.0,425.69,310.98
2016,8,9,9,30,881.0,94.0,0.7,22.0,743.0,484.8,358.16
2016,8,9,9,45,892.5,94.0,0.75,22.5,779.0,541.56,402.25
2016,8,9,10,0,904.0,94.0,0.8,23.0,815.0,597.76,444.36
2016,8,9,10,15,911.0,95.5,0.85,23.0,844.5,651.71,484.36
2016,8,9,10,30,918.0,97.0,0.9,23.0,874.0,704.18,522.21
2016,8,9,10,45,922.5,97.5,0.95,23.5,896.5,752.24,554.71
2016,8,9,11,0,927.0,98.0,1.0,24.0,919.0,798.12,583.5
2016,8,9,11,15,930.0,98.5,1.1,24.0,934.0,840.42,611.47
2016,8,9,11,30,933.0,99.0,1.2,24.0,949.0,880.03,637.62
2016,8,9,11,45,933.5,100.0,1.35,24.5,956.5,915.09,660.21
2016,8,9,12,0,934.0,101.0,1.5,25.0,964.0,947.0,680.73
2016,8,9,12,15,934.0,101.0,1.6,25.0,964.0,974.16,698.88
2016,8,9,12,30,934.0,101.0,1.7,25.0,964.0,997.87,714.96
2016,8,9,12,45,930.0,102.5,1.85,25.0,955.5,1015.66,728.08
2016,8,9,13,0,926.0,104.0,2.0,25.0,947.0,1029.7,738.98
2016,8,9,13,15,923.0,103.5,2.1,24.5,932.0,1038.87,747.76
2016,8,9,13,30,920.0,103.0,2.2,24.0,917.0,1044.21,754.3
2016,8,9,13,45,914.0,103.0,2.35,24.0,894.0,1043.21,756.08
2016,8,9,14,0,908.0,103.0,2.5,24.0,871.0,1038.4,755.51
2016,8,9,14,15,901.0,101.5,2.55,24.0,842.0,1027.19,749.85
2016,8,9,14,30,894.0,100.0,2.6,24.0,813.0,1012.29,741.95
2016,8,9,14,45,883.5,99.0,2.65,24.0,777.0,990.95,729.91
2016,8,9,15,0,873.0,98.0,2.7,24.0,741.0,966.31,715.74
2016,8,9,15,15,861.0,96.0,2.7,23.5,700.5,935.98,698.69
2016,8,9,15,30,849.0,94.0,2.7,23.0,660.0,902.79,679.58
2016,8,9,15,45,831.5,92.0,2.7,23.0,614.0,870.42,659.55
2016,8,9,16,0,814.0,90.0,2.7,23.0,568.0,827.21,631.82
2016,8,9,16,15,793.0,87.0,2.65,22.5,519.5,778.08,600.45
2016,8,9,16,30,772.0,84.0,2.6,22.0,471.0,727.68,567.56
2016,8,9,16,45,740.0,81.0,2.6,21.5,419.0,668.09,527.39
2016,8,9,17,0,708.0,78.0,2.6,21.0,367.0,611.8,488.44
2016,8,9,17,15,668.0,73.0,2.55,20.5,315.5,545.9,438.91
2016,8,9,17,30,628.0,68.0,2.5,20.0,264.0,482.03,389.06
2016,8,9,17,45,563.0,62.0,2.5,19.5,213.0,405.55,327.28
2016,8,9,18,0,498.0,56.0,2.5,19.0,162.0,334.58,267.57
2016,8,9,18,15,406.0,46.0,2.45,18.5,117.0,253.27,197.92
2016,8,9,18,30,314.0,36.0,2.4,18.0,72.0,181.87,133.88
2016,8,9,18,45,157.0,18.0,2.4,17.5,36.0,85.58,27.07
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
