Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,147.5,18.0,2.05,13.5,34.5,14.13,0.16
2016,8,10,6,0,295.0,36.0,2.1,14.0,69.0,29.34,19.17
2016,8,10,6,15,386.5,46.0,2.0,14.5,113.0,36.39,26.29
2016,8,10,6,30,478.0,56.0,1.9,15.0,157.0,43.21,32.71
2016,8,10,6,45,534.5,64.0,1.8,15.5,206.5,47.96,37.09
2016,8,10,7,0,591.0,72.0,1.7,16.0,256.0,52.52,41.12
2016,8,10,7,15,633.0,77.5,1.6,16.0,307.0,54.88,43.16
2016,8,10,7,30,675.0,83.0,1.5,16.0,358.0,57.15,45.05
2016,8,10,7,45,707.0,87.0,1.45,16.5,409.0,72.5,45.36
2016,8,10,8,0,739.0,91.0,1.4,17.0,460.0,131.22,74.7
2016,8,10,8,15,762.0,94.5,1.4,17.5,509.0,186.38,114.17
2016,8,10,8,30,785.0,98.0,1.4,18.0,558.0,244.13,161.81
2016,8,10,8,45,805.5,99.5,1.4,18.5,604.0,301.88,211.69
2016,8,10,9,0,826.0,101.0,1.4,19.0,650.0,361.36,262.89
2016,8,10,9,15,839.0,103.0,1.45,19.0,691.0,423.31,315.66
2016,8,10,9,30,852.0,105.0,1.5,19.0,732.0,481.17,363.98
2016,8,10,9,45,864.0,106.0,1.55,19.5,768.0,537.63,409.08
2016,8,10,10,0,876.0,107.0,1.6,20.0,804.0,593.67,452.3
2016,8,10,10,15,883.5,108.5,1.65,20.0,833.5,646.69,492.85
2016,8,10,10,30,891.0,110.0,1.7,20.0,863.0,698.33,531.34
2016,8,10,10,45,897.0,110.5,1.75,20.5,886.0,746.41,565.35
2016,8,10,11,0,903.0,111.0,1.8,21.0,909.0,792.5,595.36
2016,8,10,11,15,907.0,111.5,1.85,21.0,924.5,834.8,623.58
2016,8,10,11,30,911.0,112.0,1.9,21.0,940.0,874.57,649.94
2016,8,10,11,45,913.0,112.5,2.0,21.5,948.0,909.88,672.47
2016,8,10,12,0,915.0,113.0,2.1,22.0,956.0,942.19,692.93
2016,8,10,12,15,915.0,113.0,2.15,22.0,956.5,969.01,710.6
2016,8,10,12,30,915.0,113.0,2.2,22.0,957.0,992.44,726.16
2016,8,10,12,45,912.0,113.5,2.3,22.0,948.5,1009.96,738.54
2016,8,10,13,0,909.0,114.0,2.4,22.0,940.0,1023.8,748.72
2016,8,10,13,15,906.0,113.5,2.4,21.5,925.0,1032.9,756.35
2016,8,10,13,30,903.0,113.0,2.4,21.0,910.0,1038.22,761.74
2016,8,10,13,45,898.5,111.5,2.45,21.0,887.5,1037.18,762.28
2016,8,10,14,0,894.0,110.0,2.5,21.0,865.0,1032.34,760.55
2016,8,10,14,15,887.0,108.5,2.5,21.0,835.5,1021.24,754.36
2016,8,10,14,30,880.0,107.0,2.5,21.0,806.0,1006.51,745.95
2016,8,10,14,45,871.5,104.5,2.5,21.0,770.5,985.66,733.63
2016,8,10,15,0,863.0,102.0,2.5,21.0,735.0,961.46,719.17
2016,8,10,15,15,850.5,100.0,2.5,20.5,694.0,930.85,701.75
2016,8,10,15,30,838.0,98.0,2.5,20.0,653.0,897.43,682.3
2016,8,10,15,45,822.5,94.5,2.5,20.0,608.0,865.49,662.41
2016,8,10,16,0,807.0,91.0,2.5,20.0,563.0,822.43,634.53
2016,8,10,16,15,785.5,88.0,2.5,19.5,514.0,773.05,602.99
2016,8,10,16,30,764.0,85.0,2.5,19.0,465.0,722.47,569.88
2016,8,10,16,45,736.5,80.5,2.55,18.5,414.0,664.74,530.86
2016,8,10,17,0,709.0,76.0,2.6,18.0,363.0,607.0,490.58
2016,8,10,17,15,668.5,70.5,2.6,17.5,311.5,542.93,441.96
2016,8,10,17,30,628.0,65.0,2.6,17.0,260.0,478.13,390.79
2016,8,10,17,45,570.0,58.5,2.6,17.0,210.0,405.0,330.13
2016,8,10,18,0,512.0,52.0,2.6,17.0,160.0,336.74,271.28
2016,8,10,18,15,420.0,42.5,2.55,16.5,114.5,255.4,200.8
2016,8,10,18,30,328.0,33.0,2.5,16.0,69.0,184.11,135.52
2016,8,10,18,45,164.0,16.5,2.45,15.5,34.5,85.18,17.17
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,144.0,17.0,1.6,13.5,33.0,13.53,0.0
2016,8,11,6,0,288.0,34.0,1.7,14.0,66.0,27.58,17.57
2016,8,11,6,15,378.0,45.0,1.7,14.5,110.0,35.59,25.57
2016,8,11,6,30,468.0,56.0,1.7,15.0,154.0,43.28,32.77
2016,8,11,6,45,519.5,65.5,1.75,15.5,202.5,49.24,38.22
2016,8,11,7,0,571.0,75.0,1.8,16.0,251.0,54.92,43.24
2016,8,11,7,15,285.5,94.5,1.75,16.5,182.5,65.97,52.84
2016,8,11,7,30,0.0,114.0,1.7,17.0,114.0,96.92,79.57
2016,8,11,7,45,1.5,135.0,1.65,17.5,136.0,113.93,89.53
2016,8,11,8,0,3.0,156.0,1.6,18.0,158.0,131.89,103.59
2016,8,11,8,15,7.0,174.5,1.6,18.0,179.0,148.76,116.68
2016,8,11,8,30,11.0,193.0,1.6,18.0,200.0,166.3,130.23
2016,8,11,8,45,32.5,235.5,1.65,18.5,257.0,203.0,158.13
2016,8,11,9,0,54.0,278.0,1.7,19.0,314.0,247.8,192.2
2016,8,11,9,15,122.5,310.0,1.7,19.0,398.5,303.87,234.47
2016,8,11,9,30,191.0,342.0,1.7,19.0,483.0,372.11,286.1
2016,8,11,9,45,297.5,332.5,1.75,19.5,564.0,433.81,332.38
2016,8,11,10,0,404.0,323.0,1.8,20.0,645.0,508.29,387.99
2016,8,11,10,15,642.5,221.0,1.85,20.0,753.5,597.11,456.28
2016,8,11,10,30,881.0,119.0,1.9,20.0,862.0,700.14,534.28
2016,8,11,10,45,885.5,120.5,1.95,20.5,884.5,747.72,567.55
2016,8,11,11,0,890.0,122.0,2.0,21.0,907.0,793.23,597.6
2016,8,11,11,15,894.0,123.0,2.05,21.0,922.5,835.63,626.01
2016,8,11,11,30,898.0,124.0,2.1,21.0,938.0,875.53,652.58
2016,8,11,11,45,899.5,124.5,2.15,21.5,946.0,910.13,674.19
2016,8,11,12,0,901.0,125.0,2.2,22.0,954.0,941.74,693.73
2016,8,11,12,15,901.5,125.0,2.25,22.0,954.0,968.81,711.61
2016,8,11,12,30,902.0,125.0,2.3,22.0,954.0,992.56,727.4
2016,8,11,12,45,895.5,127.5,2.35,22.0,945.0,1008.54,738.25
2016,8,11,13,0,889.0,130.0,2.4,22.0,936.0,1020.83,746.9
2016,8,11,13,15,885.5,129.5,2.45,21.5,920.5,1029.39,754.75
2016,8,11,13,30,882.0,129.0,2.5,21.0,905.0,1034.24,760.39
2016,8,11,13,45,878.0,127.0,2.55,21.0,883.0,1033.31,760.98
2016,8,11,14,0,874.0,125.0,2.6,21.0,861.0,1028.63,759.33
2016,8,11,14,15,866.5,123.0,2.6,21.0,831.0,1016.74,752.59
2016,8,11,14,30,859.0,121.0,2.6,21.0,801.0,1001.27,743.67
2016,8,11,14,45,850.0,118.5,2.6,21.0,766.0,980.33,731.24
2016,8,11,15,0,841.0,116.0,2.6,21.0,731.0,966.36,723.56
2016,8,11,15,15,827.0,113.5,2.6,20.5,689.5,933.91,704.8
2016,8,11,15,30,813.0,111.0,2.6,20.0,648.0,898.71,684.13
2016,8,11,15,45,796.5,107.0,2.6,20.0,602.5,857.04,657.45
2016,8,11,16,0,780.0,103.0,2.6,20.0,557.0,813.26,629.01
2016,8,11,16,15,757.0,99.5,2.6,19.5,507.5,762.85,596.54
2016,8,11,16,30,734.0,96.0,2.6,19.0,458.0,715.13,565.31
2016,8,11,16,45,704.0,90.5,2.6,19.0,407.0,655.49,523.39
2016,8,11,17,0,674.0,85.0,2.6,19.0,356.0,596.2,480.12
2016,8,11,17,15,631.5,79.0,2.6,18.5,304.5,528.86,429.06
2016,8,11,17,30,589.0,73.0,2.6,18.0,253.0,463.86,377.8
2016,8,11,17,45,529.0,64.5,2.6,17.5,203.0,389.09,316.61
2016,8,11,18,0,469.0,56.0,2.6,17.0,153.0,319.49,257.31
2016,8,11,18,15,377.5,45.0,2.5,16.5,108.5,239.02,187.59
2016,8,11,18,30,286.0,34.0,2.4,16.0,64.0,168.66,122.91
2016,8,11,18,45,143.0,17.0,2.3,15.5,32.0,78.13,2.91
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,16.5,1.9,12.5,32.5,13.16,0.0
2016,8,12,6,0,298.0,33.0,2.0,13.0,65.0,26.78,16.86
2016,8,12,6,15,389.0,44.0,1.95,13.5,110.0,34.84,24.98
2016,8,12,6,30,480.0,55.0,1.9,14.0,155.0,42.58,32.26
2016,8,12,6,45,543.0,62.5,1.9,14.5,205.0,46.97,36.35
2016,8,12,7,0,606.0,70.0,1.9,15.0,255.0,51.22,40.14
2016,8,12,7,15,341.5,115.0,1.9,15.5,223.5,80.78,66.1
2016,8,12,7,30,77.0,160.0,1.9,16.0,192.0,123.7,103.13
2016,8,12,7,45,98.5,184.5,1.9,16.5,230.5,143.48,112.83
2016,8,12,8,0,120.0,209.0,1.9,17.0,269.0,166.88,127.92
2016,8,12,8,15,168.0,230.5,1.85,17.5,323.5,201.76,152.5
2016,8,12,8,30,216.0,252.0,1.8,18.0,378.0,242.96,183.09
2016,8,12,8,45,527.0,176.0,1.8,18.5,515.5,282.2,205.27
2016,8,12,9,0,838.0,100.0,1.8,19.0,653.0,365.08,266.48
2016,8,12,9,15,851.0,102.0,1.85,19.5,694.5,427.82,319.49
2016,8,12,9,30,864.0,104.0,1.9,20.0,736.0,486.49,367.97
2016,8,12,9,45,871.5,107.0,1.95,20.5,771.0,543.13,413.33
2016,8,12,10,0,879.0,110.0,2.0,21.0,806.0,598.88,456.43
2016,8,12,10,15,886.0,111.5,2.1,21.0,835.5,651.89,497.37
2016,8,12,10,30,893.0,113.0,2.2,21.0,865.0,703.46,536.25
2016,8,12,10,45,899.0,113.5,2.3,21.5,887.5,751.75,570.9
2016,8,12,11,0,905.0,114.0,2.4,22.0,910.0,798.04,601.6
2016,8,12,11,15,908.5,115.0,2.45,22.0,925.5,840.58,630.2
2016,8,12,11,30,912.0,116.0,2.5,22.0,941.0,880.55,656.88
2016,8,12,11,45,914.5,115.5,2.6,22.0,949.0,915.47,680.48
2016,8,12,12,0,917.0,115.0,2.7,22.0,957.0,947.37,702.08
2016,8,12,12,15,917.0,115.0,2.75,22.0,957.0,974.26,719.98
2016,8,12,12,30,917.0,115.0,2.8,22.0,957.0,997.75,735.71
2016,8,12,12,45,918.5,113.0,2.85,22.0,950.0,1017.17,748.86
2016,8,12,13,0,920.0,111.0,2.9,22.0,943.0,1032.95,759.78
2016,8,12,13,15,917.0,110.0,2.9,22.0,927.5,1041.55,765.69
2016,8,12,13,30,914.0,109.0,2.9,22.0,912.0,1046.3,769.3
2016,8,12,13,45,910.0,108.0,2.9,22.0,889.5,1046.19,769.92
2016,8,12,14,0,906.0,107.0,2.9,22.0,867.0,1042.24,768.22
2016,8,12,14,15,899.0,105.5,2.85,22.0,837.5,1030.93,761.41
2016,8,12,14,30,892.0,104.0,2.8,22.0,808.0,1015.94,752.37
2016,8,12,14,45,883.5,102.0,2.8,22.0,772.5,995.34,740.21
2016,8,12,15,0,875.0,100.0,2.8,22.0,737.0,971.34,725.89
2016,8,12,15,15,862.5,97.5,2.75,21.5,696.0,939.75,707.42
2016,8,12,15,30,850.0,95.0,2.7,21.0,655.0,905.29,686.92
2016,8,12,15,45,834.5,92.0,2.65,21.0,609.0,873.39,666.72
2016,8,12,16,0,819.0,89.0,2.6,21.0,563.0,830.4,638.63
2016,8,12,16,15,797.5,86.0,2.5,21.0,513.5,780.46,605.03
2016,8,12,16,30,776.0,83.0,2.4,21.0,464.0,729.29,570.09
2016,8,12,16,45,747.0,79.0,2.35,21.0,412.5,670.41,529.16
2016,8,12,17,0,718.0,75.0,2.3,21.0,361.0,611.62,487.32
2016,8,12,17,15,676.5,70.0,2.15,20.5,309.0,547.06,438.53
2016,8,12,17,30,635.0,65.0,2.0,20.0,257.0,481.8,387.33
2016,8,12,17,45,574.5,58.0,1.9,19.5,206.0,406.28,326.2
2016,8,12,18,0,514.0,51.0,1.8,19.0,155.0,335.93,266.85
2016,8,12,18,15,418.5,41.5,1.8,18.0,110.0,253.04,196.36
2016,8,12,18,30,323.0,32.0,1.8,17.0,65.0,180.64,129.43
2016,8,12,18,45,161.5,16.0,1.8,16.5,32.5,82.08,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.0,16.5,2.0,13.5,31.5,13.23,0.0
2016,8,13,6,0,292.0,33.0,2.1,14.0,63.0,26.89,16.72
2016,8,13,6,15,385.0,43.0,2.05,14.5,107.0,34.04,24.14
2016,8,13,6,30,478.0,53.0,2.0,15.0,151.0,40.95,30.67
2016,8,13,6,45,540.5,60.0,1.95,15.5,201.0,45.0,34.45
2016,8,13,7,0,603.0,67.0,1.9,16.0,251.0,48.94,37.95
2016,8,13,7,15,645.0,72.5,1.85,16.5,302.0,51.47,40.08
2016,8,13,7,30,687.0,78.0,1.8,17.0,353.0,53.9,42.03
2016,8,13,7,45,720.0,81.5,1.75,18.0,404.5,74.0,46.54
2016,8,13,8,0,753.0,85.0,1.7,19.0,456.0,127.66,70.8
2016,8,13,8,15,775.5,88.0,1.7,19.5,504.5,183.4,110.49
2016,8,13,8,30,798.0,91.0,1.7,20.0,553.0,241.62,158.44
2016,8,13,8,45,816.5,93.0,1.7,20.5,599.0,300.17,208.99
2016,8,13,9,0,835.0,95.0,1.7,21.0,645.0,364.54,263.91
2016,8,13,9,15,848.0,97.0,1.75,21.0,686.0,422.83,313.86
2016,8,13,9,30,861.0,99.0,1.8,21.0,727.0,481.31,362.64
2016,8,13,9,45,874.5,98.5,1.85,21.5,763.5,537.86,407.78
2016,8,13,10,0,888.0,98.0,1.9,22.0,800.0,594.07,451.13
2016,8,13,10,15,895.0,99.5,1.95,22.0,829.0,647.45,491.92
2016,8,13,10,30,902.0,101.0,2.0,22.0,858.0,699.36,530.57
2016,8,13,10,45,908.0,101.5,2.05,22.5,881.0,747.95,564.57
2016,8,13,11,0,914.0,102.0,2.1,23.0,904.0,794.52,594.8
2016,8,13,11,15,917.0,102.5,2.15,23.0,919.0,836.45,622.72
2016,8,13,11,30,920.0,103.0,2.2,23.0,934.0,875.7,648.71
2016,8,13,11,45,922.5,103.0,2.3,23.5,942.0,911.2,671.25
2016,8,13,12,0,925.0,103.0,2.4,24.0,950.0,943.66,691.7
2016,8,13,12,15,925.0,103.0,2.45,24.0,949.5,970.59,709.4
2016,8,13,12,30,925.0,103.0,2.5,24.0,949.0,994.08,724.95
2016,8,13,12,45,909.0,111.0,2.55,24.0,937.0,1006.56,733.48
2016,8,13,13,0,893.0,119.0,2.6,24.0,925.0,1015.04,739.65
2016,8,13,13,15,890.0,118.5,2.65,23.5,909.5,1023.92,747.7
2016,8,13,13,30,887.0,118.0,2.7,23.0,894.0,1029.07,753.49
2016,8,13,13,45,885.5,114.5,2.75,23.0,872.5,1028.83,754.49
2016,8,13,14,0,884.0,111.0,2.8,23.0,851.0,1024.77,753.19
2016,8,13,14,15,876.5,110.0,2.8,23.0,822.0,1013.61,746.95
2016,8,13,14,30,869.0,109.0,2.8,23.0,793.0,998.86,738.52
2016,8,13,14,45,863.0,105.0,2.85,23.0,758.0,978.78,727.12
2016,8,13,15,0,857.0,101.0,2.9,23.0,723.0,955.25,713.46
2016,8,13,15,15,844.5,99.0,2.9,22.5,682.5,924.55,695.91
2016,8,13,15,30,832.0,97.0,2.9,22.0,642.0,900.02,682.49
2016,8,13,15,45,818.5,93.0,2.9,22.0,597.0,860.3,657.11
2016,8,13,16,0,805.0,89.0,2.9,22.0,552.0,818.27,629.94
2016,8,13,16,15,783.0,86.0,2.9,21.5,503.0,768.34,597.92
2016,8,13,16,30,761.0,83.0,2.9,21.0,454.0,717.27,564.36
2016,8,13,16,45,734.0,78.5,2.9,21.0,403.5,659.86,524.21
2016,8,13,17,0,707.0,74.0,2.9,21.0,353.0,602.41,483.02
2016,8,13,17,15,665.0,69.0,2.8,20.5,301.5,538.01,433.94
2016,8,13,17,30,623.0,64.0,2.7,20.0,250.0,473.01,382.52
2016,8,13,17,45,563.5,57.0,2.65,19.5,200.0,398.68,321.73
2016,8,13,18,0,504.0,50.0,2.6,19.0,150.0,329.45,262.71
2016,8,13,18,15,406.0,40.5,2.6,18.5,105.5,246.13,190.84
2016,8,13,18,30,308.0,31.0,2.6,18.0,61.0,173.65,122.35
2016,8,13,18,45,154.0,15.5,2.6,17.5,30.5,78.19,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,162.0,15.5,2.1,13.5,32.0,12.41,0.0
2016,8,14,6,0,324.0,31.0,2.2,14.0,64.0,25.2,15.16
2016,8,14,6,15,420.0,40.0,2.15,14.5,109.0,31.58,21.96
2016,8,14,6,30,516.0,49.0,2.1,15.0,154.0,37.78,27.85
2016,8,14,6,45,577.5,55.5,2.1,15.5,204.5,41.6,31.43
2016,8,14,7,0,639.0,62.0,2.1,16.0,255.0,45.33,34.75
2016,8,14,7,15,680.0,67.0,2.1,16.5,307.0,52.24,40.76
2016,8,14,7,30,721.0,72.0,2.1,17.0,359.0,54.78,42.81
2016,8,14,7,45,751.5,75.5,2.1,17.5,410.5,70.07,43.03
2016,8,14,8,0,782.0,79.0,2.1,18.0,462.0,125.53,68.28
2016,8,14,8,15,803.0,82.0,2.1,18.5,511.5,182.88,109.46
2016,8,14,8,30,824.0,85.0,2.1,19.0,561.0,242.51,159.04
2016,8,14,8,45,840.5,87.5,2.1,19.5,606.5,307.61,215.32
2016,8,14,9,0,857.0,90.0,2.1,20.0,652.0,368.14,267.93
2016,8,14,9,15,869.0,92.0,2.1,20.5,693.0,427.33,318.47
2016,8,14,9,30,881.0,94.0,2.1,21.0,734.0,486.57,367.41
2016,8,14,9,45,864.5,108.5,2.15,21.5,762.5,541.72,411.65
2016,8,14,10,0,848.0,123.0,2.2,22.0,791.0,593.42,451.59
2016,8,14,10,15,856.0,124.5,2.2,22.0,820.5,645.7,491.44
2016,8,14,10,30,864.0,126.0,2.2,22.0,850.0,696.69,529.24
2016,8,14,10,45,873.0,125.0,2.25,22.5,873.0,744.68,563.28
2016,8,14,11,0,882.0,124.0,2.3,23.0,896.0,790.97,593.94
2016,8,14,11,15,885.0,125.0,2.35,23.0,911.0,832.34,621.63
2016,8,14,11,30,888.0,126.0,2.4,23.0,926.0,871.15,647.46
2016,8,14,11,45,892.5,124.5,2.45,23.5,934.0,906.21,669.37
2016,8,14,12,0,897.0,123.0,2.5,24.0,942.0,938.41,689.28
2016,8,14,12,15,896.5,123.0,2.55,24.0,942.0,964.39,706.42
2016,8,14,12,30,896.0,123.0,2.6,24.0,942.0,987.0,721.45
2016,8,14,12,45,890.0,125.0,2.65,24.0,932.5,1002.77,732.15
2016,8,14,13,0,884.0,127.0,2.7,24.0,923.0,1014.86,740.63
2016,8,14,13,15,880.0,126.5,2.75,23.5,907.0,1022.71,747.98
2016,8,14,13,30,876.0,126.0,2.8,23.0,891.0,1026.85,753.12
2016,8,14,13,45,870.0,125.0,2.85,23.0,868.0,1024.73,752.89
2016,8,14,14,0,864.0,124.0,2.9,23.0,845.0,1018.91,750.44
2016,8,14,14,15,856.0,122.5,2.95,23.0,815.5,1006.91,744.07
2016,8,14,14,30,848.0,121.0,3.0,23.0,786.0,991.39,735.51
2016,8,14,14,45,838.0,118.5,3.05,23.0,750.5,980.04,729.82
2016,8,14,15,0,828.0,116.0,3.1,23.0,715.0,954.53,714.68
2016,8,14,15,15,814.5,113.5,3.15,22.5,674.0,922.62,696.59
2016,8,14,15,30,801.0,111.0,3.2,22.0,633.0,887.98,676.44
2016,8,14,15,45,784.0,107.0,3.25,21.5,587.5,845.97,650.83
2016,8,14,16,0,767.0,103.0,3.3,21.0,542.0,801.94,623.33
2016,8,14,16,15,743.5,99.5,3.3,20.5,493.5,751.36,590.26
2016,8,14,16,30,720.0,96.0,3.3,20.0,445.0,703.76,558.67
2016,8,14,16,45,690.0,90.5,3.35,20.0,394.0,644.54,516.69
2016,8,14,17,0,660.0,85.0,3.4,20.0,343.0,585.71,473.18
2016,8,14,17,15,615.5,78.5,3.3,19.5,292.0,516.99,420.19
2016,8,14,17,30,571.0,72.0,3.2,19.0,241.0,450.89,367.3
2016,8,14,17,45,508.5,63.5,3.15,18.5,191.5,375.65,305.13
2016,8,14,18,0,446.0,55.0,3.1,18.0,142.0,305.87,245.23
2016,8,14,18,15,346.5,43.5,3.0,17.5,99.0,222.82,173.21
2016,8,14,18,30,247.0,32.0,2.9,17.0,56.0,150.54,104.31
2016,8,14,18,45,123.5,16.0,2.85,16.5,28.0,66.52,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,16.0,2.15,12.5,31.5,12.93,0.0
2016,8,15,6,0,314.0,32.0,2.2,13.0,63.0,26.23,15.91
2016,8,15,6,15,414.0,42.0,2.15,13.5,108.5,33.45,23.65
2016,8,15,6,30,514.0,52.0,2.1,14.0,154.0,40.44,30.3
2016,8,15,6,45,257.0,58.5,2.1,14.5,109.5,42.9,32.71
2016,8,15,7,0,0.0,65.0,2.1,15.0,65.0,57.11,45.36
2016,8,15,7,15,0.0,78.5,2.05,15.5,78.5,68.54,55.34
2016,8,15,7,30,0.0,92.0,2.0,16.0,92.0,79.89,65.05
2016,8,15,7,45,0.0,116.5,2.0,16.5,116.5,99.76,78.29
2016,8,15,8,0,0.0,141.0,2.0,17.0,141.0,120.07,94.58
2016,8,15,8,15,0.0,151.0,1.95,17.0,151.0,129.34,101.81
2016,8,15,8,30,0.0,161.0,1.9,17.0,161.0,138.57,108.96
2016,8,15,8,45,9.0,195.5,1.85,17.5,201.5,170.07,133.48
2016,8,15,9,0,18.0,230.0,1.8,18.0,242.0,203.04,158.83
2016,8,15,9,15,29.0,263.0,1.8,18.5,283.5,233.61,182.03
2016,8,15,9,30,40.0,296.0,1.8,19.0,325.0,269.91,209.46
2016,8,15,9,45,170.0,325.5,1.85,19.5,458.0,365.65,282.18
2016,8,15,10,0,300.0,355.0,1.9,20.0,591.0,477.72,365.74
2016,8,15,10,15,621.5,225.5,1.95,20.0,737.5,590.62,452.43
2016,8,15,10,30,943.0,96.0,2.0,20.0,884.0,723.42,552.51
2016,8,15,10,45,948.5,96.5,2.1,20.5,907.0,773.59,587.02
2016,8,15,11,0,954.0,97.0,2.2,21.0,930.0,821.57,618.61
2016,8,15,11,15,957.0,97.5,2.25,21.0,945.5,865.12,647.69
2016,8,15,11,30,960.0,98.0,2.3,21.0,961.0,905.86,674.72
2016,8,15,11,45,961.0,98.5,2.4,21.0,968.5,941.86,698.95
2016,8,15,12,0,962.0,99.0,2.5,21.0,976.0,974.58,721.02
2016,8,15,12,15,962.0,99.0,2.5,21.0,975.5,1002.46,738.96
2016,8,15,12,30,962.0,99.0,2.5,21.0,975.0,1026.72,754.58
2016,8,15,12,45,953.5,103.0,2.55,21.0,965.0,1043.1,765.7
2016,8,15,13,0,945.0,107.0,2.6,21.0,955.0,1055.49,774.44
2016,8,15,13,15,941.5,106.0,2.6,21.0,938.5,1063.7,780.09
2016,8,15,13,30,938.0,105.0,2.6,21.0,922.0,1067.93,783.36
2016,8,15,13,45,934.0,103.5,2.6,21.0,899.0,1067.15,783.57
2016,8,15,14,0,930.0,102.0,2.6,21.0,876.0,1062.41,781.42
2016,8,15,14,15,923.0,101.0,2.6,20.5,845.5,1051.29,776.8
2016,8,15,14,30,916.0,100.0,2.6,20.0,815.0,1036.39,769.85
2016,8,15,14,45,907.5,97.5,2.6,20.0,778.5,1014.65,757.03
2016,8,15,15,0,899.0,95.0,2.6,20.0,742.0,989.41,741.97
2016,8,15,15,15,886.0,93.0,2.6,19.5,699.5,957.14,723.59
2016,8,15,15,30,873.0,91.0,2.6,19.0,657.0,921.97,703.08
2016,8,15,15,45,857.5,88.0,2.6,19.0,610.5,880.7,676.81
2016,8,15,16,0,842.0,85.0,2.6,19.0,564.0,845.11,654.26
2016,8,15,16,15,820.0,82.0,2.55,18.5,513.5,793.74,620.97
2016,8,15,16,30,798.0,79.0,2.5,18.0,463.0,741.11,586.16
2016,8,15,16,45,769.0,75.0,2.5,18.0,410.5,681.15,544.26
2016,8,15,17,0,740.0,71.0,2.5,18.0,358.0,621.24,501.27
2016,8,15,17,15,697.5,66.0,2.45,17.5,305.0,551.77,448.58
2016,8,15,17,30,655.0,61.0,2.4,17.0,252.0,487.79,397.59
2016,8,15,17,45,591.5,54.5,2.35,16.5,200.5,410.24,333.6
2016,8,15,18,0,528.0,48.0,2.3,16.0,149.0,338.19,271.53
2016,8,15,18,15,424.0,38.5,2.15,15.5,103.5,251.09,195.45
2016,8,15,18,30,320.0,29.0,2.0,15.0,58.0,175.68,119.64
2016,8,15,18,45,160.0,14.5,1.95,14.5,29.0,64.16,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,2.0,12.5,28.5,12.62,0.0
2016,8,16,6,0,257.0,32.0,2.1,13.0,57.0,26.26,15.71
2016,8,16,6,15,353.5,43.5,2.05,13.5,100.5,34.77,24.76
2016,8,16,6,30,450.0,55.0,2.0,14.0,144.0,42.95,32.5
2016,8,16,6,45,225.0,66.0,2.0,14.5,110.5,48.3,37.49
2016,8,16,7,0,0.0,77.0,2.0,15.0,77.0,66.5,53.67
2016,8,16,7,15,0.0,93.5,2.0,15.5,93.5,80.14,65.55
2016,8,16,7,30,0.0,110.0,2.0,16.0,110.0,93.66,77.09
2016,8,16,7,45,0.0,123.0,2.0,16.5,123.0,104.65,82.34
2016,8,16,8,0,0.0,136.0,2.0,17.0,136.0,116.18,91.39
2016,8,16,8,15,4.0,160.0,1.95,17.5,162.5,136.96,107.67
2016,8,16,8,30,8.0,184.0,1.9,18.0,189.0,158.53,124.34
2016,8,16,8,45,95.5,240.0,1.9,18.5,302.5,223.97,173.1
2016,8,16,9,0,183.0,296.0,1.9,19.0,416.0,301.88,231.71
2016,8,16,9,15,229.0,310.0,1.9,19.0,469.5,347.24,266.61
2016,8,16,9,30,275.0,324.0,1.9,19.0,523.0,396.09,304.33
2016,8,16,9,45,360.0,312.0,1.9,19.5,586.0,451.36,346.2
2016,8,16,10,0,445.0,300.0,1.9,20.0,649.0,515.51,394.29
2016,8,16,10,15,650.5,216.5,1.95,20.0,747.5,601.47,460.34
2016,8,16,10,30,856.0,133.0,2.0,20.0,846.0,698.66,533.83
2016,8,16,10,45,862.0,134.5,2.05,20.5,868.5,746.49,567.37
2016,8,16,11,0,868.0,136.0,2.1,21.0,891.0,792.42,598.17
2016,8,16,11,15,871.5,136.5,2.15,21.0,906.5,833.36,625.67
2016,8,16,11,30,875.0,137.0,2.2,21.0,922.0,871.79,651.34
2016,8,16,11,45,877.0,137.5,2.25,21.5,929.5,906.25,672.97
2016,8,16,12,0,879.0,138.0,2.3,22.0,937.0,937.79,692.54
2016,8,16,12,15,878.5,138.0,2.3,22.0,936.5,963.47,709.07
2016,8,16,12,30,878.0,138.0,2.3,22.0,936.0,985.83,723.5
2016,8,16,12,45,872.5,140.0,2.35,22.0,926.5,1001.85,734.42
2016,8,16,13,0,867.0,142.0,2.4,22.0,917.0,1014.27,743.17
2016,8,16,13,15,863.0,141.0,2.4,22.0,901.0,1021.55,748.23
2016,8,16,13,30,859.0,140.0,2.4,22.0,885.0,1025.15,751.08
2016,8,16,13,45,853.5,138.0,2.45,22.0,862.0,1022.53,750.62
2016,8,16,14,0,848.0,136.0,2.5,22.0,839.0,1028.1,755.69
2016,8,16,14,15,839.5,134.5,2.5,21.5,809.0,1015.59,749.95
2016,8,16,14,30,831.0,133.0,2.5,21.0,779.0,999.53,742.14
2016,8,16,14,45,820.5,130.0,2.5,21.0,743.0,976.38,728.31
2016,8,16,15,0,810.0,127.0,2.5,21.0,707.0,950.02,712.4
2016,8,16,15,15,795.0,124.0,2.5,20.5,665.5,916.35,692.86
2016,8,16,15,30,780.0,121.0,2.5,20.0,624.0,880.06,671.36
2016,8,16,15,45,761.5,117.0,2.5,20.0,578.5,837.14,643.72
2016,8,16,16,0,743.0,113.0,2.5,20.0,533.0,797.07,617.78
2016,8,16,16,15,717.5,108.0,2.5,19.5,483.5,743.8,583.05
2016,8,16,16,30,692.0,103.0,2.5,19.0,434.0,689.83,547.05
2016,8,16,16,45,659.5,97.0,2.5,19.0,383.0,629.15,504.03
2016,8,16,17,0,627.0,91.0,2.5,19.0,332.0,569.13,459.14
2016,8,16,17,15,580.0,84.0,2.5,18.5,281.0,499.58,405.86
2016,8,16,17,30,533.0,77.0,2.5,18.0,230.0,432.88,352.72
2016,8,16,17,45,467.5,67.0,2.55,17.5,181.0,356.15,289.45
2016,8,16,18,0,402.0,57.0,2.6,17.0,132.0,285.27,228.69
2016,8,16,18,15,302.5,43.5,2.5,16.5,90.0,201.46,155.95
2016,8,16,18,30,203.0,30.0,2.4,16.0,48.0,131.39,85.76
2016,8,16,18,45,101.5,15.0,2.35,15.5,24.0,45.84,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.0,14.5,25.5,12.22,0.0
2016,8,17,6,0,210.0,31.0,2.1,15.0,51.0,24.22,13.68
2016,8,17,6,15,303.5,44.0,2.05,15.0,92.5,33.91,23.82
2016,8,17,6,30,397.0,57.0,2.0,15.0,134.0,44.67,33.86
2016,8,17,6,45,461.5,66.5,1.95,15.5,182.5,50.57,39.33
2016,8,17,7,0,526.0,76.0,1.9,16.0,231.0,56.23,44.39
2016,8,17,7,15,268.5,105.5,1.85,16.5,185.5,79.08,64.37
2016,8,17,7,30,11.0,135.0,1.8,17.0,140.0,111.86,92.56
2016,8,17,7,45,24.0,160.5,1.75,17.5,172.0,132.36,104.44
2016,8,17,8,0,37.0,186.0,1.7,18.0,204.0,150.25,117.27
2016,8,17,8,15,54.5,213.5,1.65,18.5,243.5,178.45,138.31
2016,8,17,8,30,72.0,241.0,1.6,19.0,283.0,209.46,161.67
2016,8,17,8,45,109.5,268.5,1.6,19.5,337.5,248.76,191.0
2016,8,17,9,0,147.0,296.0,1.6,20.0,392.0,289.95,221.96
2016,8,17,9,15,201.0,311.5,1.6,20.0,452.0,337.52,258.14
2016,8,17,9,30,255.0,327.0,1.6,20.0,512.0,389.78,297.94
2016,8,17,9,45,319.5,328.0,1.65,20.5,571.0,444.13,338.72
2016,8,17,10,0,384.0,329.0,1.7,21.0,630.0,504.79,383.73
2016,8,17,10,15,622.0,225.0,1.75,21.0,733.0,591.86,450.58
2016,8,17,10,30,860.0,121.0,1.8,21.0,836.0,691.52,525.98
2016,8,17,10,45,866.0,122.0,1.9,21.5,858.5,738.98,559.43
2016,8,17,11,0,872.0,123.0,2.0,22.0,881.0,784.51,589.83
2016,8,17,11,15,876.0,124.0,2.05,22.0,896.5,826.32,617.81
2016,8,17,11,30,880.0,125.0,2.1,22.0,912.0,865.65,643.98
2016,8,17,11,45,882.0,125.5,2.15,22.5,919.5,900.13,665.52
2016,8,17,12,0,884.0,126.0,2.2,23.0,927.0,931.65,685.01
2016,8,17,12,15,884.0,126.0,2.25,23.0,927.0,957.75,702.24
2016,8,17,12,30,884.0,126.0,2.3,23.0,927.0,980.52,717.41
2016,8,17,12,45,869.5,133.0,2.4,23.0,915.0,992.68,726.31
2016,8,17,13,0,855.0,140.0,2.5,23.0,903.0,1001.0,732.93
2016,8,17,13,15,851.0,139.0,2.55,22.5,887.0,1008.07,739.83
2016,8,17,13,30,847.0,138.0,2.6,22.0,871.0,1011.5,744.53
2016,8,17,13,45,841.5,136.5,2.65,22.0,848.0,1021.12,752.02
2016,8,17,14,0,836.0,135.0,2.7,22.0,825.0,1015.26,749.46
2016,8,17,14,15,827.0,133.0,2.7,22.0,795.5,1001.67,741.62
2016,8,17,14,30,818.0,131.0,2.7,22.0,766.0,984.58,731.64
2016,8,17,14,45,807.0,128.5,2.7,22.0,730.0,961.6,717.82
2016,8,17,15,0,796.0,126.0,2.7,22.0,694.0,935.47,701.96
2016,8,17,15,15,780.5,123.0,2.7,21.5,652.5,901.55,682.11
2016,8,17,15,30,765.0,120.0,2.7,21.0,611.0,865.09,660.33
2016,8,17,15,45,745.5,116.0,2.7,20.5,565.5,821.63,633.36
2016,8,17,16,0,726.0,112.0,2.7,20.0,520.0,781.13,608.04
2016,8,17,16,15,699.5,107.5,2.7,19.5,471.0,728.18,573.18
2016,8,17,16,30,673.0,103.0,2.7,19.0,422.0,674.68,537.13
2016,8,17,16,45,637.5,97.5,2.75,19.0,371.5,613.1,493.19
2016,8,17,17,0,602.0,92.0,2.8,19.0,321.0,552.5,447.42
2016,8,17,17,15,553.5,84.5,2.75,18.5,270.5,482.54,393.21
2016,8,17,17,30,505.0,77.0,2.7,18.0,220.0,415.67,339.42
2016,8,17,17,45,434.5,67.0,2.7,17.5,172.0,337.67,274.69
2016,8,17,18,0,364.0,57.0,2.7,17.0,124.0,264.15,211.64
2016,8,17,18,15,266.0,43.0,2.65,16.5,83.5,185.1,142.71
2016,8,17,18,30,168.0,29.0,2.6,16.0,43.0,115.8,71.74
2016,8,17,18,45,84.0,14.5,2.55,15.5,21.5,39.72,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.0,16.0,1.7,13.5,24.5,14.55,0.0
2016,8,18,6,0,182.0,32.0,1.8,14.0,49.0,25.0,14.09
2016,8,18,6,15,277.5,46.0,1.8,14.5,90.0,35.44,25.15
2016,8,18,6,30,373.0,60.0,1.8,15.0,131.0,45.56,34.62
2016,8,18,6,45,438.5,70.0,1.8,15.5,179.0,53.65,42.04
2016,8,18,7,0,504.0,80.0,1.8,16.0,227.0,59.59,47.35
2016,8,18,7,15,267.5,112.0,1.8,16.5,192.0,83.46,68.21
2016,8,18,7,30,31.0,144.0,1.8,17.0,157.0,112.97,93.52
2016,8,18,7,45,57.0,172.0,1.8,17.5,198.5,134.21,105.53
2016,8,18,8,0,83.0,200.0,1.8,18.0,240.0,163.31,126.11
2016,8,18,8,15,72.0,218.5,1.75,18.0,256.0,184.46,142.67
2016,8,18,8,30,61.0,237.0,1.7,18.0,272.0,204.33,158.72
2016,8,18,8,45,168.0,259.0,1.7,18.5,366.0,254.4,194.55
2016,8,18,9,0,275.0,281.0,1.7,19.0,460.0,319.12,242.82
2016,8,18,9,15,297.0,296.5,1.7,19.0,500.5,362.09,276.8
2016,8,18,9,30,319.0,312.0,1.7,19.0,541.0,407.51,312.34
2016,8,18,9,45,329.5,326.5,1.75,19.5,574.0,448.53,343.55
2016,8,18,10,0,340.0,341.0,1.8,20.0,607.0,490.38,374.72
2016,8,18,10,15,374.0,341.0,1.85,20.0,643.5,535.16,408.51
2016,8,18,10,30,408.0,341.0,1.9,20.0,680.0,585.03,445.5
2016,8,18,10,45,553.0,280.5,1.95,20.5,752.5,661.98,502.66
2016,8,18,11,0,698.0,220.0,2.0,21.0,825.0,749.1,565.72
2016,8,18,11,15,584.0,286.5,2.05,21.0,799.0,751.54,564.78
2016,8,18,11,30,470.0,353.0,2.1,21.0,773.0,744.8,557.73
2016,8,18,11,45,491.5,335.5,2.15,21.5,778.0,770.22,575.5
2016,8,18,12,0,513.0,318.0,2.2,22.0,783.0,794.41,592.03
2016,8,18,12,15,606.5,275.0,2.25,22.0,823.5,861.41,640.21
2016,8,18,12,30,700.0,232.0,2.3,22.0,864.0,928.51,687.06
2016,8,18,12,45,701.5,228.5,2.35,22.0,857.5,944.58,697.68
2016,8,18,13,0,703.0,225.0,2.4,22.0,851.0,957.53,706.86
2016,8,18,13,15,698.5,223.0,2.4,21.5,835.5,962.8,712.02
2016,8,18,13,30,694.0,221.0,2.4,21.0,820.0,964.75,715.2
2016,8,18,13,45,686.0,218.5,2.45,21.0,797.5,959.31,712.77
2016,8,18,14,0,678.0,216.0,2.5,21.0,775.0,950.6,708.36
2016,8,18,14,15,667.5,212.5,2.5,20.5,746.0,935.14,700.43
2016,8,18,14,30,657.0,209.0,2.5,20.0,717.0,916.65,690.56
2016,8,18,14,45,645.5,203.0,2.55,20.0,682.5,891.64,675.4
2016,8,18,15,0,634.0,197.0,2.6,20.0,648.0,863.96,658.38
2016,8,18,15,15,616.0,191.5,2.6,19.5,608.0,828.15,636.46
2016,8,18,15,30,598.0,186.0,2.6,19.0,568.0,790.35,612.76
2016,8,18,15,45,580.0,177.0,2.65,19.0,525.0,740.65,579.36
2016,8,18,16,0,562.0,168.0,2.7,19.0,482.0,696.66,549.33
2016,8,18,16,15,441.0,173.0,2.7,18.5,405.5,582.9,465.37
2016,8,18,16,30,320.0,178.0,2.7,18.0,329.0,461.82,373.32
2016,8,18,16,45,380.5,152.0,2.7,18.0,310.5,478.33,388.49
2016,8,18,17,0,441.0,126.0,2.7,18.0,292.0,473.43,385.99
2016,8,18,17,15,394.0,112.5,2.65,17.5,244.0,406.17,332.75
2016,8,18,17,30,347.0,99.0,2.6,17.0,196.0,342.54,280.96
2016,8,18,17,45,290.0,82.0,2.55,16.5,151.5,273.48,223.07
2016,8,18,18,0,233.0,65.0,2.5,16.0,107.0,200.68,160.81
2016,8,18,18,15,161.5,44.5,2.4,15.5,69.5,133.04,101.7
2016,8,18,18,30,90.0,24.0,2.3,15.0,32.0,69.98,38.83
2016,8,18,18,45,45.0,12.0,2.25,15.0,16.0,25.07,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.0,13.5,2.0,13.5,18.0,12.28,0.0
2016,8,19,6,0,100.0,27.0,2.1,14.0,36.0,21.96,11.4
2016,8,19,6,15,167.0,47.5,2.1,14.5,74.0,37.68,27.03
2016,8,19,6,30,234.0,68.0,2.1,15.0,112.0,52.94,41.05
2016,8,19,6,45,289.0,85.0,2.1,15.5,156.5,62.87,50.15
2016,8,19,7,0,344.0,102.0,2.1,16.0,201.0,74.01,60.04
2016,8,19,7,15,172.0,106.0,2.05,16.5,155.5,78.86,64.17
2016,8,19,7,30,0.0,110.0,2.0,17.0,110.0,93.5,76.67
2016,8,19,7,45,6.5,138.5,1.95,17.5,141.5,116.13,91.43
2016,8,19,8,0,13.0,167.0,1.9,18.0,173.0,140.55,110.45
2016,8,19,8,15,25.0,194.0,1.85,18.0,207.5,165.95,129.98
2016,8,19,8,30,37.0,221.0,1.8,18.0,242.0,187.84,146.65
2016,8,19,8,45,92.0,257.5,1.8,18.5,315.5,236.1,182.66
2016,8,19,9,0,147.0,294.0,1.8,19.0,389.0,288.91,222.4
2016,8,19,9,15,139.5,314.0,1.8,19.0,409.0,315.5,243.45
2016,8,19,9,30,132.0,334.0,1.8,19.0,429.0,341.38,263.6
2016,8,19,9,45,135.5,352.5,1.8,19.5,454.0,371.01,285.66
2016,8,19,10,0,139.0,371.0,1.8,20.0,479.0,401.14,307.68
2016,8,19,10,15,218.0,376.5,1.85,20.0,553.5,467.61,357.9
2016,8,19,10,30,297.0,382.0,1.9,20.0,628.0,544.28,414.84
2016,8,19,10,45,405.5,353.0,1.95,20.5,698.5,620.46,470.57
2016,8,19,11,0,514.0,324.0,2.0,21.0,769.0,702.43,529.4
2016,8,19,11,15,589.5,283.5,2.05,21.0,802.0,754.12,567.18
2016,8,19,11,30,665.0,243.0,2.1,21.0,835.0,809.02,607.05
2016,8,19,11,45,661.5,247.5,2.2,21.5,840.5,838.46,626.35
2016,8,19,12,0,658.0,252.0,2.3,22.0,846.0,865.31,643.93
2016,8,19,12,15,658.0,252.0,2.35,22.0,846.0,888.39,659.87
2016,8,19,12,30,658.0,252.0,2.4,22.0,846.0,908.74,673.99
2016,8,19,12,45,666.5,245.0,2.45,22.0,841.0,927.62,687.48
2016,8,19,13,0,675.0,238.0,2.5,22.0,836.0,943.63,698.87
2016,8,19,13,15,670.0,236.0,2.55,21.5,821.0,948.16,703.97
2016,8,19,13,30,665.0,234.0,2.6,21.0,806.0,949.45,707.16
2016,8,19,13,45,654.5,232.5,2.65,21.0,783.0,942.44,703.62
2016,8,19,14,0,644.0,231.0,2.7,21.0,760.0,932.25,698.11
2016,8,19,14,15,558.5,256.5,2.7,21.0,703.0,866.35,652.57
2016,8,19,14,30,473.0,282.0,2.7,21.0,646.0,805.45,609.91
2016,8,19,14,45,532.0,247.5,2.7,21.0,639.0,821.79,624.77
2016,8,19,15,0,591.0,213.0,2.7,21.0,632.0,839.18,639.65
2016,8,19,15,15,573.0,206.5,2.7,20.5,592.0,797.2,612.71
2016,8,19,15,30,555.0,200.0,2.7,20.0,552.0,759.86,588.94
2016,8,19,15,45,532.0,191.0,2.75,20.0,508.5,713.88,557.66
2016,8,19,16,0,509.0,182.0,2.8,20.0,465.0,667.14,525.28
2016,8,19,16,15,480.5,171.5,2.8,19.5,418.5,613.77,487.98
2016,8,19,16,30,452.0,161.0,2.8,19.0,372.0,560.76,449.99
2016,8,19,16,45,417.5,147.5,2.8,18.5,324.5,500.64,405.42
2016,8,19,17,0,383.0,134.0,2.8,18.0,277.0,442.2,360.79
2016,8,19,17,15,338.5,118.0,2.8,17.5,230.0,376.52,308.84
2016,8,19,17,30,294.0,102.0,2.8,17.0,183.0,303.31,249.27
2016,8,19,17,45,241.0,82.5,2.8,17.0,139.5,237.25,193.21
2016,8,19,18,0,188.0,63.0,2.8,17.0,96.0,176.32,140.32
2016,8,19,18,15,128.0,41.5,2.75,16.5,60.5,114.64,86.39
2016,8,19,18,30,68.0,20.0,2.7,16.0,25.0,55.17,26.33
2016,8,19,18,45,34.0,10.0,2.65,15.5,12.5,19.74,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
