Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,41.0,12.5,1.8,13.5,16.0,11.37,0.0
2016,8,20,6,0,82.0,25.0,1.9,14.0,32.0,20.4,9.86
2016,8,20,6,15,141.5,46.5,1.9,14.5,68.5,36.87,26.28
2016,8,20,6,30,201.0,68.0,1.9,15.0,105.0,52.8,40.9
2016,8,20,6,45,253.0,87.0,1.95,15.5,149.0,66.5,53.33
2016,8,20,7,0,305.0,106.0,2.0,16.0,193.0,79.78,65.1
2016,8,20,7,15,265.0,127.5,1.95,16.5,214.0,93.7,77.14
2016,8,20,7,30,225.0,149.0,1.9,17.0,235.0,106.93,88.31
2016,8,20,7,45,247.0,169.5,1.9,17.5,276.5,125.29,95.74
2016,8,20,8,0,269.0,190.0,1.9,18.0,318.0,162.24,118.13
2016,8,20,8,15,274.5,212.0,1.9,18.0,355.0,200.9,147.13
2016,8,20,8,30,280.0,234.0,1.9,18.0,392.0,240.62,179.14
2016,8,20,8,45,309.5,249.0,1.9,18.5,437.5,282.82,212.64
2016,8,20,9,0,339.0,264.0,1.9,19.0,483.0,328.56,249.07
2016,8,20,9,15,336.5,284.5,1.95,19.5,513.5,369.28,281.85
2016,8,20,9,30,334.0,305.0,2.0,20.0,544.0,409.7,313.55
2016,8,20,9,45,346.5,319.0,2.05,20.5,577.5,452.15,345.96
2016,8,20,10,0,359.0,333.0,2.1,21.0,611.0,495.6,378.39
2016,8,20,10,15,431.5,317.0,2.15,21.0,664.0,553.61,422.34
2016,8,20,10,30,504.0,301.0,2.2,21.0,717.0,616.49,469.31
2016,8,20,10,45,598.5,258.5,2.3,21.0,765.5,677.39,515.29
2016,8,20,11,0,693.0,216.0,2.4,21.0,814.0,743.22,564.34
2016,8,20,11,15,698.0,217.5,2.45,21.0,828.5,782.18,591.87
2016,8,20,11,30,703.0,219.0,2.5,21.0,843.0,819.27,617.94
2016,8,20,11,45,707.0,219.0,2.6,21.5,851.0,851.97,639.92
2016,8,20,12,0,711.0,219.0,2.7,22.0,859.0,882.3,659.69
2016,8,20,12,15,711.0,219.0,2.75,22.0,858.5,906.35,675.98
2016,8,20,12,30,711.0,219.0,2.8,22.0,858.0,927.49,690.43
2016,8,20,12,45,692.5,227.5,2.9,22.0,845.5,936.18,697.03
2016,8,20,13,0,674.0,236.0,3.0,22.0,833.0,941.26,701.45
2016,8,20,13,15,669.0,234.5,3.0,21.5,817.5,946.23,706.55
2016,8,20,13,30,664.0,233.0,3.0,21.0,802.0,947.95,709.61
2016,8,20,13,45,663.5,226.0,3.05,21.0,782.0,945.32,708.92
2016,8,20,14,0,663.0,219.0,3.1,21.0,762.0,939.43,706.19
2016,8,20,14,15,652.5,215.5,3.1,21.0,733.0,923.93,696.71
2016,8,20,14,30,642.0,212.0,3.1,21.0,704.0,905.44,685.34
2016,8,20,14,45,636.0,203.5,3.1,21.0,671.0,883.27,671.52
2016,8,20,15,0,630.0,195.0,3.1,21.0,638.0,858.28,655.76
2016,8,20,15,15,612.0,189.0,3.1,20.5,598.0,821.89,633.21
2016,8,20,15,30,594.0,183.0,3.1,20.0,558.0,783.54,608.94
2016,8,20,15,45,579.5,172.5,3.1,20.0,516.0,735.09,575.99
2016,8,20,16,0,565.0,162.0,3.1,20.0,474.0,692.27,546.43
2016,8,20,16,15,536.0,153.5,3.1,19.5,427.0,638.68,508.98
2016,8,20,16,30,507.0,145.0,3.1,19.0,380.0,585.36,470.78
2016,8,20,16,45,478.0,132.5,3.1,19.0,332.5,528.03,427.67
2016,8,20,17,0,449.0,120.0,3.1,19.0,285.0,471.74,384.17
2016,8,20,17,15,401.5,106.5,3.1,18.5,237.0,403.75,330.52
2016,8,20,17,30,354.0,93.0,3.1,18.0,189.0,339.47,278.03
2016,8,20,17,45,298.0,76.5,3.1,17.5,145.0,271.19,220.55
2016,8,20,18,0,242.0,60.0,3.1,17.0,101.0,208.51,166.18
2016,8,20,18,15,167.0,40.5,3.0,16.5,64.0,139.87,105.67
2016,8,20,18,30,92.0,21.0,2.9,16.0,27.0,73.03,31.05
2016,8,20,18,45,46.0,10.5,2.85,15.5,13.5,23.89,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.6,13.5,18.0,12.28,0.0
2016,8,21,6,0,108.0,27.0,2.7,14.0,36.0,21.93,10.6
2016,8,21,6,15,182.0,46.0,2.8,14.5,74.0,35.34,24.88
2016,8,21,6,30,256.0,65.0,2.9,15.0,112.0,49.15,37.66
2016,8,21,6,45,318.0,80.0,3.0,15.5,157.5,59.4,47.06
2016,8,21,7,0,380.0,95.0,3.1,16.0,203.0,69.25,55.85
2016,8,21,7,15,214.5,121.0,3.05,16.0,184.5,89.15,73.36
2016,8,21,7,30,49.0,147.0,3.0,16.0,166.0,114.65,95.48
2016,8,21,7,45,70.5,172.5,2.95,16.5,204.0,134.55,106.24
2016,8,21,8,0,92.0,198.0,2.9,17.0,242.0,162.67,126.04
2016,8,21,8,15,169.5,218.0,2.8,17.0,309.5,194.17,147.21
2016,8,21,8,30,247.0,238.0,2.7,17.0,377.0,236.63,178.44
2016,8,21,8,45,310.0,246.5,2.65,17.5,435.5,281.41,213.03
2016,8,21,9,0,373.0,255.0,2.6,18.0,494.0,333.56,254.12
2016,8,21,9,15,532.0,211.0,2.55,18.5,576.5,388.0,296.24
2016,8,21,9,30,691.0,167.0,2.5,19.0,659.0,460.7,353.34
2016,8,21,9,45,679.0,183.5,2.45,19.5,687.5,512.08,394.08
2016,8,21,10,0,667.0,200.0,2.4,20.0,716.0,561.15,431.58
2016,8,21,10,15,677.5,203.5,2.45,20.0,744.0,610.43,469.46
2016,8,21,10,30,688.0,207.0,2.5,20.0,772.0,659.21,506.12
2016,8,21,10,45,698.0,207.5,2.55,20.5,794.5,704.19,538.35
2016,8,21,11,0,708.0,208.0,2.6,21.0,817.0,748.08,569.11
2016,8,21,11,15,713.0,209.5,2.65,21.0,832.0,787.54,597.25
2016,8,21,11,30,718.0,211.0,2.7,21.0,847.0,825.07,623.71
2016,8,21,11,45,721.5,211.5,2.8,21.0,854.5,858.2,646.98
2016,8,21,12,0,725.0,212.0,2.9,21.0,862.0,888.88,668.19
2016,8,21,12,15,725.0,212.0,2.95,21.0,861.5,913.18,684.74
2016,8,21,12,30,725.0,212.0,3.0,21.0,861.0,934.52,699.39
2016,8,21,12,45,737.5,202.5,3.1,21.0,857.5,955.16,714.05
2016,8,21,13,0,750.0,193.0,3.2,21.0,854.0,972.7,726.74
2016,8,21,13,15,745.5,191.5,3.2,21.0,838.5,978.52,730.96
2016,8,21,13,30,741.0,190.0,3.2,21.0,823.0,980.89,733.1
2016,8,21,13,45,734.5,187.0,3.25,21.0,800.5,976.13,731.02
2016,8,21,14,0,728.0,184.0,3.3,21.0,778.0,967.97,726.82
2016,8,21,14,15,718.0,181.0,3.3,20.5,748.5,952.94,719.12
2016,8,21,14,30,708.0,178.0,3.3,20.0,719.0,934.76,709.38
2016,8,21,14,45,696.5,173.5,3.35,20.0,684.0,910.41,694.41
2016,8,21,15,0,685.0,169.0,3.4,20.0,649.0,883.25,677.5
2016,8,21,15,15,667.5,164.0,3.4,19.5,608.0,847.25,655.26
2016,8,21,15,30,650.0,159.0,3.4,19.0,567.0,809.15,631.28
2016,8,21,15,45,629.5,152.5,3.4,19.0,523.0,764.86,601.34
2016,8,21,16,0,609.0,146.0,3.4,19.0,479.0,719.2,570.01
2016,8,21,16,15,589.5,131.5,3.4,18.5,429.0,664.55,532.46
2016,8,21,16,30,570.0,117.0,3.4,18.0,379.0,609.09,493.02
2016,8,21,16,45,397.5,128.5,3.45,18.0,300.5,463.66,378.99
2016,8,21,17,0,225.0,140.0,3.5,18.0,222.0,326.82,268.03
2016,8,21,17,15,192.5,122.0,3.45,17.5,184.5,275.43,226.51
2016,8,21,17,30,160.0,104.0,3.4,17.0,147.0,216.38,177.43
2016,8,21,17,45,207.0,80.5,3.4,16.5,123.5,216.83,176.8
2016,8,21,18,0,254.0,57.0,3.4,16.0,100.0,210.65,168.48
2016,8,21,18,15,173.5,38.5,3.3,15.5,63.0,140.27,105.66
2016,8,21,18,30,93.0,20.0,3.2,15.0,26.0,71.19,22.73
2016,8,21,18,45,46.5,10.0,3.1,15.0,13.0,23.53,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,2.7,13.5,12.5,11.37,0.0
2016,8,22,6,0,0.0,25.0,2.8,14.0,25.0,21.68,9.92
2016,8,22,6,15,31.0,45.5,2.8,14.5,51.5,37.93,27.04
2016,8,22,6,30,62.0,66.0,2.8,15.0,78.0,52.58,40.63
2016,8,22,6,45,82.5,88.5,2.85,15.5,109.0,69.06,55.54
2016,8,22,7,0,103.0,111.0,2.9,16.0,140.0,85.09,69.76
2016,8,22,7,15,123.5,131.5,2.8,16.0,173.5,99.44,82.36
2016,8,22,7,30,144.0,152.0,2.7,16.0,207.0,113.4,94.36
2016,8,22,7,45,178.5,173.5,2.65,16.5,251.0,132.08,102.75
2016,8,22,8,0,213.0,195.0,2.6,17.0,295.0,166.21,124.18
2016,8,22,8,15,247.0,213.0,2.5,17.5,342.0,197.78,146.38
2016,8,22,8,30,281.0,231.0,2.4,18.0,389.0,239.18,178.35
2016,8,22,8,45,276.0,254.0,2.35,18.5,420.0,277.83,210.25
2016,8,22,9,0,271.0,277.0,2.3,19.0,451.0,316.16,241.51
2016,8,22,9,15,314.0,287.0,2.3,19.0,500.5,363.1,278.7
2016,8,22,9,30,357.0,297.0,2.3,19.0,550.0,414.75,319.28
2016,8,22,9,45,363.0,312.5,2.35,19.5,581.0,456.34,351.33
2016,8,22,10,0,369.0,328.0,2.4,20.0,612.0,498.24,382.87
2016,8,22,10,15,542.0,258.5,2.45,20.0,694.0,573.64,441.5
2016,8,22,10,30,715.0,189.0,2.5,20.0,776.0,661.93,509.01
2016,8,22,10,45,720.5,192.0,2.6,20.5,797.0,706.97,541.2
2016,8,22,11,0,726.0,195.0,2.7,21.0,818.0,750.5,571.93
2016,8,22,11,15,730.5,196.5,2.75,21.0,832.5,790.09,600.23
2016,8,22,11,30,735.0,198.0,2.8,21.0,847.0,827.66,626.61
2016,8,22,11,45,735.5,199.5,2.9,21.0,853.5,859.5,648.61
2016,8,22,12,0,736.0,201.0,3.0,21.0,860.0,888.68,668.82
2016,8,22,12,15,736.0,200.5,3.05,21.0,859.0,912.57,685.14
2016,8,22,12,30,736.0,200.0,3.1,21.0,858.0,933.45,699.51
2016,8,22,12,45,703.0,218.0,3.2,21.0,841.5,938.1,703.39
2016,8,22,13,0,670.0,236.0,3.3,21.0,825.0,938.54,704.68
2016,8,22,13,15,665.0,234.0,3.3,21.0,809.5,942.84,708.06
2016,8,22,13,30,660.0,232.0,3.3,21.0,794.0,943.91,709.34
2016,8,22,13,45,659.0,225.5,3.35,21.0,773.5,941.14,708.53
2016,8,22,14,0,658.0,219.0,3.4,21.0,753.0,935.14,705.67
2016,8,22,14,15,647.5,215.0,3.4,20.5,724.0,919.0,697.02
2016,8,22,14,30,637.0,211.0,3.4,20.0,695.0,899.89,686.44
2016,8,22,14,45,630.0,202.5,3.45,20.0,662.0,876.66,672.01
2016,8,22,15,0,623.0,194.0,3.5,20.0,629.0,850.65,655.63
2016,8,22,15,15,605.0,188.0,3.5,19.5,589.0,814.27,632.77
2016,8,22,15,30,587.0,182.0,3.5,19.0,549.0,775.95,608.09
2016,8,22,15,45,572.0,172.0,3.5,19.0,507.0,727.82,574.91
2016,8,22,16,0,557.0,162.0,3.5,19.0,465.0,685.28,545.16
2016,8,22,16,15,528.0,153.0,3.45,18.5,418.0,631.34,506.81
2016,8,22,16,30,499.0,144.0,3.4,18.0,371.0,577.69,467.78
2016,8,22,16,45,469.5,131.0,3.35,18.0,324.0,519.7,423.57
2016,8,22,17,0,440.0,118.0,3.3,18.0,277.0,462.83,379.07
2016,8,22,17,15,391.5,105.0,3.2,17.5,229.5,395.26,325.05
2016,8,22,17,30,343.0,92.0,3.1,17.0,182.0,331.56,272.42
2016,8,22,17,45,286.0,74.5,3.05,16.5,138.5,262.26,213.65
2016,8,22,18,0,229.0,57.0,3.0,16.0,95.0,198.68,158.19
2016,8,22,18,15,152.5,37.5,2.85,15.5,59.0,130.35,97.03
2016,8,22,18,30,76.0,18.0,2.7,15.0,23.0,54.48,7.95
2016,8,22,18,45,38.0,9.0,2.6,15.0,11.5,19.93,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,79.0,13.0,2.2,14.5,19.5,11.82,0.0
2016,8,23,6,0,158.0,26.0,2.3,15.0,39.0,20.36,8.37
2016,8,23,6,15,251.0,41.0,2.3,15.0,78.5,31.69,21.57
2016,8,23,6,30,344.0,56.0,2.3,15.0,118.0,42.67,31.93
2016,8,23,6,45,411.5,67.0,2.3,15.5,165.0,50.22,38.94
2016,8,23,7,0,479.0,78.0,2.3,16.0,212.0,58.52,46.38
2016,8,23,7,15,239.5,73.5,2.2,16.5,140.5,51.83,40.41
2016,8,23,7,30,0.0,69.0,2.1,17.0,69.0,61.0,48.32
2016,8,23,7,45,0.0,91.5,2.05,17.5,91.5,79.92,61.63
2016,8,23,8,0,0.0,114.0,2.0,18.0,114.0,98.71,76.81
2016,8,23,8,15,0.0,136.5,1.95,18.0,136.5,117.68,92.07
2016,8,23,8,30,0.0,159.0,1.9,18.0,159.0,136.86,107.33
2016,8,23,8,45,5.0,182.5,1.85,18.5,186.0,158.49,123.99
2016,8,23,9,0,10.0,206.0,1.8,19.0,213.0,181.0,141.19
2016,8,23,9,15,21.0,241.5,1.8,19.0,256.5,216.66,168.83
2016,8,23,9,30,32.0,277.0,1.8,19.0,300.0,252.1,196.05
2016,8,23,9,45,196.5,303.0,1.8,19.5,453.0,363.56,281.22
2016,8,23,10,0,361.0,329.0,1.8,20.0,606.0,495.1,379.33
2016,8,23,10,15,572.5,243.0,1.85,20.5,702.0,580.91,444.03
2016,8,23,10,30,784.0,157.0,1.9,21.0,798.0,679.43,517.48
2016,8,23,10,45,791.0,158.5,1.95,21.5,820.0,726.17,550.06
2016,8,23,11,0,798.0,160.0,2.0,22.0,842.0,771.28,581.14
2016,8,23,11,15,802.5,161.0,2.05,22.0,857.0,812.08,608.75
2016,8,23,11,30,807.0,162.0,2.1,22.0,872.0,850.61,634.51
2016,8,23,11,45,809.5,162.0,2.2,22.0,879.0,883.98,657.16
2016,8,23,12,0,812.0,162.0,2.3,22.0,886.0,914.56,677.99
2016,8,23,12,15,666.5,250.5,2.35,22.0,844.5,897.88,666.25
2016,8,23,12,30,521.0,339.0,2.4,22.0,803.0,863.51,639.63
2016,8,23,12,45,533.5,329.5,2.45,22.0,800.5,881.67,653.33
2016,8,23,13,0,546.0,320.0,2.5,22.0,798.0,897.48,665.02
2016,8,23,13,15,666.0,242.5,2.55,22.0,815.0,953.03,706.74
2016,8,23,13,30,786.0,165.0,2.6,22.0,832.0,993.19,733.78
2016,8,23,13,45,779.5,162.5,2.7,22.0,808.5,988.64,732.09
2016,8,23,14,0,773.0,160.0,2.8,22.0,785.0,980.55,728.58
2016,8,23,14,15,763.0,157.5,2.8,21.5,755.0,965.47,721.06
2016,8,23,14,30,753.0,155.0,2.8,21.0,725.0,947.09,711.42
2016,8,23,14,45,741.0,151.5,2.85,21.0,689.0,929.4,701.36
2016,8,23,15,0,729.0,148.0,2.9,21.0,653.0,901.94,684.63
2016,8,23,15,15,711.5,144.0,2.9,20.5,612.0,866.0,662.93
2016,8,23,15,30,694.0,140.0,2.9,20.0,571.0,827.85,639.46
2016,8,23,15,45,531.5,171.5,2.95,20.0,486.5,691.15,542.83
2016,8,23,16,0,369.0,203.0,3.0,20.0,402.0,554.72,440.63
2016,8,23,16,15,338.0,187.0,3.0,19.5,355.5,498.88,400.46
2016,8,23,16,30,307.0,171.0,3.0,19.0,309.0,444.2,359.66
2016,8,23,16,45,282.0,151.5,3.05,18.5,266.5,391.21,319.33
2016,8,23,17,0,257.0,132.0,3.1,18.0,224.0,339.47,278.8
2016,8,23,17,15,340.0,105.5,3.1,17.5,206.0,362.63,298.72
2016,8,23,17,30,423.0,79.0,3.1,17.0,188.0,362.85,298.45
2016,8,23,17,45,354.5,65.5,3.1,16.5,142.5,287.8,234.49
2016,8,23,18,0,286.0,52.0,3.1,16.0,97.0,219.8,174.9
2016,8,23,18,15,193.5,35.0,3.0,15.5,60.5,144.64,106.82
2016,8,23,18,30,101.0,18.0,2.9,15.0,24.0,69.75,0.0
2016,8,23,18,45,50.5,9.0,2.85,15.0,12.0,23.72,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,100.5,12.5,2.15,12.5,20.5,11.37,0.0
2016,8,24,6,0,201.0,25.0,2.3,13.0,41.0,19.66,7.33
2016,8,24,6,15,304.0,38.5,2.3,13.5,82.5,31.06,21.11
2016,8,24,6,30,407.0,52.0,2.3,14.0,124.0,41.17,30.72
2016,8,24,6,45,477.0,61.0,2.35,14.5,173.0,46.82,36.07
2016,8,24,7,0,547.0,70.0,2.4,15.0,222.0,52.28,41.03
2016,8,24,7,15,276.0,98.0,2.35,15.5,175.0,74.13,60.3
2016,8,24,7,30,5.0,126.0,2.3,16.0,128.0,104.85,86.95
2016,8,24,7,45,2.5,135.5,2.3,16.5,136.5,113.52,89.77
2016,8,24,8,0,0.0,145.0,2.3,17.0,145.0,122.76,96.95
2016,8,24,8,15,16.5,179.5,2.25,17.0,188.5,153.6,121.09
2016,8,24,8,30,33.0,214.0,2.2,17.0,232.0,182.11,143.09
2016,8,24,8,45,106.0,250.5,2.2,17.5,316.0,235.3,182.78
2016,8,24,9,0,179.0,287.0,2.2,18.0,400.0,295.75,228.6
2016,8,24,9,15,264.5,291.5,2.15,18.5,471.5,347.71,268.01
2016,8,24,9,30,350.0,296.0,2.1,19.0,543.0,411.71,316.86
2016,8,24,9,45,610.5,203.0,2.1,19.5,660.0,495.45,381.14
2016,8,24,10,0,871.0,110.0,2.1,20.0,777.0,601.02,461.72
2016,8,24,10,15,878.5,111.5,2.1,20.0,806.5,654.39,502.19
2016,8,24,10,30,886.0,113.0,2.1,20.0,836.0,706.32,540.83
2016,8,24,10,45,888.5,116.0,2.15,20.5,857.0,754.36,574.82
2016,8,24,11,0,891.0,119.0,2.2,21.0,878.0,800.09,604.76
2016,8,24,11,15,894.5,119.5,2.25,21.0,893.0,841.81,632.81
2016,8,24,11,30,898.0,120.0,2.3,21.0,908.0,880.9,658.95
2016,8,24,11,45,683.5,235.5,2.35,21.5,838.0,850.32,635.95
2016,8,24,12,0,469.0,351.0,2.4,22.0,768.0,790.5,589.03
2016,8,24,12,15,681.0,238.0,2.45,22.0,843.0,899.99,670.34
2016,8,24,12,30,893.0,125.0,2.5,22.0,918.0,992.38,731.26
2016,8,24,12,45,875.0,133.5,2.6,22.0,904.0,1002.58,738.21
2016,8,24,13,0,857.0,142.0,2.7,22.0,890.0,1008.75,743.48
2016,8,24,13,15,852.5,141.0,2.75,21.5,873.5,1026.82,757.67
2016,8,24,13,30,848.0,140.0,2.8,21.0,857.0,1029.57,761.89
2016,8,24,13,45,842.0,138.5,2.9,21.0,833.5,1026.48,761.57
2016,8,24,14,0,836.0,137.0,3.0,21.0,810.0,1019.65,758.94
2016,8,24,14,15,826.5,135.0,3.05,21.0,779.0,1005.08,750.84
2016,8,24,14,30,817.0,133.0,3.1,21.0,748.0,986.99,740.53
2016,8,24,14,45,805.0,130.0,3.15,21.0,711.0,961.94,725.58
2016,8,24,15,0,793.0,127.0,3.2,21.0,674.0,933.77,708.51
2016,8,24,15,15,776.5,124.0,3.2,20.5,632.0,898.42,687.38
2016,8,24,15,30,760.0,121.0,3.2,20.0,590.0,860.57,664.29
2016,8,24,15,45,740.0,116.0,3.2,20.0,543.5,820.32,637.96
2016,8,24,16,0,720.0,111.0,3.2,20.0,497.0,773.22,606.35
2016,8,24,16,15,691.5,106.0,3.2,19.5,447.5,717.82,569.24
2016,8,24,16,30,663.0,101.0,3.2,19.0,398.0,662.06,530.95
2016,8,24,16,45,627.0,94.5,3.2,18.5,347.0,599.04,485.73
2016,8,24,17,0,591.0,88.0,3.2,18.0,296.0,537.12,438.73
2016,8,24,17,15,538.0,79.5,3.15,17.5,245.5,463.53,380.48
2016,8,24,17,30,485.0,71.0,3.1,17.0,195.0,393.62,322.95
2016,8,24,17,45,411.0,60.0,3.1,17.0,147.5,314.0,254.96
2016,8,24,18,0,337.0,49.0,3.1,17.0,100.0,240.34,190.15
2016,8,24,18,15,227.0,33.5,3.05,16.5,62.0,157.04,114.12
2016,8,24,18,30,117.0,18.0,3.0,16.0,24.0,74.89,0.0
2016,8,24,18,45,58.5,9.0,2.95,15.5,12.0,26.1,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.0,12.0,2.15,13.5,19.5,10.91,0.0
2016,8,25,6,0,208.0,24.0,2.2,14.0,39.0,19.68,6.5
2016,8,25,6,15,312.5,36.5,2.15,14.5,80.0,29.36,19.49
2016,8,25,6,30,417.0,49.0,2.1,15.0,121.0,38.64,28.34
2016,8,25,6,45,208.5,43.0,2.1,15.5,79.0,31.77,22.6
2016,8,25,7,0,0.0,37.0,2.1,16.0,37.0,32.6,23.43
2016,8,25,7,15,0.0,45.5,2.05,16.0,45.5,40.13,30.15
2016,8,25,7,30,0.0,54.0,2.0,16.0,54.0,47.67,36.78
2016,8,25,7,45,0.0,68.0,2.0,16.5,68.0,60.11,45.29
2016,8,25,8,0,0.0,82.0,2.0,17.0,82.0,72.57,55.45
2016,8,25,8,15,0.0,98.5,2.0,17.5,98.5,86.65,66.79
2016,8,25,8,30,0.0,115.0,2.0,18.0,115.0,100.81,78.04
2016,8,25,8,45,0.0,136.5,2.0,18.5,136.5,119.26,92.63
2016,8,25,9,0,0.0,158.0,2.0,19.0,158.0,137.88,107.15
2016,8,25,9,15,4.0,183.0,2.0,19.0,185.5,161.25,125.46
2016,8,25,9,30,8.0,208.0,2.0,19.0,213.0,185.33,144.23
2016,8,25,9,45,50.0,281.0,2.05,19.5,319.0,269.87,209.75
2016,8,25,10,0,92.0,354.0,2.1,20.0,425.0,361.4,278.94
2016,8,25,10,15,292.5,326.5,2.15,20.0,562.5,476.13,367.02
2016,8,25,10,30,493.0,299.0,2.2,20.0,700.0,610.98,468.04
2016,8,25,10,45,703.5,201.5,2.25,20.0,790.5,705.75,539.78
2016,8,25,11,0,914.0,104.0,2.3,20.0,881.0,804.32,611.27
2016,8,25,11,15,918.5,104.5,2.3,20.0,896.5,847.58,639.64
2016,8,25,11,30,923.0,105.0,2.3,20.0,912.0,888.21,666.45
2016,8,25,11,45,926.5,104.5,2.35,20.5,920.0,924.14,689.09
2016,8,25,12,0,930.0,104.0,2.4,21.0,928.0,956.98,709.55
2016,8,25,12,15,930.0,104.0,2.4,21.0,927.5,983.79,726.87
2016,8,25,12,30,930.0,104.0,2.4,21.0,927.0,1007.04,741.92
2016,8,25,12,45,921.5,107.5,2.45,21.0,916.5,1021.97,752.18
2016,8,25,13,0,913.0,111.0,2.5,21.0,906.0,1032.97,760.09
2016,8,25,13,15,909.0,110.5,2.55,20.5,889.5,1040.35,767.3
2016,8,25,13,30,905.0,110.0,2.6,20.0,873.0,1043.85,772.17
2016,8,25,13,45,899.0,109.0,2.65,20.0,848.5,1040.91,771.55
2016,8,25,14,0,893.0,108.0,2.7,20.0,824.0,1034.13,768.6
2016,8,25,14,15,885.0,106.5,2.75,20.0,793.0,1021.0,761.61
2016,8,25,14,30,877.0,105.0,2.8,20.0,762.0,1004.24,752.34
2016,8,25,14,45,865.5,103.0,2.85,20.0,725.0,979.94,738.1
2016,8,25,15,0,854.0,101.0,2.9,20.0,688.0,952.41,721.68
2016,8,25,15,15,839.0,99.0,2.95,19.5,645.0,928.06,708.74
2016,8,25,15,30,824.0,97.0,3.0,19.0,602.0,891.16,686.91
2016,8,25,15,45,804.0,94.0,3.1,19.0,555.0,846.16,658.13
2016,8,25,16,0,784.0,91.0,3.2,19.0,508.0,799.3,627.5
2016,8,25,16,15,586.5,122.0,3.2,18.5,416.5,650.21,521.04
2016,8,25,16,30,389.0,153.0,3.2,18.0,325.0,502.03,407.37
2016,8,25,16,45,524.0,113.5,3.2,17.5,314.0,538.24,440.23
2016,8,25,17,0,659.0,74.0,3.2,17.0,303.0,566.64,464.67
2016,8,25,17,15,607.5,67.5,3.15,16.5,251.5,493.36,406.02
2016,8,25,17,30,556.0,61.0,3.1,16.0,200.0,423.55,348.3
2016,8,25,17,45,476.0,52.0,3.05,15.5,151.0,339.57,276.76
2016,8,25,18,0,396.0,43.0,3.0,15.0,102.0,263.29,209.26
2016,8,25,18,15,274.0,30.0,2.85,14.5,63.0,174.01,125.24
2016,8,25,18,30,152.0,17.0,2.7,14.0,24.0,86.66,0.0
2016,8,25,18,45,76.0,8.5,2.55,14.0,12.0,30.91,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,10.91,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,19.78,5.55
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,29.93,19.85
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,39.66,29.2
2016,8,26,6,45,481.5,59.5,2.15,15.5,170.0,45.8,34.99
2016,8,26,7,0,549.0,69.0,2.2,16.0,219.0,51.71,40.35
2016,8,26,7,15,274.5,69.5,2.2,16.0,144.5,49.41,38.36
2016,8,26,7,30,0.0,70.0,2.2,16.0,70.0,61.89,49.33
2016,8,26,7,45,0.0,100.5,2.2,16.5,100.5,86.95,67.78
2016,8,26,8,0,0.0,131.0,2.2,17.0,131.0,111.96,88.11
2016,8,26,8,15,0.0,118.0,2.15,17.0,118.0,102.7,80.16
2016,8,26,8,30,0.0,105.0,2.1,17.0,105.0,92.41,71.44
2016,8,26,8,45,0.0,131.5,2.05,17.5,131.5,115.08,89.62
2016,8,26,9,0,0.0,158.0,2.0,18.0,158.0,137.89,107.6
2016,8,26,9,15,8.0,200.5,2.0,18.5,206.5,177.55,138.68
2016,8,26,9,30,16.0,243.0,2.0,19.0,255.0,218.56,170.33
2016,8,26,9,45,13.5,240.0,2.0,19.5,251.0,216.95,168.38
2016,8,26,10,0,11.0,237.0,2.0,20.0,247.0,214.76,166.1
2016,8,26,10,15,17.0,268.5,2.05,20.0,282.5,247.55,191.4
2016,8,26,10,30,23.0,300.0,2.1,20.0,318.0,281.37,217.18
2016,8,26,10,45,25.5,315.0,2.15,20.0,336.0,303.29,233.67
2016,8,26,11,0,28.0,330.0,2.2,20.0,354.0,322.73,248.26
2016,8,26,11,15,89.0,381.0,2.25,20.0,458.5,423.54,325.17
2016,8,26,11,30,150.0,432.0,2.3,20.0,563.0,539.42,410.73
2016,8,26,11,45,158.5,435.5,2.35,20.5,575.0,560.92,425.09
2016,8,26,12,0,167.0,439.0,2.4,21.0,587.0,582.34,439.91
2016,8,26,12,15,229.5,428.5,2.45,21.0,632.0,640.08,483.0
2016,8,26,12,30,292.0,418.0,2.5,21.0,677.0,713.19,535.9
2016,8,26,12,45,199.0,419.0,2.6,21.0,595.0,619.72,468.06
2016,8,26,13,0,106.0,420.0,2.7,21.0,513.0,519.85,394.75
2016,8,26,13,15,109.0,412.5,2.7,20.5,506.0,519.58,396.35
2016,8,26,13,30,112.0,405.0,2.7,20.0,499.0,518.76,397.06
2016,8,26,13,45,92.5,385.0,2.75,20.0,461.0,480.88,369.31
2016,8,26,14,0,73.0,365.0,2.8,20.0,423.0,442.25,340.88
2016,8,26,14,15,64.5,344.5,2.8,20.0,394.5,413.7,320.04
2016,8,26,14,30,56.0,324.0,2.8,20.0,366.0,384.75,298.7
2016,8,26,14,45,62.0,311.0,2.8,20.0,355.5,378.29,294.81
2016,8,26,15,0,68.0,298.0,2.8,20.0,345.0,371.39,290.51
2016,8,26,15,15,74.0,281.5,2.75,19.5,329.5,359.96,283.27
2016,8,26,15,30,80.0,265.0,2.7,19.0,314.0,347.95,275.55
2016,8,26,15,45,114.5,247.0,2.7,19.0,311.0,374.97,298.44
2016,8,26,16,0,149.0,229.0,2.7,19.0,308.0,382.58,306.23
2016,8,26,16,15,416.0,161.5,2.7,18.5,351.0,549.06,442.59
2016,8,26,16,30,683.0,94.0,2.7,18.0,394.0,668.18,536.95
2016,8,26,16,45,645.5,88.0,2.7,18.0,342.5,603.81,488.91
2016,8,26,17,0,608.0,82.0,2.7,18.0,291.0,540.66,440.35
2016,8,26,17,15,554.0,74.0,2.65,17.5,240.0,466.3,381.64
2016,8,26,17,30,500.0,66.0,2.6,17.0,189.0,395.74,323.6
2016,8,26,17,45,419.5,55.5,2.55,16.5,141.5,312.65,253.21
2016,8,26,18,0,339.0,45.0,2.5,16.0,94.0,237.4,187.1
2016,8,26,18,15,169.5,32.5,2.4,15.5,57.0,132.45,91.79
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,18.19,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,9.1,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,80.5,11.5,2.0,13.5,17.0,10.46,0.0
2016,8,27,6,0,161.0,23.0,2.1,14.0,34.0,18.09,3.56
2016,8,27,6,15,262.5,38.0,2.15,14.5,74.0,29.53,19.46
2016,8,27,6,30,364.0,53.0,2.2,15.0,114.0,40.63,30.01
2016,8,27,6,45,182.0,49.0,2.3,15.5,79.5,36.15,26.45
2016,8,27,7,0,0.0,45.0,2.4,16.0,45.0,39.69,29.71
2016,8,27,7,15,0.0,56.5,2.4,16.0,56.5,49.89,38.79
2016,8,27,7,30,0.0,68.0,2.4,16.0,68.0,60.11,47.76
2016,8,27,7,45,0.0,80.5,2.4,16.5,80.5,70.95,54.4
2016,8,27,8,0,0.0,93.0,2.4,17.0,93.0,81.65,63.03
2016,8,27,8,15,0.0,113.5,2.4,17.0,113.5,99.01,77.18
2016,8,27,8,30,0.0,134.0,2.4,17.0,134.0,116.52,91.3
2016,8,27,8,45,0.0,146.5,2.4,17.5,146.5,127.58,99.83
2016,8,27,9,0,0.0,159.0,2.4,18.0,159.0,138.73,108.34
2016,8,27,9,15,1.5,170.5,2.35,18.0,172.0,149.72,116.85
2016,8,27,9,30,3.0,182.0,2.3,18.0,185.0,160.95,125.55
2016,8,27,9,45,5.5,198.5,2.3,18.5,203.5,177.27,138.02
2016,8,27,10,0,8.0,215.0,2.3,19.0,222.0,194.01,150.73
2016,8,27,10,15,16.5,260.5,2.3,19.0,274.5,240.32,186.79
2016,8,27,10,30,25.0,306.0,2.3,19.0,327.0,288.12,223.48
2016,8,27,10,45,41.5,342.5,2.35,19.5,377.5,339.97,262.54
2016,8,27,11,0,58.0,379.0,2.4,20.0,428.0,391.15,300.49
2016,8,27,11,15,63.5,390.5,2.45,20.0,445.5,412.27,316.08
2016,8,27,11,30,69.0,402.0,2.5,20.0,463.0,433.88,332.13
2016,8,27,11,45,180.0,410.0,2.6,20.5,569.0,555.67,423.78
2016,8,27,12,0,291.0,418.0,2.7,21.0,675.0,686.35,518.34
2016,8,27,12,15,579.0,278.5,2.75,21.0,788.0,845.4,636.78
2016,8,27,12,30,867.0,139.0,2.8,21.0,901.0,982.88,731.43
2016,8,27,12,45,858.0,142.0,2.85,21.0,889.5,995.84,739.4
2016,8,27,13,0,849.0,145.0,2.9,21.0,878.0,1016.84,753.98
2016,8,27,13,15,844.0,144.0,2.95,20.5,861.5,1022.64,760.03
2016,8,27,13,30,839.0,143.0,3.0,20.0,845.0,1024.65,763.88
2016,8,27,13,45,836.0,139.5,3.05,20.0,821.5,1022.19,763.49
2016,8,27,14,0,833.0,136.0,3.1,20.0,798.0,1015.96,760.76
2016,8,27,14,15,823.5,134.0,3.1,20.0,767.0,1001.16,752.04
2016,8,27,14,30,814.0,132.0,3.1,20.0,736.0,982.86,741.12
2016,8,27,14,45,807.5,126.5,3.1,20.0,700.5,960.18,727.33
2016,8,27,15,0,801.0,121.0,3.1,20.0,665.0,934.17,711.32
2016,8,27,15,15,784.5,118.0,3.1,19.5,622.5,898.41,689.86
2016,8,27,15,30,768.0,115.0,3.1,19.0,580.0,860.14,666.45
2016,8,27,15,45,755.5,108.0,3.1,19.0,535.0,818.64,639.17
2016,8,27,16,0,743.0,101.0,3.1,19.0,490.0,779.35,613.13
2016,8,27,16,15,715.0,96.5,3.1,18.5,440.0,724.02,575.99
2016,8,27,16,30,687.0,92.0,3.1,18.0,390.0,668.28,537.63
2016,8,27,16,45,658.0,84.0,3.1,17.5,340.0,607.5,494.23
2016,8,27,17,0,629.0,76.0,3.1,17.0,290.0,547.23,448.63
2016,8,27,17,15,576.0,69.0,3.0,16.5,238.5,473.8,389.93
2016,8,27,17,30,523.0,62.0,2.9,16.0,187.0,404.04,331.86
2016,8,27,17,45,450.0,51.5,2.85,16.0,140.0,323.92,262.74
2016,8,27,18,0,377.0,41.0,2.8,16.0,93.0,250.96,197.31
2016,8,27,18,15,188.5,30.0,2.7,15.5,56.0,136.99,91.73
2016,8,27,18,30,0.0,19.0,2.6,15.0,19.0,17.28,0.0
2016,8,27,18,45,0.0,9.5,2.55,15.0,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,120.5,10.5,1.65,13.5,18.5,9.55,0.0
2016,8,28,6,0,241.0,21.0,1.7,14.0,37.0,17.21,1.86
2016,8,28,6,15,354.5,32.5,1.65,14.0,79.5,26.13,16.55
2016,8,28,6,30,468.0,44.0,1.6,14.0,122.0,34.71,24.93
2016,8,28,6,45,234.0,58.0,1.6,14.5,97.0,43.08,32.71
2016,8,28,7,0,0.0,72.0,1.6,15.0,72.0,62.02,49.65
2016,8,28,7,15,0.0,89.0,1.55,15.5,89.0,76.06,61.98
2016,8,28,7,30,0.0,106.0,1.5,16.0,106.0,89.98,73.95
2016,8,28,7,45,2.0,128.0,1.5,16.5,129.0,107.76,85.0
2016,8,28,8,0,4.0,150.0,1.5,17.0,152.0,126.69,99.99
2016,8,28,8,15,11.0,172.5,1.45,17.0,179.0,147.32,116.1
2016,8,28,8,30,18.0,195.0,1.4,17.0,206.0,169.13,133.05
2016,8,28,8,45,116.0,236.5,1.4,17.5,309.0,225.3,174.23
2016,8,28,9,0,214.0,278.0,1.4,18.0,412.0,301.99,232.02
2016,8,28,9,15,550.0,185.0,1.45,18.5,560.0,378.78,287.82
2016,8,28,9,30,886.0,92.0,1.5,19.0,708.0,493.88,375.36
2016,8,28,9,45,885.5,99.0,1.55,19.5,741.5,551.77,421.09
2016,8,28,10,0,885.0,106.0,1.6,20.0,775.0,607.85,464.14
2016,8,28,10,15,892.5,107.0,1.7,20.0,804.0,661.54,505.39
2016,8,28,10,30,900.0,108.0,1.8,20.0,833.0,713.71,544.55
2016,8,28,10,45,906.0,109.0,1.9,20.5,855.5,763.07,579.3
2016,8,28,11,0,912.0,110.0,2.0,21.0,878.0,810.31,610.45
2016,8,28,11,15,915.5,110.5,2.1,21.0,892.5,852.74,639.24
2016,8,28,11,30,919.0,111.0,2.2,21.0,907.0,892.44,666.1
2016,8,28,11,45,921.5,110.5,2.3,21.0,914.0,927.37,689.72
2016,8,28,12,0,924.0,110.0,2.4,21.0,921.0,959.13,711.27
2016,8,28,12,15,923.5,110.0,2.45,21.0,919.5,985.28,728.67
2016,8,28,12,30,923.0,110.0,2.5,21.0,918.0,1007.84,743.83
2016,8,28,12,45,931.0,103.5,2.6,21.0,912.0,1028.24,758.21
2016,8,28,13,0,939.0,97.0,2.7,21.0,906.0,1044.88,770.27
2016,8,28,13,15,935.5,96.5,2.75,21.0,888.5,1052.64,776.2
2016,8,28,13,30,932.0,96.0,2.8,21.0,871.0,1056.41,779.78
2016,8,28,13,45,927.0,94.5,2.85,21.0,847.0,1053.56,779.22
2016,8,28,14,0,922.0,93.0,2.9,21.0,823.0,1046.74,776.25
2016,8,28,14,15,914.0,92.0,2.9,20.5,791.5,1033.57,770.28
2016,8,28,14,30,906.0,91.0,2.9,20.0,760.0,1016.66,761.95
2016,8,28,14,45,896.0,89.0,2.9,20.0,722.5,993.0,747.74
2016,8,28,15,0,886.0,87.0,2.9,20.0,685.0,965.94,731.31
2016,8,28,15,15,871.5,84.5,2.9,19.5,641.5,930.83,710.71
2016,8,28,15,30,857.0,82.0,2.9,19.0,598.0,892.95,687.99
2016,8,28,15,45,838.5,79.5,2.9,19.0,550.5,849.03,659.43
2016,8,28,16,0,820.0,77.0,2.9,19.0,503.0,811.09,634.77
2016,8,28,16,15,795.0,74.0,2.85,18.5,452.5,757.18,598.93
2016,8,28,16,30,770.0,71.0,2.8,18.0,402.0,702.4,561.66
2016,8,28,16,45,734.5,66.5,2.75,18.0,349.5,637.58,514.7
2016,8,28,17,0,699.0,62.0,2.7,18.0,297.0,573.59,466.87
2016,8,28,17,15,647.5,56.5,2.6,17.5,244.5,499.5,408.21
2016,8,28,17,30,596.0,51.0,2.5,17.0,192.0,432.58,352.58
2016,8,28,17,45,512.5,43.5,2.45,16.5,143.0,346.95,279.75
2016,8,28,18,0,429.0,36.0,2.4,16.0,94.0,269.59,210.75
2016,8,28,18,15,293.0,24.5,2.35,15.5,56.0,173.3,110.96
2016,8,28,18,30,157.0,13.0,2.3,15.0,18.0,67.7,0.0
2016,8,28,18,45,78.5,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,104.0,10.5,2.5,13.5,17.0,9.55,0.0
2016,8,29,6,0,208.0,21.0,2.6,14.0,34.0,17.27,0.33
2016,8,29,6,15,324.0,32.5,2.7,14.5,75.0,26.18,16.42
2016,8,29,6,30,440.0,44.0,2.8,15.0,116.0,34.74,24.79
2016,8,29,6,45,512.5,52.0,2.95,15.5,165.0,39.86,29.69
2016,8,29,7,0,585.0,60.0,3.1,16.0,214.0,44.84,34.25
2016,8,29,7,15,409.0,99.0,3.1,16.0,218.0,71.35,57.74
2016,8,29,7,30,233.0,138.0,3.1,16.0,222.0,100.15,82.93
2016,8,29,7,45,157.0,162.5,3.1,16.5,223.0,124.73,97.05
2016,8,29,8,0,81.0,187.0,3.1,17.0,224.0,154.31,119.84
2016,8,29,8,15,138.0,210.5,3.05,17.5,282.5,185.07,141.26
2016,8,29,8,30,195.0,234.0,3.0,18.0,341.0,228.2,173.53
2016,8,29,8,45,519.5,160.5,3.0,18.5,476.5,274.05,201.09
2016,8,29,9,0,844.0,87.0,3.0,19.0,612.0,366.91,270.97
2016,8,29,9,15,857.5,89.0,2.95,19.0,653.0,426.68,323.08
2016,8,29,9,30,871.0,91.0,2.9,19.0,694.0,486.63,373.96
2016,8,29,9,45,888.5,89.0,2.85,19.5,731.5,545.0,421.27
2016,8,29,10,0,906.0,87.0,2.8,20.0,769.0,603.33,466.86
2016,8,29,10,15,913.5,88.0,2.8,20.0,798.5,657.86,509.16
2016,8,29,10,30,921.0,89.0,2.8,20.0,828.0,710.83,549.16
2016,8,29,10,45,927.5,89.5,2.85,20.5,850.5,760.8,583.99
2016,8,29,11,0,934.0,90.0,2.9,21.0,873.0,808.62,615.73
2016,8,29,11,15,937.0,90.5,2.95,21.0,888.0,851.26,644.72
2016,8,29,11,30,940.0,91.0,3.0,21.0,903.0,891.05,671.61
2016,8,29,11,45,943.0,90.5,3.05,21.0,910.5,926.8,695.66
2016,8,29,12,0,946.0,90.0,3.1,21.0,918.0,959.33,717.52
2016,8,29,12,15,946.0,90.0,3.15,21.0,917.0,986.19,735.59
2016,8,29,12,30,946.0,90.0,3.2,21.0,916.0,1009.4,751.33
2016,8,29,12,45,926.5,100.0,3.25,21.0,902.0,1020.45,759.12
2016,8,29,13,0,907.0,110.0,3.3,21.0,888.0,1027.23,764.32
2016,8,29,13,15,903.5,109.0,3.35,21.0,871.0,1034.23,769.85
2016,8,29,13,30,900.0,108.0,3.4,21.0,854.0,1037.35,772.95
2016,8,29,13,45,899.0,104.5,3.45,21.0,831.0,1036.37,773.51
2016,8,29,14,0,898.0,101.0,3.5,21.0,808.0,1031.46,771.63
2016,8,29,14,15,890.0,99.5,3.5,21.0,777.0,1017.89,763.75
2016,8,29,14,30,882.0,98.0,3.5,21.0,746.0,1000.66,753.57
2016,8,29,14,45,724.0,150.0,3.55,21.0,664.0,910.9,694.14
2016,8,29,15,0,566.0,202.0,3.6,21.0,582.0,797.35,616.36
2016,8,29,15,15,703.0,144.0,3.6,21.0,585.0,857.06,661.53
2016,8,29,15,30,840.0,86.0,3.6,21.0,588.0,881.73,680.25
2016,8,29,15,45,823.0,82.5,3.6,21.0,541.5,846.83,657.33
2016,8,29,16,0,806.0,79.0,3.6,21.0,495.0,801.02,626.77
2016,8,29,16,15,780.0,76.0,3.6,20.5,444.5,746.75,590.7
2016,8,29,16,30,754.0,73.0,3.6,20.0,394.0,691.71,553.13
2016,8,29,16,45,717.5,68.5,3.6,19.5,341.5,626.78,506.86
2016,8,29,17,0,681.0,64.0,3.6,19.0,289.0,562.8,459.34
2016,8,29,17,15,627.5,58.5,3.5,18.5,237.5,492.02,402.6
2016,8,29,17,30,574.0,53.0,3.4,18.0,186.0,421.6,343.82
2016,8,29,17,45,487.0,45.0,3.3,17.5,137.5,334.7,269.48
2016,8,29,18,0,400.0,37.0,3.2,17.0,89.0,256.42,199.33
