Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,15,200.0,26.5,3.15,16.5,52.5,133.87,78.59
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,14.55,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,124.5,9.5,3.0,14.5,17.0,8.64,0.0
2016,8,30,6,0,249.0,19.0,3.1,15.0,34.0,15.53,0.0
2016,8,30,6,15,370.0,29.0,3.1,15.5,76.0,23.2,13.74
2016,8,30,6,30,491.0,39.0,3.1,16.0,118.0,30.62,21.06
2016,8,30,6,45,564.5,45.5,3.1,16.5,168.0,34.75,25.05
2016,8,30,7,0,638.0,52.0,3.1,17.0,218.0,42.37,31.91
2016,8,30,7,15,684.0,56.5,3.0,17.5,270.5,44.89,34.13
2016,8,30,7,30,730.0,61.0,2.9,18.0,323.0,47.38,36.21
2016,8,30,7,45,764.5,64.0,2.85,18.5,375.5,63.13,36.83
2016,8,30,8,0,799.0,67.0,2.8,19.0,428.0,120.36,63.15
2016,8,30,8,15,821.5,69.5,2.75,19.5,478.0,185.14,110.65
2016,8,30,8,30,844.0,72.0,2.7,20.0,528.0,246.21,161.77
2016,8,30,8,45,863.5,73.0,2.65,20.5,575.0,307.23,215.27
2016,8,30,9,0,883.0,74.0,2.6,21.0,622.0,369.6,269.75
2016,8,30,9,15,895.5,75.5,2.6,21.5,663.0,430.69,322.18
2016,8,30,9,30,908.0,77.0,2.6,22.0,704.0,491.79,372.87
2016,8,30,9,45,915.5,79.0,2.65,22.5,739.0,550.48,420.09
2016,8,30,10,0,923.0,81.0,2.7,23.0,774.0,608.1,464.82
2016,8,30,10,15,929.5,82.0,2.75,23.0,803.0,662.82,506.94
2016,8,30,10,30,936.0,83.0,2.8,23.0,832.0,715.83,546.7
2016,8,30,10,45,942.5,83.0,2.9,23.0,854.5,765.93,582.32
2016,8,30,11,0,949.0,83.0,3.0,23.0,877.0,813.83,615.23
2016,8,30,11,15,951.5,83.5,3.1,23.0,891.0,856.56,644.39
2016,8,30,11,30,954.0,84.0,3.2,23.0,905.0,896.35,671.43
2016,8,30,11,45,956.0,83.5,3.3,23.0,911.5,931.56,695.31
2016,8,30,12,0,958.0,83.0,3.4,23.0,918.0,963.42,716.97
2016,8,30,12,15,957.5,83.0,3.45,23.0,916.5,989.98,734.78
2016,8,30,12,30,957.0,83.0,3.5,23.0,915.0,1012.81,750.21
2016,8,30,12,45,950.5,85.0,3.6,23.0,904.5,1028.12,761.14
2016,8,30,13,0,944.0,87.0,3.7,23.0,894.0,1039.41,769.62
2016,8,30,13,15,940.0,86.5,3.7,23.0,876.5,1046.42,774.7
2016,8,30,13,30,936.0,86.0,3.7,23.0,859.0,1049.42,777.32
2016,8,30,13,45,932.5,84.0,3.75,23.0,835.0,1047.2,777.05
2016,8,30,14,0,929.0,82.0,3.8,23.0,811.0,1040.98,774.31
2016,8,30,14,15,921.5,81.0,3.75,22.5,779.5,1027.94,767.98
2016,8,30,14,30,914.0,80.0,3.7,22.0,748.0,1011.14,759.26
2016,8,30,14,45,905.0,78.0,3.7,22.0,711.0,988.01,745.25
2016,8,30,15,0,896.0,76.0,3.7,22.0,674.0,961.42,728.96
2016,8,30,15,15,883.0,74.0,3.65,21.5,631.0,927.8,708.86
2016,8,30,15,30,870.0,72.0,3.6,21.0,588.0,891.31,686.62
2016,8,30,15,45,852.5,69.5,3.6,21.0,541.0,847.61,658.01
2016,8,30,16,0,835.0,67.0,3.6,21.0,494.0,801.87,627.57
2016,8,30,16,15,811.0,64.5,3.55,20.5,443.5,749.14,592.41
2016,8,30,16,30,787.0,62.0,3.5,20.0,393.0,702.43,560.88
2016,8,30,16,45,752.0,58.5,3.5,19.5,341.0,638.52,515.51
2016,8,30,17,0,717.0,55.0,3.5,19.0,289.0,575.42,469.16
2016,8,30,17,15,665.5,50.5,3.45,18.5,237.0,501.86,410.54
2016,8,30,17,30,614.0,46.0,3.4,18.0,185.0,431.61,351.76
2016,8,30,17,45,526.0,39.0,3.35,18.0,136.0,343.07,275.31
2016,8,30,18,0,438.0,32.0,3.3,18.0,87.0,267.96,206.43
2016,8,30,18,15,219.0,23.0,3.25,17.5,50.5,137.13,71.4
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,126.5,9.5,2.9,13.5,16.5,8.64,0.0
2016,8,31,6,0,253.0,19.0,3.0,14.0,33.0,15.63,0.0
2016,8,31,6,15,377.5,28.5,3.1,14.5,75.0,22.86,13.41
2016,8,31,6,30,502.0,38.0,3.2,15.0,117.0,29.88,20.48
2016,8,31,6,45,571.5,44.5,3.3,15.5,167.0,37.14,27.24
2016,8,31,7,0,641.0,51.0,3.4,16.0,217.0,41.59,31.35
2016,8,31,7,15,687.0,55.5,3.4,16.5,269.5,44.15,33.62
2016,8,31,7,30,733.0,60.0,3.4,17.0,322.0,46.67,35.75
2016,8,31,7,45,765.0,63.5,3.45,17.5,374.0,62.99,36.77
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,120.48,63.59
2016,8,31,8,15,819.5,70.0,3.45,18.0,475.5,185.53,111.85
2016,8,31,8,30,842.0,73.0,3.4,18.0,525.0,246.95,164.03
2016,8,31,8,45,859.0,75.0,3.4,18.5,571.0,308.05,218.32
2016,8,31,9,0,876.0,77.0,3.4,19.0,617.0,370.24,273.42
2016,8,31,9,15,888.5,78.5,3.4,19.5,658.5,431.0,326.31
2016,8,31,9,30,901.0,80.0,3.4,20.0,700.0,491.76,377.51
2016,8,31,9,45,906.0,83.5,3.4,20.5,734.5,550.19,425.14
2016,8,31,10,0,911.0,87.0,3.4,21.0,769.0,607.3,470.05
2016,8,31,10,15,918.0,88.5,3.4,21.0,798.0,662.27,512.84
2016,8,31,10,30,925.0,90.0,3.4,21.0,827.0,715.61,553.26
2016,8,31,10,45,930.0,90.5,3.45,21.5,849.0,764.68,587.56
2016,8,31,11,0,935.0,91.0,3.5,22.0,871.0,811.46,618.7
2016,8,31,11,15,938.0,91.5,3.5,22.0,885.5,854.11,647.59
2016,8,31,11,30,941.0,92.0,3.5,22.0,900.0,893.89,674.32
2016,8,31,11,45,943.0,92.0,3.55,22.0,906.5,929.24,698.19
2016,8,31,12,0,945.0,92.0,3.6,22.0,913.0,961.31,719.81
2016,8,31,12,15,944.5,91.5,3.6,22.0,911.5,987.09,736.89
2016,8,31,12,30,944.0,91.0,3.6,22.0,910.0,1009.16,751.57
2016,8,31,12,45,935.5,95.0,3.6,22.5,898.5,1024.45,760.36
2016,8,31,13,0,927.0,99.0,3.6,23.0,887.0,1035.75,766.63
2016,8,31,13,15,922.5,98.0,3.65,23.0,869.5,1041.64,771.35
2016,8,31,13,30,918.0,97.0,3.7,23.0,852.0,1043.56,773.64
2016,8,31,13,45,914.5,94.5,3.75,23.0,827.5,1040.84,773.04
2016,8,31,14,0,911.0,92.0,3.8,23.0,803.0,1034.16,770.0
2016,8,31,14,15,902.5,91.0,3.8,22.5,771.5,1020.29,763.44
2016,8,31,14,30,894.0,90.0,3.8,22.0,740.0,1002.74,754.54
2016,8,31,14,45,885.5,87.0,3.85,22.0,702.5,979.27,740.56
2016,8,31,15,0,877.0,84.0,3.9,22.0,665.0,952.36,724.26
2016,8,31,15,15,862.5,82.0,3.9,22.0,622.0,917.79,702.31
2016,8,31,15,30,848.0,80.0,3.9,22.0,579.0,880.51,678.36
2016,8,31,15,45,831.0,76.5,3.9,22.0,532.0,836.72,649.54
2016,8,31,16,0,814.0,73.0,3.9,22.0,485.0,798.76,624.58
2016,8,31,16,15,788.5,70.0,3.85,21.5,435.0,744.52,588.2
2016,8,31,16,30,763.0,67.0,3.8,21.0,385.0,689.5,550.4
2016,8,31,16,45,728.5,62.5,3.8,20.5,333.0,625.64,504.87
2016,8,31,17,0,694.0,58.0,3.8,20.0,281.0,562.6,458.15
2016,8,31,17,15,640.5,52.5,3.7,19.5,229.5,487.59,398.02
2016,8,31,17,30,587.0,47.0,3.6,19.0,178.0,416.16,338.16
2016,8,31,17,45,500.5,39.5,3.55,18.5,130.0,333.65,266.92
2016,8,31,18,0,414.0,32.0,3.5,18.0,82.0,256.22,196.18
2016,8,31,18,15,260.0,21.0,3.5,17.5,46.5,149.87,64.72
2016,8,31,18,30,106.0,10.0,3.5,17.0,11.0,46.26,0.0
2016,8,31,18,45,53.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,118.0,9.0,2.35,13.5,15.5,8.19,0.0
2016,9,1,6,0,236.0,18.0,2.4,14.0,31.0,14.76,0.0
2016,9,1,6,15,363.0,28.5,2.35,14.5,73.0,22.92,13.34
2016,9,1,6,30,490.0,39.0,2.3,15.0,115.0,30.8,21.26
2016,9,1,6,45,557.0,46.5,2.3,15.5,164.5,35.72,25.99
2016,9,1,7,0,624.0,54.0,2.3,16.0,214.0,40.49,30.38
2016,9,1,7,15,312.0,83.0,2.15,16.5,163.0,59.58,47.27
2016,9,1,7,30,0.0,112.0,2.0,17.0,112.0,94.1,77.33
2016,9,1,7,45,4.0,132.0,1.9,17.5,134.0,110.45,86.95
2016,9,1,8,0,8.0,152.0,1.8,18.0,156.0,128.34,100.91
2016,9,1,8,15,9.0,166.5,1.75,18.0,171.0,142.31,111.84
2016,9,1,8,30,10.0,181.0,1.7,18.0,186.0,156.42,122.85
2016,9,1,8,45,22.5,211.5,1.65,18.5,225.0,186.69,146.11
2016,9,1,9,0,35.0,242.0,1.6,19.0,264.0,215.99,168.39
2016,9,1,9,15,68.5,277.5,1.65,19.0,323.5,263.24,204.72
2016,9,1,9,30,102.0,313.0,1.7,19.0,383.0,315.32,244.62
2016,9,1,9,45,187.5,327.0,1.75,19.5,463.5,382.05,295.05
2016,9,1,10,0,273.0,341.0,1.8,20.0,544.0,460.25,353.54
2016,9,1,10,15,258.5,358.5,1.9,20.0,557.5,486.84,373.26
2016,9,1,10,30,244.0,376.0,2.0,20.0,571.0,511.76,391.67
2016,9,1,10,45,588.5,237.0,2.1,20.0,722.0,660.16,506.21
2016,9,1,11,0,933.0,98.0,2.2,20.0,873.0,817.24,620.54
2016,9,1,11,15,721.0,209.5,2.35,20.0,815.0,802.25,608.27
2016,9,1,11,30,509.0,321.0,2.5,20.0,757.0,758.58,574.09
2016,9,1,11,45,518.0,315.0,2.65,20.5,761.5,784.26,592.66
2016,9,1,12,0,527.0,309.0,2.8,21.0,766.0,808.21,609.35
2016,9,1,12,15,730.0,206.5,2.8,21.0,837.5,919.35,689.7
2016,9,1,12,30,933.0,104.0,2.8,21.0,909.0,1012.59,751.03
2016,9,1,12,45,930.0,104.0,2.85,21.0,899.0,1028.89,761.58
2016,9,1,13,0,927.0,104.0,2.9,21.0,889.0,1041.3,770.45
2016,9,1,13,15,923.0,103.0,2.85,21.0,871.5,1047.69,774.6
2016,9,1,13,30,919.0,102.0,2.8,21.0,854.0,1050.11,776.34
2016,9,1,13,45,914.0,100.5,2.75,21.0,829.5,1047.0,774.64
2016,9,1,14,0,909.0,99.0,2.7,21.0,805.0,1039.96,770.57
2016,9,1,14,15,900.5,97.5,2.75,20.5,773.0,1025.55,764.31
2016,9,1,14,30,892.0,96.0,2.8,20.0,741.0,1007.43,755.69
2016,9,1,14,45,880.0,94.0,2.85,20.0,703.0,981.75,740.59
2016,9,1,15,0,868.0,92.0,2.9,20.0,665.0,952.8,723.28
2016,9,1,15,15,852.5,90.0,2.9,20.0,621.0,917.53,701.13
2016,9,1,15,30,837.0,88.0,2.9,20.0,577.0,888.55,683.26
2016,9,1,15,45,812.5,86.0,2.95,20.0,528.5,839.93,651.68
2016,9,1,16,0,788.0,84.0,3.0,20.0,480.0,789.74,618.53
2016,9,1,16,15,760.0,80.5,3.0,19.5,429.0,733.68,581.2
2016,9,1,16,30,732.0,77.0,3.0,19.0,378.0,677.03,542.39
2016,9,1,16,45,687.5,73.0,3.0,19.0,325.0,611.6,494.64
2016,9,1,17,0,643.0,69.0,3.0,19.0,272.0,544.42,442.95
2016,9,1,17,15,584.0,62.0,3.0,18.5,220.5,466.73,380.97
2016,9,1,17,30,525.0,55.0,3.0,18.0,169.0,393.42,319.78
2016,9,1,17,45,425.5,46.0,3.0,17.5,121.5,301.6,241.32
2016,9,1,18,0,326.0,37.0,3.0,17.0,74.0,219.74,167.18
2016,9,1,18,15,163.0,18.5,2.95,16.5,37.0,105.72,30.46
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,2.15,13.5,12.0,8.19,0.0
2016,9,2,6,0,131.0,18.0,2.2,14.0,24.0,14.2,0.0
2016,9,2,6,15,247.5,31.5,2.2,14.5,62.5,25.57,15.36
2016,9,2,6,30,364.0,45.0,2.2,15.0,101.0,35.91,25.67
2016,9,2,6,45,440.0,54.5,2.2,15.5,148.0,42.2,31.68
2016,9,2,7,0,516.0,64.0,2.2,16.0,195.0,48.27,37.25
2016,9,2,7,15,568.0,71.0,2.1,16.5,245.5,51.97,40.55
2016,9,2,7,30,620.0,78.0,2.0,17.0,296.0,55.55,43.58
2016,9,2,7,45,658.0,82.5,1.9,17.5,347.0,70.63,44.49
2016,9,2,8,0,696.0,87.0,1.8,18.0,398.0,123.36,69.79
2016,9,2,8,15,723.0,91.0,1.75,18.5,446.5,183.15,113.59
2016,9,2,8,30,750.0,95.0,1.7,19.0,495.0,241.12,161.59
2016,9,2,8,45,772.0,97.5,1.65,20.0,540.5,299.25,211.45
2016,9,2,9,0,794.0,100.0,1.6,21.0,586.0,359.3,262.42
2016,9,2,9,15,621.5,177.0,1.65,21.0,573.0,403.79,303.61
2016,9,2,9,30,449.0,254.0,1.7,21.0,560.0,428.17,325.99
2016,9,2,9,45,668.5,171.5,1.75,21.5,654.5,504.17,384.57
2016,9,2,10,0,888.0,89.0,1.8,22.0,749.0,597.03,455.31
2016,9,2,10,15,895.5,90.5,1.85,22.0,777.5,651.13,496.23
2016,9,2,10,30,903.0,92.0,1.9,22.0,806.0,703.71,535.23
2016,9,2,10,45,905.5,94.0,1.95,22.5,827.0,751.39,567.76
2016,9,2,11,0,908.0,96.0,2.0,23.0,848.0,796.63,597.07
2016,9,2,11,15,911.0,96.5,2.05,23.0,862.5,838.19,624.76
2016,9,2,11,30,914.0,97.0,2.1,23.0,877.0,876.97,650.44
2016,9,2,11,45,915.0,98.0,2.2,23.5,883.0,911.52,672.41
2016,9,2,12,0,916.0,99.0,2.3,24.0,889.0,942.85,692.19
2016,9,2,12,15,915.5,99.0,2.35,24.0,887.5,968.37,709.04
2016,9,2,12,30,915.0,99.0,2.4,24.0,886.0,990.3,723.68
2016,9,2,12,45,898.0,107.0,2.5,24.0,872.5,1000.94,731.62
2016,9,2,13,0,881.0,115.0,2.6,24.0,859.0,1007.48,737.15
2016,9,2,13,15,876.5,114.5,2.7,23.5,841.5,1013.52,743.96
2016,9,2,13,30,872.0,114.0,2.8,23.0,824.0,1015.77,748.46
2016,9,2,13,45,869.5,110.5,2.9,23.0,801.0,1012.98,748.37
2016,9,2,14,0,867.0,107.0,3.0,23.0,778.0,1006.38,745.91
2016,9,2,14,15,858.5,105.5,3.1,23.0,747.0,992.26,738.6
2016,9,2,14,30,850.0,104.0,3.2,23.0,716.0,974.61,729.02
2016,9,2,14,45,841.0,100.5,3.3,23.0,679.5,950.76,715.29
2016,9,2,15,0,832.0,97.0,3.4,23.0,643.0,933.43,705.98
2016,9,2,15,15,816.5,94.5,3.45,22.5,600.5,898.02,685.16
2016,9,2,15,30,801.0,92.0,3.5,22.0,558.0,860.04,662.36
2016,9,2,15,45,782.5,88.5,3.55,21.5,511.5,815.87,634.75
2016,9,2,16,0,764.0,85.0,3.6,21.0,465.0,769.86,605.23
2016,9,2,16,15,735.0,81.0,3.55,20.5,415.0,713.21,566.72
2016,9,2,16,30,706.0,77.0,3.5,20.0,365.0,656.17,526.92
2016,9,2,16,45,665.0,72.0,3.5,20.0,313.5,593.22,480.57
2016,9,2,17,0,624.0,67.0,3.5,20.0,262.0,528.22,430.03
2016,9,2,17,15,563.0,60.5,3.5,19.0,211.5,450.93,368.6
2016,9,2,17,30,502.0,54.0,3.5,18.0,161.0,378.26,308.04
2016,9,2,17,45,403.0,44.5,3.5,17.5,115.0,287.57,230.0
2016,9,2,18,0,304.0,35.0,3.5,17.0,69.0,207.06,155.99
2016,9,2,18,15,152.0,17.5,3.45,16.5,34.5,98.51,8.97
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,2.7,12.5,11.5,10.46,0.0
2016,9,3,6,0,0.0,23.0,2.8,13.0,23.0,19.21,0.0
2016,9,3,6,15,175.5,35.0,2.8,13.5,61.0,27.27,16.61
2016,9,3,6,30,351.0,47.0,2.8,14.0,99.0,37.86,27.43
2016,9,3,6,45,422.0,58.5,2.85,14.5,146.5,45.8,34.96
2016,9,3,7,0,493.0,70.0,2.9,15.0,194.0,53.4,41.94
2016,9,3,7,15,383.0,99.0,2.8,15.5,208.5,71.65,58.11
2016,9,3,7,30,273.0,128.0,2.7,16.0,223.0,94.01,77.59
2016,9,3,7,45,237.0,155.0,2.6,16.5,247.0,117.0,89.4
2016,9,3,8,0,201.0,182.0,2.5,17.0,271.0,157.42,117.65
2016,9,3,8,15,243.0,199.0,2.4,17.0,319.5,190.06,140.95
2016,9,3,8,30,285.0,216.0,2.3,17.0,368.0,232.61,174.17
2016,9,3,8,45,522.0,168.0,2.2,17.5,475.5,282.89,208.54
2016,9,3,9,0,759.0,120.0,2.1,18.0,583.0,361.72,268.97
2016,9,3,9,15,541.0,205.5,2.1,18.0,547.0,394.13,301.63
2016,9,3,9,30,323.0,291.0,2.1,18.0,511.0,400.29,310.07
2016,9,3,9,45,334.5,305.5,2.1,18.5,543.5,442.37,342.61
2016,9,3,10,0,346.0,320.0,2.1,19.0,576.0,485.35,374.89
2016,9,3,10,15,618.0,212.0,2.2,19.0,691.0,590.13,456.72
2016,9,3,10,30,890.0,104.0,2.3,19.0,806.0,706.71,546.27
2016,9,3,10,45,893.0,106.0,2.45,19.5,826.5,754.27,579.82
2016,9,3,11,0,896.0,108.0,2.6,20.0,847.0,799.48,610.4
2016,9,3,11,15,899.0,108.5,2.75,20.0,861.0,840.69,639.17
2016,9,3,11,30,902.0,109.0,2.9,20.0,875.0,879.15,665.98
2016,9,3,11,45,903.0,109.5,3.05,20.0,881.0,912.92,689.57
2016,9,3,12,0,904.0,110.0,3.2,20.0,887.0,943.48,711.02
2016,9,3,12,15,904.0,110.0,3.3,20.0,885.5,969.25,728.94
2016,9,3,12,30,904.0,110.0,3.4,20.0,884.0,991.51,744.6
2016,9,3,12,45,890.5,116.0,3.5,20.0,871.5,1003.26,753.32
2016,9,3,13,0,877.0,122.0,3.6,20.0,859.0,1011.03,759.59
2016,9,3,13,15,873.0,121.5,3.6,19.5,842.5,1017.55,765.94
2016,9,3,13,30,869.0,121.0,3.6,19.0,826.0,1020.31,769.93
2016,9,3,13,45,868.5,117.0,3.65,19.0,803.0,1019.03,770.28
2016,9,3,14,0,868.0,113.0,3.7,19.0,780.0,1013.91,768.22
2016,9,3,14,15,859.5,111.0,3.7,19.0,749.0,999.22,759.45
2016,9,3,14,30,851.0,109.0,3.7,19.0,718.0,980.98,748.43
2016,9,3,14,45,843.0,105.5,3.7,19.0,682.0,968.4,741.43
2016,9,3,15,0,835.0,102.0,3.7,19.0,646.0,941.86,724.8
2016,9,3,15,15,819.5,99.5,3.75,18.5,603.0,906.32,703.54
2016,9,3,15,30,804.0,97.0,3.8,18.0,560.0,868.16,680.16
2016,9,3,15,45,780.5,94.5,3.85,18.0,512.5,820.62,648.34
2016,9,3,16,0,757.0,92.0,3.9,18.0,465.0,771.5,614.85
2016,9,3,16,15,727.5,87.5,3.95,17.5,415.0,718.25,578.66
2016,9,3,16,30,698.0,83.0,4.0,17.0,365.0,660.64,538.08
2016,9,3,16,45,648.0,79.0,4.05,17.0,312.0,588.99,484.26
2016,9,3,17,0,598.0,75.0,4.1,17.0,259.0,519.67,428.9
2016,9,3,17,15,534.5,67.0,4.0,16.5,208.0,440.05,363.61
2016,9,3,17,30,471.0,59.0,3.9,16.0,157.0,365.25,299.73
2016,9,3,17,45,361.0,48.5,3.85,15.5,110.5,269.12,216.42
2016,9,3,18,0,251.0,38.0,3.8,15.0,64.0,186.18,139.24
2016,9,3,18,15,125.5,19.0,3.75,14.5,32.0,86.56,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,34.5,8.0,2.75,11.5,9.5,7.28,0.0
2016,9,4,6,0,69.0,16.0,2.8,12.0,19.0,13.18,0.0
2016,9,4,6,15,175.0,34.0,2.8,12.5,56.0,26.52,15.83
2016,9,4,6,30,281.0,52.0,2.8,13.0,93.0,40.02,29.38
2016,9,4,6,45,371.5,63.5,2.8,13.5,141.5,48.1,37.12
2016,9,4,7,0,462.0,75.0,2.8,14.0,190.0,57.8,46.01
2016,9,4,7,15,518.0,84.0,2.65,14.5,241.0,62.7,50.4
2016,9,4,7,30,574.0,93.0,2.5,15.0,292.0,67.42,54.45
2016,9,4,7,45,624.0,97.0,2.45,15.5,345.0,81.48,54.33
2016,9,4,8,0,674.0,101.0,2.4,16.0,398.0,132.94,79.18
2016,9,4,8,15,703.0,106.0,2.3,16.5,447.5,188.3,119.72
2016,9,4,8,30,732.0,111.0,2.2,17.0,497.0,247.06,168.68
2016,9,4,8,45,760.5,112.0,2.1,17.5,544.5,305.52,219.36
2016,9,4,9,0,789.0,113.0,2.0,18.0,592.0,369.91,274.52
2016,9,4,9,15,804.5,116.0,1.95,18.0,633.0,429.34,325.53
2016,9,4,9,30,820.0,119.0,1.9,18.0,674.0,489.36,375.48
2016,9,4,9,45,849.0,113.0,1.9,18.5,714.0,548.54,422.66
2016,9,4,10,0,878.0,107.0,1.9,19.0,754.0,608.68,468.99
2016,9,4,10,15,885.5,108.5,1.95,19.5,783.0,662.52,509.38
2016,9,4,10,30,893.0,110.0,2.0,20.0,812.0,714.83,547.44
2016,9,4,10,45,898.5,111.0,2.05,20.5,833.5,763.47,581.39
2016,9,4,11,0,904.0,112.0,2.1,21.0,855.0,809.93,611.72
2016,9,4,11,15,907.5,112.5,2.2,21.0,869.0,851.9,640.28
2016,9,4,11,30,911.0,113.0,2.3,21.0,883.0,891.12,666.9
2016,9,4,11,45,912.5,113.0,2.4,21.5,889.5,925.15,688.67
2016,9,4,12,0,914.0,113.0,2.5,22.0,896.0,955.95,708.26
2016,9,4,12,15,914.0,113.0,2.6,22.0,894.5,981.98,726.07
2016,9,4,12,30,914.0,113.0,2.7,22.0,893.0,1004.44,741.67
2016,9,4,12,45,916.0,110.0,2.8,22.0,884.0,1022.04,754.21
2016,9,4,13,0,918.0,107.0,2.9,22.0,875.0,1035.85,764.45
2016,9,4,13,15,913.5,106.5,2.95,21.5,857.5,1042.01,770.87
2016,9,4,13,30,909.0,106.0,3.0,21.0,840.0,1044.22,774.95
2016,9,4,13,45,902.0,105.5,3.1,21.0,814.5,1040.0,773.93
2016,9,4,14,0,895.0,105.0,3.2,21.0,789.0,1031.92,770.53
2016,9,4,14,15,886.0,103.0,3.2,21.0,757.0,1016.35,761.43
2016,9,4,14,30,877.0,101.0,3.2,21.0,725.0,997.14,750.05
2016,9,4,14,45,864.0,99.5,3.25,21.0,686.5,971.11,734.53
2016,9,4,15,0,851.0,98.0,3.3,21.0,648.0,951.76,723.6
2016,9,4,15,15,834.5,95.5,3.3,20.5,604.5,914.84,701.47
2016,9,4,15,30,818.0,93.0,3.3,20.0,561.0,875.31,677.35
2016,9,4,15,45,794.5,90.0,3.3,20.0,512.5,826.7,645.13
2016,9,4,16,0,771.0,87.0,3.3,20.0,464.0,776.51,611.27
2016,9,4,16,15,740.5,83.0,3.35,19.5,413.0,718.25,572.09
2016,9,4,16,30,710.0,79.0,3.4,19.0,362.0,663.86,534.62
2016,9,4,16,45,662.5,74.5,3.5,18.5,309.0,592.95,483.21
2016,9,4,17,0,615.0,70.0,3.6,18.0,256.0,524.22,430.04
2016,9,4,17,15,550.5,62.5,3.6,17.5,205.0,443.94,364.72
2016,9,4,17,30,486.0,55.0,3.6,17.0,154.0,368.63,300.73
2016,9,4,17,45,379.0,44.5,3.6,16.5,107.5,273.72,218.6
2016,9,4,18,0,272.0,34.0,3.6,16.0,61.0,189.97,139.04
2016,9,4,18,15,136.0,17.0,3.45,15.5,30.5,86.77,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,65.5,8.0,1.05,12.5,10.5,7.28,0.0
2016,9,5,6,0,131.0,16.0,1.0,13.0,21.0,14.55,0.0
2016,9,5,6,15,257.0,29.0,1.0,13.5,59.5,23.61,13.19
2016,9,5,6,30,383.0,42.0,1.0,14.0,98.0,33.62,23.7
2016,9,5,6,45,465.5,51.0,1.0,14.5,146.5,39.61,29.5
2016,9,5,7,0,548.0,60.0,1.0,15.0,195.0,45.43,34.9
2016,9,5,7,15,600.0,66.5,0.9,15.5,246.5,48.91,38.02
2016,9,5,7,30,652.0,73.0,0.8,16.0,298.0,52.27,40.91
2016,9,5,7,45,690.0,78.0,0.75,17.0,349.5,69.01,42.48
2016,9,5,8,0,728.0,83.0,0.7,18.0,401.0,128.96,72.92
2016,9,5,8,15,754.5,86.5,0.65,18.5,450.5,185.48,113.62
2016,9,5,8,30,781.0,90.0,0.6,19.0,500.0,245.01,162.47
2016,9,5,8,45,800.5,93.0,0.6,19.5,545.5,304.87,213.63
2016,9,5,9,0,820.0,96.0,0.6,20.0,591.0,366.31,265.58
2016,9,5,9,15,835.0,98.5,0.65,20.5,632.0,426.77,315.72
2016,9,5,9,30,850.0,101.0,0.7,21.0,673.0,489.26,365.6
2016,9,5,9,45,868.0,99.0,0.8,21.5,710.5,547.02,410.78
2016,9,5,10,0,886.0,97.0,0.9,22.0,748.0,604.76,454.52
2016,9,5,10,15,894.0,98.5,1.05,22.0,777.0,659.19,495.92
2016,9,5,10,30,902.0,100.0,1.2,22.0,806.0,712.11,535.35
2016,9,5,10,45,905.5,102.0,1.35,22.5,827.0,760.52,568.98
2016,9,5,11,0,909.0,104.0,1.5,23.0,848.0,806.57,599.4
2016,9,5,11,15,912.0,104.5,1.65,23.0,862.0,848.19,627.83
2016,9,5,11,30,915.0,105.0,1.8,23.0,876.0,887.0,654.36
2016,9,5,11,45,914.0,106.5,1.95,23.0,881.5,920.31,677.25
2016,9,5,12,0,913.0,108.0,2.1,23.0,887.0,950.26,698.0
2016,9,5,12,15,912.5,108.0,2.2,23.0,885.0,975.66,715.33
2016,9,5,12,30,912.0,108.0,2.3,23.0,883.0,997.47,730.45
2016,9,5,12,45,896.0,115.0,2.4,23.5,869.5,1007.85,736.87
2016,9,5,13,0,880.0,122.0,2.5,24.0,856.0,1014.16,740.86
2016,9,5,13,15,875.5,121.5,2.55,23.5,838.5,1020.06,747.15
2016,9,5,13,30,871.0,121.0,2.6,23.0,821.0,1022.17,751.13
2016,9,5,13,45,864.0,119.5,2.7,23.0,795.5,1016.9,749.53
2016,9,5,14,0,857.0,118.0,2.8,23.0,770.0,1007.88,745.63
2016,9,5,14,15,847.5,116.0,2.8,23.0,738.5,1003.19,743.81
2016,9,5,14,30,838.0,114.0,2.8,23.0,707.0,983.79,732.35
2016,9,5,14,45,826.5,111.0,2.85,23.0,669.0,957.85,717.13
2016,9,5,15,0,815.0,108.0,2.9,23.0,631.0,928.72,699.75
2016,9,5,15,15,798.0,105.0,2.85,22.5,588.0,891.48,677.28
2016,9,5,15,30,781.0,102.0,2.8,22.0,545.0,851.76,652.88
2016,9,5,15,45,761.5,97.0,2.8,21.5,498.0,805.3,623.69
2016,9,5,16,0,742.0,92.0,2.8,21.0,451.0,757.11,592.65
2016,9,5,16,15,711.5,87.5,2.7,20.5,401.0,703.75,556.52
2016,9,5,16,30,681.0,83.0,2.6,20.0,351.0,645.96,516.17
2016,9,5,16,45,639.5,76.5,2.55,20.0,299.5,578.07,466.17
2016,9,5,17,0,598.0,70.0,2.5,20.0,248.0,511.93,414.34
2016,9,5,17,15,534.0,62.0,2.45,19.0,197.5,432.24,351.06
2016,9,5,17,30,470.0,54.0,2.4,18.0,147.0,357.57,288.88
2016,9,5,17,45,368.0,43.0,2.35,17.5,102.0,265.79,209.99
2016,9,5,18,0,266.0,32.0,2.3,17.0,57.0,184.92,131.12
2016,9,5,18,15,133.0,16.0,2.3,16.5,28.5,67.42,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.5,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,139.0,14.0,0.8,14.0,20.0,12.73,0.0
2016,9,6,6,15,267.0,27.0,0.7,14.5,58.0,21.88,11.48
2016,9,6,6,30,395.0,40.0,0.6,15.0,96.0,31.96,22.13
2016,9,6,6,45,473.0,49.0,0.55,15.5,144.0,38.03,27.98
2016,9,6,7,0,551.0,58.0,0.5,16.0,192.0,43.9,33.41
2016,9,6,7,15,603.0,64.5,0.5,16.5,243.0,47.44,36.59
2016,9,6,7,30,655.0,71.0,0.5,17.0,294.0,50.88,39.52
2016,9,6,7,45,690.5,76.0,0.5,18.0,345.0,67.86,41.22
2016,9,6,8,0,726.0,81.0,0.5,19.0,396.0,127.49,71.43
2016,9,6,8,15,752.5,84.5,0.55,19.5,445.5,183.91,111.97
2016,9,6,8,30,779.0,88.0,0.6,20.0,495.0,243.33,160.7
2016,9,6,8,45,797.0,91.5,0.7,21.0,540.5,303.09,211.53
2016,9,6,9,0,815.0,95.0,0.8,22.0,586.0,364.23,263.01
2016,9,6,9,15,830.0,97.5,0.8,22.5,627.0,424.4,312.56
2016,9,6,9,30,845.0,100.0,0.8,23.0,668.0,486.57,361.72
2016,9,6,9,45,855.5,102.5,0.8,24.0,703.0,544.13,404.93
2016,9,6,10,0,866.0,105.0,0.8,25.0,738.0,601.02,445.77
2016,9,6,10,15,874.0,106.5,0.85,25.0,766.5,654.51,484.96
2016,9,6,10,30,882.0,108.0,0.9,25.0,795.0,706.54,522.1
2016,9,6,10,45,887.5,109.0,1.0,25.5,817.0,754.59,554.73
2016,9,6,11,0,893.0,110.0,1.1,26.0,839.0,800.49,584.04
2016,9,6,11,15,896.5,110.5,1.25,26.0,853.0,841.91,612.01
2016,9,6,11,30,900.0,111.0,1.4,26.0,867.0,880.61,638.16
2016,9,6,11,45,901.5,111.5,1.6,26.0,873.0,914.65,661.91
2016,9,6,12,0,903.0,112.0,1.8,26.0,879.0,945.49,683.64
2016,9,6,12,15,903.0,112.0,1.9,26.0,877.5,971.09,700.89
2016,9,6,12,30,903.0,112.0,2.0,26.0,876.0,993.16,716.01
2016,9,6,12,45,896.5,113.5,2.15,26.0,864.5,1006.83,726.51
2016,9,6,13,0,890.0,115.0,2.3,26.0,853.0,1016.66,734.73
2016,9,6,13,15,885.5,114.5,2.35,26.0,835.5,1022.48,739.46
2016,9,6,13,30,881.0,114.0,2.4,26.0,818.0,1024.48,741.93
2016,9,6,13,45,877.0,111.5,2.5,26.0,794.0,1020.96,741.57
2016,9,6,14,0,873.0,109.0,2.6,26.0,770.0,1013.61,738.91
2016,9,6,14,15,863.5,107.0,2.6,25.5,738.0,997.58,731.2
2016,9,6,14,30,854.0,105.0,2.6,25.0,706.0,978.01,721.3
2016,9,6,14,45,844.5,101.5,2.6,25.0,668.5,963.47,713.38
2016,9,6,15,0,835.0,98.0,2.6,25.0,631.0,935.17,696.35
2016,9,6,15,15,818.5,95.5,2.55,24.5,587.5,898.47,674.61
2016,9,6,15,30,802.0,93.0,2.5,24.0,544.0,859.22,650.93
2016,9,6,15,45,783.0,88.5,2.5,24.0,497.0,813.09,621.28
2016,9,6,16,0,764.0,84.0,2.5,24.0,450.0,765.15,589.88
2016,9,6,16,15,733.5,80.0,2.45,23.5,399.5,707.11,551.34
2016,9,6,16,30,703.0,76.0,2.4,23.0,349.0,652.85,514.48
2016,9,6,16,45,663.5,70.0,2.35,23.0,297.5,586.12,466.08
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,520.96,416.01
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,440.5,352.67
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,365.19,290.52
2016,9,6,17,45,392.5,38.5,1.9,20.5,100.0,272.81,211.89
2016,9,6,18,0,290.0,28.0,1.8,20.0,55.0,191.79,129.7
2016,9,6,18,15,145.0,14.0,1.75,19.5,27.5,70.07,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.0,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,128.0,13.0,1.1,17.0,18.0,11.82,0.0
2016,9,7,6,15,253.5,26.5,1.15,17.5,55.5,21.5,10.65
2016,9,7,6,30,379.0,40.0,1.2,18.0,93.0,32.04,21.81
2016,9,7,6,45,459.5,49.5,1.3,19.0,141.0,38.53,27.92
2016,9,7,7,0,540.0,59.0,1.4,20.0,189.0,44.8,33.56
2016,9,7,7,15,593.0,66.0,1.45,20.5,240.0,48.7,37.01
2016,9,7,7,30,646.0,73.0,1.5,21.0,291.0,52.46,40.2
2016,9,7,7,45,683.0,78.0,1.55,21.5,342.5,69.48,41.95
2016,9,7,8,0,720.0,83.0,1.6,22.0,394.0,124.31,68.37
2016,9,7,8,15,746.5,87.0,1.55,22.5,443.0,185.49,112.75
2016,9,7,8,30,773.0,91.0,1.5,23.0,492.0,245.01,161.46
2016,9,7,8,45,793.0,94.0,1.45,24.0,537.5,304.59,211.84
2016,9,7,9,0,813.0,97.0,1.4,25.0,583.0,365.81,262.92
2016,9,7,9,15,827.5,99.5,1.3,25.5,624.0,425.7,311.99
2016,9,7,9,30,842.0,102.0,1.2,26.0,665.0,485.97,359.38
2016,9,7,9,45,853.0,103.5,1.15,27.0,700.0,544.21,402.76
2016,9,7,10,0,864.0,105.0,1.1,28.0,735.0,600.37,442.69
2016,9,7,10,15,872.0,106.5,1.0,28.5,763.5,653.74,479.4
2016,9,7,10,30,880.0,108.0,0.9,29.0,792.0,705.66,513.48
2016,9,7,10,45,885.5,109.5,0.85,29.5,813.5,754.07,543.95
2016,9,7,11,0,891.0,111.0,0.8,30.0,835.0,800.33,570.86
2016,9,7,11,15,894.5,111.5,0.85,30.0,849.0,841.66,596.8
2016,9,7,11,30,898.0,112.0,0.9,30.0,863.0,880.25,620.94
2016,9,7,11,45,899.5,112.0,1.0,30.0,869.0,913.68,642.63
2016,9,7,12,0,901.0,112.0,1.1,30.0,875.0,943.9,662.4
2016,9,7,12,15,901.0,112.0,1.25,30.0,873.0,969.39,680.12
2016,9,7,12,30,901.0,112.0,1.4,30.0,871.0,991.34,695.77
2016,9,7,12,45,875.5,124.0,1.55,30.0,854.5,997.38,701.71
2016,9,7,13,0,850.0,136.0,1.7,30.0,838.0,1010.41,712.2
2016,9,7,13,15,845.0,135.0,1.8,30.0,820.5,1015.29,716.97
2016,9,7,13,30,840.0,134.0,1.9,30.0,803.0,1016.37,719.58
2016,9,7,13,45,831.5,133.0,2.0,30.0,777.5,1010.14,717.77
2016,9,7,14,0,823.0,132.0,2.1,30.0,752.0,1000.2,713.77
2016,9,7,14,15,812.0,130.0,2.15,29.5,720.0,983.02,706.13
2016,9,7,14,30,801.0,128.0,2.2,29.0,688.0,962.41,696.35
2016,9,7,14,45,785.5,125.5,2.3,28.5,649.5,933.58,681.67
2016,9,7,15,0,770.0,123.0,2.4,28.0,611.0,901.81,664.87
2016,9,7,15,15,751.0,119.5,2.4,27.5,568.0,868.69,646.05
2016,9,7,15,30,732.0,116.0,2.4,27.0,525.0,827.79,621.68
2016,9,7,15,45,705.5,111.5,2.45,27.0,477.5,777.22,589.37
2016,9,7,16,0,679.0,107.0,2.5,27.0,430.0,725.58,555.67
2016,9,7,16,15,644.0,101.5,2.45,26.0,380.0,665.23,516.4
2016,9,7,16,30,609.0,96.0,2.4,25.0,330.0,605.22,476.03
2016,9,7,16,45,560.5,88.5,2.4,24.5,279.0,534.02,423.89
2016,9,7,17,0,512.0,81.0,2.4,24.0,228.0,465.25,371.31
2016,9,7,17,15,442.5,70.5,2.2,23.0,179.0,383.26,306.31
2016,9,7,17,30,373.0,60.0,2.0,22.0,130.0,305.85,242.48
2016,9,7,17,45,272.0,45.0,1.85,21.5,87.5,216.99,167.05
2016,9,7,18,0,171.0,30.0,1.7,21.0,45.0,137.92,87.43
2016,9,7,18,15,85.5,15.0,1.6,20.5,22.5,47.28,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,63.0,12.0,1.3,15.0,14.0,10.91,0.0
2016,9,8,6,15,170.5,28.5,1.35,15.0,48.5,22.29,10.99
2016,9,8,6,30,278.0,45.0,1.4,15.0,83.0,34.76,24.39
2016,9,8,6,45,360.0,57.5,1.45,15.5,129.0,43.73,32.88
2016,9,8,7,0,442.0,70.0,1.5,16.0,175.0,53.98,42.23
2016,9,8,7,15,221.0,81.0,1.5,16.5,133.5,62.23,49.57
2016,9,8,7,30,0.0,92.0,1.5,17.0,92.0,78.77,63.97
2016,9,8,7,45,0.0,112.0,1.5,17.5,112.0,95.15,74.4
2016,9,8,8,0,0.0,132.0,1.5,18.0,132.0,112.2,88.09
2016,9,8,8,15,7.5,157.0,1.5,18.5,161.5,134.56,105.52
2016,9,8,8,30,15.0,182.0,1.5,19.0,191.0,158.24,123.78
2016,9,8,8,45,14.5,194.5,1.55,19.5,203.0,170.94,133.41
2016,9,8,9,0,14.0,207.0,1.6,20.0,215.0,183.54,142.89
2016,9,8,9,15,48.5,252.0,1.6,20.0,283.5,235.85,183.29
2016,9,8,9,30,83.0,297.0,1.6,20.0,352.0,295.12,228.68
2016,9,8,9,45,85.5,314.5,1.65,20.5,374.5,319.63,246.77
2016,9,8,10,0,88.0,332.0,1.7,21.0,397.0,344.54,265.07
2016,9,8,10,15,72.0,336.0,1.75,21.0,390.0,346.25,266.06
2016,9,8,10,30,56.0,340.0,1.8,21.0,383.0,346.0,265.53
2016,9,8,10,45,57.0,348.5,1.85,21.5,393.5,360.45,275.78
2016,9,8,11,0,58.0,357.0,1.9,22.0,404.0,374.93,285.92
2016,9,8,11,15,450.0,248.5,1.95,22.0,622.5,621.07,474.81
2016,9,8,11,30,842.0,140.0,2.0,22.0,841.0,867.87,648.84
2016,9,8,11,45,845.5,139.5,2.05,22.0,847.5,901.89,669.29
2016,9,8,12,0,849.0,139.0,2.1,22.0,854.0,932.95,689.9
2016,9,8,12,15,848.5,138.5,2.15,22.0,852.0,957.12,706.02
2016,9,8,12,30,848.0,138.0,2.2,22.0,850.0,977.83,720.01
2016,9,8,12,45,841.5,139.5,2.25,22.5,838.5,991.29,728.0
2016,9,8,13,0,835.0,141.0,2.3,23.0,827.0,1000.98,733.72
2016,9,8,13,15,829.5,140.0,2.3,22.5,809.5,1005.18,738.35
2016,9,8,13,30,824.0,139.0,2.3,22.0,792.0,1005.63,740.74
2016,9,8,13,45,820.5,135.5,2.35,22.0,767.5,1001.58,739.52
2016,9,8,14,0,817.0,132.0,2.4,22.0,743.0,993.81,736.03
2016,9,8,14,15,806.0,129.5,2.4,22.0,711.0,976.03,725.57
2016,9,8,14,30,795.0,127.0,2.4,22.0,679.0,954.83,713.01
2016,9,8,14,45,785.5,122.5,2.45,22.0,642.0,929.57,698.26
2016,9,8,15,0,776.0,118.0,2.5,22.0,605.0,901.17,681.34
2016,9,8,15,15,756.5,114.5,2.5,21.5,562.0,861.67,657.53
2016,9,8,15,30,737.0,111.0,2.5,21.0,519.0,825.41,635.7
2016,9,8,15,45,717.5,105.0,2.55,21.0,472.5,778.9,605.35
2016,9,8,16,0,698.0,99.0,2.6,21.0,426.0,730.86,573.34
2016,9,8,16,15,664.0,93.5,2.55,20.5,376.0,670.67,532.13
2016,9,8,16,30,630.0,88.0,2.5,20.0,326.0,610.76,489.95
2016,9,8,16,45,588.5,80.0,2.5,19.5,276.0,543.21,439.96
2016,9,8,17,0,547.0,72.0,2.5,19.0,226.0,477.57,388.69
2016,9,8,17,15,478.5,62.5,2.45,18.5,177.0,395.99,322.23
2016,9,8,17,30,410.0,53.0,2.4,18.0,128.0,320.05,257.74
2016,9,8,17,45,308.5,40.0,2.35,17.5,86.0,230.3,179.69
2016,9,8,18,0,207.0,27.0,2.3,17.0,44.0,147.92,88.7
2016,9,8,18,15,103.5,13.5,2.35,16.5,22.0,52.79,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
