Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,38.5,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,77.0,12.0,1.5,13.0,14.0,10.91,0.0
2016,9,9,6,15,201.5,27.0,1.5,13.5,49.5,21.18,9.78
2016,9,9,6,30,326.0,42.0,1.5,14.0,85.0,34.03,23.81
2016,9,9,6,45,413.5,52.0,1.5,14.5,132.5,40.83,30.44
2016,9,9,7,0,501.0,62.0,1.5,15.0,180.0,47.42,36.59
2016,9,9,7,15,250.5,63.0,1.4,15.5,122.0,45.46,34.93
2016,9,9,7,30,0.0,64.0,1.3,16.0,64.0,56.56,44.69
2016,9,9,7,45,0.0,87.5,1.2,16.5,87.5,76.19,58.9
2016,9,9,8,0,0.0,111.0,1.1,17.0,111.0,95.82,74.9
2016,9,9,8,15,0.5,135.0,1.05,17.5,135.5,116.18,91.17
2016,9,9,8,30,1.0,159.0,1.0,18.0,160.0,136.89,107.44
2016,9,9,8,45,7.5,182.5,0.95,18.5,187.5,159.26,124.59
2016,9,9,9,0,14.0,206.0,0.9,19.0,215.0,182.74,142.45
2016,9,9,9,15,37.0,246.0,0.9,19.5,270.5,226.46,175.76
2016,9,9,9,30,60.0,286.0,0.9,20.0,326.0,275.57,212.73
2016,9,9,9,45,290.5,265.5,0.95,20.5,473.5,388.56,298.16
2016,9,9,10,0,521.0,245.0,1.0,21.0,621.0,527.68,400.85
2016,9,9,10,15,615.5,218.5,1.05,21.5,680.0,598.26,451.74
2016,9,9,10,30,710.0,192.0,1.1,22.0,739.0,673.9,505.8
2016,9,9,10,45,797.5,152.0,1.2,22.5,782.5,735.58,550.03
2016,9,9,11,0,885.0,112.0,1.3,23.0,826.0,797.46,591.84
2016,9,9,11,15,888.5,113.0,1.4,23.0,840.0,838.96,619.47
2016,9,9,11,30,892.0,114.0,1.5,23.0,854.0,877.75,645.43
2016,9,9,11,45,895.0,113.5,1.65,23.0,860.5,911.72,668.81
2016,9,9,12,0,898.0,113.0,1.8,23.0,867.0,942.57,690.22
2016,9,9,12,15,898.0,113.0,1.9,23.0,864.5,967.85,707.5
2016,9,9,12,30,898.0,113.0,2.0,23.0,862.0,989.62,722.64
2016,9,9,12,45,879.0,121.0,2.1,23.0,847.5,997.66,729.07
2016,9,9,13,0,860.0,129.0,2.2,23.0,833.0,1001.59,733.1
2016,9,9,13,15,855.0,128.0,2.25,23.0,815.0,1006.04,737.09
2016,9,9,13,30,850.0,127.0,2.3,23.0,797.0,1018.16,746.18
2016,9,9,13,45,844.5,124.5,2.4,23.0,772.0,1013.03,744.72
2016,9,9,14,0,839.0,122.0,2.5,23.0,747.0,1004.13,741.06
2016,9,9,14,15,828.5,120.0,2.55,22.5,715.0,987.12,733.09
2016,9,9,14,30,818.0,118.0,2.6,22.0,683.0,966.62,722.89
2016,9,9,14,45,805.5,115.0,2.65,22.0,645.0,939.7,706.97
2016,9,9,15,0,793.0,112.0,2.7,22.0,607.0,909.7,688.93
2016,9,9,15,15,774.0,108.5,2.7,21.5,563.5,870.21,665.12
2016,9,9,15,30,755.0,105.0,2.7,21.0,520.0,828.44,639.4
2016,9,9,15,45,731.5,100.5,2.75,20.5,472.5,784.62,612.05
2016,9,9,16,0,708.0,96.0,2.8,20.0,425.0,734.6,579.51
2016,9,9,16,15,673.5,91.0,2.85,19.5,374.5,674.25,538.38
2016,9,9,16,30,639.0,86.0,2.9,19.0,324.0,614.2,496.11
2016,9,9,16,45,591.0,79.0,2.95,18.5,273.0,542.87,442.8
2016,9,9,17,0,543.0,72.0,3.0,18.0,222.0,473.98,388.38
2016,9,9,17,15,471.0,62.5,2.95,17.0,173.0,390.5,320.19
2016,9,9,17,30,399.0,53.0,2.9,16.0,124.0,312.98,254.05
2016,9,9,17,45,289.0,39.5,2.9,15.5,82.0,217.92,170.56
2016,9,9,18,0,179.0,26.0,2.9,15.0,40.0,132.36,70.62
2016,9,9,18,15,89.5,13.0,2.8,14.5,20.0,46.68,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,45.0,10.0,2.1,13.0,12.0,9.1,0.0
2016,9,10,6,15,157.0,27.0,2.15,13.0,45.5,21.15,9.2
2016,9,10,6,30,269.0,44.0,2.2,13.0,79.0,34.05,23.85
2016,9,10,6,45,351.0,56.5,2.25,13.5,124.0,43.04,32.48
2016,9,10,7,0,433.0,69.0,2.3,14.0,169.0,51.76,40.56
2016,9,10,7,15,216.5,73.0,2.25,14.5,123.0,56.57,44.94
2016,9,10,7,30,0.0,77.0,2.2,15.0,77.0,67.08,54.18
2016,9,10,7,45,0.0,97.5,2.2,15.5,97.5,83.99,65.7
2016,9,10,8,0,0.0,118.0,2.2,16.0,118.0,101.29,79.83
2016,9,10,8,15,10.5,152.5,2.1,16.5,158.5,131.48,103.86
2016,9,10,8,30,21.0,187.0,2.0,17.0,199.0,163.48,128.98
2016,9,10,8,45,26.0,207.5,1.95,17.5,223.0,184.66,145.34
2016,9,10,9,0,31.0,228.0,1.9,18.0,247.0,204.65,160.66
2016,9,10,9,15,69.5,264.5,1.9,18.5,309.5,254.85,199.27
2016,9,10,9,30,108.0,301.0,1.9,19.0,372.0,310.53,241.78
2016,9,10,9,45,109.0,317.5,1.95,19.5,392.5,334.99,260.05
2016,9,10,10,0,110.0,334.0,2.0,20.0,413.0,359.59,278.27
2016,9,10,10,15,461.0,234.5,2.05,20.0,585.5,513.84,398.68
2016,9,10,10,30,812.0,135.0,2.1,20.0,758.0,689.22,530.79
2016,9,10,10,45,818.0,136.5,2.2,20.5,779.0,736.13,563.43
2016,9,10,11,0,824.0,138.0,2.3,21.0,800.0,781.12,594.24
2016,9,10,11,15,828.0,139.0,2.35,21.0,813.5,821.87,621.92
2016,9,10,11,30,832.0,140.0,2.4,21.0,827.0,860.11,647.76
2016,9,10,11,45,833.0,140.5,2.45,21.0,832.5,892.5,669.56
2016,9,10,12,0,834.0,141.0,2.5,21.0,838.0,921.83,689.33
2016,9,10,12,15,833.5,141.0,2.55,21.0,835.5,946.04,705.71
2016,9,10,12,30,833.0,141.0,2.6,21.0,833.0,966.84,719.94
2016,9,10,12,45,821.5,144.5,2.65,21.5,820.5,977.17,725.96
2016,9,10,13,0,810.0,148.0,2.7,22.0,808.0,983.66,729.65
2016,9,10,13,15,804.5,147.0,2.7,21.5,790.0,987.52,734.14
2016,9,10,13,30,799.0,146.0,2.7,21.0,772.0,987.71,736.38
2016,9,10,13,45,791.5,143.5,2.75,21.0,747.0,980.61,732.99
2016,9,10,14,0,784.0,141.0,2.8,21.0,722.0,969.91,727.38
2016,9,10,14,15,772.5,138.5,2.8,20.5,690.0,951.73,717.82
2016,9,10,14,30,761.0,136.0,2.8,20.0,658.0,930.26,706.1
2016,9,10,14,45,746.0,132.5,2.85,20.0,620.5,907.53,692.59
2016,9,10,15,0,731.0,129.0,2.9,20.0,583.0,875.75,672.77
2016,9,10,15,15,710.5,125.0,2.9,19.5,540.0,835.76,647.96
2016,9,10,15,30,690.0,121.0,2.9,19.0,497.0,793.79,621.38
2016,9,10,15,45,663.5,116.0,2.9,19.0,450.5,743.75,587.31
2016,9,10,16,0,637.0,111.0,2.9,19.0,404.0,692.77,551.93
2016,9,10,16,15,600.5,104.0,2.9,18.5,355.0,630.91,508.53
2016,9,10,16,30,564.0,97.0,2.9,18.0,306.0,569.68,463.88
2016,9,10,16,45,514.5,88.5,2.9,18.0,256.5,498.6,408.3
2016,9,10,17,0,465.0,80.0,2.9,18.0,207.0,426.11,349.77
2016,9,10,17,15,394.0,68.5,2.85,17.5,159.5,346.34,283.52
2016,9,10,17,30,323.0,57.0,2.8,17.0,112.0,273.33,220.54
2016,9,10,17,45,224.5,40.5,2.75,16.5,72.5,187.28,144.58
2016,9,10,18,0,126.0,24.0,2.7,16.0,33.0,104.27,44.05
2016,9,10,18,15,63.0,12.0,2.65,15.5,16.5,35.32,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,7.28,0.0
2016,9,11,6,15,110.0,27.0,2.7,13.0,40.0,21.86,8.97
2016,9,11,6,30,195.0,46.0,2.8,13.0,71.0,35.5,25.0
2016,9,11,6,45,268.5,62.5,2.9,13.5,114.5,47.43,36.29
2016,9,11,7,0,342.0,79.0,3.0,14.0,158.0,58.93,46.88
2016,9,11,7,15,171.0,76.5,2.95,14.5,116.0,58.84,46.94
2016,9,11,7,30,0.0,74.0,2.9,15.0,74.0,64.67,52.05
2016,9,11,7,45,0.0,89.0,2.85,15.5,89.0,77.3,60.1
2016,9,11,8,0,0.0,104.0,2.8,16.0,104.0,90.19,70.61
2016,9,11,8,15,0.0,126.0,2.75,16.0,126.0,108.86,85.91
2016,9,11,8,30,0.0,148.0,2.7,16.0,148.0,127.77,101.23
2016,9,11,8,45,1.5,161.5,2.65,16.5,162.0,140.39,110.97
2016,9,11,9,0,3.0,175.0,2.6,17.0,176.0,153.28,120.86
2016,9,11,9,15,9.5,203.0,2.55,17.0,209.0,180.71,142.58
2016,9,11,9,30,16.0,231.0,2.5,17.0,242.0,209.3,165.06
2016,9,11,9,45,26.0,260.5,2.5,17.5,279.5,242.13,190.43
2016,9,11,10,0,36.0,290.0,2.5,18.0,317.0,278.75,218.45
2016,9,11,10,15,207.5,307.5,2.5,18.0,466.0,411.39,322.71
2016,9,11,10,30,379.0,325.0,2.5,18.0,615.0,563.48,438.29
2016,9,11,10,45,388.0,328.5,2.55,18.5,632.0,596.49,461.47
2016,9,11,11,0,397.0,332.0,2.6,19.0,649.0,629.12,484.75
2016,9,11,11,15,451.5,318.0,2.65,19.0,684.5,690.13,529.92
2016,9,11,11,30,506.0,304.0,2.7,19.0,720.0,745.88,570.78
2016,9,11,11,45,524.0,291.5,2.75,19.0,725.0,772.26,590.1
2016,9,11,12,0,542.0,279.0,2.8,19.0,730.0,797.14,608.53
2016,9,11,12,15,542.0,278.5,2.85,19.0,728.0,815.71,621.92
2016,9,11,12,30,542.0,278.0,2.9,19.0,726.0,831.87,633.69
2016,9,11,12,45,547.5,271.5,3.0,19.0,720.0,844.63,643.73
2016,9,11,13,0,553.0,265.0,3.1,19.0,714.0,854.83,652.12
2016,9,11,13,15,552.0,259.0,3.15,19.0,698.0,856.44,654.2
2016,9,11,13,30,551.0,253.0,3.2,19.0,682.0,855.29,654.53
2016,9,11,13,45,453.0,282.0,3.3,19.0,627.5,791.88,608.65
2016,9,11,14,0,355.0,311.0,3.4,19.0,573.0,709.82,549.24
2016,9,11,14,15,352.0,298.0,3.45,18.5,547.5,692.66,539.65
2016,9,11,14,30,349.0,285.0,3.5,18.0,522.0,673.75,528.29
2016,9,11,14,45,347.0,268.5,3.55,18.0,493.0,650.05,512.46
2016,9,11,15,0,345.0,252.0,3.6,18.0,464.0,624.69,495.29
2016,9,11,15,15,339.0,234.5,3.6,17.5,430.0,592.86,473.8
2016,9,11,15,30,333.0,217.0,3.6,17.0,396.0,559.79,451.03
2016,9,11,15,45,335.5,193.5,3.65,17.0,360.0,525.58,426.63
2016,9,11,16,0,338.0,170.0,3.7,17.0,324.0,489.63,400.39
2016,9,11,16,15,188.5,154.0,3.7,16.5,238.5,326.05,268.94
2016,9,11,16,30,39.0,138.0,3.7,16.0,153.0,176.65,143.85
2016,9,11,16,45,284.0,103.5,3.7,16.0,181.5,333.39,278.81
2016,9,11,17,0,529.0,69.0,3.7,16.0,210.0,459.37,381.57
2016,9,11,17,15,456.5,59.5,3.65,15.5,162.0,376.54,311.02
2016,9,11,17,30,384.0,50.0,3.6,15.0,114.0,299.81,243.88
2016,9,11,17,45,271.5,36.5,3.55,14.5,73.5,205.09,158.75
2016,9,11,18,0,159.0,23.0,3.5,14.0,33.0,116.08,33.17
2016,9,11,18,15,79.5,11.5,3.4,14.0,16.5,41.11,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,10.01,0.0
2016,9,12,6,15,128.0,28.5,3.3,13.0,44.5,22.38,8.42
2016,9,12,6,30,256.0,46.0,3.4,13.0,78.0,35.69,25.07
2016,9,12,6,45,350.5,58.5,3.5,13.5,124.5,44.68,33.83
2016,9,12,7,0,445.0,71.0,3.6,14.0,171.0,53.42,41.98
2016,9,12,7,15,508.0,79.0,3.55,14.0,222.0,59.77,47.86
2016,9,12,7,30,571.0,87.0,3.5,14.0,273.0,63.86,51.54
2016,9,12,7,45,428.0,123.5,3.5,14.5,276.0,97.93,70.81
2016,9,12,8,0,285.0,160.0,3.5,15.0,279.0,147.37,107.11
2016,9,12,8,15,304.5,178.5,3.45,15.5,320.0,187.32,137.4
2016,9,12,8,30,324.0,197.0,3.4,16.0,361.0,229.96,172.15
2016,9,12,8,45,554.5,154.0,3.35,16.5,465.0,285.08,211.65
2016,9,12,9,0,785.0,111.0,3.3,17.0,569.0,370.99,279.12
2016,9,12,9,15,578.0,188.5,3.3,17.0,539.0,399.93,309.59
2016,9,12,9,30,371.0,266.0,3.3,17.0,509.0,406.33,318.54
2016,9,12,9,45,398.5,273.5,3.3,17.5,547.0,453.26,355.72
2016,9,12,10,0,426.0,281.0,3.3,18.0,585.0,505.99,396.35
2016,9,12,10,15,349.5,317.0,3.3,18.0,572.5,513.88,402.09
2016,9,12,10,30,273.0,353.0,3.3,18.0,560.0,517.65,404.01
2016,9,12,10,45,347.0,339.0,3.35,18.0,610.0,577.1,450.14
2016,9,12,11,0,421.0,325.0,3.4,18.0,660.0,648.97,504.53
2016,9,12,11,15,427.5,326.0,3.45,18.0,671.5,678.72,526.37
2016,9,12,11,30,434.0,327.0,3.5,18.0,683.0,707.37,547.48
2016,9,12,11,45,436.0,328.5,3.6,18.0,688.0,731.29,565.17
2016,9,12,12,0,438.0,330.0,3.7,18.0,693.0,753.51,581.61
2016,9,12,12,15,523.0,297.0,3.75,18.0,729.0,817.07,629.64
2016,9,12,12,30,608.0,264.0,3.8,18.0,765.0,884.3,679.43
2016,9,12,12,45,604.5,263.0,3.85,18.0,755.5,895.16,687.21
2016,9,12,13,0,601.0,262.0,3.9,18.0,746.0,902.98,693.37
2016,9,12,13,15,606.0,251.5,3.9,17.5,730.5,906.9,698.38
2016,9,12,13,30,611.0,241.0,3.9,17.0,715.0,907.69,701.35
2016,9,12,13,45,637.5,219.0,3.95,17.0,699.0,915.07,708.55
2016,9,12,14,0,664.0,197.0,4.0,17.0,683.0,918.51,712.23
2016,9,12,14,15,661.0,186.0,4.0,17.0,652.0,900.54,700.68
2016,9,12,14,30,658.0,175.0,4.0,17.0,621.0,879.33,687.05
2016,9,12,14,45,677.5,155.0,4.0,17.0,591.0,866.55,679.53
2016,9,12,15,0,697.0,135.0,4.0,17.0,561.0,849.37,668.86
2016,9,12,15,15,684.0,126.0,3.95,16.5,518.5,811.0,643.81
2016,9,12,15,30,671.0,117.0,3.9,16.0,476.0,770.34,616.87
2016,9,12,15,45,582.0,126.5,3.85,16.0,417.5,683.83,553.81
2016,9,12,16,0,493.0,136.0,3.8,16.0,359.0,593.73,485.76
2016,9,12,16,15,414.5,130.5,3.75,15.5,302.5,507.0,418.8
2016,9,12,16,30,336.0,125.0,3.7,15.0,246.0,409.86,341.67
2016,9,12,16,45,295.0,111.5,3.65,14.5,205.5,351.83,294.53
2016,9,12,17,0,254.0,98.0,3.6,14.0,165.0,297.1,248.48
2016,9,12,17,15,331.0,74.5,3.5,13.5,140.5,315.36,262.27
2016,9,12,17,30,408.0,51.0,3.4,13.0,116.0,312.97,255.84
2016,9,12,17,45,268.5,37.5,3.35,13.0,74.0,205.47,158.06
2016,9,12,18,0,129.0,24.0,3.3,13.0,32.0,103.05,6.65
2016,9,12,18,15,64.5,12.0,3.25,13.0,16.0,35.66,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,14.0,4.0,1.75,13.0,4.5,0.0,0.0
2016,9,13,6,0,28.0,8.0,1.8,13.0,9.0,7.28,0.0
2016,9,13,6,15,136.5,26.0,1.85,13.5,41.0,20.42,6.18
2016,9,13,6,30,245.0,44.0,1.9,14.0,73.0,34.14,23.57
2016,9,13,6,45,326.0,58.0,1.95,14.5,118.0,44.28,33.32
2016,9,13,7,0,407.0,72.0,2.0,15.0,163.0,54.08,42.39
2016,9,13,7,15,466.5,82.0,1.95,15.0,212.5,60.54,48.34
2016,9,13,7,30,526.0,92.0,1.9,15.0,262.0,67.95,54.95
2016,9,13,7,45,569.5,99.5,1.85,15.5,312.0,85.47,57.63
2016,9,13,8,0,613.0,107.0,1.8,16.0,362.0,135.97,83.88
2016,9,13,8,15,644.5,113.0,1.75,16.5,410.0,188.98,122.99
2016,9,13,8,30,676.0,119.0,1.7,17.0,458.0,245.79,170.12
2016,9,13,8,45,701.0,123.0,1.7,17.5,503.5,302.61,219.18
2016,9,13,9,0,726.0,127.0,1.7,18.0,549.0,361.81,269.94
2016,9,13,9,15,743.5,130.5,1.75,18.0,589.0,419.64,319.39
2016,9,13,9,30,761.0,134.0,1.8,18.0,629.0,478.36,368.23
2016,9,13,9,45,771.0,138.0,1.85,18.5,663.0,535.51,413.71
2016,9,13,10,0,781.0,142.0,1.9,19.0,697.0,590.25,455.92
2016,9,13,10,15,791.0,144.5,1.9,19.0,725.0,642.86,495.94
2016,9,13,10,30,801.0,147.0,1.9,19.0,753.0,694.46,534.15
2016,9,13,10,45,815.0,144.0,1.9,19.5,776.0,742.43,567.96
2016,9,13,11,0,829.0,141.0,1.9,20.0,799.0,789.04,599.25
2016,9,13,11,15,833.0,142.0,1.85,20.0,812.5,829.89,625.89
2016,9,13,11,30,837.0,143.0,1.8,20.0,826.0,868.2,650.55
2016,9,13,11,45,564.5,265.0,1.8,20.5,727.0,782.42,587.42
2016,9,13,12,0,292.0,387.0,1.8,21.0,628.0,667.14,500.35
2016,9,13,12,15,574.5,260.5,1.75,21.0,732.5,828.2,619.83
2016,9,13,12,30,857.0,134.0,1.7,21.0,837.0,982.3,721.94
2016,9,13,12,45,859.0,130.5,1.7,21.0,827.5,987.68,723.88
2016,9,13,13,0,861.0,127.0,1.7,21.0,818.0,999.76,732.06
2016,9,13,13,15,855.5,126.0,1.7,21.0,799.5,1014.5,741.99
2016,9,13,13,30,850.0,125.0,1.7,21.0,781.0,1014.53,742.6
2016,9,13,13,45,846.5,121.5,1.7,21.5,756.0,1009.89,739.11
2016,9,13,14,0,843.0,118.0,1.7,22.0,731.0,1001.43,733.39
2016,9,13,14,15,832.0,116.0,1.7,21.5,698.5,983.54,724.56
2016,9,13,14,30,821.0,114.0,1.7,21.0,666.0,962.17,713.59
2016,9,13,14,45,809.0,110.0,1.7,21.0,627.5,934.17,696.91
2016,9,13,15,0,797.0,106.0,1.7,21.0,589.0,903.07,678.17
2016,9,13,15,15,777.5,103.0,1.7,20.5,545.5,863.37,654.74
2016,9,13,15,30,758.0,100.0,1.7,20.0,502.0,821.41,629.42
2016,9,13,15,45,733.0,95.5,1.75,20.0,454.0,775.87,600.39
2016,9,13,16,0,708.0,91.0,1.8,20.0,406.0,724.43,566.45
2016,9,13,16,15,671.5,86.0,1.8,19.5,356.0,662.5,524.55
2016,9,13,16,30,635.0,81.0,1.8,19.0,306.0,601.08,481.58
2016,9,13,16,45,582.5,74.0,1.85,19.0,254.5,526.94,425.75
2016,9,13,17,0,530.0,67.0,1.9,19.0,203.0,455.73,369.14
2016,9,13,17,15,453.5,57.5,1.8,18.5,155.0,370.65,299.24
2016,9,13,17,30,377.0,48.0,1.7,18.0,107.0,292.07,231.92
2016,9,13,17,45,257.5,34.0,1.6,17.5,67.0,194.99,144.52
2016,9,13,18,0,138.0,20.0,1.5,17.0,27.0,99.73,0.0
2016,9,13,18,15,69.0,10.0,1.5,16.5,13.5,35.43,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,107.5,21.5,0.85,14.5,34.5,16.83,3.07
2016,9,14,6,30,215.0,43.0,0.9,15.0,69.0,33.34,22.72
2016,9,14,6,45,296.0,58.5,0.95,15.5,113.0,44.63,33.48
2016,9,14,7,0,377.0,74.0,1.0,16.0,157.0,55.54,43.48
2016,9,14,7,15,436.0,85.5,1.0,16.0,206.0,63.03,50.33
2016,9,14,7,30,495.0,97.0,1.0,16.0,255.0,70.25,56.74
2016,9,14,7,45,537.0,106.0,1.0,16.5,304.0,90.33,61.86
2016,9,14,8,0,579.0,115.0,1.0,17.0,353.0,139.83,87.93
2016,9,14,8,15,611.0,121.5,1.0,17.5,401.0,191.19,125.42
2016,9,14,8,30,643.0,128.0,1.0,18.0,449.0,246.48,170.63
2016,9,14,8,45,667.5,133.0,1.0,18.5,493.5,302.04,217.81
2016,9,14,9,0,692.0,138.0,1.0,19.0,538.0,360.01,266.58
2016,9,14,9,15,710.5,142.0,1.05,19.0,578.0,416.8,314.23
2016,9,14,9,30,729.0,146.0,1.1,19.0,618.0,474.69,361.44
2016,9,14,9,45,797.5,123.5,1.15,19.5,665.5,536.63,409.81
2016,9,14,10,0,866.0,101.0,1.2,20.0,713.0,600.87,458.74
2016,9,14,10,15,874.0,102.5,1.2,20.0,741.0,654.15,498.51
2016,9,14,10,30,882.0,104.0,1.2,20.0,769.0,705.93,536.11
2016,9,14,10,45,889.0,104.5,1.3,20.5,790.5,754.28,569.63
2016,9,14,11,0,896.0,105.0,1.4,21.0,812.0,800.54,599.99
2016,9,14,11,15,899.5,105.5,1.45,21.0,825.5,841.65,627.23
2016,9,14,11,30,903.0,106.0,1.5,21.0,839.0,879.97,652.52
2016,9,14,11,45,906.0,105.5,1.6,21.5,845.0,913.87,674.16
2016,9,14,12,0,909.0,105.0,1.7,22.0,851.0,944.58,693.68
2016,9,14,12,15,908.5,105.0,1.75,22.0,848.5,969.21,709.99
2016,9,14,12,30,908.0,105.0,1.8,22.0,846.0,990.22,724.1
2016,9,14,12,45,897.0,109.0,1.85,22.0,833.0,1001.65,732.19
2016,9,14,13,0,886.0,113.0,1.9,22.0,820.0,1009.11,737.98
2016,9,14,13,15,881.5,112.0,1.95,22.0,801.5,1013.66,742.09
2016,9,14,13,30,877.0,111.0,2.0,22.0,783.0,1014.38,743.91
2016,9,14,13,45,872.0,108.5,2.05,22.0,758.0,1009.09,742.03
2016,9,14,14,0,867.0,106.0,2.1,22.0,733.0,1000.01,737.88
2016,9,14,14,15,857.0,104.0,2.1,22.0,700.5,982.83,727.99
2016,9,14,14,30,847.0,102.0,2.1,22.0,668.0,972.53,722.81
2016,9,14,14,45,836.0,98.5,2.15,22.0,630.0,945.51,707.12
2016,9,14,15,0,825.0,95.0,2.2,22.0,592.0,915.29,689.34
2016,9,14,15,15,806.5,92.5,2.2,21.5,548.0,876.42,666.32
2016,9,14,15,30,788.0,90.0,2.2,21.0,504.0,835.18,641.35
2016,9,14,15,45,766.5,85.5,2.2,21.0,456.5,786.85,609.69
2016,9,14,16,0,745.0,81.0,2.2,21.0,409.0,736.97,576.32
2016,9,14,16,15,710.0,76.5,2.15,20.5,358.0,679.5,537.28
2016,9,14,16,30,675.0,72.0,2.1,20.0,307.0,618.42,494.26
2016,9,14,16,45,629.0,65.0,2.1,19.5,256.0,547.22,441.89
2016,9,14,17,0,583.0,58.0,2.1,19.0,205.0,478.41,387.54
2016,9,14,17,15,505.5,50.0,2.0,18.5,156.0,392.34,316.54
2016,9,14,17,30,428.0,42.0,1.9,18.0,107.0,312.99,248.0
2016,9,14,17,45,303.5,29.5,1.8,17.5,66.5,213.5,155.49
2016,9,14,18,0,179.0,17.0,1.7,17.0,26.0,113.22,0.0
2016,9,14,18,15,89.5,8.5,1.75,16.5,13.0,41.73,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.5,16.5,1.55,13.5,38.5,13.05,0.16
2016,9,15,6,30,379.0,33.0,1.6,14.0,77.0,26.61,16.98
2016,9,15,6,45,469.0,42.0,1.65,14.5,125.0,32.93,23.33
2016,9,15,7,0,559.0,51.0,1.7,15.0,173.0,39.08,29.1
2016,9,15,7,15,615.5,57.0,1.6,15.5,224.0,42.48,32.26
2016,9,15,7,30,672.0,63.0,1.5,16.0,275.0,50.15,39.03
2016,9,15,7,45,435.5,114.5,1.45,16.5,261.0,92.58,65.39
2016,9,15,8,0,199.0,166.0,1.4,17.0,247.0,147.69,109.71
2016,9,15,8,15,500.5,122.5,1.3,17.5,361.5,174.08,116.57
2016,9,15,8,30,802.0,79.0,1.2,18.0,476.0,244.74,163.71
2016,9,15,8,45,821.5,81.5,1.15,18.5,522.0,305.57,216.66
2016,9,15,9,0,841.0,84.0,1.1,19.0,568.0,367.85,270.27
2016,9,15,9,15,856.0,86.0,1.1,19.5,608.5,431.18,323.32
2016,9,15,9,30,871.0,88.0,1.1,20.0,649.0,491.91,372.53
2016,9,15,9,45,884.0,88.5,1.15,20.5,684.5,550.19,418.42
2016,9,15,10,0,897.0,89.0,1.2,21.0,720.0,607.91,462.26
2016,9,15,10,15,905.0,90.0,1.25,21.0,748.5,662.12,503.07
2016,9,15,10,30,913.0,91.0,1.3,21.0,777.0,714.74,541.65
2016,9,15,10,45,724.5,182.5,1.4,21.5,736.5,716.4,539.8
2016,9,15,11,0,536.0,274.0,1.5,22.0,696.0,691.51,519.18
2016,9,15,11,15,732.5,184.5,1.6,22.0,770.5,794.53,595.73
2016,9,15,11,30,929.0,95.0,1.7,22.0,845.0,890.8,660.2
2016,9,15,11,45,929.5,95.5,1.85,22.0,850.0,924.16,682.63
2016,9,15,12,0,930.0,96.0,2.0,22.0,855.0,954.12,703.53
2016,9,15,12,15,929.5,96.0,2.1,22.0,852.5,979.08,720.69
2016,9,15,12,30,929.0,96.0,2.2,22.0,850.0,1000.33,735.59
2016,9,15,12,45,911.5,103.0,2.3,22.0,835.0,1008.94,742.41
2016,9,15,13,0,894.0,110.0,2.4,22.0,820.0,1013.36,746.76
2016,9,15,13,15,889.0,109.5,2.45,22.0,801.5,1017.92,750.85
2016,9,15,13,30,884.0,109.0,2.5,22.0,783.0,1018.61,752.58
2016,9,15,13,45,876.5,107.5,2.55,22.0,756.5,1011.84,749.6
2016,9,15,14,0,869.0,106.0,2.6,22.0,730.0,1001.3,744.33
2016,9,15,14,15,858.5,104.0,2.65,22.0,697.0,983.53,734.4
2016,9,15,14,30,848.0,102.0,2.7,22.0,664.0,972.64,729.2
2016,9,15,14,45,834.0,99.5,2.75,22.0,625.5,943.86,711.95
2016,9,15,15,0,820.0,97.0,2.8,22.0,587.0,912.01,692.66
2016,9,15,15,15,801.0,94.0,2.8,21.5,542.5,872.12,668.54
2016,9,15,15,30,782.0,91.0,2.8,21.0,498.0,829.91,642.45
2016,9,15,15,45,756.5,87.5,2.8,21.0,450.0,779.48,608.77
2016,9,15,16,0,731.0,84.0,2.8,21.0,402.0,727.77,573.51
2016,9,15,16,15,694.0,79.0,2.8,20.5,351.0,669.09,533.22
2016,9,15,16,30,657.0,74.0,2.8,20.0,300.0,606.51,488.56
2016,9,15,16,45,605.0,67.5,2.85,19.5,248.5,532.58,432.98
2016,9,15,17,0,553.0,61.0,2.9,19.0,197.0,461.58,376.07
2016,9,15,17,15,471.0,52.0,2.85,18.0,148.5,373.1,302.91
2016,9,15,17,30,389.0,43.0,2.8,17.0,100.0,291.83,232.45
2016,9,15,17,45,256.5,30.0,2.8,16.5,61.0,190.34,135.58
2016,9,15,18,0,124.0,17.0,2.8,16.0,22.0,69.04,0.0
2016,9,15,18,15,62.0,8.5,2.75,15.5,11.0,7.73,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,13.5,36.5,13.1,0.0
2016,9,16,6,30,348.0,33.0,0.6,14.0,73.0,26.66,16.96
2016,9,16,6,45,441.5,42.5,0.55,14.5,120.0,33.4,23.75
2016,9,16,7,0,535.0,52.0,0.5,15.0,167.0,39.93,29.9
2016,9,16,7,15,593.0,58.5,0.4,15.5,218.0,43.68,33.37
2016,9,16,7,30,651.0,65.0,0.3,16.0,269.0,47.33,36.59
2016,9,16,7,45,357.0,114.5,0.25,16.5,229.5,90.64,64.94
2016,9,16,8,0,63.0,164.0,0.2,17.0,190.0,137.04,105.93
2016,9,16,8,15,66.5,184.5,0.15,17.5,215.0,160.64,123.7
2016,9,16,8,30,70.0,205.0,0.1,18.0,240.0,184.96,142.34
2016,9,16,8,45,100.0,230.0,0.1,19.0,284.5,220.98,169.02
2016,9,16,9,0,130.0,255.0,0.1,20.0,329.0,260.73,198.37
2016,9,16,9,15,492.5,173.5,0.15,20.5,484.5,354.38,265.25
2016,9,16,9,30,855.0,92.0,0.2,21.0,640.0,488.41,363.25
2016,9,16,9,45,869.0,92.5,0.3,21.5,675.5,546.37,407.13
2016,9,16,10,0,883.0,93.0,0.4,22.0,711.0,603.89,450.13
2016,9,16,10,15,891.0,94.5,0.5,22.5,739.5,657.88,489.35
2016,9,16,10,30,899.0,96.0,0.6,23.0,768.0,710.31,526.42
2016,9,16,10,45,904.0,97.0,0.7,23.5,788.5,758.28,558.58
2016,9,16,11,0,909.0,98.0,0.8,24.0,809.0,803.93,587.85
2016,9,16,11,15,912.5,98.5,0.95,24.0,822.5,845.35,616.06
2016,9,16,11,30,916.0,99.0,1.1,24.0,836.0,883.92,642.41
2016,9,16,11,45,916.5,100.0,1.25,24.0,841.0,917.36,665.45
2016,9,16,12,0,917.0,101.0,1.4,24.0,846.0,947.45,686.41
2016,9,16,12,15,916.5,100.5,1.45,24.0,843.5,971.54,702.17
2016,9,16,12,30,916.0,100.0,1.5,24.0,841.0,991.96,715.75
2016,9,16,12,45,690.0,201.0,1.6,24.5,755.0,915.67,666.97
2016,9,16,13,0,464.0,302.0,1.7,25.0,669.0,806.54,591.57
2016,9,16,13,15,676.0,203.5,1.75,25.0,723.5,926.77,677.77
2016,9,16,13,30,888.0,105.0,1.8,25.0,778.0,1017.51,736.09
2016,9,16,13,45,881.0,103.5,1.85,25.0,752.0,1011.1,732.56
2016,9,16,14,0,874.0,102.0,1.9,25.0,726.0,1000.9,727.86
2016,9,16,14,15,864.0,100.5,1.9,24.5,693.5,984.04,719.8
2016,9,16,14,30,854.0,99.0,1.9,24.0,661.0,973.93,716.24
2016,9,16,14,45,840.5,96.5,1.95,24.0,622.0,945.45,699.88
2016,9,16,15,0,827.0,94.0,2.0,24.0,583.0,913.87,681.51
2016,9,16,15,15,808.5,91.0,2.0,24.0,539.0,874.21,657.01
2016,9,16,15,30,790.0,88.0,2.0,24.0,495.0,832.19,630.65
2016,9,16,15,45,765.5,84.0,2.05,24.0,447.0,781.75,598.41
2016,9,16,16,0,741.0,80.0,2.1,24.0,399.0,729.97,564.45
2016,9,16,16,15,705.0,75.5,2.1,23.5,348.0,671.99,525.71
2016,9,16,16,30,669.0,71.0,2.1,23.0,297.0,610.4,482.87
2016,9,16,16,45,617.0,64.5,2.1,22.5,245.5,536.04,428.16
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,464.63,371.96
2016,9,16,17,15,483.0,49.5,2.05,21.0,145.5,376.39,300.27
2016,9,16,17,30,401.0,41.0,2.0,20.0,97.0,295.37,230.89
2016,9,16,17,45,265.0,28.0,1.95,19.0,58.0,191.71,129.73
2016,9,16,18,0,129.0,15.0,1.9,18.0,19.0,69.09,0.0
2016,9,16,18,15,64.5,7.5,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,16.0,0.75,13.5,35.5,12.72,0.0
2016,9,17,6,30,352.0,32.0,0.6,14.0,71.0,25.87,16.17
2016,9,17,6,45,449.0,41.0,0.5,14.5,118.0,32.22,22.69
2016,9,17,7,0,546.0,50.0,0.4,15.0,165.0,38.4,28.54
2016,9,17,7,15,604.0,56.0,0.35,15.5,216.0,41.83,31.73
2016,9,17,7,30,662.0,62.0,0.3,16.0,267.0,45.19,34.7
2016,9,17,7,45,331.5,97.5,0.3,17.0,200.5,77.97,54.66
2016,9,17,8,0,1.0,133.0,0.3,18.0,134.0,112.61,88.29
2016,9,17,8,15,24.0,164.5,0.3,18.5,176.5,142.68,111.02
2016,9,17,8,30,47.0,196.0,0.3,19.0,219.0,173.23,133.89
2016,9,17,8,45,68.5,222.0,0.35,19.5,259.5,205.98,158.63
2016,9,17,9,0,90.0,248.0,0.4,20.0,300.0,241.96,185.83
2016,9,17,9,15,478.0,167.0,0.45,20.5,469.0,343.35,258.94
2016,9,17,9,30,866.0,86.0,0.5,21.0,638.0,488.43,365.89
2016,9,17,9,45,878.5,86.5,0.55,21.5,673.0,546.09,409.57
2016,9,17,10,0,891.0,87.0,0.6,22.0,708.0,603.12,452.08
2016,9,17,10,15,898.5,88.5,0.65,22.5,736.0,657.09,490.96
2016,9,17,10,30,906.0,90.0,0.7,23.0,764.0,709.42,527.49
2016,9,17,10,45,911.5,90.5,0.8,23.5,784.5,757.44,559.57
2016,9,17,11,0,917.0,91.0,0.9,24.0,805.0,803.15,588.94
2016,9,17,11,15,920.0,92.0,1.0,24.0,818.0,844.83,616.62
2016,9,17,11,30,923.0,93.0,1.1,24.0,831.0,883.61,642.36
2016,9,17,11,45,923.5,93.0,1.2,24.5,836.0,916.08,662.75
2016,9,17,12,0,924.0,93.0,1.3,25.0,841.0,945.14,680.97
2016,9,17,12,15,923.0,93.0,1.4,25.0,837.5,969.27,697.45
2016,9,17,12,30,922.0,93.0,1.5,25.0,834.0,989.7,711.74
2016,9,17,12,45,907.5,98.5,1.6,25.0,819.5,999.32,719.36
2016,9,17,13,0,893.0,104.0,1.7,25.0,805.0,1004.86,724.63
2016,9,17,13,15,887.5,103.5,1.75,25.0,786.5,1008.65,728.29
2016,9,17,13,30,882.0,103.0,1.8,25.0,768.0,1008.59,729.67
2016,9,17,13,45,874.0,101.5,1.9,25.0,741.5,1001.06,727.11
2016,9,17,14,0,866.0,100.0,2.0,25.0,715.0,989.78,722.28
2016,9,17,14,15,855.5,98.5,2.0,24.5,682.0,972.39,713.8
2016,9,17,14,30,845.0,97.0,2.0,24.0,649.0,951.56,703.15
2016,9,17,14,45,830.0,95.0,2.05,24.0,610.0,932.48,692.9
2016,9,17,15,0,815.0,93.0,2.1,24.0,571.0,900.25,673.8
2016,9,17,15,15,796.0,90.0,2.1,23.5,527.0,860.37,650.22
2016,9,17,15,30,777.0,87.0,2.1,23.0,483.0,818.21,624.69
2016,9,17,15,45,750.5,83.5,2.15,23.0,435.5,767.05,591.51
2016,9,17,16,0,724.0,80.0,2.2,23.0,388.0,714.73,556.71
2016,9,17,16,15,687.5,75.0,2.15,22.5,337.5,656.5,516.98
2016,9,17,16,30,651.0,70.0,2.1,22.0,287.0,594.65,473.18
2016,9,17,16,45,598.5,63.5,2.1,22.0,236.5,520.83,417.35
2016,9,17,17,0,546.0,57.0,2.1,22.0,186.0,450.07,360.5
2016,9,17,17,15,462.0,48.5,1.95,21.0,138.5,361.79,288.22
2016,9,17,17,30,378.0,40.0,1.8,20.0,91.0,280.98,218.55
2016,9,17,17,45,241.5,26.5,1.7,19.5,53.5,176.0,111.86
2016,9,17,18,0,105.0,13.0,1.6,19.0,16.0,56.72,0.0
2016,9,17,18,15,52.5,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.5,0.85,15.5,34.0,12.34,0.0
2016,9,18,6,30,344.0,31.0,0.9,16.0,68.0,25.05,15.18
2016,9,18,6,45,438.5,40.0,1.0,17.0,114.0,31.42,21.67
2016,9,18,7,0,533.0,49.0,1.1,18.0,160.0,37.62,27.41
2016,9,18,7,15,591.5,55.0,1.05,18.5,210.5,41.07,30.6
2016,9,18,7,30,650.0,61.0,1.0,19.0,261.0,44.46,33.57
2016,9,18,7,45,690.0,65.0,0.95,20.0,311.5,67.86,39.48
2016,9,18,8,0,730.0,69.0,0.9,21.0,362.0,122.41,66.36
2016,9,18,8,15,757.5,72.5,0.9,21.5,410.5,179.47,108.04
2016,9,18,8,30,785.0,76.0,0.9,22.0,459.0,239.58,157.65
2016,9,18,8,45,805.5,78.5,0.9,23.0,504.0,299.58,208.64
2016,9,18,9,0,826.0,81.0,0.9,24.0,549.0,363.92,262.21
2016,9,18,9,15,841.0,83.5,0.85,25.0,589.0,423.85,310.67
2016,9,18,9,30,856.0,86.0,0.8,26.0,629.0,484.06,357.21
2016,9,18,9,45,875.0,84.0,0.75,27.0,665.5,542.19,400.12
2016,9,18,10,0,894.0,82.0,0.7,28.0,702.0,600.32,441.01
2016,9,18,10,15,902.0,83.0,0.6,28.5,730.0,654.15,477.35
2016,9,18,10,30,910.0,84.0,0.5,29.0,758.0,706.38,510.93
2016,9,18,10,45,915.0,85.0,0.45,29.5,778.5,754.58,539.78
2016,9,18,11,0,920.0,86.0,0.4,30.0,799.0,800.43,565.83
2016,9,18,11,15,923.0,86.5,0.5,30.5,812.0,841.58,591.09
2016,9,18,11,30,926.0,87.0,0.6,31.0,825.0,879.8,614.45
2016,9,18,11,45,927.5,87.0,0.7,31.5,830.0,913.08,634.69
2016,9,18,12,0,929.0,87.0,0.8,32.0,835.0,942.99,652.9
2016,9,18,12,15,928.5,87.0,0.95,32.0,832.0,967.55,670.15
2016,9,18,12,30,928.0,87.0,1.1,32.0,829.0,988.4,685.28
2016,9,18,12,45,921.5,88.5,1.25,32.0,817.0,1001.32,695.69
2016,9,18,13,0,915.0,90.0,1.4,32.0,805.0,1010.27,703.84
2016,9,18,13,15,910.0,89.5,1.5,31.5,786.0,1014.47,709.88
2016,9,18,13,30,905.0,89.0,1.6,31.0,767.0,1014.73,713.67
2016,9,18,13,45,898.5,87.5,1.7,31.0,741.0,1008.41,712.1
2016,9,18,14,0,892.0,86.0,1.8,31.0,715.0,998.24,708.26
2016,9,18,14,15,882.0,84.5,1.85,31.0,682.0,980.86,699.34
2016,9,18,14,30,872.0,83.0,1.9,31.0,649.0,959.93,688.28
2016,9,18,14,45,859.0,81.0,2.0,31.0,610.0,932.12,673.36
2016,9,18,15,0,846.0,79.0,2.1,31.0,571.0,901.24,656.28
2016,9,18,15,15,827.5,77.0,2.15,30.5,527.0,862.51,634.6
2016,9,18,15,30,809.0,75.0,2.2,30.0,483.0,830.16,616.79
2016,9,18,15,45,784.0,71.5,2.25,29.5,435.0,779.28,585.83
2016,9,18,16,0,759.0,68.0,2.3,29.0,387.0,727.14,553.16
2016,9,18,16,15,724.0,64.0,2.25,28.0,336.5,665.66,513.13
2016,9,18,16,30,689.0,60.0,2.2,27.0,286.0,604.49,471.69
2016,9,18,16,45,637.0,55.0,2.2,26.5,235.5,531.04,418.43
2016,9,18,17,0,585.0,50.0,2.2,26.0,185.0,465.08,366.57
2016,9,18,17,15,501.5,42.0,2.1,25.0,137.0,376.17,294.74
2016,9,18,17,30,418.0,34.0,2.0,24.0,89.0,295.06,225.08
2016,9,18,17,45,273.5,22.5,1.9,23.0,52.0,184.58,106.03
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,64.88,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
