Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,164.5,15.5,1.05,17.5,32.5,12.4,0.0
2016,9,19,6,30,329.0,31.0,1.1,18.0,65.0,25.14,14.94
2016,9,19,6,45,423.0,40.0,1.15,18.5,110.5,31.49,21.53
2016,9,19,7,0,517.0,49.0,1.2,19.0,156.0,37.67,27.3
2016,9,19,7,15,576.0,55.5,1.15,19.5,205.5,41.5,30.82
2016,9,19,7,30,635.0,62.0,1.1,20.0,255.0,45.24,34.1
2016,9,19,7,45,675.5,66.5,1.05,20.5,305.0,69.02,40.5
2016,9,19,8,0,716.0,71.0,1.0,21.0,355.0,123.12,67.5
2016,9,19,8,15,744.0,74.5,1.0,21.5,403.0,179.4,108.65
2016,9,19,8,30,772.0,78.0,1.0,22.0,451.0,238.79,157.7
2016,9,19,8,45,793.0,80.5,1.05,23.0,496.0,298.14,208.28
2016,9,19,9,0,814.0,83.0,1.1,24.0,541.0,359.16,259.6
2016,9,19,9,15,829.5,85.0,1.1,24.5,580.5,420.8,310.36
2016,9,19,9,30,845.0,87.0,1.1,25.0,620.0,480.12,357.64
2016,9,19,9,45,845.0,93.5,1.15,25.5,651.5,535.58,400.63
2016,9,19,10,0,845.0,100.0,1.2,26.0,683.0,589.25,440.71
2016,9,19,10,15,853.5,101.5,1.2,26.5,710.5,641.58,478.17
2016,9,19,10,30,862.0,103.0,1.2,27.0,738.0,692.47,513.36
2016,9,19,10,45,871.0,102.5,1.3,27.5,759.5,740.11,545.65
2016,9,19,11,0,880.0,102.0,1.4,28.0,781.0,785.83,574.97
2016,9,19,11,15,883.5,102.5,1.5,28.0,794.0,825.96,601.52
2016,9,19,11,30,887.0,103.0,1.6,28.0,807.0,863.33,626.24
2016,9,19,11,45,892.0,101.5,1.75,28.5,813.0,897.01,647.81
2016,9,19,12,0,897.0,100.0,1.9,29.0,819.0,927.61,667.37
2016,9,19,12,15,896.5,100.0,1.95,29.0,816.0,951.47,682.9
2016,9,19,12,30,896.0,100.0,2.0,29.0,813.0,971.75,696.29
2016,9,19,12,45,883.5,104.5,2.15,29.0,799.5,981.68,704.37
2016,9,19,13,0,871.0,109.0,2.3,29.0,786.0,987.67,710.15
2016,9,19,13,15,866.0,108.0,2.35,29.0,767.5,991.11,713.42
2016,9,19,13,30,861.0,107.0,2.4,29.0,749.0,990.78,714.46
2016,9,19,13,45,858.0,103.5,2.5,29.0,724.5,985.82,713.2
2016,9,19,14,0,855.0,100.0,2.6,29.0,700.0,977.11,709.66
2016,9,19,14,15,845.0,98.5,2.65,28.5,667.0,960.15,701.82
2016,9,19,14,30,835.0,97.0,2.7,28.0,634.0,949.96,698.53
2016,9,19,14,45,825.5,93.0,2.75,28.0,597.0,923.54,683.1
2016,9,19,15,0,816.0,89.0,2.8,28.0,560.0,893.93,665.58
2016,9,19,15,15,797.0,86.0,2.8,27.5,516.0,853.92,641.78
2016,9,19,15,30,778.0,83.0,2.8,27.0,472.0,811.66,616.06
2016,9,19,15,45,757.0,78.5,2.85,26.5,425.5,763.87,586.18
2016,9,19,16,0,736.0,74.0,2.9,26.0,379.0,714.61,554.39
2016,9,19,16,15,699.0,69.5,2.85,25.5,328.5,651.75,511.14
2016,9,19,16,30,662.0,65.0,2.8,25.0,278.0,593.81,470.06
2016,9,19,16,45,613.5,58.0,2.75,24.5,228.5,521.78,416.12
2016,9,19,17,0,565.0,51.0,2.7,24.0,179.0,452.55,360.65
2016,9,19,17,15,478.5,43.0,2.6,23.0,131.5,363.03,287.09
2016,9,19,17,30,392.0,35.0,2.5,22.0,84.0,281.52,215.65
2016,9,19,17,45,247.0,22.5,2.4,21.0,48.0,169.31,84.72
2016,9,19,18,0,102.0,10.0,2.3,20.0,12.0,52.26,0.0
2016,9,19,18,15,51.0,5.0,2.3,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.0,17.0,2.6,14.0,32.0,13.84,0.0
2016,9,20,6,30,292.0,34.0,2.7,14.0,64.0,28.02,17.4
2016,9,20,6,45,394.5,44.5,2.8,14.5,110.0,35.55,25.4
2016,9,20,7,0,497.0,55.0,2.9,15.0,156.0,42.87,32.32
2016,9,20,7,15,560.0,62.0,2.9,15.5,206.0,46.86,36.07
2016,9,20,7,30,623.0,69.0,2.9,16.0,256.0,50.78,39.56
2016,9,20,7,45,371.5,115.5,2.95,16.5,232.5,92.86,66.44
2016,9,20,8,0,120.0,162.0,3.0,17.0,209.0,137.92,105.17
2016,9,20,8,15,445.5,123.0,2.95,17.5,332.0,167.46,114.19
2016,9,20,8,30,771.0,84.0,2.9,18.0,455.0,244.16,165.84
2016,9,20,8,45,797.0,85.5,2.85,18.5,501.0,304.08,218.58
2016,9,20,9,0,823.0,87.0,2.8,19.0,547.0,366.25,272.96
2016,9,20,9,15,838.0,89.0,2.8,19.0,587.0,426.33,325.37
2016,9,20,9,30,853.0,91.0,2.8,19.0,627.0,487.76,377.31
2016,9,20,9,45,865.0,92.0,2.8,19.5,661.0,544.89,423.66
2016,9,20,10,0,877.0,93.0,2.8,20.0,695.0,601.37,467.89
2016,9,20,10,15,885.0,94.0,2.8,20.0,722.5,654.41,509.09
2016,9,20,10,30,893.0,95.0,2.8,20.0,750.0,705.87,548.01
2016,9,20,10,45,898.5,96.0,2.85,20.5,770.5,753.7,581.48
2016,9,20,11,0,904.0,97.0,2.9,21.0,791.0,799.26,611.85
2016,9,20,11,15,907.0,97.5,2.95,21.0,803.5,839.8,639.62
2016,9,20,11,30,910.0,98.0,3.0,21.0,816.0,877.46,665.29
2016,9,20,11,45,910.5,98.5,3.05,21.5,820.5,909.88,685.99
2016,9,20,12,0,911.0,99.0,3.1,22.0,825.0,938.95,704.36
2016,9,20,12,15,910.0,99.0,3.15,22.0,821.5,962.6,720.47
2016,9,20,12,30,909.0,99.0,3.2,22.0,818.0,982.59,734.25
2016,9,20,12,45,903.5,99.5,3.25,22.0,806.0,995.04,743.14
2016,9,20,13,0,898.0,100.0,3.3,22.0,794.0,1003.59,749.64
2016,9,20,13,15,893.0,99.5,3.3,22.0,775.0,1007.62,752.92
2016,9,20,13,30,888.0,99.0,3.3,22.0,756.0,1007.78,753.82
2016,9,20,13,45,635.0,193.5,3.35,22.0,655.0,882.48,669.96
2016,9,20,14,0,382.0,288.0,3.4,22.0,554.0,711.62,546.18
2016,9,20,14,15,513.0,227.0,3.4,21.5,566.0,789.31,608.56
2016,9,20,14,30,644.0,166.0,3.4,21.0,578.0,850.59,655.83
2016,9,20,14,45,730.0,128.0,3.45,21.0,567.5,879.06,677.16
2016,9,20,15,0,816.0,90.0,3.5,21.0,557.0,893.99,689.4
2016,9,20,15,15,796.0,87.5,3.5,20.5,513.0,853.64,663.93
2016,9,20,15,30,776.0,85.0,3.5,20.0,469.0,811.09,636.85
2016,9,20,15,45,749.0,81.0,3.55,20.0,421.0,758.85,601.18
2016,9,20,16,0,722.0,77.0,3.6,20.0,373.0,705.52,563.91
2016,9,20,16,15,683.5,72.5,3.55,19.5,322.5,646.54,521.95
2016,9,20,16,30,645.0,68.0,3.5,19.0,272.0,584.15,475.87
2016,9,20,16,45,589.0,61.0,3.5,19.0,222.0,507.79,415.52
2016,9,20,17,0,533.0,54.0,3.5,19.0,172.0,434.9,354.63
2016,9,20,17,15,442.5,45.0,3.45,18.5,125.0,343.43,276.86
2016,9,20,17,30,352.0,36.0,3.4,18.0,78.0,260.37,201.57
2016,9,20,17,45,176.0,18.0,3.35,17.5,39.0,127.72,49.13
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,144.5,16.5,3.6,14.0,31.0,13.46,0.0
2016,9,21,6,30,289.0,33.0,3.8,14.0,62.0,27.21,16.49
2016,9,21,6,45,393.0,43.0,4.0,14.5,107.5,34.32,24.27
2016,9,21,7,0,497.0,53.0,4.2,15.0,153.0,41.26,30.87
2016,9,21,7,15,418.5,78.0,4.3,15.0,179.0,57.97,45.97
2016,9,21,7,30,340.0,103.0,4.4,15.0,205.0,74.42,60.68
2016,9,21,7,45,372.5,116.0,4.5,15.5,246.5,93.52,67.21
2016,9,21,8,0,405.0,129.0,4.6,16.0,288.0,135.26,91.89
2016,9,21,8,15,449.5,139.0,4.6,16.0,336.5,180.84,126.0
2016,9,21,8,30,494.0,149.0,4.6,16.0,385.0,231.95,168.26
2016,9,21,8,45,498.5,165.5,4.65,16.5,423.5,282.26,212.39
2016,9,21,9,0,503.0,182.0,4.7,17.0,462.0,332.96,256.5
2016,9,21,9,15,680.0,137.0,4.7,17.0,544.5,403.24,314.07
2016,9,21,9,30,857.0,92.0,4.7,17.0,627.0,490.77,386.19
2016,9,21,9,45,872.0,92.5,4.75,17.5,663.0,549.22,434.87
2016,9,21,10,0,887.0,93.0,4.8,18.0,699.0,607.3,481.83
2016,9,21,10,15,896.0,94.5,4.8,18.0,728.0,661.93,525.57
2016,9,21,10,30,905.0,96.0,4.8,18.0,757.0,715.05,567.09
2016,9,21,10,45,913.0,96.5,4.8,18.0,779.0,764.71,604.02
2016,9,21,11,0,921.0,97.0,4.8,18.0,801.0,812.25,637.94
2016,9,21,11,15,926.0,97.5,4.8,18.0,815.0,855.02,668.13
2016,9,21,11,30,931.0,98.0,4.8,18.0,829.0,894.99,696.16
2016,9,21,11,45,934.0,98.0,4.85,18.5,835.0,929.69,719.28
2016,9,21,12,0,937.0,98.0,4.9,19.0,841.0,961.08,740.01
2016,9,21,12,15,938.0,98.0,4.95,19.0,839.0,987.15,758.48
2016,9,21,12,30,939.0,98.0,5.0,19.0,837.0,1009.54,774.51
2016,9,21,12,45,934.0,99.5,5.05,19.0,825.5,1024.01,785.19
2016,9,21,13,0,929.0,101.0,5.1,19.0,814.0,1034.49,793.32
2016,9,21,13,15,924.5,100.5,5.15,19.0,795.0,1039.21,797.65
2016,9,21,13,30,920.0,100.0,5.2,19.0,776.0,1039.94,799.43
2016,9,21,13,45,916.5,97.0,5.3,19.0,750.5,1034.78,797.7
2016,9,21,14,0,913.0,94.0,5.4,19.0,725.0,1025.64,793.35
2016,9,21,14,15,902.5,92.5,5.45,19.0,690.5,1007.49,782.42
2016,9,21,14,30,892.0,91.0,5.5,19.0,656.0,985.72,769.02
2016,9,21,14,45,881.5,87.5,5.55,19.0,616.5,958.05,751.43
2016,9,21,15,0,871.0,84.0,5.6,19.0,577.0,927.1,731.41
2016,9,21,15,15,851.5,81.5,5.6,18.5,531.5,895.21,711.66
2016,9,21,15,30,832.0,79.0,5.6,18.0,486.0,851.52,682.88
2016,9,21,15,45,808.0,74.5,5.6,18.0,437.0,799.39,645.94
2016,9,21,16,0,784.0,70.0,5.6,18.0,388.0,745.82,607.19
2016,9,21,16,15,746.0,66.0,5.5,17.5,335.5,681.0,559.43
2016,9,21,16,30,708.0,62.0,5.4,17.0,283.0,616.59,510.43
2016,9,21,16,45,650.0,56.5,5.35,16.5,230.5,542.47,451.49
2016,9,21,17,0,592.0,51.0,5.3,16.0,178.0,467.54,387.71
2016,9,21,17,15,496.0,42.5,5.2,15.5,128.5,370.78,303.29
2016,9,21,17,30,400.0,34.0,5.1,15.0,79.0,282.98,220.56
2016,9,21,17,45,200.0,17.0,5.05,15.0,39.5,135.88,29.97
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,151.0,15.5,3.8,12.5,30.0,12.62,0.0
2016,9,22,6,30,302.0,31.0,3.9,13.0,60.0,25.47,14.89
2016,9,22,6,45,409.5,41.0,4.05,13.5,106.5,32.69,22.91
2016,9,22,7,0,517.0,51.0,4.2,14.0,153.0,39.73,29.62
2016,9,22,7,15,581.0,57.5,4.1,14.5,203.5,43.48,33.18
2016,9,22,7,30,645.0,64.0,4.0,15.0,254.0,47.18,36.52
2016,9,22,7,45,694.5,67.5,3.95,15.5,306.5,71.42,42.74
2016,9,22,8,0,744.0,71.0,3.9,16.0,359.0,126.79,70.96
2016,9,22,8,15,772.5,74.5,3.7,16.5,408.5,184.97,114.93
2016,9,22,8,30,801.0,78.0,3.5,17.0,458.0,246.3,167.39
2016,9,22,8,45,825.5,79.0,3.35,17.5,504.0,307.13,221.52
2016,9,22,9,0,850.0,80.0,3.2,18.0,550.0,372.49,278.97
2016,9,22,9,15,864.5,82.5,3.1,18.0,590.5,433.57,332.55
2016,9,22,9,30,879.0,85.0,3.0,18.0,631.0,494.82,384.62
2016,9,22,9,45,894.0,84.5,2.9,18.5,666.5,553.4,432.17
2016,9,22,10,0,909.0,84.0,2.8,19.0,702.0,611.53,477.57
2016,9,22,10,15,916.5,85.5,2.75,19.0,729.5,666.16,519.86
2016,9,22,10,30,924.0,87.0,2.7,19.0,757.0,719.09,559.65
2016,9,22,10,45,928.5,88.0,2.65,19.5,777.0,767.39,592.5
2016,9,22,11,0,933.0,89.0,2.6,20.0,797.0,813.23,622.3
2016,9,22,11,15,935.5,89.5,2.65,20.0,809.5,854.26,650.28
2016,9,22,11,30,938.0,90.0,2.7,20.0,822.0,892.28,676.07
2016,9,22,11,45,937.5,90.5,2.75,20.5,826.5,924.47,696.51
2016,9,22,12,0,937.0,91.0,2.8,21.0,831.0,953.13,714.53
2016,9,22,12,15,936.5,91.0,2.8,21.0,827.0,977.62,730.72
2016,9,22,12,30,936.0,91.0,2.8,21.0,823.0,998.35,744.52
2016,9,22,12,45,928.5,93.0,2.85,21.0,810.5,1010.74,753.36
2016,9,22,13,0,921.0,95.0,2.9,21.0,798.0,1019.11,759.77
2016,9,22,13,15,916.0,94.0,2.95,21.0,778.5,1022.52,763.1
2016,9,22,13,30,911.0,93.0,3.0,21.0,759.0,1021.96,763.99
2016,9,22,13,45,900.0,93.5,3.05,21.0,731.0,1013.26,759.66
2016,9,22,14,0,889.0,94.0,3.1,21.0,703.0,1000.79,753.0
2016,9,22,14,15,878.0,92.0,3.2,21.0,669.5,981.68,742.37
2016,9,22,14,30,867.0,90.0,3.3,21.0,636.0,959.05,729.39
2016,9,22,14,45,848.0,89.5,3.4,21.0,595.5,937.08,716.84
2016,9,22,15,0,829.0,89.0,3.5,21.0,555.0,902.34,695.28
2016,9,22,15,15,808.5,86.0,3.6,20.5,510.0,860.51,669.79
2016,9,22,15,30,788.0,83.0,3.7,20.0,465.0,816.47,642.15
2016,9,22,15,45,754.0,80.5,3.85,19.5,415.5,759.73,604.64
2016,9,22,16,0,720.0,78.0,4.0,19.0,366.0,706.92,568.87
2016,9,22,16,15,679.0,73.5,4.05,18.5,315.0,641.93,522.12
2016,9,22,16,30,638.0,69.0,4.1,18.0,264.0,577.92,474.34
2016,9,22,16,45,574.5,62.5,4.2,17.5,213.5,497.51,410.45
2016,9,22,17,0,511.0,56.0,4.3,17.0,163.0,421.13,346.45
2016,9,22,17,15,412.0,46.0,4.15,16.5,116.0,324.82,263.15
2016,9,22,17,30,313.0,36.0,4.0,16.0,69.0,237.7,181.49
2016,9,22,17,45,156.5,18.0,3.9,15.5,34.5,114.55,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,173.0,13.5,1.85,12.5,29.5,12.28,0.0
2016,9,23,6,30,346.0,27.0,1.9,13.0,59.0,21.93,11.8
2016,9,23,6,45,444.5,35.5,1.95,14.0,104.0,28.02,18.78
2016,9,23,7,0,543.0,44.0,2.0,15.0,149.0,33.98,24.43
2016,9,23,7,15,602.5,50.0,1.9,15.5,199.0,41.06,30.91
2016,9,23,7,30,662.0,56.0,1.8,16.0,249.0,44.96,34.42
2016,9,23,7,45,701.5,60.0,1.75,16.5,299.0,65.62,37.45
2016,9,23,8,0,741.0,64.0,1.7,17.0,349.0,120.89,65.76
2016,9,23,8,15,768.0,67.0,1.65,17.5,397.0,178.12,108.71
2016,9,23,8,30,795.0,70.0,1.6,18.0,445.0,238.27,159.72
2016,9,23,8,45,815.5,72.0,1.6,19.0,489.0,301.54,214.74
2016,9,23,9,0,836.0,74.0,1.6,20.0,533.0,362.47,267.31
2016,9,23,9,15,850.0,76.0,1.55,20.5,572.5,421.92,317.77
2016,9,23,9,30,864.0,78.0,1.5,21.0,612.0,481.48,366.42
2016,9,23,9,45,874.5,79.5,1.5,21.5,645.5,538.58,411.58
2016,9,23,10,0,885.0,81.0,1.5,22.0,679.0,594.85,454.42
2016,9,23,10,15,892.0,82.0,1.55,22.0,706.0,647.33,494.31
2016,9,23,10,30,899.0,83.0,1.6,22.0,733.0,698.11,531.93
2016,9,23,10,45,903.5,84.0,1.65,22.5,752.5,745.14,563.55
2016,9,23,11,0,908.0,85.0,1.7,23.0,772.0,789.78,592.45
2016,9,23,11,15,910.5,85.5,1.8,23.0,784.0,829.69,619.52
2016,9,23,11,30,913.0,86.0,1.9,23.0,796.0,866.66,644.57
2016,9,23,11,45,912.0,87.0,2.0,23.0,799.5,898.0,665.86
2016,9,23,12,0,911.0,88.0,2.1,23.0,803.0,925.89,684.96
2016,9,23,12,15,910.0,88.0,2.25,23.0,799.0,949.13,701.59
2016,9,23,12,30,909.0,88.0,2.4,23.0,795.0,968.7,715.95
2016,9,23,12,45,902.5,89.5,2.55,23.0,783.0,980.93,725.62
2016,9,23,13,0,896.0,91.0,2.7,23.0,771.0,989.26,732.91
2016,9,23,13,15,891.0,90.0,2.8,22.5,752.0,992.31,737.86
2016,9,23,13,30,886.0,89.0,2.9,22.0,733.0,991.49,740.43
2016,9,23,13,45,878.0,88.0,3.05,22.0,706.5,983.87,737.61
2016,9,23,14,0,870.0,87.0,3.2,22.0,680.0,972.52,732.38
2016,9,23,14,15,859.5,85.5,3.25,22.0,647.0,954.49,721.96
2016,9,23,14,30,849.0,84.0,3.3,22.0,614.0,933.04,709.28
2016,9,23,14,45,838.0,81.0,3.4,22.0,576.0,905.99,693.07
2016,9,23,15,0,827.0,78.0,3.5,22.0,538.0,875.88,674.61
2016,9,23,15,15,807.5,75.5,3.5,21.5,494.5,844.82,655.99
2016,9,23,15,30,788.0,73.0,3.5,21.0,451.0,802.34,628.87
2016,9,23,15,45,758.5,70.5,3.55,21.0,403.0,749.55,592.75
2016,9,23,16,0,729.0,68.0,3.6,21.0,355.0,695.88,555.12
2016,9,23,16,15,689.5,63.5,3.6,20.0,305.0,631.52,510.05
2016,9,23,16,30,650.0,59.0,3.6,19.0,255.0,567.95,463.63
2016,9,23,16,45,594.0,53.0,3.6,18.5,206.0,497.27,407.92
2016,9,23,17,0,538.0,47.0,3.6,18.0,157.0,426.03,348.0
2016,9,23,17,15,441.5,38.5,3.55,17.5,111.0,332.37,267.2
2016,9,23,17,30,345.0,30.0,3.5,17.0,65.0,248.24,185.72
2016,9,23,17,45,172.5,15.0,3.45,16.5,32.5,116.54,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.5,12.5,1.35,14.5,29.0,11.37,0.0
2016,9,24,6,30,371.0,25.0,1.4,15.0,58.0,20.25,10.06
2016,9,24,6,45,471.0,33.0,1.5,16.0,104.0,28.36,18.86
2016,9,24,7,0,571.0,41.0,1.6,17.0,150.0,34.52,24.67
2016,9,24,7,15,631.0,46.0,1.65,17.5,200.5,37.75,27.73
2016,9,24,7,30,691.0,51.0,1.7,18.0,251.0,40.98,30.62
2016,9,24,7,45,730.5,54.5,1.75,18.5,301.5,62.23,33.68
2016,9,24,8,0,770.0,58.0,1.8,19.0,352.0,118.89,62.41
2016,9,24,8,15,797.0,61.0,1.9,19.5,401.0,177.9,106.54
2016,9,24,8,30,824.0,64.0,2.0,20.0,450.0,243.57,161.95
2016,9,24,8,45,845.0,66.0,2.1,21.0,495.0,304.89,215.51
2016,9,24,9,0,866.0,68.0,2.2,22.0,540.0,367.66,269.77
2016,9,24,9,15,880.5,69.5,2.2,22.5,580.5,428.51,321.62
2016,9,24,9,30,895.0,71.0,2.2,23.0,621.0,489.45,371.76
2016,9,24,9,45,908.5,71.0,2.2,23.5,656.0,548.25,418.5
2016,9,24,10,0,922.0,71.0,2.2,24.0,691.0,606.43,463.05
2016,9,24,10,15,930.0,72.0,2.15,24.5,719.0,661.24,503.33
2016,9,24,10,30,938.0,73.0,2.1,25.0,747.0,714.34,540.95
2016,9,24,10,45,943.5,73.5,2.1,25.5,767.5,763.16,572.82
2016,9,24,11,0,949.0,74.0,2.1,26.0,788.0,809.53,602.25
2016,9,24,11,15,952.0,74.5,2.05,26.0,800.5,851.23,628.92
2016,9,24,11,30,955.0,75.0,2.0,26.0,813.0,889.88,653.31
2016,9,24,11,45,956.5,75.0,1.95,26.5,817.5,923.44,672.84
2016,9,24,12,0,958.0,75.0,1.9,27.0,822.0,953.51,689.94
2016,9,24,12,15,957.5,75.0,1.9,27.0,818.5,978.1,705.4
2016,9,24,12,30,957.0,75.0,1.9,27.0,815.0,998.85,718.54
2016,9,24,12,45,944.0,80.0,1.95,27.0,801.5,1009.4,725.98
2016,9,24,13,0,931.0,85.0,2.0,27.0,788.0,1015.77,731.03
2016,9,24,13,15,926.0,84.5,2.05,27.0,768.5,1019.52,734.64
2016,9,24,13,30,921.0,84.0,2.1,27.0,749.0,1019.28,735.88
2016,9,24,13,45,913.0,83.0,2.15,27.0,721.5,1011.5,732.52
2016,9,24,14,0,905.0,82.0,2.2,27.0,694.0,999.85,726.87
2016,9,24,14,15,894.5,80.5,2.2,27.0,660.5,981.38,716.4
2016,9,24,14,30,884.0,79.0,2.2,27.0,627.0,959.35,703.74
2016,9,24,14,45,869.0,77.5,2.25,27.0,587.0,929.67,686.6
2016,9,24,15,0,854.0,76.0,2.3,27.0,547.0,897.01,667.37
2016,9,24,15,15,834.0,73.5,2.3,26.5,502.0,855.83,643.0
2016,9,24,15,30,814.0,71.0,2.3,26.0,457.0,821.01,622.58
2016,9,24,15,45,786.5,68.0,2.35,25.5,408.5,768.41,589.53
2016,9,24,16,0,759.0,65.0,2.4,25.0,360.0,714.74,554.73
2016,9,24,16,15,719.5,61.0,2.35,24.0,309.0,649.91,510.9
2016,9,24,16,30,680.0,57.0,2.3,23.0,258.0,585.77,465.65
2016,9,24,16,45,617.5,51.5,2.3,22.5,207.0,505.37,404.65
2016,9,24,17,0,555.0,46.0,2.3,22.0,156.0,434.34,346.33
2016,9,24,17,15,454.5,37.5,2.25,21.0,109.5,337.77,265.57
2016,9,24,17,30,354.0,29.0,2.2,20.0,63.0,251.2,180.91
2016,9,24,17,45,177.0,14.5,2.2,19.5,31.5,116.22,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.5,12.5,1.7,15.5,28.5,11.37,0.0
2016,9,25,6,30,371.0,25.0,1.8,16.0,57.0,20.34,9.72
2016,9,25,6,45,477.5,33.0,1.9,17.0,104.0,28.48,18.82
2016,9,25,7,0,584.0,41.0,2.0,18.0,151.0,34.66,24.65
2016,9,25,7,15,644.5,46.5,2.05,18.5,202.5,38.34,28.1
2016,9,25,7,30,705.0,52.0,2.1,19.0,254.0,41.98,31.35
2016,9,25,7,45,744.5,56.0,2.15,20.0,305.5,64.14,34.72
2016,9,25,8,0,784.0,60.0,2.2,21.0,357.0,122.17,64.04
2016,9,25,8,15,810.5,63.0,2.2,21.5,406.0,182.03,108.54
2016,9,25,8,30,837.0,66.0,2.2,22.0,455.0,248.39,164.16
2016,9,25,8,45,856.0,68.5,2.25,23.0,500.5,310.43,218.0
2016,9,25,9,0,875.0,71.0,2.3,24.0,546.0,373.67,272.23
2016,9,25,9,15,889.0,72.5,2.25,24.5,586.0,434.88,323.9
2016,9,25,9,30,903.0,74.0,2.2,25.0,626.0,496.11,373.72
2016,9,25,9,45,917.0,74.0,2.2,26.0,661.0,555.63,419.73
2016,9,25,10,0,931.0,74.0,2.2,27.0,696.0,614.56,463.39
2016,9,25,10,15,938.0,75.0,2.15,27.5,723.5,669.2,502.97
2016,9,25,10,30,945.0,76.0,2.1,28.0,751.0,721.99,539.85
2016,9,25,10,45,948.0,77.5,2.1,28.5,770.5,770.33,571.02
2016,9,25,11,0,951.0,79.0,2.1,29.0,790.0,816.02,599.55
2016,9,25,11,15,953.5,79.0,2.0,29.5,802.0,856.86,623.61
2016,9,25,11,30,956.0,79.0,1.9,30.0,814.0,894.59,645.19
2016,9,25,11,45,954.5,80.5,1.85,30.5,817.5,927.18,663.65
2016,9,25,12,0,953.0,82.0,1.8,31.0,821.0,956.14,679.65
2016,9,25,12,15,952.0,82.0,1.7,31.5,817.0,980.17,691.81
2016,9,25,12,30,951.0,82.0,1.6,32.0,813.0,1000.35,701.48
2016,9,25,12,45,945.5,82.5,1.5,32.5,800.5,1012.87,706.39
2016,9,25,13,0,940.0,83.0,1.4,33.0,788.0,1021.31,708.9
2016,9,25,13,15,935.0,82.5,1.25,33.0,768.0,1025.03,709.22
2016,9,25,13,30,930.0,82.0,1.1,33.0,748.0,1024.71,707.13
2016,9,25,13,45,918.5,82.5,1.0,33.0,720.0,1015.18,700.51
2016,9,25,14,0,907.0,83.0,0.9,33.0,692.0,1001.8,691.81
2016,9,25,14,15,896.5,81.5,0.8,33.0,658.0,983.27,680.15
2016,9,25,14,30,886.0,80.0,0.7,33.0,624.0,961.16,666.47
2016,9,25,14,45,866.0,79.5,0.6,33.0,583.0,927.95,646.14
2016,9,25,15,0,846.0,79.0,0.5,33.0,542.0,891.99,624.23
2016,9,25,15,15,825.5,76.5,0.55,32.5,497.0,859.51,608.46
2016,9,25,15,30,805.0,74.0,0.6,32.0,452.0,815.58,584.9
2016,9,25,15,45,771.0,71.5,0.65,31.5,402.0,758.43,552.03
2016,9,25,16,0,737.0,69.0,0.7,31.0,352.0,700.65,517.49
2016,9,25,16,15,696.0,64.5,0.8,30.0,301.5,634.84,477.29
2016,9,25,16,30,655.0,60.0,0.9,29.0,251.0,574.61,438.51
2016,9,25,16,45,588.5,54.0,1.05,28.0,200.0,492.63,380.59
2016,9,25,17,0,522.0,48.0,1.2,27.0,149.0,415.17,321.31
2016,9,25,17,15,419.5,38.0,1.3,26.0,103.0,317.44,242.5
2016,9,25,17,30,317.0,28.0,1.4,25.0,57.0,230.24,156.81
2016,9,25,17,45,158.5,14.0,1.5,24.0,28.5,86.24,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,14.0,0.45,17.5,23.5,12.73,0.0
2016,9,26,6,30,236.0,28.0,0.4,18.0,47.0,23.06,11.19
2016,9,26,6,45,339.0,40.5,0.35,18.5,91.0,32.61,22.2
2016,9,26,7,0,442.0,53.0,0.3,19.0,135.0,41.8,30.75
2016,9,26,7,15,509.5,61.5,0.3,19.5,184.0,47.06,35.62
2016,9,26,7,30,577.0,70.0,0.3,20.0,233.0,52.19,40.15
2016,9,26,7,45,622.5,76.5,0.3,21.0,283.5,73.15,44.12
2016,9,26,8,0,668.0,83.0,0.3,22.0,334.0,126.6,71.67
2016,9,26,8,15,700.5,88.0,0.25,22.5,382.5,182.42,112.04
2016,9,26,8,30,733.0,93.0,0.2,23.0,431.0,241.97,159.95
2016,9,26,8,45,755.5,97.0,0.2,24.0,476.0,304.27,211.19
2016,9,26,9,0,778.0,101.0,0.2,25.0,521.0,364.97,260.37
2016,9,26,9,15,796.0,104.0,0.3,25.5,561.0,424.54,308.48
2016,9,26,9,30,814.0,107.0,0.4,26.0,601.0,484.87,355.65
2016,9,26,9,45,826.0,109.5,0.55,27.0,635.5,542.07,398.78
2016,9,26,10,0,838.0,112.0,0.7,28.0,670.0,598.75,440.06
2016,9,26,10,15,847.5,114.0,0.75,28.5,697.5,652.6,477.94
2016,9,26,10,30,857.0,116.0,0.8,29.0,725.0,705.13,513.77
2016,9,26,10,45,863.5,117.0,0.9,29.5,745.5,752.9,546.12
2016,9,26,11,0,870.0,118.0,1.0,30.0,766.0,798.56,574.89
2016,9,26,11,15,873.5,119.0,1.1,30.0,778.5,833.32,597.61
2016,9,26,11,30,877.0,120.0,1.2,30.0,791.0,870.58,622.02
2016,9,26,11,45,879.5,119.5,1.3,30.5,795.5,902.52,641.71
2016,9,26,12,0,882.0,119.0,1.4,31.0,800.0,931.28,659.4
2016,9,26,12,15,881.0,119.0,1.5,31.0,796.0,954.02,674.71
2016,9,26,12,30,880.0,119.0,1.6,31.0,792.0,973.2,687.97
2016,9,26,12,45,903.5,106.0,1.75,31.0,787.5,998.07,705.57
2016,9,26,13,0,927.0,93.0,1.9,31.0,783.0,1019.21,720.88
2016,9,26,13,15,921.5,92.0,1.95,31.0,763.5,1021.81,723.58
2016,9,26,13,30,916.0,91.0,2.0,31.0,744.0,1020.42,724.15
2016,9,26,13,45,910.0,89.0,2.1,31.0,717.0,1013.38,721.96
2016,9,26,14,0,904.0,87.0,2.2,31.0,690.0,1002.45,717.45
2016,9,26,14,15,893.0,85.5,2.2,30.5,656.0,983.45,708.25
2016,9,26,14,30,882.0,84.0,2.2,30.0,622.0,960.91,696.87
2016,9,26,14,45,869.5,81.0,2.25,30.0,582.0,931.72,680.26
2016,9,26,15,0,857.0,78.0,2.3,30.0,542.0,899.42,661.51
2016,9,26,15,15,836.5,75.5,2.25,29.5,497.0,866.6,642.63
2016,9,26,15,30,816.0,73.0,2.2,29.0,452.0,822.33,615.69
2016,9,26,15,45,791.0,69.0,2.15,28.5,403.0,770.43,582.95
2016,9,26,16,0,766.0,65.0,2.1,28.0,354.0,717.28,548.42
2016,9,26,16,15,726.0,60.5,1.9,27.0,303.0,651.2,503.47
2016,9,26,16,30,686.0,56.0,1.7,26.0,252.0,585.86,457.23
2016,9,26,16,45,628.0,49.5,1.55,25.5,201.0,507.22,397.88
2016,9,26,17,0,570.0,43.0,1.4,25.0,150.0,431.98,337.01
2016,9,26,17,15,467.0,34.0,1.35,24.0,103.5,338.75,259.66
2016,9,26,17,30,364.0,25.0,1.3,23.0,57.0,249.29,163.5
2016,9,26,17,45,182.0,12.5,1.3,22.0,28.5,95.35,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.5,0.25,17.5,24.5,11.37,0.0
2016,9,27,6,30,301.0,25.0,0.2,18.0,49.0,20.45,8.78
2016,9,27,6,45,404.5,35.5,0.2,18.5,93.5,28.35,18.54
2016,9,27,7,0,508.0,46.0,0.2,19.0,138.0,35.99,25.72
2016,9,27,7,15,573.5,53.0,0.2,19.5,188.0,40.32,29.76
2016,9,27,7,30,639.0,60.0,0.2,20.0,238.0,44.56,33.54
2016,9,27,7,45,680.0,65.0,0.2,20.5,288.0,66.1,37.29
2016,9,27,8,0,721.0,70.0,0.2,21.0,338.0,125.19,68.69
2016,9,27,8,15,751.0,74.0,0.2,21.5,386.5,182.52,110.42
2016,9,27,8,30,781.0,78.0,0.2,22.0,435.0,243.2,159.87
2016,9,27,8,45,802.0,81.0,0.25,23.0,480.0,303.46,210.43
2016,9,27,9,0,823.0,84.0,0.3,24.0,525.0,365.34,261.53
2016,9,27,9,15,839.0,86.0,0.35,24.5,565.0,425.57,310.53
2016,9,27,9,30,855.0,88.0,0.4,25.0,605.0,486.93,358.59
2016,9,27,9,45,876.5,86.0,0.5,25.5,641.0,545.96,403.79
2016,9,27,10,0,898.0,84.0,0.6,26.0,677.0,605.19,447.69
2016,9,27,10,15,905.5,85.0,0.65,26.5,704.5,658.49,485.55
2016,9,27,10,30,913.0,86.0,0.7,27.0,732.0,710.07,521.08
2016,9,27,10,45,918.0,87.5,0.8,27.5,752.0,758.39,552.84
2016,9,27,11,0,923.0,89.0,0.9,28.0,772.0,804.32,581.94
2016,9,27,11,15,926.0,89.0,0.95,28.0,784.0,844.47,607.53
2016,9,27,11,30,929.0,89.0,1.0,28.0,796.0,881.63,631.15
2016,9,27,11,45,929.5,89.5,1.1,28.5,800.0,913.99,651.21
2016,9,27,12,0,930.0,90.0,1.2,29.0,804.0,942.9,669.11
2016,9,27,12,15,929.0,90.0,1.3,29.0,800.0,966.31,684.96
2016,9,27,12,30,928.0,90.0,1.4,29.0,796.0,985.97,698.65
2016,9,27,12,45,929.5,87.5,1.5,29.0,785.0,1001.36,709.85
2016,9,27,13,0,931.0,85.0,1.6,29.0,774.0,1012.86,718.81
2016,9,27,13,15,925.5,84.0,1.65,29.0,754.0,1015.29,721.58
2016,9,27,13,30,920.0,83.0,1.7,29.0,734.0,1013.7,722.12
2016,9,27,13,45,911.5,82.0,1.75,29.0,706.5,1005.2,718.5
2016,9,27,14,0,903.0,81.0,1.8,29.0,679.0,992.84,712.64
2016,9,27,14,15,892.0,79.5,1.85,28.5,645.0,973.69,703.98
2016,9,27,14,30,881.0,78.0,1.9,28.0,611.0,951.02,693.07
2016,9,27,14,45,865.0,76.5,2.0,28.0,571.0,920.31,676.03
2016,9,27,15,0,849.0,75.0,2.1,28.0,531.0,886.69,656.84
2016,9,27,15,15,829.0,72.5,2.15,27.5,486.0,854.41,639.02
2016,9,27,15,30,809.0,70.0,2.2,27.0,441.0,810.78,613.0
2016,9,27,15,45,779.5,67.0,2.25,26.5,392.0,756.67,578.95
2016,9,27,16,0,750.0,64.0,2.3,26.0,343.0,701.66,543.12
2016,9,27,16,15,709.0,59.5,2.25,25.0,292.5,635.51,498.14
2016,9,27,16,30,668.0,55.0,2.2,24.0,242.0,570.25,451.71
2016,9,27,16,45,604.0,49.0,2.2,23.5,191.5,489.12,389.52
2016,9,27,17,0,540.0,43.0,2.2,23.0,141.0,417.84,330.49
2016,9,27,17,15,434.5,33.5,2.15,22.0,96.0,318.83,246.83
2016,9,27,17,30,329.0,24.0,2.1,21.0,51.0,227.14,140.9
2016,9,27,17,45,164.5,12.0,2.05,20.5,25.5,86.45,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,132.5,12.5,1.75,14.0,23.0,11.37,0.0
2016,9,28,6,30,265.0,25.0,1.8,14.0,46.0,20.51,8.32
2016,9,28,6,45,376.0,35.5,1.9,14.5,89.5,28.4,18.79
2016,9,28,7,0,487.0,46.0,2.0,15.0,133.0,36.04,26.11
2016,9,28,7,15,554.5,53.0,1.9,15.5,182.5,40.36,30.22
2016,9,28,7,30,622.0,60.0,1.8,16.0,232.0,44.59,34.07
2016,9,28,7,45,668.0,64.5,1.75,16.5,282.0,65.59,37.66
2016,9,28,8,0,714.0,69.0,1.7,17.0,332.0,123.91,69.34
2016,9,28,8,15,744.5,73.0,1.65,17.5,380.5,180.85,112.11
2016,9,28,8,30,775.0,77.0,1.6,18.0,429.0,241.19,163.06
2016,9,28,8,45,798.5,79.5,1.6,18.5,474.0,301.3,215.77
2016,9,28,9,0,822.0,82.0,1.6,19.0,519.0,363.32,269.62
2016,9,28,9,15,838.0,84.0,1.65,19.0,559.0,423.41,321.51
2016,9,28,9,30,854.0,86.0,1.7,19.0,599.0,484.62,372.73
2016,9,28,9,45,865.0,88.0,1.75,19.5,632.5,541.81,418.62
2016,9,28,10,0,876.0,90.0,1.8,20.0,666.0,598.23,462.33
2016,9,28,10,15,884.5,91.5,1.85,20.0,693.5,651.55,503.33
2016,9,28,10,30,893.0,93.0,1.9,20.0,721.0,703.32,542.13
2016,9,28,10,45,899.0,93.5,2.0,20.5,741.0,750.48,575.07
2016,9,28,11,0,905.0,94.0,2.1,21.0,761.0,795.35,604.98
2016,9,28,11,15,908.5,94.5,2.2,21.0,773.0,835.72,632.72
2016,9,28,11,30,912.0,95.0,2.3,21.0,785.0,873.2,658.45
2016,9,28,11,45,914.5,95.0,2.4,21.5,789.5,906.23,679.84
2016,9,28,12,0,917.0,95.0,2.5,22.0,794.0,935.97,698.99
2016,9,28,12,15,916.0,94.5,2.55,21.5,790.0,958.5,715.65
2016,9,28,12,30,915.0,94.0,2.6,21.0,786.0,977.32,730.06
2016,9,28,12,45,909.5,94.5,2.7,21.0,773.0,989.17,739.08
2016,9,28,13,0,904.0,95.0,2.8,21.0,760.0,997.1,745.72
2016,9,28,13,15,898.0,94.0,2.85,21.0,740.0,998.9,748.02
2016,9,28,13,30,892.0,93.0,2.9,21.0,720.0,996.79,747.92
2016,9,28,13,45,885.5,91.0,3.0,21.0,693.0,989.16,744.73
2016,9,28,14,0,879.0,89.0,3.1,21.0,666.0,977.74,739.13
2016,9,28,14,15,867.0,87.5,3.1,20.5,632.0,957.91,728.53
2016,9,28,14,30,855.0,86.0,3.1,20.0,598.0,934.67,715.66
2016,9,28,14,45,839.5,83.5,3.15,20.0,558.5,913.24,703.04
2016,9,28,15,0,824.0,81.0,3.2,20.0,519.0,879.13,681.44
2016,9,28,15,15,802.0,78.5,3.25,19.5,474.0,836.54,654.87
2016,9,28,15,30,780.0,76.0,3.3,19.0,429.0,791.9,626.24
2016,9,28,15,45,748.0,72.5,3.35,18.5,380.5,735.96,588.48
2016,9,28,16,0,716.0,69.0,3.4,18.0,332.0,679.35,549.01
2016,9,28,16,15,671.5,64.0,3.35,17.5,282.0,615.76,502.32
2016,9,28,16,30,627.0,59.0,3.3,17.0,232.0,549.46,451.59
2016,9,28,16,45,552.5,53.0,3.3,17.0,182.0,463.83,381.31
2016,9,28,17,0,478.0,47.0,3.3,17.0,132.0,383.48,312.03
2016,9,28,17,15,363.0,36.5,3.25,16.5,88.5,281.1,222.11
2016,9,28,17,30,248.0,26.0,3.2,16.0,45.0,184.43,104.86
2016,9,28,17,45,124.0,13.0,3.15,15.5,22.5,68.49,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
