Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,2.5,12.0,21.0,12.28,0.0
2016,9,29,6,30,205.0,27.0,2.6,12.0,42.0,21.27,8.07
2016,9,29,6,45,320.5,39.0,2.75,12.5,85.0,31.62,21.65
2016,9,29,7,0,436.0,51.0,2.9,13.0,128.0,40.45,30.18
2016,9,29,7,15,507.0,59.5,2.85,13.5,177.0,45.79,35.28
2016,9,29,7,30,578.0,68.0,2.8,14.0,226.0,51.0,40.05
2016,9,29,7,45,289.0,79.5,2.8,14.5,158.5,66.06,45.44
2016,9,29,8,0,0.0,91.0,2.8,15.0,91.0,79.14,61.8
2016,9,29,8,15,0.0,110.5,2.8,15.0,110.5,95.87,75.71
2016,9,29,8,30,0.0,130.0,2.8,15.0,130.0,112.84,89.66
2016,9,29,8,45,2.5,151.0,2.8,15.5,152.5,132.01,105.0
2016,9,29,9,0,5.0,172.0,2.8,16.0,175.0,151.76,120.64
2016,9,29,9,15,22.5,206.5,2.8,16.5,220.0,189.75,150.76
2016,9,29,9,30,40.0,241.0,2.8,17.0,265.0,232.03,184.05
2016,9,29,9,45,207.5,254.5,2.8,17.5,389.0,339.96,269.36
2016,9,29,10,0,375.0,268.0,2.8,18.0,513.0,468.17,368.76
2016,9,29,10,15,629.5,181.0,2.8,18.0,612.5,580.7,457.12
2016,9,29,10,30,884.0,94.0,2.8,18.0,712.0,697.99,548.11
2016,9,29,10,45,891.5,93.5,2.85,18.5,731.5,744.75,580.86
2016,9,29,11,0,899.0,93.0,2.9,19.0,751.0,789.34,610.95
2016,9,29,11,15,901.5,93.5,2.95,19.0,762.5,828.58,638.17
2016,9,29,11,30,904.0,94.0,3.0,19.0,774.0,864.88,663.24
2016,9,29,11,45,905.0,94.0,3.05,19.5,777.5,896.25,683.55
2016,9,29,12,0,906.0,94.0,3.1,20.0,781.0,924.27,701.53
2016,9,29,12,15,904.5,94.0,3.15,20.0,777.0,946.52,716.94
2016,9,29,12,30,903.0,94.0,3.2,20.0,773.0,965.1,730.0
2016,9,29,12,45,899.5,93.5,3.25,20.0,760.5,977.46,739.0
2016,9,29,13,0,896.0,93.0,3.3,20.0,748.0,985.98,745.6
2016,9,29,13,15,890.5,92.0,3.3,20.0,728.0,988.1,747.68
2016,9,29,13,30,885.0,91.0,3.3,20.0,708.0,986.35,747.37
2016,9,29,13,45,875.5,90.0,3.35,20.0,681.0,976.87,742.36
2016,9,29,14,0,866.0,89.0,3.4,20.0,654.0,963.69,735.01
2016,9,29,14,15,854.5,87.5,3.45,19.5,620.5,944.41,724.95
2016,9,29,14,30,843.0,86.0,3.5,19.0,587.0,921.78,712.57
2016,9,29,14,45,826.0,84.0,3.55,19.0,547.5,899.74,699.23
2016,9,29,15,0,809.0,82.0,3.6,19.0,508.0,865.15,676.88
2016,9,29,15,15,787.0,79.0,3.65,18.5,463.5,822.28,649.59
2016,9,29,15,30,765.0,76.0,3.7,18.0,419.0,777.42,620.26
2016,9,29,15,45,733.5,72.5,3.75,18.0,371.0,722.39,581.42
2016,9,29,16,0,702.0,69.0,3.8,18.0,323.0,666.71,541.04
2016,9,29,16,15,657.0,64.0,3.75,17.5,273.5,603.53,494.16
2016,9,29,16,30,612.0,59.0,3.7,17.0,224.0,537.56,443.16
2016,9,29,16,45,542.0,52.0,3.7,16.5,175.0,454.45,374.88
2016,9,29,17,0,472.0,45.0,3.7,16.0,126.0,376.38,307.41
2016,9,29,17,15,357.5,34.5,3.55,15.5,83.5,275.03,216.92
2016,9,29,17,30,243.0,24.0,3.4,15.0,41.0,177.27,84.96
2016,9,29,17,45,121.5,12.0,3.3,14.5,20.5,66.18,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,11.37,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,20.72,6.67
2016,9,30,6,45,342.5,36.0,3.65,12.5,83.5,29.04,19.33
2016,9,30,7,0,457.0,47.0,3.8,13.0,126.0,37.09,27.17
2016,9,30,7,15,526.5,54.5,3.85,13.5,174.5,41.75,31.66
2016,9,30,7,30,596.0,62.0,3.9,14.0,223.0,46.32,35.86
2016,9,30,7,45,644.0,67.0,4.0,14.5,273.0,67.27,39.76
2016,9,30,8,0,692.0,72.0,4.1,15.0,323.0,120.98,68.47
2016,9,30,8,15,723.5,76.0,4.1,15.0,370.5,180.52,114.4
2016,9,30,8,30,755.0,80.0,4.1,15.0,418.0,239.74,165.71
2016,9,30,8,45,780.0,82.0,4.2,15.5,462.5,298.56,218.7
2016,9,30,9,0,805.0,84.0,4.3,16.0,507.0,359.47,273.37
2016,9,30,9,15,821.5,86.5,4.3,16.5,546.5,419.17,326.04
2016,9,30,9,30,838.0,89.0,4.3,17.0,586.0,479.36,377.53
2016,9,30,9,45,851.5,90.0,4.3,17.5,620.0,536.5,425.02
2016,9,30,10,0,865.0,91.0,4.3,18.0,654.0,592.58,470.16
2016,9,30,10,15,874.0,92.5,4.25,18.0,681.0,645.55,512.28
2016,9,30,10,30,883.0,94.0,4.2,18.0,708.0,697.02,552.28
2016,9,30,10,45,888.0,95.5,4.2,18.0,727.5,743.89,587.2
2016,9,30,11,0,893.0,97.0,4.2,18.0,747.0,788.44,618.88
2016,9,30,11,15,896.5,97.5,4.25,18.0,759.0,828.23,647.11
2016,9,30,11,30,900.0,98.0,4.3,18.0,771.0,865.18,673.2
2016,9,30,11,45,902.0,98.0,4.35,18.0,775.0,897.27,695.84
2016,9,30,12,0,904.0,98.0,4.4,18.0,779.0,926.08,716.29
2016,9,30,12,15,903.0,97.5,4.4,18.0,775.0,948.17,731.68
2016,9,30,12,30,902.0,97.0,4.4,18.0,771.0,966.61,744.64
2016,9,30,12,45,898.0,97.0,4.45,18.0,759.0,979.0,754.0
2016,9,30,13,0,894.0,97.0,4.5,18.0,747.0,987.56,760.89
2016,9,30,13,15,888.5,96.0,4.5,18.0,727.0,989.66,763.02
2016,9,30,13,30,883.0,95.0,4.5,18.0,707.0,987.89,762.69
2016,9,30,13,45,876.5,93.0,4.55,18.0,680.5,980.16,758.83
2016,9,30,14,0,870.0,91.0,4.6,18.0,654.0,968.68,752.5
2016,9,30,14,15,859.0,89.0,4.55,18.0,620.0,949.21,739.83
2016,9,30,14,30,848.0,87.0,4.5,18.0,586.0,936.12,731.84
2016,9,30,14,45,834.0,84.0,4.5,18.0,547.0,905.75,711.94
2016,9,30,15,0,820.0,81.0,4.5,18.0,508.0,872.42,689.89
2016,9,30,15,15,798.5,78.0,4.45,17.5,463.5,829.7,661.7
2016,9,30,15,30,777.0,75.0,4.4,17.0,419.0,784.93,631.52
2016,9,30,15,45,747.0,71.0,4.35,17.0,371.5,730.14,591.92
2016,9,30,16,0,717.0,67.0,4.3,17.0,324.0,674.58,550.8
2016,9,30,16,15,672.5,62.0,4.2,16.5,273.5,606.52,499.45
2016,9,30,16,30,628.0,57.0,4.1,16.0,223.0,544.96,451.34
2016,9,30,16,45,555.5,50.5,4.05,15.5,173.5,460.32,381.16
2016,9,30,17,0,483.0,44.0,4.0,15.0,124.0,380.89,311.81
2016,9,30,17,15,365.0,33.0,3.85,14.5,81.0,276.82,217.55
2016,9,30,17,30,247.0,22.0,3.7,14.0,38.0,174.75,60.94
2016,9,30,17,45,123.5,11.0,3.55,14.0,19.0,65.92,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.0,2.05,11.5,20.5,10.91,0.0
2016,10,1,6,30,248.0,24.0,2.1,12.0,41.0,19.92,4.96
2016,10,1,6,45,369.0,34.5,2.2,13.0,84.5,27.85,18.19
2016,10,1,7,0,490.0,45.0,2.3,14.0,128.0,35.55,25.68
2016,10,1,7,15,561.5,52.0,2.35,14.5,177.5,39.91,29.89
2016,10,1,7,30,633.0,59.0,2.4,15.0,227.0,44.2,33.84
2016,10,1,7,45,680.5,63.5,2.45,15.5,278.0,69.92,41.14
2016,10,1,8,0,728.0,68.0,2.5,16.0,329.0,125.0,70.03
2016,10,1,8,15,759.0,71.5,2.4,16.0,377.5,182.41,113.71
2016,10,1,8,30,790.0,75.0,2.3,16.0,426.0,243.25,165.98
2016,10,1,8,45,813.5,77.5,2.25,16.5,471.5,304.17,220.15
2016,10,1,9,0,837.0,80.0,2.2,17.0,517.0,366.96,275.45
2016,10,1,9,15,853.5,82.0,2.15,17.5,556.5,429.33,329.11
2016,10,1,9,30,870.0,84.0,2.1,18.0,596.0,490.03,379.66
2016,10,1,9,45,886.5,83.5,2.1,18.5,631.5,548.39,426.8
2016,10,1,10,0,903.0,83.0,2.1,19.0,667.0,606.43,472.0
2016,10,1,10,15,911.5,84.0,2.1,19.0,694.0,660.33,513.56
2016,10,1,10,30,920.0,85.0,2.1,19.0,721.0,712.58,552.76
2016,10,1,10,45,925.0,86.5,2.1,19.5,741.0,760.93,585.73
2016,10,1,11,0,930.0,88.0,2.1,20.0,761.0,806.84,615.66
2016,10,1,11,15,933.5,88.5,2.2,20.0,773.0,847.85,643.89
2016,10,1,11,30,937.0,89.0,2.3,20.0,785.0,885.89,670.05
2016,10,1,11,45,937.5,89.5,2.4,20.5,789.0,918.18,690.96
2016,10,1,12,0,938.0,90.0,2.5,21.0,793.0,946.99,709.54
2016,10,1,12,15,937.0,89.5,2.6,21.0,788.5,969.69,725.46
2016,10,1,12,30,936.0,89.0,2.7,21.0,784.0,988.6,739.03
2016,10,1,12,45,931.5,89.5,2.85,21.0,771.5,1001.44,749.19
2016,10,1,13,0,927.0,90.0,3.0,21.0,759.0,1010.32,756.89
2016,10,1,13,15,921.5,89.0,3.05,21.0,738.5,1012.48,759.43
2016,10,1,13,30,916.0,88.0,3.1,21.0,718.0,1010.66,759.54
2016,10,1,13,45,907.0,87.0,3.2,21.0,690.5,1001.48,755.3
2016,10,1,14,0,898.0,86.0,3.3,21.0,663.0,988.48,748.64
2016,10,1,14,15,886.5,84.5,3.35,20.5,628.5,968.76,738.53
2016,10,1,14,30,875.0,83.0,3.4,20.0,594.0,945.57,726.05
2016,10,1,14,45,858.0,81.0,3.5,20.0,553.5,913.34,706.14
2016,10,1,15,0,841.0,79.0,3.6,20.0,513.0,887.45,690.54
2016,10,1,15,15,818.5,76.0,3.65,19.5,467.5,843.29,662.58
2016,10,1,15,30,796.0,73.0,3.7,19.0,422.0,797.08,632.59
2016,10,1,15,45,764.5,69.5,3.75,19.0,373.0,741.09,593.35
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,684.37,552.43
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,614.25,500.42
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,550.79,451.43
2016,10,1,16,45,567.0,49.0,3.7,17.5,172.0,464.78,380.91
2016,10,1,17,0,494.0,42.0,3.7,17.0,122.0,384.13,311.05
2016,10,1,17,15,366.5,31.5,3.6,16.5,79.0,275.24,212.35
2016,10,1,17,30,239.0,21.0,3.5,16.0,36.0,167.05,25.18
2016,10,1,17,45,119.5,10.5,3.45,15.5,18.0,63.4,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,11.5,2.35,12.5,19.0,10.46,0.0
2016,10,2,6,30,228.0,23.0,2.5,13.0,38.0,19.07,2.97
2016,10,2,6,45,341.5,34.0,2.65,13.5,79.5,27.47,17.71
2016,10,2,7,0,455.0,45.0,2.8,14.0,121.0,35.58,25.66
2016,10,2,7,15,526.5,52.5,2.9,14.0,169.0,40.32,30.29
2016,10,2,7,30,598.0,60.0,3.0,14.0,217.0,44.96,34.64
2016,10,2,7,45,641.0,65.5,3.15,14.5,265.5,66.39,39.01
2016,10,2,8,0,684.0,71.0,3.3,15.0,314.0,119.78,67.78
2016,10,2,8,15,715.5,75.0,3.35,15.5,361.5,178.68,112.97
2016,10,2,8,30,747.0,79.0,3.4,16.0,409.0,237.33,163.3
2016,10,2,8,45,440.0,153.0,3.45,16.5,352.5,258.46,195.0
2016,10,2,9,0,133.0,227.0,3.5,17.0,296.0,242.99,191.6
2016,10,2,9,15,95.0,237.5,3.5,17.0,289.0,246.68,195.69
2016,10,2,9,30,57.0,248.0,3.5,17.0,282.0,246.57,195.94
2016,10,2,9,45,88.0,272.0,3.55,17.0,327.0,290.03,230.59
2016,10,2,10,0,119.0,296.0,3.6,17.0,372.0,342.32,271.91
2016,10,2,10,15,205.5,302.0,3.6,17.0,440.5,412.29,327.49
2016,10,2,10,30,292.0,308.0,3.6,17.0,509.0,497.79,394.3
2016,10,2,10,45,215.0,325.5,3.65,17.5,476.0,469.19,370.41
2016,10,2,11,0,138.0,343.0,3.7,18.0,443.0,441.19,346.84
2016,10,2,11,15,509.0,225.0,3.7,18.0,600.0,651.57,514.38
2016,10,2,11,30,880.0,107.0,3.7,18.0,757.0,856.64,665.91
2016,10,2,11,45,889.5,104.0,3.75,18.0,764.0,891.38,689.02
2016,10,2,12,0,899.0,101.0,3.8,18.0,771.0,923.24,711.33
2016,10,2,12,15,899.0,101.0,3.85,18.0,767.5,946.56,727.75
2016,10,2,12,30,899.0,101.0,3.9,18.0,764.0,966.3,741.84
2016,10,2,12,45,482.5,211.0,3.95,18.0,566.0,714.68,560.78
2016,10,2,13,0,66.0,321.0,4.0,18.0,368.0,390.76,306.9
2016,10,2,13,15,473.5,209.5,4.05,18.0,534.0,720.09,569.61
2016,10,2,13,30,881.0,98.0,4.1,18.0,700.0,986.93,761.84
2016,10,2,13,45,873.0,96.5,4.2,18.0,673.0,978.24,755.38
2016,10,2,14,0,865.0,95.0,4.3,18.0,646.0,965.86,748.62
2016,10,2,14,15,852.0,93.0,4.3,17.5,611.5,954.49,743.55
2016,10,2,14,30,839.0,91.0,4.3,17.0,577.0,929.62,728.94
2016,10,2,14,45,819.0,89.0,4.35,17.0,536.0,895.02,706.37
2016,10,2,15,0,799.0,87.0,4.4,17.0,495.0,857.73,681.72
2016,10,2,15,15,774.5,84.0,4.35,16.5,450.0,812.82,651.69
2016,10,2,15,30,750.0,81.0,4.3,16.0,405.0,766.07,619.73
2016,10,2,15,45,715.5,76.5,4.3,16.0,357.0,712.63,581.04
2016,10,2,16,0,681.0,72.0,4.3,16.0,309.0,654.39,537.61
2016,10,2,16,15,631.5,66.5,4.2,15.5,259.0,583.87,483.64
2016,10,2,16,30,582.0,61.0,4.1,15.0,209.0,515.27,428.9
2016,10,2,16,45,509.5,52.5,4.0,15.0,161.0,430.33,356.56
2016,10,2,17,0,437.0,44.0,3.9,15.0,113.0,350.75,285.91
2016,10,2,17,15,308.5,32.5,3.7,14.5,72.0,243.27,186.45
2016,10,2,17,30,180.0,21.0,3.5,14.0,31.0,134.63,0.0
2016,10,2,17,45,90.0,10.5,3.3,14.0,15.5,49.93,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.55,12.5,9.0,8.19,0.0
2016,10,3,6,30,0.0,18.0,1.6,13.0,18.0,15.84,0.0
2016,10,3,6,45,12.5,37.5,1.7,13.5,39.5,31.59,21.08
2016,10,3,7,0,25.0,57.0,1.8,14.0,61.0,47.02,35.64
2016,10,3,7,15,36.5,77.5,1.8,14.0,86.0,62.84,50.19
2016,10,3,7,30,48.0,98.0,1.8,14.0,111.0,78.36,64.26
2016,10,3,7,45,55.0,118.5,1.85,14.5,136.0,96.26,75.34
2016,10,3,8,0,62.0,139.0,1.9,15.0,161.0,119.06,92.69
2016,10,3,8,15,31.0,115.0,1.9,15.0,126.0,103.19,80.42
2016,10,3,8,30,0.0,91.0,1.9,15.0,91.0,80.15,62.33
2016,10,3,8,45,62.0,158.0,1.9,15.5,190.0,154.41,121.78
2016,10,3,9,0,124.0,225.0,1.9,16.0,289.0,238.41,188.34
2016,10,3,9,15,148.0,244.0,1.9,16.0,326.0,275.79,218.16
2016,10,3,9,30,172.0,263.0,1.9,16.0,363.0,316.14,250.33
2016,10,3,9,45,86.0,204.0,1.95,16.0,254.0,232.27,184.59
2016,10,3,10,0,0.0,145.0,2.0,16.0,145.0,128.82,100.8
2016,10,3,10,15,1.0,160.5,2.05,16.0,161.5,143.63,112.87
2016,10,3,10,30,2.0,176.0,2.1,16.0,178.0,158.73,124.9
2016,10,3,10,45,7.5,208.5,2.15,16.5,214.5,192.98,152.07
2016,10,3,11,0,13.0,241.0,2.2,17.0,251.0,228.34,179.73
2016,10,3,11,15,28.0,276.0,2.25,17.0,297.0,284.96,224.34
2016,10,3,11,30,43.0,311.0,2.3,17.0,343.0,336.1,264.08
2016,10,3,11,45,37.5,304.5,2.35,17.0,333.0,328.5,257.91
2016,10,3,12,0,32.0,298.0,2.4,17.0,323.0,320.26,251.5
2016,10,3,12,15,17.0,237.0,2.4,17.0,250.5,233.88,183.88
2016,10,3,12,30,2.0,176.0,2.4,17.0,178.0,161.82,126.41
2016,10,3,12,45,1.0,157.0,2.45,17.0,158.0,143.1,111.57
2016,10,3,13,0,0.0,138.0,2.5,17.0,138.0,124.36,96.52
2016,10,3,13,15,0.0,114.5,2.45,17.0,114.5,102.4,78.8
2016,10,3,13,30,0.0,91.0,2.4,17.0,91.0,80.72,61.2
2016,10,3,13,45,0.0,101.0,2.4,17.0,101.0,89.89,68.84
2016,10,3,14,0,0.0,111.0,2.4,17.0,111.0,99.36,76.73
2016,10,3,14,15,6.5,155.5,2.35,17.0,159.5,149.35,117.97
2016,10,3,14,30,13.0,200.0,2.3,17.0,208.0,202.86,161.6
2016,10,3,14,45,6.5,136.0,2.3,17.0,140.0,131.05,103.4
2016,10,3,15,0,0.0,72.0,2.3,17.0,72.0,63.69,47.82
2016,10,3,15,15,0.0,95.0,2.25,16.5,95.0,85.27,66.16
2016,10,3,15,30,0.0,118.0,2.2,16.0,118.0,109.97,87.06
2016,10,3,15,45,0.0,103.5,2.15,16.0,103.5,96.17,75.72
2016,10,3,16,0,0.0,89.0,2.1,16.0,89.0,82.35,64.27
2016,10,3,16,15,0.0,74.5,1.95,16.0,74.5,68.51,52.63
2016,10,3,16,30,0.0,60.0,1.8,16.0,60.0,54.6,40.75
2016,10,3,16,45,187.5,53.0,1.7,16.0,81.5,214.0,176.2
2016,10,3,17,0,375.0,46.0,1.6,16.0,103.0,314.19,252.95
2016,10,3,17,15,250.0,33.0,1.5,15.5,64.5,210.18,156.19
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,104.5,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,37.01,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,1.7,13.0,8.0,7.28,0.0
2016,10,4,6,30,0.0,16.0,1.8,13.0,16.0,14.1,0.0
2016,10,4,6,45,5.5,35.0,1.95,13.5,36.0,30.0,19.58
2016,10,4,7,0,11.0,54.0,2.1,14.0,56.0,45.61,34.35
2016,10,4,7,15,22.0,75.0,2.1,14.0,80.0,60.99,48.53
2016,10,4,7,30,33.0,96.0,2.1,14.0,104.0,76.86,62.92
2016,10,4,7,45,44.0,116.0,2.1,14.5,129.5,94.16,73.79
2016,10,4,8,0,55.0,136.0,2.1,15.0,155.0,116.22,90.65
2016,10,4,8,15,101.5,159.5,2.0,15.5,201.0,146.91,113.49
2016,10,4,8,30,148.0,183.0,1.9,16.0,247.0,186.12,143.81
2016,10,4,8,45,104.5,198.0,1.85,16.5,245.5,198.99,156.04
2016,10,4,9,0,61.0,213.0,1.8,17.0,244.0,205.79,162.56
2016,10,4,9,15,453.0,150.5,1.7,17.0,410.0,323.54,252.14
2016,10,4,9,30,845.0,88.0,1.6,17.0,576.0,481.33,373.92
2016,10,4,9,45,857.5,90.0,1.55,17.5,610.0,538.85,419.19
2016,10,4,10,0,870.0,92.0,1.5,18.0,644.0,595.4,462.63
2016,10,4,10,15,879.5,93.5,1.45,18.0,671.0,648.68,502.99
2016,10,4,10,30,889.0,95.0,1.4,18.0,698.0,700.49,540.99
2016,10,4,10,45,899.5,94.0,1.4,18.5,719.0,748.75,574.04
2016,10,4,11,0,910.0,93.0,1.4,19.0,740.0,795.05,603.86
2016,10,4,11,15,913.5,93.5,1.5,19.0,752.0,835.12,631.37
2016,10,4,11,30,917.0,94.0,1.6,19.0,764.0,872.28,656.9
2016,10,4,11,45,921.5,92.5,1.7,19.5,768.5,905.04,678.2
2016,10,4,12,0,926.0,91.0,1.8,20.0,773.0,934.55,697.32
2016,10,4,12,15,924.5,91.0,1.95,20.0,768.0,956.84,713.64
2016,10,4,12,30,923.0,91.0,2.1,20.0,763.0,975.37,727.65
2016,10,4,12,45,917.5,91.5,2.3,20.0,750.0,986.86,737.71
2016,10,4,13,0,912.0,92.0,2.5,20.0,737.0,994.41,745.29
2016,10,4,13,15,905.5,91.0,2.65,20.0,716.5,995.31,748.05
2016,10,4,13,30,899.0,90.0,2.8,20.0,696.0,992.28,748.35
2016,10,4,13,45,889.5,89.0,2.95,20.0,668.0,982.48,744.18
2016,10,4,14,0,880.0,88.0,3.1,20.0,640.0,968.95,737.57
2016,10,4,14,15,867.5,86.0,3.2,20.0,605.5,947.73,725.32
2016,10,4,14,30,855.0,84.0,3.3,20.0,571.0,923.13,710.74
2016,10,4,14,45,837.5,82.0,3.4,20.0,530.5,900.16,697.21
2016,10,4,15,0,820.0,80.0,3.5,20.0,490.0,864.73,674.69
2016,10,4,15,15,796.0,77.0,3.55,19.5,445.0,819.76,645.96
2016,10,4,15,30,772.0,74.0,3.6,19.0,400.0,772.91,615.17
2016,10,4,15,45,734.5,71.0,3.7,19.0,351.0,713.46,573.14
2016,10,4,16,0,697.0,68.0,3.8,19.0,302.0,658.71,533.36
2016,10,4,16,15,646.5,62.5,3.8,18.5,252.0,587.05,479.55
2016,10,4,16,30,596.0,57.0,3.8,18.0,202.0,517.43,424.84
2016,10,4,16,45,506.5,50.0,3.8,17.5,153.0,423.08,346.23
2016,10,4,17,0,417.0,43.0,3.8,17.0,104.0,335.43,269.76
2016,10,4,17,15,278.5,30.5,3.7,16.5,64.0,223.32,162.62
2016,10,4,17,30,140.0,18.0,3.6,16.0,24.0,107.49,0.0
2016,10,4,17,45,70.0,9.0,3.55,15.5,12.0,8.19,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,114.5,10.0,2.15,11.5,16.5,9.1,0.0
2016,10,5,6,30,229.0,20.0,2.2,12.0,33.0,16.57,0.0
2016,10,5,6,45,365.5,30.5,2.25,12.5,76.0,24.68,15.04
2016,10,5,7,0,502.0,41.0,2.3,13.0,119.0,32.57,23.01
2016,10,5,7,15,576.0,47.5,2.3,13.5,169.0,36.66,27.05
2016,10,5,7,30,650.0,54.0,2.3,14.0,219.0,44.5,34.21
2016,10,5,7,45,701.0,58.0,2.3,14.5,270.0,66.42,37.88
2016,10,5,8,0,752.0,62.0,2.3,15.0,321.0,122.59,67.34
2016,10,5,8,15,783.0,65.0,2.3,15.5,370.0,180.91,111.73
2016,10,5,8,30,814.0,68.0,2.3,16.0,419.0,242.58,164.69
2016,10,5,8,45,839.0,70.0,2.3,17.0,464.5,304.67,219.64
2016,10,5,9,0,864.0,72.0,2.3,18.0,510.0,370.69,277.17
2016,10,5,9,15,879.5,74.0,2.15,18.0,550.0,431.89,330.44
2016,10,5,9,30,895.0,76.0,2.0,18.0,590.0,493.24,382.0
2016,10,5,9,45,906.5,77.5,1.9,18.5,623.5,551.92,428.98
2016,10,5,10,0,918.0,79.0,1.8,19.0,657.0,609.73,473.34
2016,10,5,10,15,925.5,80.0,1.75,19.5,684.0,663.42,513.23
2016,10,5,10,30,933.0,81.0,1.7,20.0,711.0,715.3,550.37
2016,10,5,10,45,939.0,81.5,1.65,20.5,730.5,763.54,582.31
2016,10,5,11,0,945.0,82.0,1.6,21.0,750.0,809.35,611.15
2016,10,5,11,15,947.5,82.5,1.65,21.0,761.5,849.72,638.12
2016,10,5,11,30,950.0,83.0,1.7,21.0,773.0,886.99,662.93
2016,10,5,11,45,951.0,83.0,1.8,21.0,776.0,919.14,684.9
2016,10,5,12,0,952.0,83.0,1.9,21.0,779.0,947.77,704.62
2016,10,5,12,15,950.0,83.0,1.95,21.0,774.0,970.01,719.65
2016,10,5,12,30,948.0,83.0,2.0,21.0,769.0,988.38,732.33
2016,10,5,12,45,935.5,86.5,2.15,21.0,754.0,996.92,739.93
2016,10,5,13,0,923.0,90.0,2.3,21.0,739.0,1001.34,745.03
2016,10,5,13,15,916.5,89.0,2.35,21.0,718.0,1002.22,746.88
2016,10,5,13,30,910.0,88.0,2.4,21.0,697.0,999.13,746.29
2016,10,5,13,45,899.0,87.5,2.5,21.0,668.0,988.39,741.32
2016,10,5,14,0,888.0,87.0,2.6,21.0,639.0,973.91,733.97
2016,10,5,14,15,875.0,85.0,2.65,21.0,604.0,952.07,721.25
2016,10,5,14,30,862.0,83.0,2.7,21.0,569.0,926.86,706.26
2016,10,5,14,45,841.5,81.5,2.8,21.0,528.0,901.57,691.55
2016,10,5,15,0,821.0,80.0,2.9,21.0,487.0,863.97,668.02
2016,10,5,15,15,795.5,77.0,2.95,20.5,441.0,817.66,638.83
2016,10,5,15,30,770.0,74.0,3.0,20.0,395.0,769.54,607.59
2016,10,5,15,45,731.5,70.5,3.05,20.0,346.0,708.76,564.9
2016,10,5,16,0,693.0,67.0,3.1,20.0,297.0,652.79,524.49
2016,10,5,16,15,640.5,61.5,3.05,19.5,246.5,579.93,470.09
2016,10,5,16,30,588.0,56.0,3.0,19.0,196.0,509.31,414.81
2016,10,5,16,45,502.0,48.5,3.0,18.5,147.5,417.22,338.61
2016,10,5,17,0,416.0,41.0,3.0,18.0,99.0,331.69,264.16
2016,10,5,17,15,273.5,28.5,3.05,17.0,60.0,218.11,152.94
2016,10,5,17,30,131.0,16.0,3.1,16.0,21.0,79.2,0.0
2016,10,5,17,45,65.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,107.0,9.5,1.45,12.5,15.0,8.64,0.0
2016,10,6,6,30,214.0,19.0,1.5,13.0,30.0,15.72,0.0
2016,10,6,6,45,351.0,29.0,1.55,13.5,72.0,23.4,13.74
2016,10,6,7,0,488.0,39.0,1.6,14.0,114.0,30.89,21.42
2016,10,6,7,15,562.0,46.0,1.7,14.5,163.0,35.47,25.86
2016,10,6,7,30,636.0,53.0,1.8,15.0,212.0,43.67,33.32
2016,10,6,7,45,685.5,57.0,1.9,15.5,262.0,65.17,36.97
2016,10,6,8,0,735.0,61.0,2.0,16.0,312.0,120.16,65.74
2016,10,6,8,15,766.0,64.5,1.95,16.5,360.0,177.79,109.42
2016,10,6,8,30,797.0,68.0,1.9,17.0,408.0,238.78,161.45
2016,10,6,8,45,821.0,70.0,1.9,17.5,452.5,299.47,215.28
2016,10,6,9,0,845.0,72.0,1.9,18.0,497.0,363.94,271.73
2016,10,6,9,15,861.0,74.0,1.85,18.5,536.5,424.15,323.52
2016,10,6,9,30,877.0,76.0,1.8,19.0,576.0,484.6,373.65
2016,10,6,9,45,892.0,76.0,1.75,19.5,610.0,542.55,420.01
2016,10,6,10,0,907.0,76.0,1.7,20.0,644.0,599.99,464.17
2016,10,6,10,15,915.0,77.0,1.6,20.5,670.5,653.31,503.31
2016,10,6,10,30,923.0,78.0,1.5,21.0,697.0,704.89,539.63
2016,10,6,10,45,929.0,78.5,1.45,21.5,716.5,752.55,570.91
2016,10,6,11,0,935.0,79.0,1.4,22.0,736.0,797.8,599.16
2016,10,6,11,15,938.0,79.5,1.35,22.0,747.0,838.06,624.72
2016,10,6,11,30,941.0,80.0,1.3,22.0,758.0,875.28,648.0
2016,10,6,11,45,942.5,79.5,1.3,22.5,761.5,906.89,666.82
2016,10,6,12,0,944.0,79.0,1.3,23.0,765.0,935.02,683.33
2016,10,6,12,15,943.0,79.0,1.35,23.0,760.5,957.84,698.53
2016,10,6,12,30,942.0,79.0,1.4,23.0,756.0,976.86,711.46
2016,10,6,12,45,935.5,80.0,1.5,23.0,742.5,987.98,720.27
2016,10,6,13,0,929.0,81.0,1.6,23.0,729.0,995.08,726.75
2016,10,6,13,15,923.5,80.0,1.65,23.0,708.5,996.76,729.21
2016,10,6,13,30,918.0,79.0,1.7,23.0,688.0,994.46,729.33
2016,10,6,13,45,907.5,78.5,1.75,23.0,660.0,984.02,724.37
2016,10,6,14,0,897.0,78.0,1.8,23.0,632.0,969.81,717.13
2016,10,6,14,15,885.0,76.5,1.85,23.0,597.0,949.29,705.84
2016,10,6,14,30,873.0,75.0,1.9,23.0,562.0,925.36,692.31
2016,10,6,14,45,854.5,73.5,2.0,23.0,521.5,892.22,673.03
2016,10,6,15,0,836.0,72.0,2.1,23.0,481.0,865.37,657.77
2016,10,6,15,15,812.5,69.0,2.15,22.5,436.0,820.45,630.35
2016,10,6,15,30,789.0,66.0,2.2,22.0,391.0,773.62,600.95
2016,10,6,15,45,753.0,63.0,2.25,22.0,342.0,715.09,560.97
2016,10,6,16,0,717.0,60.0,2.3,22.0,293.0,656.22,519.39
2016,10,6,16,15,667.0,55.0,2.25,21.0,243.5,584.65,467.87
2016,10,6,16,30,617.0,50.0,2.2,20.0,194.0,514.81,415.01
2016,10,6,16,45,532.0,43.0,2.15,19.5,145.5,428.45,344.04
2016,10,6,17,0,447.0,36.0,2.1,19.0,97.0,343.6,270.32
2016,10,6,17,15,302.5,25.0,2.1,18.0,58.0,227.57,151.14
2016,10,6,17,30,158.0,14.0,2.1,17.0,19.0,90.34,0.0
2016,10,6,17,45,79.0,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,102.5,9.0,1.35,13.5,14.0,8.19,0.0
2016,10,7,6,30,205.0,18.0,1.4,14.0,28.0,14.87,0.0
2016,10,7,6,45,335.5,28.5,1.5,14.5,68.5,23.04,13.17
2016,10,7,7,0,466.0,39.0,1.6,15.0,109.0,30.95,21.32
2016,10,7,7,15,540.0,46.0,1.6,15.5,156.5,35.5,25.75
2016,10,7,7,30,614.0,53.0,1.6,16.0,204.0,39.98,29.91
2016,10,7,7,45,664.0,57.0,1.6,16.5,253.5,64.59,36.76
2016,10,7,8,0,714.0,61.0,1.6,17.0,303.0,118.2,64.7
2016,10,7,8,15,746.0,65.0,1.6,17.5,350.0,175.05,107.55
2016,10,7,8,30,778.0,69.0,1.6,18.0,397.0,235.41,158.68
2016,10,7,8,45,802.5,71.0,1.65,19.0,441.5,295.03,210.85
2016,10,7,9,0,827.0,73.0,1.7,20.0,486.0,356.59,264.08
2016,10,7,9,15,843.5,75.0,1.7,20.5,525.0,417.73,316.13
2016,10,7,9,30,860.0,77.0,1.7,21.0,564.0,477.37,365.29
2016,10,7,9,45,852.5,86.5,1.75,22.0,593.0,531.92,408.25
2016,10,7,10,0,845.0,96.0,1.8,23.0,622.0,585.32,448.48
2016,10,7,10,15,854.5,97.5,1.75,23.5,648.0,638.03,487.16
2016,10,7,10,30,864.0,99.0,1.7,24.0,674.0,686.14,521.32
2016,10,7,10,45,871.5,99.5,1.7,24.5,693.5,732.49,553.11
2016,10,7,11,0,879.0,100.0,1.7,25.0,713.0,776.73,581.34
2016,10,7,11,15,882.5,100.5,1.6,25.0,724.5,815.48,605.67
2016,10,7,11,30,886.0,101.0,1.5,25.0,736.0,851.41,627.78
2016,10,7,11,45,888.0,100.5,1.45,25.5,739.5,882.0,645.44
2016,10,7,12,0,890.0,100.0,1.4,26.0,743.0,909.34,660.85
2016,10,7,12,15,889.0,100.0,1.3,26.0,738.5,931.12,673.19
2016,10,7,12,30,888.0,100.0,1.2,26.0,734.0,949.32,683.2
2016,10,7,12,45,859.5,110.5,1.1,26.5,715.0,959.37,686.7
2016,10,7,13,0,831.0,121.0,1.0,27.0,696.0,956.18,682.03
2016,10,7,13,15,824.0,119.5,0.9,27.0,676.0,955.82,680.72
2016,10,7,13,30,817.0,118.0,0.8,27.0,656.0,951.75,677.13
2016,10,7,13,45,737.0,136.0,0.75,27.5,606.0,902.46,645.09
2016,10,7,14,0,657.0,154.0,0.7,28.0,556.0,844.56,608.0
2016,10,7,14,15,637.0,153.0,0.7,27.5,525.0,819.56,595.06
2016,10,7,14,30,617.0,152.0,0.7,27.0,494.0,791.95,579.86
2016,10,7,14,45,614.5,136.5,0.7,27.0,456.0,761.89,561.77
2016,10,7,15,0,612.0,121.0,0.7,27.0,418.0,728.86,541.5
2016,10,7,15,15,589.5,113.5,0.75,26.5,377.5,685.06,515.24
2016,10,7,15,30,567.0,106.0,0.8,26.0,337.0,639.97,487.32
2016,10,7,15,45,519.5,102.5,0.9,25.5,293.5,578.13,446.81
2016,10,7,16,0,472.0,99.0,1.0,25.0,250.0,513.3,401.57
2016,10,7,16,15,425.5,87.0,1.1,24.0,205.5,446.68,353.35
2016,10,7,16,30,379.0,75.0,1.2,23.0,161.0,382.74,304.4
2016,10,7,16,45,311.5,60.5,1.35,22.0,119.0,305.23,242.11
2016,10,7,17,0,244.0,46.0,1.5,21.0,77.0,233.9,181.23
2016,10,7,17,15,122.0,29.5,1.55,20.5,45.0,121.41,72.3
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,11.82,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,57.0,9.0,1.1,14.5,11.5,8.19,0.0
2016,10,8,6,30,114.0,18.0,1.1,15.0,23.0,14.23,0.0
2016,10,8,6,45,241.5,31.5,1.1,15.5,61.0,24.65,14.17
2016,10,8,7,0,369.0,45.0,1.1,16.0,99.0,36.26,25.78
2016,10,8,7,15,450.5,54.5,1.1,16.5,146.0,42.65,31.88
2016,10,8,7,30,532.0,64.0,1.1,17.0,193.0,48.87,37.6
2016,10,8,7,45,584.5,70.5,1.1,17.5,241.5,69.57,42.28
2016,10,8,8,0,637.0,77.0,1.1,18.0,290.0,120.99,69.84
2016,10,8,8,15,673.5,82.0,1.1,18.5,337.0,175.12,110.15
2016,10,8,8,30,710.0,87.0,1.1,19.0,384.0,233.42,158.6
2016,10,8,8,45,735.0,91.0,1.1,20.0,428.0,291.47,208.36
2016,10,8,9,0,760.0,95.0,1.1,21.0,472.0,353.84,260.87
2016,10,8,9,15,779.0,98.0,1.15,22.0,511.0,412.1,309.03
2016,10,8,9,30,798.0,101.0,1.2,23.0,550.0,471.2,356.11
2016,10,8,9,45,847.0,90.0,1.25,24.0,591.0,532.65,403.26
2016,10,8,10,0,896.0,79.0,1.3,25.0,632.0,595.71,450.04
2016,10,8,10,15,904.5,80.0,1.25,25.5,658.5,648.67,487.99
2016,10,8,10,30,913.0,81.0,1.2,26.0,685.0,699.98,523.41
2016,10,8,10,45,917.0,82.5,1.2,26.5,704.0,746.69,553.86
2016,10,8,11,0,921.0,84.0,1.2,27.0,723.0,790.9,581.2
2016,10,8,11,15,924.5,84.5,1.1,27.0,734.0,830.92,605.29
2016,10,8,11,30,928.0,85.0,1.0,27.0,745.0,867.99,627.03
2016,10,8,11,45,928.0,85.5,0.9,27.5,748.0,898.93,643.21
2016,10,8,12,0,928.0,86.0,0.8,28.0,751.0,926.39,656.91
2016,10,8,12,15,927.0,85.5,0.7,28.0,746.5,948.21,668.19
2016,10,8,12,30,926.0,85.0,0.6,28.0,742.0,966.28,677.12
2016,10,8,12,45,922.5,84.5,0.5,28.5,729.0,978.18,680.94
2016,10,8,13,0,919.0,84.0,0.4,29.0,716.0,986.15,682.52
2016,10,8,13,15,913.0,83.5,0.35,29.0,695.5,987.8,682.97
2016,10,8,13,30,907.0,83.0,0.3,29.0,675.0,985.54,681.35
2016,10,8,13,45,897.5,81.5,0.3,29.0,647.5,974.81,675.99
2016,10,8,14,0,888.0,80.0,0.3,29.0,620.0,960.33,668.61
2016,10,8,14,15,875.5,78.5,0.4,28.5,585.5,939.39,660.87
2016,10,8,14,30,863.0,77.0,0.5,28.0,551.0,915.11,651.03
2016,10,8,14,45,845.0,75.0,0.6,28.0,510.5,881.99,634.11
2016,10,8,15,0,827.0,73.0,0.7,28.0,470.0,855.13,620.86
2016,10,8,15,15,803.0,70.0,0.8,27.5,425.0,810.03,596.29
2016,10,8,15,30,779.0,67.0,0.9,27.0,380.0,763.08,569.62
2016,10,8,15,45,743.5,63.5,1.05,27.0,331.5,704.7,533.28
2016,10,8,16,0,708.0,60.0,1.2,27.0,283.0,645.99,494.79
2016,10,8,16,15,656.0,54.5,1.2,25.5,233.5,572.85,445.15
2016,10,8,16,30,604.0,49.0,1.2,24.0,184.0,507.26,397.92
2016,10,8,16,45,519.0,41.5,1.3,23.0,136.0,416.0,326.16
2016,10,8,17,0,434.0,34.0,1.4,22.0,88.0,331.69,254.24
2016,10,8,17,15,285.5,22.5,1.45,21.0,51.0,209.85,114.36
2016,10,8,17,30,137.0,11.0,1.5,20.0,14.0,76.68,0.0
2016,10,8,17,45,68.5,5.5,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
