Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.5,8.0,0.7,14.5,12.0,7.28,0.0
2016,10,9,6,30,179.0,16.0,0.7,15.0,24.0,13.16,0.0
2016,10,9,6,45,311.0,27.5,0.7,15.5,63.5,22.32,12.03
2016,10,9,7,0,443.0,39.0,0.7,16.0,103.0,31.14,21.33
2016,10,9,7,15,521.0,47.0,0.65,16.5,150.5,36.51,26.51
2016,10,9,7,30,599.0,55.0,0.6,17.0,198.0,41.77,31.37
2016,10,9,7,45,648.5,60.0,0.55,17.5,247.5,63.01,35.63
2016,10,9,8,0,698.0,65.0,0.5,18.0,297.0,120.24,66.68
2016,10,9,8,15,732.0,69.0,0.5,18.5,344.5,176.33,108.25
2016,10,9,8,30,766.0,73.0,0.5,19.0,392.0,236.21,157.94
2016,10,9,8,45,789.5,76.5,0.5,20.0,436.0,296.15,209.09
2016,10,9,9,0,813.0,80.0,0.5,21.0,480.0,357.96,260.94
2016,10,9,9,15,830.0,82.5,0.55,21.5,519.0,417.78,310.62
2016,10,9,9,30,847.0,85.0,0.6,22.0,558.0,478.07,358.96
2016,10,9,9,45,864.5,85.0,0.65,23.0,592.0,535.81,403.0
2016,10,9,10,0,882.0,85.0,0.7,24.0,626.0,593.16,445.03
2016,10,9,10,15,890.5,86.5,0.8,24.5,652.5,645.94,483.73
2016,10,9,10,30,899.0,88.0,0.9,25.0,679.0,697.12,520.25
2016,10,9,10,45,903.5,89.5,1.0,25.5,697.5,743.59,551.87
2016,10,9,11,0,908.0,91.0,1.1,26.0,716.0,787.63,580.31
2016,10,9,11,15,911.0,91.5,1.2,26.0,727.5,826.79,606.49
2016,10,9,11,30,914.0,92.0,1.3,26.0,739.0,863.0,630.72
2016,10,9,11,45,913.0,93.0,1.4,26.5,741.5,893.22,649.8
2016,10,9,12,0,912.0,94.0,1.5,27.0,744.0,919.97,666.68
2016,10,9,12,15,910.0,94.0,1.55,27.0,739.0,941.12,680.71
2016,10,9,12,30,908.0,94.0,1.6,27.0,734.0,958.57,692.54
2016,10,9,12,45,900.0,95.0,1.7,27.0,719.5,967.75,699.93
2016,10,9,13,0,892.0,96.0,1.8,27.0,705.0,973.02,705.06
2016,10,9,13,15,885.0,95.0,1.85,26.5,684.5,973.05,707.78
2016,10,9,13,30,878.0,94.0,1.9,26.0,664.0,969.25,708.24
2016,10,9,13,45,866.0,93.5,1.95,26.0,635.5,957.5,702.32
2016,10,9,14,0,854.0,93.0,2.0,26.0,607.0,952.11,700.73
2016,10,9,14,15,840.0,91.0,2.05,25.5,572.5,929.51,689.21
2016,10,9,14,30,826.0,89.0,2.1,25.0,538.0,903.61,675.56
2016,10,9,14,45,806.5,86.0,2.15,25.0,497.5,868.34,654.1
2016,10,9,15,0,787.0,83.0,2.2,25.0,457.0,830.45,630.59
2016,10,9,15,15,760.0,79.5,2.2,24.5,412.0,783.09,600.83
2016,10,9,15,30,733.0,76.0,2.2,24.0,367.0,734.13,569.17
2016,10,9,15,45,696.0,71.5,2.2,23.5,319.0,679.84,532.6
2016,10,9,16,0,659.0,67.0,2.2,23.0,271.0,620.84,491.12
2016,10,9,16,15,603.5,60.5,2.05,22.0,222.5,546.26,436.22
2016,10,9,16,30,548.0,54.0,1.9,21.0,174.0,474.29,380.03
2016,10,9,16,45,461.0,45.0,1.8,20.5,127.5,382.4,304.24
2016,10,9,17,0,374.0,36.0,1.7,20.0,81.0,297.61,229.21
2016,10,9,17,15,187.0,23.5,1.6,19.0,46.0,154.02,69.78
2016,10,9,17,30,0.0,11.0,1.5,18.0,11.0,10.01,0.0
2016,10,9,17,45,0.0,5.5,1.45,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.2,13.0,9.5,0.0,0.0
2016,10,10,6,30,0.0,19.0,1.2,13.0,19.0,17.28,0.0
2016,10,10,6,45,137.0,33.0,1.3,13.5,52.5,26.49,15.05
2016,10,10,7,0,274.0,47.0,1.4,14.0,86.0,36.25,25.86
2016,10,10,7,15,333.5,61.5,1.45,14.0,127.5,46.66,35.69
2016,10,10,7,30,393.0,76.0,1.5,14.0,169.0,56.71,44.99
2016,10,10,7,45,431.5,88.5,1.55,14.5,212.0,78.25,53.1
2016,10,10,8,0,470.0,101.0,1.6,15.0,255.0,123.63,79.83
2016,10,10,8,15,511.0,106.5,1.55,15.0,297.0,168.64,113.65
2016,10,10,8,30,552.0,112.0,1.5,15.0,339.0,220.32,156.82
2016,10,10,8,45,659.0,102.0,1.5,15.5,402.5,279.62,205.42
2016,10,10,9,0,766.0,92.0,1.5,16.0,466.0,352.78,266.02
2016,10,10,9,15,785.0,95.0,1.5,16.5,504.5,411.23,316.08
2016,10,10,9,30,804.0,98.0,1.5,17.0,543.0,470.49,365.2
2016,10,10,9,45,827.5,96.5,1.5,17.5,578.0,528.18,411.48
2016,10,10,10,0,851.0,95.0,1.5,18.0,613.0,586.38,456.53
2016,10,10,10,15,860.5,96.0,1.55,18.0,639.5,638.63,496.96
2016,10,10,10,30,870.0,97.0,1.6,18.0,666.0,686.21,533.12
2016,10,10,10,45,877.0,98.0,1.65,18.5,685.0,732.7,566.2
2016,10,10,11,0,884.0,99.0,1.7,19.0,704.0,777.05,595.64
2016,10,10,11,15,888.0,99.5,1.75,19.0,715.5,816.13,622.3
2016,10,10,11,30,892.0,100.0,1.8,19.0,727.0,852.41,646.97
2016,10,10,11,45,892.0,100.5,1.85,19.5,730.0,882.3,666.0
2016,10,10,12,0,892.0,101.0,1.9,20.0,733.0,908.84,682.78
2016,10,10,12,15,891.0,100.5,1.95,20.0,728.5,929.91,697.28
2016,10,10,12,30,890.0,100.0,2.0,20.0,724.0,947.37,709.53
2016,10,10,12,45,877.0,104.0,2.1,20.0,708.5,955.0,715.99
2016,10,10,13,0,864.0,108.0,2.2,20.0,693.0,968.62,726.69
2016,10,10,13,15,857.0,107.0,2.25,20.0,673.0,968.79,727.96
2016,10,10,13,30,850.0,106.0,2.3,20.0,653.0,965.14,726.99
2016,10,10,13,45,833.0,106.5,2.35,20.0,623.5,949.95,718.41
2016,10,10,14,0,816.0,107.0,2.4,20.0,594.0,931.19,707.59
2016,10,10,14,15,801.0,105.0,2.4,19.5,560.0,908.01,694.65
2016,10,10,14,30,786.0,103.0,2.4,19.0,526.0,881.64,679.47
2016,10,10,14,45,757.0,102.0,2.45,19.0,484.5,846.58,657.2
2016,10,10,15,0,728.0,101.0,2.5,19.0,443.0,804.07,629.37
2016,10,10,15,15,698.5,96.5,2.55,18.5,398.5,755.01,597.4
2016,10,10,15,30,669.0,92.0,2.6,18.0,354.0,704.7,563.59
2016,10,10,15,45,621.0,87.5,2.7,17.5,306.0,638.67,516.94
2016,10,10,16,0,573.0,83.0,2.8,17.0,258.0,573.34,468.94
2016,10,10,16,15,512.0,74.5,2.75,16.5,210.0,495.28,407.64
2016,10,10,16,30,451.0,66.0,2.7,16.0,162.0,420.11,345.56
2016,10,10,16,45,357.0,54.0,2.7,15.5,117.0,324.37,264.27
2016,10,10,17,0,263.0,42.0,2.7,15.0,72.0,239.85,187.32
2016,10,10,17,15,131.5,21.0,2.6,14.5,36.0,118.47,38.39
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.0,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,12.0,8.0,7.28,0.0
2016,10,11,6,45,0.0,24.5,1.45,12.5,24.5,21.41,10.74
2016,10,11,7,0,0.0,41.0,1.5,13.0,41.0,35.24,25.03
2016,10,11,7,15,2.0,61.0,1.55,13.5,61.5,51.55,40.03
2016,10,11,7,30,4.0,81.0,1.6,14.0,82.0,67.66,54.63
2016,10,11,7,45,11.0,100.0,1.65,14.5,103.5,83.78,65.62
2016,10,11,8,0,18.0,119.0,1.7,15.0,125.0,102.0,80.31
2016,10,11,8,15,23.0,137.0,1.65,15.0,145.5,120.23,95.13
2016,10,11,8,30,28.0,155.0,1.6,15.0,166.0,138.36,109.85
2016,10,11,8,45,30.0,172.5,1.6,15.5,185.5,157.55,125.29
2016,10,11,9,0,32.0,190.0,1.6,16.0,205.0,177.24,140.96
2016,10,11,9,15,420.0,143.0,1.55,16.0,373.0,303.84,238.23
2016,10,11,9,30,808.0,96.0,1.5,16.0,541.0,470.04,367.06
2016,10,11,9,45,839.0,91.5,1.5,16.5,577.5,528.72,413.56
2016,10,11,10,0,870.0,87.0,1.5,17.0,614.0,587.13,459.1
2016,10,11,10,15,879.0,88.5,1.5,17.0,640.0,639.5,499.5
2016,10,11,10,30,888.0,90.0,1.5,17.0,666.0,690.33,537.66
2016,10,11,10,45,894.5,90.5,1.5,17.5,685.0,736.57,569.87
2016,10,11,11,0,901.0,91.0,1.5,18.0,704.0,780.54,598.52
2016,10,11,11,15,904.5,91.5,1.5,18.0,715.5,819.66,624.62
2016,10,11,11,30,908.0,92.0,1.5,18.0,727.0,855.9,648.6
2016,10,11,11,45,908.5,92.5,1.5,18.5,729.5,886.51,667.44
2016,10,11,12,0,909.0,93.0,1.5,19.0,732.0,913.75,683.96
2016,10,11,12,15,907.5,93.0,1.5,19.0,727.5,935.12,697.92
2016,10,11,12,30,906.0,93.0,1.5,19.0,723.0,952.83,709.6
2016,10,11,12,45,886.0,99.5,1.55,19.0,706.0,956.92,713.23
2016,10,11,13,0,866.0,106.0,1.6,19.0,689.0,966.72,720.94
2016,10,11,13,15,858.5,105.0,1.65,19.0,668.0,966.34,722.04
2016,10,11,13,30,851.0,104.0,1.7,19.0,647.0,962.16,720.9
2016,10,11,13,45,655.5,159.5,1.8,19.0,567.0,846.44,645.12
2016,10,11,14,0,460.0,215.0,1.9,19.0,487.0,714.61,553.21
2016,10,11,14,15,546.5,174.0,2.0,18.5,479.0,745.98,582.39
2016,10,11,14,30,633.0,133.0,2.1,18.0,471.0,780.21,609.82
2016,10,11,14,45,668.0,112.0,2.25,18.0,444.0,776.56,609.48
2016,10,11,15,0,703.0,91.0,2.4,18.0,417.0,767.41,605.49
2016,10,11,15,15,611.5,99.5,2.5,17.5,363.0,682.19,546.21
2016,10,11,15,30,520.0,108.0,2.6,17.0,309.0,591.03,480.65
2016,10,11,15,45,475.0,102.0,2.75,16.5,267.0,531.85,437.26
2016,10,11,16,0,430.0,96.0,2.9,16.0,225.0,474.27,392.54
2016,10,11,16,15,459.0,77.0,2.85,15.5,192.5,454.91,377.28
2016,10,11,16,30,488.0,58.0,2.8,15.0,160.0,435.75,359.8
2016,10,11,16,45,393.0,47.5,2.8,15.0,115.0,339.89,276.99
2016,10,11,17,0,298.0,37.0,2.8,15.0,70.0,251.85,195.06
2016,10,11,17,15,149.0,18.5,2.7,14.5,35.0,122.02,17.13
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,83.0,14.0,1.3,12.0,17.0,12.73,0.0
2016,10,12,6,45,213.0,29.0,1.2,12.5,53.0,22.77,11.24
2016,10,12,7,0,343.0,44.0,1.1,13.0,89.0,35.98,25.61
2016,10,12,7,15,426.5,54.0,1.0,13.0,135.0,42.82,32.38
2016,10,12,7,30,510.0,64.0,0.9,13.0,181.0,49.49,38.72
2016,10,12,7,45,569.5,70.5,0.85,13.5,229.5,69.41,43.34
2016,10,12,8,0,629.0,77.0,0.8,14.0,278.0,120.36,70.84
2016,10,12,8,15,332.0,116.5,0.8,14.5,224.0,148.53,104.89
2016,10,12,8,30,35.0,156.0,0.8,15.0,170.0,140.7,111.18
2016,10,12,8,45,29.5,168.5,0.85,15.5,181.0,154.18,122.25
2016,10,12,9,0,24.0,181.0,0.9,16.0,192.0,166.26,131.88
2016,10,12,9,15,42.0,206.0,1.0,16.0,228.0,199.46,158.33
2016,10,12,9,30,60.0,231.0,1.1,16.0,264.0,234.63,186.23
2016,10,12,9,45,109.0,253.5,1.25,16.0,317.5,286.05,227.0
2016,10,12,10,0,158.0,276.0,1.4,16.0,371.0,348.77,276.32
2016,10,12,10,15,268.5,270.5,1.6,16.0,440.0,430.49,340.78
2016,10,12,10,30,379.0,265.0,1.8,16.0,509.0,515.88,407.42
2016,10,12,10,45,616.0,188.0,2.0,16.0,598.0,643.31,506.87
2016,10,12,11,0,853.0,111.0,2.2,16.0,687.0,769.69,602.46
2016,10,12,11,15,856.5,111.5,2.2,16.0,698.0,808.02,628.1
2016,10,12,11,30,860.0,112.0,2.2,16.0,709.0,843.58,652.43
2016,10,12,11,45,678.0,181.5,2.2,16.5,653.5,796.19,617.4
2016,10,12,12,0,496.0,251.0,2.2,17.0,598.0,725.5,562.56
2016,10,12,12,15,471.0,260.0,2.15,17.0,587.5,728.3,564.55
2016,10,12,12,30,446.0,269.0,2.1,17.0,577.0,728.07,563.75
2016,10,12,12,45,497.5,243.0,2.1,17.5,580.5,759.26,586.95
2016,10,12,13,0,549.0,217.0,2.1,18.0,584.0,788.38,608.3
2016,10,12,13,15,528.5,216.5,2.15,18.0,561.5,775.14,599.47
2016,10,12,13,30,508.0,216.0,2.2,18.0,539.0,759.26,589.16
2016,10,12,13,45,392.0,235.5,2.3,18.0,478.5,654.2,512.86
2016,10,12,14,0,276.0,255.0,2.4,18.0,418.0,568.59,448.62
2016,10,12,14,15,226.0,244.5,2.45,18.0,372.5,491.45,391.39
2016,10,12,14,30,176.0,234.0,2.5,18.0,327.0,433.13,346.82
2016,10,12,14,45,88.0,177.0,2.65,18.0,223.5,265.36,214.48
2016,10,12,15,0,0.0,120.0,2.8,18.0,120.0,110.98,86.83
2016,10,12,15,15,353.5,97.0,2.65,17.5,232.0,445.79,368.8
2016,10,12,15,30,707.0,74.0,2.5,17.0,344.0,709.95,571.86
2016,10,12,15,45,670.0,68.5,2.45,17.0,297.0,650.63,525.86
2016,10,12,16,0,633.0,63.0,2.4,17.0,250.0,591.51,481.2
2016,10,12,16,15,574.0,57.0,2.3,16.5,202.5,516.57,423.05
2016,10,12,16,30,515.0,51.0,2.2,16.0,155.0,444.63,363.72
2016,10,12,16,45,421.5,41.5,2.15,15.5,110.5,350.33,283.39
2016,10,12,17,0,328.0,32.0,2.1,15.0,66.0,264.18,201.58
2016,10,12,17,15,164.0,16.0,2.1,14.5,33.0,127.86,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,12.73,0.0
2016,10,13,6,45,142.0,27.5,1.95,12.5,45.5,21.51,9.65
2016,10,13,7,0,284.0,41.0,2.0,13.0,77.0,31.76,21.85
2016,10,13,7,15,336.5,55.0,2.1,13.5,117.0,41.92,31.45
2016,10,13,7,30,389.0,69.0,2.2,14.0,157.0,51.72,40.48
2016,10,13,7,45,427.0,81.0,2.35,14.5,198.5,72.5,48.45
2016,10,13,8,0,465.0,93.0,2.5,15.0,240.0,116.9,74.56
2016,10,13,8,15,484.0,105.0,2.45,15.0,279.5,163.12,110.54
2016,10,13,8,30,503.0,117.0,2.4,15.0,319.0,211.6,152.08
2016,10,13,8,45,414.5,152.0,2.35,15.5,330.5,251.54,190.74
2016,10,13,9,0,326.0,187.0,2.3,16.0,342.0,278.8,217.25
2016,10,13,9,15,313.5,206.5,2.25,16.5,365.5,314.19,247.24
2016,10,13,9,30,301.0,226.0,2.2,17.0,389.0,348.08,274.99
2016,10,13,9,45,207.0,248.5,2.15,17.5,364.0,336.56,266.37
2016,10,13,10,0,113.0,271.0,2.1,18.0,339.0,313.12,247.33
2016,10,13,10,15,191.5,279.0,2.05,18.0,400.0,384.23,303.42
2016,10,13,10,30,270.0,287.0,2.0,18.0,461.0,465.07,365.65
2016,10,13,10,45,308.0,288.0,2.0,18.0,491.0,509.74,399.57
2016,10,13,11,0,346.0,289.0,2.0,18.0,521.0,556.59,434.96
2016,10,13,11,15,605.5,192.0,2.05,18.0,606.5,696.34,542.65
2016,10,13,11,30,865.0,95.0,2.1,18.0,692.0,821.55,632.65
2016,10,13,11,45,867.0,94.5,2.15,18.5,694.5,850.91,650.86
2016,10,13,12,0,869.0,94.0,2.2,19.0,697.0,877.1,667.78
2016,10,13,12,15,676.5,172.0,2.25,19.0,639.5,825.48,632.42
2016,10,13,12,30,484.0,250.0,2.3,19.0,582.0,742.38,571.48
2016,10,13,12,45,420.0,266.0,2.35,19.5,550.0,710.84,547.92
2016,10,13,13,0,356.0,282.0,2.4,20.0,518.0,660.69,510.67
2016,10,13,13,15,360.5,271.0,2.4,19.5,504.0,658.44,511.37
2016,10,13,13,30,365.0,260.0,2.4,19.0,490.0,654.38,510.47
2016,10,13,13,45,414.5,235.0,2.4,19.0,485.0,692.5,540.19
2016,10,13,14,0,464.0,210.0,2.4,19.0,480.0,711.22,555.97
2016,10,13,14,15,351.5,218.0,2.4,18.5,415.5,594.86,470.57
2016,10,13,14,30,239.0,226.0,2.4,18.0,351.0,481.48,385.1
2016,10,13,14,45,333.0,191.0,2.4,18.0,351.0,539.72,433.67
2016,10,13,15,0,427.0,156.0,2.4,18.0,351.0,592.65,476.58
2016,10,13,15,15,443.5,136.0,2.35,18.0,320.0,572.85,462.73
2016,10,13,15,30,460.0,116.0,2.3,18.0,289.0,549.86,446.57
2016,10,13,15,45,433.0,103.5,2.3,18.0,248.5,498.85,407.47
2016,10,13,16,0,406.0,91.0,2.3,18.0,208.0,448.16,367.52
2016,10,13,16,15,367.5,77.0,2.15,17.5,168.0,387.97,318.69
2016,10,13,16,30,329.0,63.0,2.0,17.0,128.0,329.92,269.72
2016,10,13,16,45,261.5,48.0,1.95,17.0,90.5,255.0,204.65
2016,10,13,17,0,194.0,33.0,1.9,17.0,53.0,186.49,138.07
2016,10,13,17,15,97.0,16.5,1.8,16.5,26.5,88.72,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,2.0,3.75,16.0,2.0,1.75,0.0
2016,10,14,7,0,0.0,4.0,3.6,16.0,4.0,3.5,0.0
2016,10,14,7,15,0.0,6.5,3.4,16.0,6.5,5.7,0.0
2016,10,14,7,30,0.0,9.0,3.2,16.0,9.0,7.9,1.36
2016,10,14,7,45,0.0,11.5,3.0,16.0,11.5,10.1,2.98
2016,10,14,8,0,0.0,14.0,2.8,16.0,14.0,12.31,4.89
2016,10,14,8,15,0.0,16.5,2.65,16.0,16.5,14.51,6.77
2016,10,14,8,30,0.0,19.0,2.5,16.0,19.0,16.72,8.64
2016,10,14,8,45,0.0,45.0,2.45,16.5,45.0,39.71,28.06
2016,10,14,9,0,0.0,71.0,2.4,17.0,71.0,62.79,47.27
2016,10,14,9,15,5.5,128.5,2.35,17.0,132.0,115.69,90.93
2016,10,14,9,30,11.0,186.0,2.3,17.0,193.0,169.76,134.75
2016,10,14,9,45,9.0,189.0,2.3,17.0,195.0,172.82,136.88
2016,10,14,10,0,7.0,192.0,2.3,17.0,197.0,175.55,138.84
2016,10,14,10,15,3.5,176.0,2.25,17.0,178.5,159.7,125.79
2016,10,14,10,30,0.0,160.0,2.2,17.0,160.0,143.26,112.29
2016,10,14,10,45,3.0,180.0,2.15,17.5,182.0,164.14,128.84
2016,10,14,11,0,6.0,200.0,2.1,18.0,204.0,185.62,145.64
2016,10,14,11,15,9.0,214.0,2.05,18.0,220.0,201.99,158.56
2016,10,14,11,30,12.0,228.0,2.0,18.0,236.0,218.82,171.82
2016,10,14,11,45,6.0,185.0,1.95,18.0,189.0,173.32,135.51
2016,10,14,12,0,0.0,142.0,1.9,18.0,142.0,127.8,98.93
2016,10,14,12,15,14.0,204.0,1.85,18.0,213.5,200.13,157.38
2016,10,14,12,30,28.0,266.0,1.8,18.0,285.0,291.92,229.49
2016,10,14,12,45,15.5,225.0,1.8,18.0,235.5,224.41,176.21
2016,10,14,13,0,3.0,184.0,1.8,18.0,186.0,172.44,134.92
2016,10,14,13,15,10.5,205.5,1.75,18.0,212.0,202.06,159.08
2016,10,14,13,30,18.0,227.0,1.7,18.0,238.0,232.87,183.84
2016,10,14,13,45,12.5,207.5,1.65,18.0,215.0,208.54,164.54
2016,10,14,14,0,7.0,188.0,1.6,18.0,192.0,184.15,145.24
2016,10,14,14,15,6.0,179.0,1.55,18.0,182.0,175.15,138.34
2016,10,14,14,30,5.0,170.0,1.5,18.0,172.0,166.25,131.46
2016,10,14,14,45,5.0,161.5,1.5,18.0,163.5,158.95,125.91
2016,10,14,15,0,5.0,153.0,1.5,18.0,155.0,151.85,120.49
2016,10,14,15,15,2.5,89.5,1.45,17.5,90.5,82.9,64.13
2016,10,14,15,30,0.0,26.0,1.4,17.0,26.0,22.89,13.84
2016,10,14,15,45,0.0,22.5,1.4,17.0,22.5,19.8,11.25
2016,10,14,16,0,0.0,19.0,1.4,17.0,19.0,16.71,8.61
2016,10,14,16,15,0.0,15.0,1.25,16.5,15.0,13.18,5.58
2016,10,14,16,30,0.0,11.0,1.1,16.0,11.0,9.66,2.53
2016,10,14,16,45,0.0,7.5,1.0,16.0,7.5,6.58,0.0
2016,10,14,17,0,0.0,4.0,0.9,16.0,4.0,3.5,0.0
2016,10,14,17,15,0.0,2.0,0.85,15.5,2.0,1.75,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,37.5,5.5,1.8,13.0,6.5,0.0,0.0
2016,10,15,6,30,75.0,11.0,1.9,13.0,13.0,10.01,0.0
2016,10,15,6,45,212.0,24.0,2.0,13.5,46.5,19.67,6.64
2016,10,15,7,0,349.0,37.0,2.1,14.0,80.0,29.95,20.01
2016,10,15,7,15,436.0,45.5,2.2,14.5,124.5,35.75,25.82
2016,10,15,7,30,523.0,54.0,2.3,15.0,169.0,41.44,31.18
2016,10,15,7,45,261.5,68.0,2.45,15.5,125.5,57.87,38.98
2016,10,15,8,0,0.0,82.0,2.6,16.0,82.0,71.21,54.94
2016,10,15,8,15,0.0,96.5,2.9,16.0,96.5,83.95,65.63
2016,10,15,8,30,0.0,111.0,3.2,16.0,111.0,96.83,76.3
2016,10,15,8,45,139.0,151.0,3.5,16.5,216.0,171.42,133.63
2016,10,15,9,0,278.0,191.0,3.8,17.0,321.0,265.9,208.2
2016,10,15,9,15,181.5,212.0,4.0,17.0,300.0,263.48,209.17
2016,10,15,9,30,85.0,233.0,4.2,17.0,279.0,248.28,198.25
2016,10,15,9,45,116.5,251.5,4.45,17.5,318.0,293.24,234.26
2016,10,15,10,0,148.0,270.0,4.7,18.0,357.0,338.07,269.86
2016,10,15,10,15,77.5,234.5,4.85,18.0,280.5,264.99,211.4
2016,10,15,10,30,7.0,199.0,5.0,18.0,204.0,183.89,145.16
2016,10,15,10,45,129.5,252.0,5.15,18.5,338.0,338.68,270.99
2016,10,15,11,0,252.0,305.0,5.3,19.0,472.0,502.66,399.74
2016,10,15,11,15,138.5,283.5,5.4,19.0,375.5,394.18,313.51
2016,10,15,11,30,25.0,262.0,5.5,19.0,279.0,262.76,207.47
2016,10,15,11,45,25.5,262.5,5.65,19.0,280.0,265.47,209.9
2016,10,15,12,0,26.0,263.0,5.8,19.0,281.0,268.16,212.15
2016,10,15,12,15,24.0,258.5,5.85,19.0,275.0,263.54,208.51
2016,10,15,12,30,22.0,254.0,5.9,19.0,269.0,258.75,204.79
2016,10,15,12,45,50.0,274.5,6.0,19.0,307.5,325.07,258.51
2016,10,15,13,0,78.0,295.0,6.1,19.0,346.0,378.43,301.59
2016,10,15,13,15,74.0,284.0,6.1,19.0,331.5,365.65,291.73
2016,10,15,13,30,70.0,273.0,6.1,19.0,317.0,352.48,281.72
2016,10,15,13,45,35.0,213.5,6.15,19.0,235.5,252.05,201.3
2016,10,15,14,0,0.0,154.0,6.2,19.0,154.0,142.44,111.72
2016,10,15,14,15,34.0,186.0,6.15,18.5,203.5,223.43,179.68
2016,10,15,14,30,68.0,218.0,6.1,18.0,253.0,296.99,241.01
2016,10,15,14,45,34.5,181.5,6.05,18.0,199.5,223.78,180.9
2016,10,15,15,0,1.0,145.0,6.0,18.0,146.0,139.7,111.02
2016,10,15,15,15,0.5,89.5,5.8,17.5,90.0,81.3,62.89
2016,10,15,15,30,0.0,34.0,5.6,17.0,34.0,29.96,19.81
2016,10,15,15,45,0.0,29.0,5.45,17.0,29.0,25.53,16.09
2016,10,15,16,0,0.0,24.0,5.3,17.0,24.0,21.11,12.32
2016,10,15,16,15,0.0,19.0,5.15,17.0,19.0,16.7,8.51
2016,10,15,16,30,0.0,14.0,5.0,17.0,14.0,12.29,4.67
2016,10,15,16,45,0.0,9.5,4.85,17.0,9.5,8.34,1.2
2016,10,15,17,0,0.0,5.0,4.7,17.0,5.0,4.38,0.0
2016,10,15,17,15,0.0,2.5,4.55,16.5,2.5,2.27,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.0,1.6,14.5,2.0,1.75,0.0
2016,10,16,7,0,0.0,4.0,1.7,15.0,4.0,3.5,0.0
2016,10,16,7,15,0.0,6.5,1.8,15.0,6.5,5.7,0.0
2016,10,16,7,30,0.0,9.0,1.9,15.0,9.0,7.9,1.39
2016,10,16,7,45,0.0,11.5,2.0,15.5,11.5,10.1,3.0
2016,10,16,8,0,0.0,14.0,2.1,16.0,14.0,12.3,4.89
2016,10,16,8,15,0.0,16.5,2.2,16.0,16.5,14.51,6.78
2016,10,16,8,30,0.0,19.0,2.3,16.0,19.0,16.72,8.64
2016,10,16,8,45,0.0,35.5,2.4,16.5,35.5,31.3,20.96
2016,10,16,9,0,0.0,52.0,2.5,17.0,52.0,45.92,33.15
2016,10,16,9,15,0.5,108.0,2.55,17.0,108.0,95.71,74.55
2016,10,16,9,30,1.0,164.0,2.6,17.0,164.0,145.79,115.44
2016,10,16,9,45,0.5,104.5,2.7,17.5,104.5,92.91,71.65
2016,10,16,10,0,0.0,45.0,2.8,18.0,45.0,39.77,27.54
2016,10,16,10,15,1.5,114.0,2.85,18.0,115.0,102.25,79.04
2016,10,16,10,30,3.0,183.0,2.9,18.0,185.0,166.51,130.97
2016,10,16,10,45,14.5,218.5,3.0,18.0,228.0,208.4,164.53
2016,10,16,11,0,26.0,254.0,3.1,18.0,271.0,252.17,199.33
2016,10,16,11,15,14.5,219.5,3.1,18.0,229.5,211.76,166.86
2016,10,16,11,30,3.0,185.0,3.1,18.0,188.0,170.44,133.54
2016,10,16,11,45,3.5,185.5,3.15,18.0,188.5,171.83,134.73
2016,10,16,12,0,4.0,186.0,3.2,18.0,189.0,173.25,135.91
2016,10,16,12,15,2.0,164.0,3.3,18.0,165.5,150.77,117.82
2016,10,16,12,30,0.0,142.0,3.4,18.0,142.0,128.24,99.64
2016,10,16,12,45,0.0,113.0,3.55,18.0,113.0,101.02,77.62
2016,10,16,13,0,0.0,84.0,3.7,18.0,84.0,74.46,55.97
2016,10,16,13,15,0.0,113.5,3.85,18.0,113.5,101.66,78.37
2016,10,16,13,30,0.0,143.0,4.0,18.0,143.0,130.34,101.87
2016,10,16,13,45,19.0,186.0,4.2,18.0,197.0,192.57,153.35
2016,10,16,14,0,38.0,229.0,4.4,18.0,251.0,276.37,221.49
2016,10,16,14,15,70.5,226.0,4.5,18.0,263.0,306.43,247.11
2016,10,16,14,30,103.0,223.0,4.6,18.0,275.0,336.12,272.53
2016,10,16,14,45,100.5,205.5,4.7,18.0,253.0,314.6,255.98
2016,10,16,15,0,98.0,188.0,4.8,18.0,231.0,292.81,239.17
2016,10,16,15,15,77.5,166.0,4.7,17.5,197.5,249.36,204.19
2016,10,16,15,30,57.0,144.0,4.6,17.0,164.0,206.58,169.18
2016,10,16,15,45,49.0,124.5,4.6,17.0,140.0,178.07,145.55
2016,10,16,16,0,41.0,105.0,4.6,17.0,116.0,149.85,121.72
2016,10,16,16,15,31.0,85.0,4.45,16.5,92.5,119.74,96.02
2016,10,16,16,30,21.0,65.0,4.3,16.0,69.0,89.91,70.13
2016,10,16,16,45,10.5,45.5,4.2,16.0,47.5,54.2,39.04
2016,10,16,17,0,0.0,26.0,4.1,16.0,26.0,25.7,12.47
2016,10,16,17,15,0.0,13.0,4.1,16.0,13.0,11.82,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,135.0,21.0,1.6,13.5,36.5,16.47,2.43
2016,10,17,7,0,270.0,42.0,1.6,14.0,73.0,32.72,22.14
2016,10,17,7,15,364.5,53.0,1.6,14.0,117.0,40.72,30.16
2016,10,17,7,30,459.0,64.0,1.6,14.0,161.0,50.28,39.11
2016,10,17,7,45,526.5,70.0,1.6,14.5,208.0,67.71,42.96
2016,10,17,8,0,594.0,76.0,1.6,15.0,255.0,115.9,68.57
2016,10,17,8,15,634.5,81.0,1.6,15.5,300.5,167.43,107.13
2016,10,17,8,30,675.0,86.0,1.6,16.0,346.0,223.63,154.3
2016,10,17,8,45,710.5,88.0,1.6,16.5,389.5,280.09,203.62
2016,10,17,9,0,746.0,90.0,1.6,17.0,433.0,339.87,255.57
2016,10,17,9,15,766.0,92.5,1.6,17.0,470.5,398.43,306.37
2016,10,17,9,30,786.0,95.0,1.6,17.0,508.0,456.01,355.07
2016,10,17,9,45,803.0,96.0,1.6,17.5,540.5,511.2,399.79
2016,10,17,10,0,820.0,97.0,1.6,18.0,573.0,566.31,442.9
2016,10,17,10,15,830.0,98.5,1.6,18.0,598.0,617.3,482.43
2016,10,17,10,30,840.0,100.0,1.6,18.0,623.0,666.97,519.91
2016,10,17,10,45,849.5,99.5,1.65,18.5,642.0,712.6,553.0
2016,10,17,11,0,859.0,99.0,1.7,19.0,661.0,756.29,582.57
2016,10,17,11,15,862.0,99.5,1.75,19.0,671.0,788.11,604.4
2016,10,17,11,30,865.0,100.0,1.8,19.0,681.0,822.14,627.84
2016,10,17,11,45,867.0,100.0,1.9,19.0,683.5,851.84,648.74
2016,10,17,12,0,869.0,100.0,2.0,19.0,686.0,878.4,667.58
2016,10,17,12,15,867.0,99.5,2.05,19.0,680.5,897.56,680.99
2016,10,17,12,30,865.0,99.0,2.1,19.0,675.0,913.18,692.2
2016,10,17,12,45,863.5,96.5,2.15,19.0,662.5,923.36,699.9
2016,10,17,13,0,862.0,94.0,2.2,19.0,650.0,929.87,705.34
2016,10,17,13,15,854.5,93.0,2.25,19.0,629.5,928.84,705.85
2016,10,17,13,30,847.0,92.0,2.3,19.0,609.0,933.8,710.68
2016,10,17,13,45,838.0,90.0,2.35,19.0,581.5,922.93,704.81
2016,10,17,14,0,829.0,88.0,2.4,19.0,554.0,908.5,696.73
2016,10,17,14,15,814.0,85.5,2.4,18.5,520.0,884.44,682.9
2016,10,17,14,30,799.0,83.0,2.4,18.0,486.0,857.26,666.87
2016,10,17,14,45,778.5,80.5,2.45,18.0,446.5,822.26,644.25
2016,10,17,15,0,758.0,78.0,2.5,18.0,407.0,784.84,619.56
2016,10,17,15,15,728.5,74.5,2.45,17.5,363.5,736.39,586.75
2016,10,17,15,30,699.0,71.0,2.4,17.0,320.0,691.78,555.94
2016,10,17,15,45,656.5,66.0,2.4,17.0,273.5,629.54,509.94
2016,10,17,16,0,614.0,61.0,2.4,17.0,227.0,567.92,462.78
2016,10,17,16,15,548.0,54.5,2.25,16.5,180.5,488.85,400.1
2016,10,17,16,30,482.0,48.0,2.1,16.0,134.0,413.4,336.28
2016,10,17,16,45,373.5,38.0,2.0,16.0,91.5,312.03,247.88
2016,10,17,17,0,265.0,28.0,1.9,16.0,49.0,216.31,138.29
2016,10,17,17,15,132.5,14.0,1.9,15.5,24.5,81.31,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,179.0,17.5,1.9,12.5,37.5,13.97,0.0
2016,10,18,7,0,358.0,35.0,1.9,13.0,75.0,28.58,18.57
2016,10,18,7,15,451.5,43.5,2.0,13.5,120.0,34.46,24.68
2016,10,18,7,30,545.0,52.0,2.1,14.0,165.0,40.26,30.2
2016,10,18,7,45,609.5,56.5,2.25,14.5,213.5,58.48,33.81
2016,10,18,8,0,674.0,61.0,2.4,15.0,262.0,113.39,63.34
2016,10,18,8,15,711.0,65.0,2.45,15.5,308.0,167.84,104.3
2016,10,18,8,30,748.0,69.0,2.5,16.0,354.0,226.41,154.2
2016,10,18,8,45,777.5,71.0,2.55,16.5,397.5,284.84,206.28
2016,10,18,9,0,807.0,73.0,2.6,17.0,441.0,345.79,260.4
2016,10,18,9,15,825.5,75.0,2.5,17.0,479.5,404.56,312.33
2016,10,18,9,30,844.0,77.0,2.4,17.0,518.0,463.94,363.22
2016,10,18,9,45,860.5,77.5,2.35,17.5,551.0,520.38,409.62
2016,10,18,10,0,877.0,78.0,2.3,18.0,584.0,576.52,454.13
2016,10,18,10,15,886.0,79.5,2.2,18.0,609.5,628.52,494.66
2016,10,18,10,30,895.0,81.0,2.1,18.0,635.0,678.96,532.74
2016,10,18,10,45,902.5,81.0,2.05,18.5,653.5,724.94,565.17
2016,10,18,11,0,910.0,81.0,2.0,19.0,672.0,768.69,593.83
2016,10,18,11,15,913.5,81.5,1.95,19.0,682.5,807.44,619.72
2016,10,18,11,30,917.0,82.0,1.9,19.0,693.0,843.27,643.37
2016,10,18,11,45,920.5,80.5,1.85,19.5,696.0,873.75,661.93
2016,10,18,12,0,924.0,79.0,1.8,20.0,699.0,900.93,678.14
2016,10,18,12,15,922.5,79.0,1.85,20.0,693.5,921.97,692.66
2016,10,18,12,30,921.0,79.0,1.9,20.0,688.0,939.29,704.88
2016,10,18,12,45,915.0,79.5,1.95,20.0,674.5,949.29,712.41
2016,10,18,13,0,909.0,80.0,2.0,20.0,661.0,955.41,717.59
2016,10,18,13,15,902.0,79.0,2.0,20.0,640.0,954.9,717.97
2016,10,18,13,30,895.0,78.0,2.0,20.0,619.0,950.55,716.03
2016,10,18,13,45,882.5,77.5,2.05,20.0,590.0,937.88,709.25
2016,10,18,14,0,870.0,77.0,2.1,20.0,561.0,921.65,700.21
2016,10,18,14,15,855.0,75.0,2.15,20.0,526.5,897.78,686.0
2016,10,18,14,30,840.0,73.0,2.2,20.0,492.0,879.92,675.92
2016,10,18,14,45,815.5,72.0,2.25,20.0,451.0,842.61,652.11
2016,10,18,15,0,791.0,71.0,2.3,20.0,410.0,802.94,626.36
2016,10,18,15,15,762.0,67.5,2.25,19.5,366.0,754.19,593.9
2016,10,18,15,30,733.0,64.0,2.2,19.0,322.0,704.05,559.53
2016,10,18,15,45,687.5,60.0,2.2,19.0,274.5,639.37,512.36
2016,10,18,16,0,642.0,56.0,2.2,19.0,227.0,580.67,467.94
2016,10,18,16,15,576.5,50.0,2.2,18.0,180.0,501.83,407.37
2016,10,18,16,30,511.0,44.0,2.2,17.0,133.0,426.64,345.22
2016,10,18,16,45,400.5,34.5,2.2,16.5,90.0,323.91,255.85
2016,10,18,17,0,290.0,25.0,2.2,16.0,47.0,225.11,132.51
2016,10,18,17,15,145.0,12.5,2.3,15.5,23.5,86.11,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
