Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,14.5,1.9,12.5,38.0,11.43,0.0
2016,10,19,7,0,427.0,29.0,1.9,13.0,76.0,23.35,14.02
2016,10,19,7,15,514.0,36.5,1.95,13.5,121.5,31.26,21.84
2016,10,19,7,30,601.0,44.0,2.0,14.0,167.0,36.95,27.25
2016,10,19,7,45,654.5,48.5,2.05,14.5,214.0,56.02,31.13
2016,10,19,8,0,708.0,53.0,2.1,15.0,261.0,109.01,58.34
2016,10,19,8,15,742.5,56.5,2.1,15.5,307.0,164.61,100.18
2016,10,19,8,30,777.0,60.0,2.1,16.0,353.0,223.94,150.87
2016,10,19,8,45,801.5,62.0,2.15,16.5,395.5,282.5,203.37
2016,10,19,9,0,826.0,64.0,2.2,17.0,438.0,344.32,258.39
2016,10,19,9,15,843.0,66.0,2.15,17.5,475.5,402.73,309.53
2016,10,19,9,30,860.0,68.0,2.1,18.0,513.0,461.48,359.24
2016,10,19,9,45,871.5,70.0,2.1,18.5,545.0,517.51,405.26
2016,10,19,10,0,883.0,72.0,2.1,19.0,577.0,572.74,449.01
2016,10,19,10,15,891.5,73.0,2.0,19.5,602.0,624.03,487.86
2016,10,19,10,30,900.0,74.0,1.9,20.0,627.0,673.68,524.06
2016,10,19,10,45,902.0,76.5,1.85,20.5,644.0,718.53,555.14
2016,10,19,11,0,904.0,79.0,1.8,21.0,661.0,760.77,582.43
2016,10,19,11,15,906.5,79.5,1.75,21.0,671.5,798.4,607.25
2016,10,19,11,30,909.0,80.0,1.7,21.0,682.0,833.08,629.84
2016,10,19,11,45,908.0,80.5,1.7,21.5,684.0,861.7,647.49
2016,10,19,12,0,907.0,81.0,1.7,22.0,686.0,886.88,662.8
2016,10,19,12,15,905.5,81.0,1.7,22.0,680.5,907.51,676.39
2016,10,19,12,30,904.0,81.0,1.7,22.0,675.0,924.49,687.7
2016,10,19,12,45,899.0,80.5,1.75,22.0,661.5,933.95,694.83
2016,10,19,13,0,894.0,80.0,1.8,22.0,648.0,939.6,699.69
2016,10,19,13,15,887.5,79.0,1.8,22.0,627.5,939.43,700.29
2016,10,19,13,30,881.0,78.0,1.8,22.0,607.0,935.49,698.62
2016,10,19,13,45,872.0,76.5,1.85,22.0,579.5,924.87,693.29
2016,10,19,14,0,863.0,75.0,1.9,22.0,552.0,910.68,685.71
2016,10,19,14,15,848.5,73.0,1.95,22.0,517.5,887.31,671.98
2016,10,19,14,30,834.0,71.0,2.0,22.0,483.0,860.83,656.1
2016,10,19,14,45,813.5,69.0,2.05,22.0,443.5,835.02,640.51
2016,10,19,15,0,793.0,67.0,2.1,22.0,404.0,797.62,616.51
2016,10,19,15,15,764.0,64.0,2.05,21.5,360.0,749.56,584.81
2016,10,19,15,30,735.0,61.0,2.0,21.0,316.0,700.14,551.25
2016,10,19,15,45,693.5,56.5,1.95,20.5,269.5,638.05,507.08
2016,10,19,16,0,652.0,52.0,1.9,20.0,223.0,576.3,461.31
2016,10,19,16,15,587.0,46.5,1.85,19.0,176.0,497.6,401.0
2016,10,19,16,30,522.0,41.0,1.8,18.0,129.0,428.96,344.16
2016,10,19,16,45,414.5,32.0,1.75,17.5,87.0,328.69,256.47
2016,10,19,17,0,307.0,23.0,1.7,17.0,45.0,230.02,118.54
2016,10,19,17,15,153.5,11.5,1.75,16.5,22.5,89.28,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,37.0,11.93,0.0
2016,10,20,7,0,414.0,30.0,1.5,14.0,74.0,24.35,14.62
2016,10,20,7,15,505.5,37.5,1.5,14.5,119.5,29.61,20.26
2016,10,20,7,30,597.0,45.0,1.5,15.0,165.0,37.99,28.02
2016,10,20,7,45,654.5,50.0,1.55,15.5,213.5,57.11,32.12
2016,10,20,8,0,712.0,55.0,1.6,16.0,262.0,110.84,59.52
2016,10,20,8,15,747.5,58.5,1.5,16.5,308.5,166.79,101.23
2016,10,20,8,30,783.0,62.0,1.4,17.0,355.0,226.59,151.76
2016,10,20,8,45,809.5,64.5,1.35,17.5,398.0,286.51,204.61
2016,10,20,9,0,836.0,67.0,1.3,18.0,441.0,348.54,258.85
2016,10,20,9,15,853.0,69.0,1.25,18.5,479.0,408.81,310.51
2016,10,20,9,30,870.0,71.0,1.2,19.0,517.0,468.1,359.55
2016,10,20,9,45,884.5,71.5,1.2,20.0,549.5,524.65,404.16
2016,10,20,10,0,899.0,72.0,1.2,21.0,582.0,580.62,446.47
2016,10,20,10,15,907.5,73.0,1.2,21.5,607.5,632.62,485.13
2016,10,20,10,30,916.0,74.0,1.2,22.0,633.0,682.93,521.27
2016,10,20,10,45,921.0,75.0,1.25,22.5,650.5,728.87,553.03
2016,10,20,11,0,926.0,76.0,1.3,23.0,668.0,772.36,581.25
2016,10,20,11,15,928.5,76.5,1.3,23.5,678.5,810.7,605.13
2016,10,20,11,30,931.0,77.0,1.3,24.0,689.0,846.0,626.75
2016,10,20,11,45,931.0,77.0,1.3,24.5,691.0,875.44,644.35
2016,10,20,12,0,931.0,77.0,1.3,25.0,693.0,901.4,659.65
2016,10,20,12,15,929.5,77.0,1.3,25.0,687.5,922.45,673.09
2016,10,20,12,30,928.0,77.0,1.3,25.0,682.0,939.76,684.26
2016,10,20,12,45,665.0,164.5,1.35,25.0,594.0,828.12,612.25
2016,10,20,13,0,402.0,252.0,1.4,25.0,506.0,666.77,500.48
2016,10,20,13,15,651.5,164.0,1.4,25.0,559.0,831.44,619.39
2016,10,20,13,30,901.0,76.0,1.4,25.0,612.0,949.93,696.2
2016,10,20,13,45,891.5,74.5,1.45,25.0,584.0,938.76,689.32
2016,10,20,14,0,882.0,73.0,1.5,25.0,556.0,923.94,681.73
2016,10,20,14,15,867.5,71.0,1.5,25.0,521.5,900.36,667.76
2016,10,20,14,30,853.0,69.0,1.5,25.0,487.0,873.58,651.72
2016,10,20,14,45,833.0,67.0,1.5,25.0,446.5,847.84,636.25
2016,10,20,15,0,813.0,65.0,1.5,25.0,406.0,810.49,612.64
2016,10,20,15,15,784.5,62.0,1.5,24.5,361.5,762.4,582.33
2016,10,20,15,30,756.0,59.0,1.5,24.0,317.0,712.86,550.04
2016,10,20,15,45,714.0,55.0,1.55,23.5,270.0,650.47,507.49
2016,10,20,16,0,672.0,51.0,1.6,23.0,223.0,588.35,463.02
2016,10,20,16,15,606.0,45.0,1.6,22.0,175.5,507.76,402.57
2016,10,20,16,30,540.0,39.0,1.6,21.0,128.0,430.4,340.31
2016,10,20,16,45,424.5,30.0,1.65,20.0,85.0,331.51,254.3
2016,10,20,17,0,309.0,21.0,1.7,19.0,42.0,226.45,94.32
2016,10,20,17,15,154.5,10.5,1.7,18.5,21.0,88.58,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,14.5,1.2,14.5,34.5,11.54,0.0
2016,10,21,7,0,388.0,29.0,1.2,15.0,69.0,23.51,13.67
2016,10,21,7,15,479.5,36.5,1.15,15.5,113.0,28.79,19.42
2016,10,21,7,30,571.0,44.0,1.1,16.0,157.0,37.1,27.1
2016,10,21,7,45,628.5,49.0,1.05,16.5,204.0,55.27,31.07
2016,10,21,8,0,686.0,54.0,1.0,17.0,251.0,107.26,57.37
2016,10,21,8,15,722.0,58.0,0.9,17.5,296.5,162.01,97.83
2016,10,21,8,30,758.0,62.0,0.8,18.0,342.0,220.71,146.85
2016,10,21,8,45,784.0,64.5,0.7,18.5,384.5,278.87,197.44
2016,10,21,9,0,810.0,67.0,0.6,19.0,427.0,339.12,249.15
2016,10,21,9,15,828.5,69.0,0.55,19.5,464.5,398.35,298.86
2016,10,21,9,30,847.0,71.0,0.5,20.0,502.0,456.84,346.1
2016,10,21,9,45,857.0,74.0,0.5,20.5,533.5,512.32,389.61
2016,10,21,10,0,867.0,77.0,0.5,21.0,565.0,566.88,430.73
2016,10,21,10,15,876.0,78.0,0.5,21.5,590.0,617.61,467.65
2016,10,21,10,30,885.0,79.0,0.5,22.0,615.0,666.78,502.19
2016,10,21,10,45,890.5,80.0,0.55,22.5,633.0,711.72,533.1
2016,10,21,11,0,896.0,81.0,0.6,23.0,651.0,754.34,560.36
2016,10,21,11,15,899.0,81.5,0.7,23.0,661.0,791.95,585.95
2016,10,21,11,30,902.0,82.0,0.8,23.0,671.0,826.67,609.66
2016,10,21,11,45,902.0,82.5,0.9,23.5,673.5,855.82,628.55
2016,10,21,12,0,902.0,83.0,1.0,24.0,676.0,881.62,645.3
2016,10,21,12,15,900.5,83.0,1.1,24.0,670.5,902.05,659.92
2016,10,21,12,30,899.0,83.0,1.2,24.0,665.0,918.87,672.38
2016,10,21,12,45,661.5,163.5,1.35,24.0,587.0,822.53,611.34
2016,10,21,13,0,424.0,244.0,1.5,24.0,509.0,694.13,522.66
2016,10,21,13,15,645.5,163.5,1.65,24.0,551.5,823.93,619.31
2016,10,21,13,30,867.0,83.0,1.8,24.0,594.0,924.88,688.0
2016,10,21,13,45,855.0,82.0,1.95,24.0,566.0,912.18,681.22
2016,10,21,14,0,843.0,81.0,2.1,24.0,538.0,905.43,679.62
2016,10,21,14,15,827.5,79.0,2.2,23.5,504.0,881.39,667.04
2016,10,21,14,30,812.0,77.0,2.3,23.0,470.0,854.24,652.25
2016,10,21,14,45,789.0,74.5,2.4,23.0,430.0,816.91,628.79
2016,10,21,15,0,766.0,72.0,2.5,23.0,390.0,777.27,603.22
2016,10,21,15,15,735.5,68.5,2.5,22.5,346.5,728.07,570.58
2016,10,21,15,30,705.0,65.0,2.5,22.0,303.0,677.64,536.0
2016,10,21,15,45,660.0,60.5,2.55,21.5,257.0,619.18,494.25
2016,10,21,16,0,615.0,56.0,2.6,21.0,211.0,556.83,447.55
2016,10,21,16,15,545.0,49.0,2.6,20.0,164.5,475.07,383.84
2016,10,21,16,30,475.0,42.0,2.6,19.0,118.0,397.5,318.83
2016,10,21,16,45,357.5,32.0,2.6,18.5,77.5,292.61,225.29
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,186.19,53.43
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,71.16,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,6.5,16.5,1.7,12.5,17.0,14.41,0.0
2016,10,22,7,0,13.0,33.0,1.7,13.0,34.0,27.91,17.14
2016,10,22,7,15,29.0,52.5,1.7,13.0,57.5,43.3,32.24
2016,10,22,7,30,45.0,72.0,1.7,13.0,81.0,58.41,46.26
2016,10,22,7,45,55.0,91.5,1.7,13.5,105.5,75.32,57.83
2016,10,22,8,0,65.0,111.0,1.7,14.0,130.0,97.48,74.9
2016,10,22,8,15,72.5,130.0,1.65,14.0,154.0,120.49,93.61
2016,10,22,8,30,80.0,149.0,1.6,14.0,178.0,144.71,113.72
2016,10,22,8,45,81.0,168.0,1.55,14.5,200.5,168.32,133.38
2016,10,22,9,0,82.0,187.0,1.5,15.0,223.0,192.31,153.09
2016,10,22,9,15,367.0,153.0,1.4,15.5,336.0,290.57,228.64
2016,10,22,9,30,652.0,119.0,1.3,16.0,449.0,414.69,325.2
2016,10,22,9,45,751.0,105.0,1.2,16.5,507.5,489.54,383.58
2016,10,22,10,0,850.0,91.0,1.1,17.0,566.0,572.39,446.48
2016,10,22,10,15,657.0,156.0,1.1,17.0,533.5,566.39,441.87
2016,10,22,10,30,464.0,221.0,1.1,17.0,501.0,534.98,417.72
2016,10,22,10,45,499.5,214.5,1.1,17.5,523.5,578.26,450.14
2016,10,22,11,0,535.0,208.0,1.1,18.0,546.0,622.52,481.97
2016,10,22,11,15,528.5,214.5,1.15,18.0,552.5,648.43,500.76
2016,10,22,11,30,522.0,221.0,1.2,18.0,559.0,672.1,517.94
2016,10,22,11,45,551.5,211.0,1.25,18.0,569.5,706.08,543.22
2016,10,22,12,0,581.0,201.0,1.3,18.0,580.0,739.1,567.61
2016,10,22,12,15,516.0,224.0,1.35,18.0,558.0,723.54,555.68
2016,10,22,12,30,451.0,247.0,1.4,18.0,536.0,703.13,540.71
2016,10,22,12,45,418.0,249.5,1.45,18.0,514.0,685.91,529.02
2016,10,22,13,0,385.0,252.0,1.5,18.0,492.0,650.06,504.24
2016,10,22,13,15,381.0,245.5,1.55,18.0,476.0,644.64,501.74
2016,10,22,13,30,377.0,239.0,1.6,18.0,460.0,637.46,497.73
2016,10,22,13,45,455.5,204.0,1.7,18.0,458.0,689.51,538.93
2016,10,22,14,0,534.0,169.0,1.8,18.0,456.0,720.79,565.01
2016,10,22,14,15,418.0,181.5,1.85,18.0,397.5,625.99,494.81
2016,10,22,14,30,302.0,194.0,1.9,18.0,339.0,515.69,412.11
2016,10,22,14,45,230.0,183.5,1.95,18.0,288.5,436.84,352.04
2016,10,22,15,0,158.0,173.0,2.0,18.0,238.0,343.71,278.99
2016,10,22,15,15,149.0,155.5,2.05,17.5,211.0,313.87,256.67
2016,10,22,15,30,140.0,138.0,2.1,17.0,184.0,284.02,233.43
2016,10,22,15,45,132.5,117.5,2.15,17.0,156.0,250.95,206.59
2016,10,22,16,0,125.0,97.0,2.2,17.0,128.0,217.69,178.84
2016,10,22,16,15,107.5,77.0,2.15,16.5,99.5,178.1,145.07
2016,10,22,16,30,90.0,57.0,2.1,16.0,71.0,139.06,110.87
2016,10,22,16,45,51.0,39.0,2.1,15.5,46.0,91.16,67.13
2016,10,22,17,0,12.0,21.0,2.1,15.0,21.0,31.32,0.0
2016,10,22,17,15,6.0,10.5,2.15,14.5,10.5,12.6,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,11.5,32.0,11.69,0.0
2016,10,23,7,0,365.0,29.0,1.3,12.0,64.0,23.73,13.53
2016,10,23,7,15,463.5,37.5,1.3,12.5,108.5,29.86,20.53
2016,10,23,7,30,562.0,46.0,1.3,13.0,153.0,35.88,26.32
2016,10,23,7,45,619.5,52.0,1.3,13.5,200.0,53.79,30.8
2016,10,23,8,0,677.0,58.0,1.3,14.0,247.0,109.32,60.37
2016,10,23,8,15,715.5,62.0,1.3,14.0,293.0,163.75,101.04
2016,10,23,8,30,754.0,66.0,1.3,14.0,339.0,222.46,151.05
2016,10,23,8,45,779.5,69.5,1.3,14.5,381.5,281.09,203.27
2016,10,23,9,0,805.0,73.0,1.3,15.0,424.0,341.78,256.99
2016,10,23,9,15,823.5,75.0,1.3,15.0,461.5,400.02,308.27
2016,10,23,9,30,842.0,77.0,1.3,15.0,499.0,458.84,358.54
2016,10,23,9,45,859.5,77.5,1.35,15.5,531.5,515.03,404.76
2016,10,23,10,0,877.0,78.0,1.4,16.0,564.0,571.22,449.41
2016,10,23,10,15,886.0,79.5,1.45,16.0,589.5,622.81,490.12
2016,10,23,10,30,895.0,81.0,1.5,16.0,615.0,672.84,528.63
2016,10,23,10,45,902.5,81.0,1.55,16.5,633.0,718.4,561.79
2016,10,23,11,0,910.0,81.0,1.6,17.0,651.0,761.74,590.96
2016,10,23,11,15,913.5,81.5,1.65,17.0,661.5,800.12,617.5
2016,10,23,11,30,917.0,82.0,1.7,17.0,672.0,835.59,641.97
2016,10,23,11,45,918.5,81.5,1.75,17.5,674.5,865.18,661.13
2016,10,23,12,0,920.0,81.0,1.8,18.0,677.0,891.41,678.0
2016,10,23,12,15,918.0,81.0,1.85,18.0,671.5,911.67,692.18
2016,10,23,12,30,916.0,81.0,1.9,18.0,666.0,928.24,704.05
2016,10,23,12,45,904.5,83.5,2.0,18.5,650.5,935.4,708.98
2016,10,23,13,0,893.0,86.0,2.1,19.0,635.0,938.65,711.5
2016,10,23,13,15,885.0,85.0,2.15,19.0,613.5,937.08,711.75
2016,10,23,13,30,877.0,84.0,2.2,19.0,592.0,931.76,709.64
2016,10,23,13,45,868.5,81.0,2.25,19.0,564.5,919.81,703.16
2016,10,23,14,0,860.0,78.0,2.3,19.0,537.0,904.25,694.34
2016,10,23,14,15,809.5,80.0,2.3,18.5,489.5,862.55,668.17
2016,10,23,14,30,759.0,82.0,2.3,18.0,442.0,809.29,633.59
2016,10,23,14,45,745.0,76.5,2.35,18.0,405.0,777.15,612.79
2016,10,23,15,0,731.0,71.0,2.4,18.0,368.0,742.47,589.53
2016,10,23,15,15,686.0,72.0,2.35,17.5,325.5,692.89,555.15
2016,10,23,15,30,641.0,73.0,2.3,17.0,283.0,638.95,516.51
2016,10,23,15,45,594.5,67.0,2.3,17.0,238.5,574.82,467.96
2016,10,23,16,0,548.0,61.0,2.3,17.0,194.0,511.73,418.31
2016,10,23,16,15,481.5,52.5,2.15,16.5,150.0,433.32,353.84
2016,10,23,16,30,415.0,44.0,2.0,16.0,106.0,358.81,289.29
2016,10,23,16,45,298.5,32.0,1.9,15.5,68.0,255.59,193.94
2016,10,23,17,0,182.0,20.0,1.8,15.0,30.0,147.48,0.0
2016,10,23,17,15,91.0,10.0,1.8,14.5,15.0,55.16,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.0,3.45,13.5,7.0,6.14,0.0
2016,10,24,7,0,0.0,14.0,3.6,14.0,14.0,12.31,4.02
2016,10,24,7,15,0.0,25.0,3.65,14.0,25.0,22.02,13.48
2016,10,24,7,30,0.0,36.0,3.7,14.0,36.0,31.74,22.47
2016,10,24,7,45,0.0,48.0,3.8,14.5,48.0,42.37,30.54
2016,10,24,8,0,0.0,60.0,3.9,15.0,60.0,52.85,39.54
2016,10,24,8,15,0.0,71.5,4.0,15.0,71.5,62.89,48.11
2016,10,24,8,30,0.0,83.0,4.1,15.0,83.0,73.02,56.65
2016,10,24,8,45,89.5,133.0,4.25,15.5,172.0,142.48,111.91
2016,10,24,9,0,179.0,183.0,4.4,16.0,261.0,223.28,176.88
2016,10,24,9,15,176.5,200.5,4.4,16.0,283.0,251.47,200.94
2016,10,24,9,30,174.0,218.0,4.4,16.0,305.0,279.43,224.49
2016,10,24,9,45,195.0,231.5,4.4,16.0,334.5,315.19,253.94
2016,10,24,10,0,216.0,245.0,4.4,16.0,364.0,352.99,284.77
2016,10,24,10,15,128.0,244.0,4.45,16.0,315.5,313.07,252.43
2016,10,24,10,30,40.0,243.0,4.5,16.0,267.0,255.75,205.18
2016,10,24,10,45,49.0,256.5,4.55,16.5,286.5,279.19,223.78
2016,10,24,11,0,58.0,270.0,4.6,17.0,306.0,303.66,242.92
2016,10,24,11,15,50.0,268.0,4.6,17.0,300.0,299.73,239.5
2016,10,24,11,30,42.0,266.0,4.6,17.0,294.0,295.0,235.51
2016,10,24,11,45,23.0,228.5,4.65,17.5,244.0,231.0,183.68
2016,10,24,12,0,4.0,191.0,4.7,18.0,194.0,178.9,141.01
2016,10,24,12,15,23.5,227.5,4.75,18.0,243.0,233.3,185.55
2016,10,24,12,30,43.0,264.0,4.8,18.0,292.0,306.84,244.65
2016,10,24,12,45,30.5,244.0,4.85,18.0,263.5,275.81,219.72
2016,10,24,13,0,18.0,224.0,4.9,18.0,235.0,229.05,182.26
2016,10,24,13,15,17.0,216.0,4.95,18.0,226.5,221.22,176.26
2016,10,24,13,30,16.0,208.0,5.0,18.0,218.0,213.37,170.19
2016,10,24,13,45,14.5,198.0,5.05,18.0,206.5,202.9,161.99
2016,10,24,14,0,13.0,188.0,5.1,18.0,195.0,192.45,153.79
2016,10,24,14,15,6.5,156.5,4.95,17.5,160.0,153.94,122.64
2016,10,24,14,30,0.0,125.0,4.8,17.0,125.0,115.88,91.44
2016,10,24,14,45,0.0,89.0,4.7,17.0,89.0,79.79,61.6
2016,10,24,15,0,0.0,53.0,4.6,17.0,53.0,46.79,34.0
2016,10,24,15,15,0.0,46.5,4.45,16.5,46.5,41.02,29.27
2016,10,24,15,30,0.0,40.0,4.3,16.0,40.0,35.26,24.46
2016,10,24,15,45,0.0,33.5,4.15,16.0,33.5,29.51,19.55
2016,10,24,16,0,0.0,27.0,4.0,16.0,27.0,23.76,14.58
2016,10,24,16,15,0.0,20.5,3.9,15.5,20.5,18.02,9.6
2016,10,24,16,30,0.0,14.0,3.8,15.0,14.0,12.3,4.59
2016,10,24,16,45,0.0,8.5,3.7,15.0,8.5,7.46,0.11
2016,10,24,17,0,0.0,3.0,3.6,15.0,3.0,2.63,0.0
2016,10,24,17,15,0.0,1.5,3.65,15.0,1.5,1.36,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,3.45,15.0,5.0,4.55,0.0
2016,10,25,7,0,0.0,10.0,3.6,15.0,10.0,8.78,1.06
2016,10,25,7,15,0.0,18.0,3.6,15.0,18.0,15.83,8.02
2016,10,25,7,30,0.0,26.0,3.6,15.0,26.0,22.88,14.55
2016,10,25,7,45,0.0,35.0,3.65,15.5,35.0,30.84,20.61
2016,10,25,8,0,0.0,44.0,3.7,16.0,44.0,38.81,27.45
2016,10,25,8,15,0.0,52.5,3.65,16.0,52.5,46.34,33.9
2016,10,25,8,30,0.0,61.0,3.6,16.0,61.0,53.89,40.27
2016,10,25,8,45,0.0,48.0,3.55,16.5,48.0,42.35,30.36
2016,10,25,9,0,0.0,35.0,3.5,17.0,35.0,30.86,20.51
2016,10,25,9,15,0.0,35.5,3.55,17.0,35.5,31.31,20.84
2016,10,25,9,30,0.0,36.0,3.6,17.0,36.0,31.76,21.17
2016,10,25,9,45,0.0,29.0,3.7,17.5,29.0,25.58,15.88
2016,10,25,10,0,0.0,22.0,3.8,18.0,22.0,19.41,10.63
2016,10,25,10,15,0.0,40.0,3.85,18.0,40.0,35.33,23.9
2016,10,25,10,30,0.0,58.0,3.9,18.0,58.0,51.3,37.12
2016,10,25,10,45,0.0,60.5,3.95,18.0,60.5,53.53,38.91
2016,10,25,11,0,0.0,63.0,4.0,18.0,63.0,55.76,40.71
2016,10,25,11,15,0.0,53.5,4.0,18.0,53.5,47.33,33.71
2016,10,25,11,30,0.0,44.0,4.0,18.0,44.0,38.91,26.72
2016,10,25,11,45,0.0,88.0,4.05,18.5,88.0,78.01,58.87
2016,10,25,12,0,0.0,132.0,4.1,19.0,132.0,118.75,91.93
2016,10,25,12,15,0.0,104.0,4.0,19.0,104.0,92.63,70.65
2016,10,25,12,30,0.0,76.0,3.9,19.0,76.0,67.32,49.99
2016,10,25,12,45,0.0,65.5,3.85,19.0,65.5,57.98,42.36
2016,10,25,13,0,0.0,55.0,3.8,19.0,55.0,48.65,34.71
2016,10,25,13,15,0.0,53.0,3.75,19.0,53.0,46.87,33.29
2016,10,25,13,30,0.0,51.0,3.7,19.0,51.0,45.08,31.86
2016,10,25,13,45,4.0,114.5,3.65,19.0,116.5,107.08,83.22
2016,10,25,14,0,8.0,178.0,3.6,19.0,182.0,177.19,140.53
2016,10,25,14,15,4.0,120.5,3.5,19.0,122.5,114.04,89.12
2016,10,25,14,30,0.0,63.0,3.4,19.0,63.0,55.68,40.95
2016,10,25,14,45,0.0,37.5,3.35,19.0,37.5,33.07,22.17
2016,10,25,15,0,0.0,12.0,3.3,19.0,12.0,10.56,3.26
2016,10,25,15,15,0.0,10.5,3.15,18.5,10.5,9.23,2.17
2016,10,25,15,30,0.0,9.0,3.0,18.0,9.0,7.91,1.07
2016,10,25,15,45,0.0,7.5,2.9,18.0,7.5,6.58,0.0
2016,10,25,16,0,0.0,6.0,2.8,18.0,6.0,5.26,0.0
2016,10,25,16,15,0.0,4.5,2.6,17.5,4.5,3.95,0.0
2016,10,25,16,30,0.0,3.0,2.4,17.0,3.0,2.63,0.0
2016,10,25,16,45,0.0,1.5,2.25,17.0,1.5,1.31,0.0
2016,10,25,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,168.0,13.0,1.7,13.5,27.5,11.82,0.0
2016,10,26,7,0,336.0,26.0,1.7,14.0,55.0,21.3,10.2
2016,10,26,7,15,438.5,34.5,1.7,14.5,97.5,27.52,18.11
2016,10,26,7,30,541.0,43.0,1.7,15.0,140.0,33.63,24.0
2016,10,26,7,45,602.5,48.5,1.75,15.5,186.0,52.55,30.53
2016,10,26,8,0,664.0,54.0,1.8,16.0,232.0,103.19,55.6
2016,10,26,8,15,703.0,57.5,1.85,16.0,276.5,156.11,94.62
2016,10,26,8,30,742.0,61.0,1.9,16.0,321.0,213.33,143.15
2016,10,26,8,45,769.5,64.0,2.0,16.5,363.0,270.95,194.5
2016,10,26,9,0,797.0,67.0,2.1,17.0,405.0,330.84,247.83
2016,10,26,9,15,816.0,69.0,2.15,17.5,442.0,388.41,298.49
2016,10,26,9,30,835.0,71.0,2.2,18.0,479.0,446.45,348.06
2016,10,26,9,45,852.0,71.5,2.3,18.5,510.5,501.82,394.19
2016,10,26,10,0,869.0,72.0,2.4,19.0,542.0,556.94,438.69
2016,10,26,10,15,878.0,73.0,2.45,19.0,567.0,607.27,478.98
2016,10,26,10,30,887.0,74.0,2.5,19.0,592.0,656.04,517.1
2016,10,26,10,45,890.5,76.0,2.6,19.5,609.0,700.32,550.12
2016,10,26,11,0,894.0,78.0,2.7,20.0,626.0,742.16,578.98
2016,10,26,11,15,898.0,78.0,2.75,20.0,636.5,779.52,605.25
2016,10,26,11,30,902.0,78.0,2.8,20.0,647.0,814.05,629.45
2016,10,26,11,45,900.5,79.5,2.9,20.5,649.0,842.77,648.64
2016,10,26,12,0,899.0,81.0,3.0,21.0,651.0,868.11,665.49
2016,10,26,12,15,898.5,81.0,3.0,21.0,646.0,889.09,679.99
2016,10,26,12,30,898.0,81.0,3.0,21.0,641.0,906.52,692.17
2016,10,26,12,45,891.0,81.5,3.05,21.0,628.0,915.07,698.74
2016,10,26,13,0,884.0,82.0,3.1,21.0,615.0,919.84,702.96
2016,10,26,13,15,877.5,81.0,3.05,20.5,594.5,919.51,704.48
2016,10,26,13,30,871.0,80.0,3.0,20.0,574.0,915.5,703.64
2016,10,26,13,45,859.0,79.5,2.95,20.0,546.0,903.43,696.03
2016,10,26,14,0,847.0,79.0,2.9,20.0,518.0,897.18,692.66
2016,10,26,14,15,831.0,77.0,2.8,19.5,484.0,872.75,677.52
2016,10,26,14,30,815.0,75.0,2.7,19.0,450.0,845.23,660.23
2016,10,26,14,45,791.5,72.5,2.65,19.0,410.5,807.65,634.68
2016,10,26,15,0,768.0,70.0,2.6,19.0,371.0,767.78,607.14
2016,10,26,15,15,735.0,66.5,2.45,18.5,327.5,716.82,571.35
2016,10,26,15,30,702.0,63.0,2.3,18.0,284.0,664.76,533.73
2016,10,26,15,45,653.5,58.0,2.2,18.0,238.0,604.08,487.5
2016,10,26,16,0,605.0,53.0,2.1,18.0,192.0,539.39,436.34
2016,10,26,16,15,527.0,46.0,1.8,17.5,146.0,453.52,366.07
2016,10,26,16,30,449.0,39.0,1.5,17.0,100.0,372.47,295.41
2016,10,26,16,45,224.5,31.5,1.25,16.5,62.0,209.91,148.01
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,21.83,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,10.91,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.5,2.15,14.5,4.5,4.09,0.0
2016,10,27,7,0,0.0,9.0,2.3,15.0,9.0,7.9,0.0
2016,10,27,7,15,0.0,16.5,2.4,15.0,16.5,14.5,6.82
2016,10,27,7,30,0.0,24.0,2.5,15.0,24.0,21.12,12.96
2016,10,27,7,45,0.0,32.0,2.6,15.5,32.0,28.18,18.34
2016,10,27,8,0,0.0,40.0,2.7,16.0,40.0,35.26,24.44
2016,10,27,8,15,0.0,48.0,2.65,16.0,48.0,42.35,30.51
2016,10,27,8,30,0.0,56.0,2.6,16.0,56.0,49.45,36.52
2016,10,27,8,45,0.0,49.0,2.55,16.5,49.0,43.24,31.13
2016,10,27,9,0,0.0,42.0,2.5,17.0,42.0,37.05,25.77
2016,10,27,9,15,0.0,57.5,2.45,17.0,57.5,50.79,37.28
2016,10,27,9,30,0.0,73.0,2.4,17.0,73.0,64.57,48.71
2016,10,27,9,45,0.0,105.0,2.35,17.5,105.0,93.17,72.2
2016,10,27,10,0,0.0,137.0,2.3,18.0,137.0,122.25,95.72
2016,10,27,10,15,4.5,166.0,2.25,18.0,168.5,151.85,119.62
2016,10,27,10,30,9.0,195.0,2.2,18.0,200.0,182.5,144.15
2016,10,27,10,45,10.0,200.0,2.15,18.0,206.0,188.85,149.03
2016,10,27,11,0,11.0,205.0,2.1,18.0,212.0,195.31,154.07
2016,10,27,11,15,7.0,194.0,2.2,17.5,198.5,182.58,144.0
2016,10,27,11,30,3.0,183.0,2.3,17.0,185.0,169.46,133.61
2016,10,27,11,45,3.0,183.5,2.4,17.0,185.5,170.47,134.45
2016,10,27,12,0,3.0,184.0,2.5,17.0,186.0,171.51,135.32
2016,10,27,12,15,1.5,165.5,2.5,17.0,166.5,152.59,120.03
2016,10,27,12,30,0.0,147.0,2.5,17.0,147.0,133.62,104.68
2016,10,27,12,45,0.0,137.0,2.5,17.0,137.0,124.21,97.13
2016,10,27,13,0,0.0,127.0,2.5,17.0,127.0,114.79,89.54
2016,10,27,13,15,1.0,149.0,2.4,17.0,149.5,137.73,108.43
2016,10,27,13,30,2.0,171.0,2.3,17.0,172.0,161.89,128.21
2016,10,27,13,45,1.5,167.0,2.2,17.0,168.0,158.39,125.49
2016,10,27,14,0,1.0,163.0,2.1,17.0,164.0,155.06,122.98
2016,10,27,14,15,0.5,148.0,2.0,17.0,148.5,140.02,110.92
2016,10,27,14,30,0.0,133.0,1.9,17.0,133.0,124.97,98.8
2016,10,27,14,45,0.0,100.0,1.8,17.0,100.0,91.28,71.14
2016,10,27,15,0,0.0,67.0,1.7,17.0,67.0,59.22,44.5
2016,10,27,15,15,0.0,59.0,1.6,17.0,59.0,52.11,38.61
2016,10,27,15,30,0.0,51.0,1.5,17.0,51.0,45.01,32.64
2016,10,27,15,45,0.0,42.0,1.4,17.0,42.0,37.03,25.85
2016,10,27,16,0,0.0,33.0,1.3,17.0,33.0,29.07,18.99
2016,10,27,16,15,0.0,25.0,1.2,16.5,25.0,22.0,12.86
2016,10,27,16,30,0.0,17.0,1.1,16.0,17.0,14.94,6.67
2016,10,27,16,45,0.0,10.0,1.0,16.0,10.0,8.78,0.63
2016,10,27,17,0,0.0,3.0,0.9,16.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,0.95,16.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.35,15.0,4.0,3.64,0.0
2016,10,28,7,0,0.0,8.0,0.3,15.0,8.0,7.02,0.0
2016,10,28,7,15,0.0,15.0,0.35,15.0,15.0,13.18,5.69
2016,10,28,7,30,0.0,22.0,0.4,15.0,22.0,19.35,11.45
2016,10,28,7,45,0.0,29.5,0.5,15.5,29.5,25.97,16.52
2016,10,28,8,0,0.0,37.0,0.6,16.0,37.0,32.6,22.24
2016,10,28,8,15,0.0,45.0,0.7,16.0,45.0,39.69,28.3
2016,10,28,8,30,0.0,53.0,0.8,16.0,53.0,46.78,34.31
2016,10,28,8,45,0.0,73.5,0.9,16.5,73.5,64.98,49.51
2016,10,28,9,0,0.0,94.0,1.0,17.0,94.0,83.04,64.35
2016,10,28,9,15,5.5,131.5,1.1,17.0,134.5,118.51,93.44
2016,10,28,9,30,11.0,169.0,1.2,17.0,175.0,155.31,123.22
2016,10,28,9,45,5.5,128.0,1.35,17.0,131.0,116.61,91.46
2016,10,28,10,0,0.0,87.0,1.5,17.0,87.0,77.05,58.79
2016,10,28,10,15,0.0,88.0,1.6,17.0,88.0,77.95,59.49
2016,10,28,10,30,0.0,89.0,1.7,17.0,89.0,78.85,60.15
2016,10,28,10,45,4.5,145.0,1.85,17.5,148.0,133.32,104.62
2016,10,28,11,0,9.0,201.0,2.0,18.0,207.0,190.12,150.03
2016,10,28,11,15,9.5,204.5,2.1,18.0,210.5,194.77,153.55
2016,10,28,11,30,10.0,208.0,2.2,18.0,214.0,199.49,157.31
2016,10,28,11,45,5.0,164.5,2.35,18.0,167.5,153.79,120.59
2016,10,28,12,0,0.0,121.0,2.5,18.0,121.0,108.48,83.83
2016,10,28,12,15,5.0,164.0,2.55,18.0,167.0,154.25,121.23
2016,10,28,12,30,10.0,207.0,2.6,18.0,213.0,202.37,160.0
2016,10,28,12,45,23.0,223.5,2.65,18.0,237.5,232.42,184.48
2016,10,28,13,0,36.0,240.0,2.7,18.0,262.0,280.5,223.1
2016,10,28,13,15,18.0,166.5,2.7,18.0,177.5,171.18,135.61
2016,10,28,13,30,0.0,93.0,2.7,18.0,93.0,82.59,63.0
2016,10,28,13,45,2.5,131.0,2.7,18.0,132.5,122.3,95.95
2016,10,28,14,0,5.0,169.0,2.7,18.0,172.0,165.45,131.36
2016,10,28,14,15,2.5,120.5,2.65,18.0,122.0,113.02,88.59
2016,10,28,14,30,0.0,72.0,2.6,18.0,72.0,63.67,47.83
2016,10,28,14,45,379.0,70.0,2.6,18.0,215.5,446.02,368.98
2016,10,28,15,0,758.0,68.0,2.6,18.0,359.0,753.34,602.19
2016,10,28,15,15,725.0,64.5,2.45,17.5,316.0,702.84,563.42
2016,10,28,15,30,692.0,61.0,2.3,17.0,273.0,651.28,525.72
2016,10,28,15,45,648.0,55.0,2.15,17.0,228.0,587.71,476.5
2016,10,28,16,0,604.0,49.0,2.0,17.0,183.0,530.88,430.59
2016,10,28,16,15,524.5,42.5,1.75,16.0,138.0,445.28,360.67
2016,10,28,16,30,445.0,36.0,1.5,15.0,93.0,364.75,289.73
2016,10,28,16,45,222.5,28.0,1.3,14.5,56.5,200.06,131.56
2016,10,28,17,0,0.0,20.0,1.1,14.0,20.0,18.19,0.0
2016,10,28,17,15,0.0,10.0,1.1,14.0,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
