Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.5,1.7,14.5,2.5,2.27,0.0
2016,10,29,7,0,0.0,5.0,1.8,15.0,5.0,4.38,0.0
2016,10,29,7,15,0.0,9.5,1.9,15.0,9.5,8.34,1.46
2016,10,29,7,30,0.0,14.0,2.0,15.0,14.0,12.29,5.17
2016,10,29,7,45,0.0,19.5,2.15,15.5,19.5,17.14,8.94
2016,10,29,8,0,0.0,25.0,2.3,16.0,25.0,22.0,13.14
2016,10,29,8,15,0.0,30.5,2.4,16.0,30.5,26.86,17.32
2016,10,29,8,30,0.0,36.0,2.5,16.0,36.0,31.72,21.47
2016,10,29,8,45,0.0,25.0,2.6,16.5,25.0,22.01,13.12
2016,10,29,9,0,0.0,14.0,2.7,17.0,14.0,12.32,4.82
2016,10,29,9,15,4.5,90.0,2.8,17.0,92.5,81.37,62.88
2016,10,29,9,30,9.0,166.0,2.9,17.0,171.0,151.78,120.86
2016,10,29,9,45,4.5,136.0,3.05,17.5,138.5,123.38,97.09
2016,10,29,10,0,0.0,106.0,3.2,18.0,106.0,94.16,72.75
2016,10,29,10,15,0.0,125.5,3.25,18.0,125.5,111.98,87.29
2016,10,29,10,30,0.0,145.0,3.3,18.0,145.0,130.1,101.94
2016,10,29,10,45,0.0,141.5,3.35,18.5,141.5,127.03,99.1
2016,10,29,11,0,0.0,138.0,3.4,19.0,138.0,123.94,96.31
2016,10,29,11,15,0.0,142.0,3.35,19.0,142.0,127.85,99.41
2016,10,29,11,30,0.0,146.0,3.3,19.0,146.0,131.81,102.55
2016,10,29,11,45,0.0,127.0,3.3,19.0,127.0,114.04,88.12
2016,10,29,12,0,0.0,108.0,3.3,19.0,108.0,96.34,73.74
2016,10,29,12,15,94.5,195.5,3.25,19.0,253.5,288.45,231.19
2016,10,29,12,30,189.0,283.0,3.2,19.0,399.0,475.91,377.72
2016,10,29,12,45,153.5,276.0,3.15,19.0,369.0,442.13,350.41
2016,10,29,13,0,118.0,269.0,3.1,19.0,339.0,406.81,322.71
2016,10,29,13,15,118.0,259.5,3.0,19.0,327.0,399.9,317.91
2016,10,29,13,30,118.0,250.0,2.9,19.0,315.0,392.46,312.61
2016,10,29,13,45,176.5,234.5,2.85,19.0,326.5,430.56,344.58
2016,10,29,14,0,235.0,219.0,2.8,19.0,338.0,467.25,375.05
2016,10,29,14,15,525.5,144.0,2.7,19.0,386.0,672.06,537.01
2016,10,29,14,30,816.0,69.0,2.6,19.0,434.0,832.77,653.03
2016,10,29,14,45,792.0,66.5,2.55,19.0,394.5,794.94,625.47
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,754.9,597.63
2016,10,29,15,15,734.0,60.5,2.35,18.5,312.0,703.48,561.23
2016,10,29,15,30,700.0,57.0,2.2,18.0,269.0,651.1,523.04
2016,10,29,15,45,646.5,53.0,2.1,18.0,223.0,582.77,470.59
2016,10,29,16,0,593.0,49.0,2.0,18.0,177.0,521.89,421.83
2016,10,29,16,15,512.0,42.0,1.85,17.0,133.0,435.22,351.32
2016,10,29,16,30,431.0,35.0,1.7,16.0,89.0,353.89,279.62
2016,10,29,16,45,215.5,26.0,1.55,15.5,53.0,191.98,118.63
2016,10,29,17,0,0.0,17.0,1.4,15.0,17.0,15.46,0.0
2016,10,29,17,15,0.0,8.5,1.4,14.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,17.5,13.0,4.15,14.5,14.0,11.82,0.0
2016,10,30,7,0,35.0,26.0,4.3,15.0,28.0,21.54,6.49
2016,10,30,7,15,85.0,44.5,4.3,15.0,56.5,35.98,24.81
2016,10,30,7,30,135.0,63.0,4.3,15.0,85.0,48.86,37.08
2016,10,30,7,45,161.0,82.0,4.35,15.0,116.5,66.14,48.51
2016,10,30,8,0,187.0,101.0,4.4,15.0,148.0,97.26,69.76
2016,10,30,8,15,220.0,114.5,4.45,15.0,180.5,128.59,93.68
2016,10,30,8,30,253.0,128.0,4.5,15.0,213.0,163.87,122.74
2016,10,30,8,45,126.5,119.0,4.55,15.5,161.5,140.02,108.65
2016,10,30,9,0,0.0,110.0,4.6,16.0,110.0,97.07,76.44
2016,10,30,9,15,0.0,65.0,4.65,16.0,65.0,57.45,43.04
2016,10,30,9,30,0.0,20.0,4.7,16.0,20.0,17.62,9.31
2016,10,30,9,45,2.0,95.0,4.8,16.5,96.5,85.2,66.02
2016,10,30,10,0,4.0,170.0,4.9,17.0,173.0,154.84,123.23
2016,10,30,10,15,70.5,214.5,4.95,17.0,254.5,243.06,195.74
2016,10,30,10,30,137.0,259.0,5.0,17.0,336.0,343.34,276.89
2016,10,30,10,45,195.0,263.5,5.1,17.0,377.0,396.45,320.07
2016,10,30,11,0,253.0,268.0,5.2,17.0,418.0,464.72,374.91
2016,10,30,11,15,153.0,265.5,5.15,17.0,357.0,388.13,312.74
2016,10,30,11,30,53.0,263.0,5.1,17.0,296.0,302.19,242.16
2016,10,30,11,45,26.5,145.5,5.1,17.5,162.0,160.43,127.51
2016,10,30,12,0,0.0,28.0,5.1,18.0,28.0,24.73,14.95
2016,10,30,12,15,403.0,70.5,5.05,18.0,315.0,448.01,369.05
2016,10,30,12,30,806.0,113.0,5.0,18.0,602.0,863.46,685.24
2016,10,30,12,45,799.5,112.5,4.95,18.0,588.5,870.62,688.13
2016,10,30,13,0,793.0,112.0,4.9,18.0,575.0,874.26,691.04
2016,10,30,13,15,577.0,166.5,4.85,18.0,497.0,744.74,595.97
2016,10,30,13,30,361.0,221.0,4.8,18.0,419.0,597.23,480.87
2016,10,30,13,45,250.5,222.0,4.75,18.0,356.0,500.29,404.62
2016,10,30,14,0,140.0,223.0,4.7,18.0,293.0,386.23,313.02
2016,10,30,14,15,103.5,204.0,4.55,17.5,254.0,315.22,256.85
2016,10,30,14,30,67.0,185.0,4.4,17.0,215.0,261.57,213.36
2016,10,30,14,45,361.0,137.0,4.3,17.0,275.0,507.16,418.96
2016,10,30,15,0,655.0,89.0,4.2,17.0,335.0,695.66,567.43
2016,10,30,15,15,615.0,84.0,4.0,16.5,293.0,640.48,525.06
2016,10,30,15,30,575.0,79.0,3.8,16.0,251.0,584.93,482.62
2016,10,30,15,45,531.5,70.0,3.65,16.0,208.0,522.18,432.25
2016,10,30,16,0,488.0,61.0,3.5,16.0,165.0,460.42,380.38
2016,10,30,16,15,397.5,51.5,3.4,15.5,122.5,367.78,301.61
2016,10,30,16,30,307.0,42.0,3.3,15.0,80.0,282.57,225.0
2016,10,30,16,45,153.5,28.5,3.2,15.0,47.5,157.48,89.55
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,13.64,0.0
2016,10,30,17,15,0.0,7.5,3.05,14.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,89.0,13.0,1.7,12.5,19.0,11.82,0.0
2016,10,31,7,0,178.0,26.0,1.7,13.0,38.0,20.52,4.4
2016,10,31,7,15,295.5,38.0,1.8,13.0,77.0,31.22,20.87
2016,10,31,7,30,413.0,50.0,1.9,13.0,116.0,40.28,29.84
2016,10,31,7,45,493.0,56.5,2.0,13.5,161.0,52.05,33.4
2016,10,31,8,0,573.0,63.0,2.1,14.0,206.0,98.1,55.9
2016,10,31,8,15,567.0,73.0,2.15,14.0,237.0,144.87,92.03
2016,10,31,8,30,561.0,83.0,2.2,14.0,268.0,190.66,132.56
2016,10,31,8,45,456.0,115.5,2.3,14.5,279.0,226.9,169.83
2016,10,31,9,0,351.0,148.0,2.4,15.0,290.0,249.77,194.4
2016,10,31,9,15,234.0,175.5,2.45,15.0,274.0,253.85,202.04
2016,10,31,9,30,117.0,203.0,2.5,15.0,258.0,240.53,193.37
2016,10,31,9,45,86.0,210.5,2.55,15.5,252.5,236.36,190.12
2016,10,31,10,0,55.0,218.0,2.6,16.0,247.0,233.09,187.06
2016,10,31,10,15,33.5,208.0,2.6,16.0,226.5,215.01,172.22
2016,10,31,10,30,12.0,198.0,2.6,16.0,206.0,187.64,149.65
2016,10,31,10,45,127.0,232.0,2.65,16.0,308.0,317.98,256.36
2016,10,31,11,0,242.0,266.0,2.7,16.0,410.0,443.69,356.24
2016,10,31,11,15,183.5,273.5,2.75,16.0,383.5,419.7,336.1
2016,10,31,11,30,125.0,281.0,2.8,16.0,357.0,391.26,312.84
2016,10,31,11,45,227.0,271.5,2.85,16.5,410.0,471.04,376.93
2016,10,31,12,0,329.0,262.0,2.9,17.0,463.0,570.03,453.53
2016,10,31,12,15,384.0,245.5,2.95,17.0,478.5,609.94,484.88
2016,10,31,12,30,439.0,229.0,3.0,17.0,494.0,665.91,527.98
2016,10,31,12,45,417.0,229.0,3.1,17.0,476.0,656.01,520.76
2016,10,31,13,0,395.0,229.0,3.2,17.0,458.0,627.47,500.44
2016,10,31,13,15,402.5,218.0,3.25,17.0,444.0,626.88,501.44
2016,10,31,13,30,410.0,207.0,3.3,17.0,430.0,641.85,513.57
2016,10,31,13,45,205.5,183.0,3.35,17.0,294.5,410.68,333.24
2016,10,31,14,0,1.0,159.0,3.4,17.0,159.0,151.7,120.24
2016,10,31,14,15,0.5,145.5,3.45,17.0,145.5,138.24,109.82
2016,10,31,14,30,0.0,132.0,3.5,17.0,132.0,124.79,98.95
2016,10,31,14,45,14.0,136.5,3.55,17.0,142.0,144.2,115.85
2016,10,31,15,0,28.0,141.0,3.6,17.0,152.0,178.21,144.66
2016,10,31,15,15,22.5,124.5,3.55,16.5,132.5,143.57,116.13
2016,10,31,15,30,17.0,108.0,3.5,16.0,113.0,122.79,98.83
2016,10,31,15,45,9.0,90.0,3.5,16.0,93.0,98.42,77.94
2016,10,31,16,0,1.0,72.0,3.5,16.0,73.0,74.4,57.1
2016,10,31,16,15,0.5,53.5,3.5,15.5,54.0,54.9,40.24
2016,10,31,16,30,0.0,35.0,3.5,15.0,35.0,34.52,22.35
2016,10,31,16,45,0.0,20.0,3.5,15.0,20.0,18.14,4.14
2016,10,31,17,0,0.0,5.0,3.5,15.0,5.0,4.55,0.0
2016,10,31,17,15,0.0,2.5,3.6,15.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,99.5,12.0,1.95,12.0,18.5,10.91,0.0
2016,11,1,7,0,199.0,24.0,1.9,12.0,37.0,20.1,2.17
2016,11,1,7,15,320.0,35.0,1.95,12.5,76.0,28.6,18.53
2016,11,1,7,30,441.0,46.0,2.0,13.0,115.0,36.87,26.79
2016,11,1,7,45,516.5,53.0,2.05,13.5,160.0,48.94,30.88
2016,11,1,8,0,592.0,60.0,2.1,14.0,205.0,96.4,53.87
2016,11,1,8,15,639.5,65.0,2.15,14.0,249.5,147.32,90.85
2016,11,1,8,30,687.0,70.0,2.2,14.0,294.0,203.62,138.1
2016,11,1,8,45,719.0,73.5,2.25,14.5,335.5,259.53,187.87
2016,11,1,9,0,751.0,77.0,2.3,15.0,377.0,319.78,241.52
2016,11,1,9,15,773.5,79.5,2.25,15.0,414.0,376.19,291.91
2016,11,1,9,30,796.0,82.0,2.2,15.0,451.0,433.72,341.97
2016,11,1,9,45,813.0,84.0,2.15,15.5,482.5,488.89,388.07
2016,11,1,10,0,830.0,86.0,2.1,16.0,514.0,543.97,432.48
2016,11,1,10,15,649.5,142.5,1.95,16.0,487.0,539.35,429.13
2016,11,1,10,30,469.0,199.0,1.8,16.0,460.0,510.62,406.2
2016,11,1,10,45,667.5,145.0,1.7,16.5,529.5,619.37,490.07
2016,11,1,11,0,866.0,91.0,1.6,17.0,599.0,731.25,571.98
2016,11,1,11,15,869.5,91.5,1.5,17.0,609.0,768.31,595.73
2016,11,1,11,30,873.0,92.0,1.4,17.0,619.0,802.61,617.94
2016,11,1,11,45,873.0,92.5,1.35,17.5,620.5,831.13,635.31
2016,11,1,12,0,873.0,93.0,1.3,18.0,622.0,856.4,650.34
2016,11,1,12,15,870.5,92.5,1.25,18.0,616.5,874.97,662.03
2016,11,1,12,30,868.0,92.0,1.2,18.0,611.0,889.97,671.44
2016,11,1,12,45,864.5,90.5,1.2,18.0,597.5,899.26,677.92
2016,11,1,13,0,861.0,89.0,1.2,18.0,584.0,904.87,682.18
2016,11,1,13,15,852.0,88.0,1.15,18.0,563.0,902.44,680.47
2016,11,1,13,30,843.0,87.0,1.1,18.0,542.0,896.34,676.55
2016,11,1,13,45,829.0,85.5,1.1,18.0,514.0,881.5,667.74
2016,11,1,14,0,815.0,84.0,1.1,18.0,486.0,863.27,656.79
2016,11,1,14,15,796.5,81.5,1.1,18.0,452.0,836.54,640.08
2016,11,1,14,30,778.0,79.0,1.1,18.0,418.0,806.91,621.29
2016,11,1,14,45,749.0,76.5,1.1,18.0,378.0,765.58,594.05
2016,11,1,15,0,720.0,74.0,1.1,18.0,338.0,727.76,568.81
2016,11,1,15,15,682.5,70.0,1.15,17.5,295.0,674.68,533.27
2016,11,1,15,30,645.0,66.0,1.2,17.0,252.0,621.06,495.87
2016,11,1,15,45,589.0,60.0,1.25,17.0,207.5,550.88,443.16
2016,11,1,16,0,533.0,54.0,1.3,17.0,163.0,482.4,389.27
2016,11,1,16,15,442.0,45.0,1.45,16.0,120.0,389.15,313.6
2016,11,1,16,30,351.0,36.0,1.6,15.0,77.0,302.09,236.23
2016,11,1,16,45,207.0,23.0,1.75,14.5,44.0,177.62,77.27
2016,11,1,17,0,63.0,10.0,1.9,14.0,11.0,42.96,0.0
2016,11,1,17,15,31.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,1.8,10.0,17.5,10.01,0.0
2016,11,2,7,0,233.0,22.0,1.8,10.0,35.0,18.34,0.0
2016,11,2,7,15,352.5,32.0,1.85,10.5,75.0,26.02,16.34
2016,11,2,7,30,472.0,42.0,1.9,11.0,115.0,33.51,24.01
2016,11,2,7,45,542.5,49.0,2.0,11.5,159.5,45.39,28.25
2016,11,2,8,0,613.0,56.0,2.1,12.0,204.0,93.91,51.53
2016,11,2,8,15,659.0,61.0,2.1,12.5,248.5,145.75,89.17
2016,11,2,8,30,705.0,66.0,2.1,13.0,293.0,204.86,138.8
2016,11,2,8,45,736.0,69.5,2.15,14.0,334.5,261.05,188.72
2016,11,2,9,0,767.0,73.0,2.2,15.0,376.0,319.97,241.06
2016,11,2,9,15,788.5,75.5,2.15,15.5,413.0,376.74,291.33
2016,11,2,9,30,810.0,78.0,2.1,16.0,450.0,434.5,340.91
2016,11,2,9,45,835.0,77.0,2.1,16.5,483.0,491.04,388.09
2016,11,2,10,0,860.0,76.0,2.1,17.0,516.0,546.38,432.88
2016,11,2,10,15,870.0,77.5,1.95,17.0,540.5,596.93,472.74
2016,11,2,10,30,880.0,79.0,1.8,17.0,565.0,646.05,510.12
2016,11,2,10,45,885.5,80.0,1.7,17.5,582.5,689.93,541.74
2016,11,2,11,0,891.0,81.0,1.6,18.0,600.0,731.54,569.49
2016,11,2,11,15,894.5,81.5,1.5,18.0,610.0,768.61,593.89
2016,11,2,11,30,898.0,82.0,1.4,18.0,620.0,802.87,615.99
2016,11,2,11,45,898.0,82.5,1.3,18.5,621.5,831.33,632.62
2016,11,2,12,0,898.0,83.0,1.2,19.0,623.0,856.5,646.79
2016,11,2,12,15,896.0,82.5,1.1,19.0,617.5,875.38,657.8
2016,11,2,12,30,894.0,82.0,1.0,19.0,612.0,890.69,666.43
2016,11,2,12,45,891.0,80.5,0.95,19.5,598.5,900.28,670.89
2016,11,2,13,0,888.0,79.0,0.9,20.0,585.0,906.18,673.09
2016,11,2,13,15,880.0,78.0,0.85,20.0,564.5,904.48,671.76
2016,11,2,13,30,872.0,77.0,0.8,20.0,544.0,899.13,668.26
2016,11,2,13,45,859.5,75.5,0.75,20.0,516.0,885.49,659.49
2016,11,2,14,0,847.0,74.0,0.7,20.0,488.0,877.43,654.6
2016,11,2,14,15,829.5,72.0,0.7,19.5,454.0,851.94,640.27
2016,11,2,14,30,812.0,70.0,0.7,19.0,420.0,823.45,623.95
2016,11,2,14,45,786.5,67.5,0.75,19.0,380.5,784.69,599.96
2016,11,2,15,0,761.0,65.0,0.8,19.0,341.0,743.79,573.88
2016,11,2,15,15,725.5,61.5,0.85,18.5,298.0,691.68,539.91
2016,11,2,15,30,690.0,58.0,0.9,18.0,255.0,638.65,503.74
2016,11,2,15,45,634.5,53.0,0.95,18.0,209.5,574.3,456.29
2016,11,2,16,0,579.0,48.0,1.0,18.0,164.0,506.41,403.66
2016,11,2,16,15,492.5,40.0,1.1,17.0,120.5,416.13,331.58
2016,11,2,16,30,406.0,32.0,1.2,16.0,77.0,331.88,255.66
2016,11,2,16,45,203.0,16.0,1.3,15.5,38.5,164.68,55.05
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,119.0,10.0,1.95,10.5,17.0,9.1,0.0
2016,11,3,7,0,238.0,20.0,2.0,11.0,34.0,16.57,0.0
2016,11,3,7,15,360.0,30.5,2.05,11.5,73.5,24.8,15.03
2016,11,3,7,30,482.0,41.0,2.1,12.0,113.0,32.79,23.22
2016,11,3,7,45,553.5,47.5,2.15,12.5,158.0,43.71,27.03
2016,11,3,8,0,625.0,54.0,2.2,13.0,203.0,92.41,49.76
2016,11,3,8,15,671.0,58.5,2.15,13.5,247.5,146.78,89.17
2016,11,3,8,30,717.0,63.0,2.1,14.0,292.0,203.52,136.58
2016,11,3,8,45,748.5,66.5,2.1,14.5,333.5,260.41,187.27
2016,11,3,9,0,780.0,70.0,2.1,15.0,375.0,320.06,240.59
2016,11,3,9,15,801.5,72.5,2.05,15.5,412.0,377.43,291.39
2016,11,3,9,30,823.0,75.0,2.0,16.0,449.0,435.75,341.45
2016,11,3,9,45,842.0,75.5,2.0,17.0,481.0,491.46,387.29
2016,11,3,10,0,861.0,76.0,2.0,18.0,513.0,547.15,431.37
2016,11,3,10,15,871.0,77.5,1.9,18.0,538.0,595.9,469.95
2016,11,3,10,30,881.0,79.0,1.8,18.0,563.0,645.0,507.49
2016,11,3,10,45,887.5,80.0,1.7,18.5,580.5,689.54,539.5
2016,11,3,11,0,894.0,81.0,1.6,19.0,598.0,731.87,567.76
2016,11,3,11,15,897.5,81.5,1.5,19.0,607.5,769.01,592.11
2016,11,3,11,30,901.0,82.0,1.4,19.0,617.0,803.33,614.17
2016,11,3,11,45,900.5,82.0,1.35,19.5,619.0,830.86,630.73
2016,11,3,12,0,900.0,82.0,1.3,20.0,621.0,855.05,644.94
2016,11,3,12,15,898.0,82.0,1.25,20.0,615.0,874.54,657.18
2016,11,3,12,30,896.0,82.0,1.2,20.0,609.0,890.47,667.13
2016,11,3,12,45,889.5,81.5,1.15,20.5,595.0,898.19,670.47
2016,11,3,13,0,883.0,81.0,1.1,21.0,581.0,902.18,671.55
2016,11,3,13,15,875.0,80.0,1.05,21.0,560.0,900.52,670.35
2016,11,3,13,30,867.0,79.0,1.0,21.0,539.0,895.21,666.96
2016,11,3,13,45,853.0,78.0,1.0,21.0,511.0,889.96,664.6
2016,11,3,14,0,839.0,77.0,1.0,21.0,483.0,872.28,654.11
2016,11,3,14,15,821.0,74.5,0.95,21.0,449.0,845.85,637.09
2016,11,3,14,30,803.0,72.0,0.9,21.0,415.0,816.44,618.05
2016,11,3,14,45,776.0,69.5,0.85,21.0,375.5,776.63,591.68
2016,11,3,15,0,749.0,67.0,0.8,21.0,336.0,734.74,563.47
2016,11,3,15,15,712.5,63.0,0.75,20.5,293.0,681.56,527.57
2016,11,3,15,30,676.0,59.0,0.7,20.0,250.0,627.53,489.79
2016,11,3,15,45,619.0,54.0,0.7,19.5,205.0,563.05,443.08
2016,11,3,16,0,562.0,49.0,0.7,19.0,160.0,494.71,390.98
2016,11,3,16,15,472.0,40.5,0.75,18.5,116.5,402.28,316.86
2016,11,3,16,30,382.0,32.0,0.8,18.0,73.0,316.21,238.94
2016,11,3,16,45,191.0,16.0,0.85,18.0,36.5,156.37,32.44
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,98.0,10.0,2.0,11.5,15.0,9.1,0.0
2016,11,4,7,0,196.0,20.0,2.0,12.0,30.0,16.66,0.0
2016,11,4,7,15,321.5,31.0,2.05,12.5,69.0,25.34,15.16
2016,11,4,7,30,447.0,42.0,2.1,13.0,108.0,33.76,23.9
2016,11,4,7,45,520.5,49.5,2.2,13.5,152.0,44.45,28.22
2016,11,4,8,0,594.0,57.0,2.3,14.0,196.0,92.0,50.55
2016,11,4,8,15,642.0,62.5,2.15,14.5,240.5,143.18,87.09
2016,11,4,8,30,690.0,68.0,2.0,15.0,285.0,199.78,133.95
2016,11,4,8,45,721.0,72.0,1.95,15.5,326.0,255.74,183.44
2016,11,4,9,0,752.0,76.0,1.9,16.0,367.0,315.86,236.61
2016,11,4,9,15,775.0,79.0,1.75,16.5,404.0,372.69,286.28
2016,11,4,9,30,798.0,82.0,1.6,17.0,441.0,430.72,335.27
2016,11,4,9,45,814.0,84.0,1.45,17.5,472.5,485.25,379.76
2016,11,4,10,0,830.0,86.0,1.3,18.0,504.0,539.59,422.18
2016,11,4,10,15,841.0,87.5,1.15,18.5,528.5,590.02,459.84
2016,11,4,10,30,852.0,89.0,1.0,19.0,553.0,639.2,494.87
2016,11,4,10,45,859.5,90.0,0.9,19.5,570.5,684.01,525.76
2016,11,4,11,0,867.0,91.0,0.8,20.0,588.0,726.76,553.66
2016,11,4,11,15,871.0,91.5,0.7,20.0,598.0,764.08,576.83
2016,11,4,11,30,875.0,92.0,0.6,20.0,608.0,798.68,597.75
2016,11,4,11,45,877.0,91.5,0.5,20.5,610.5,827.61,613.39
2016,11,4,12,0,879.0,91.0,0.4,21.0,613.0,853.36,626.72
2016,11,4,12,15,877.0,90.5,0.3,21.0,607.0,872.4,636.82
2016,11,4,12,30,875.0,90.0,0.2,21.0,601.0,887.89,644.85
2016,11,4,12,45,873.0,88.5,0.15,21.5,588.5,898.56,649.72
2016,11,4,13,0,871.0,87.0,0.1,22.0,576.0,905.57,652.55
2016,11,4,13,15,862.5,85.5,0.15,22.0,555.0,903.06,652.35
2016,11,4,13,30,854.0,84.0,0.2,22.0,534.0,896.85,650.22
2016,11,4,13,45,842.0,82.0,0.25,22.0,506.5,883.26,643.59
2016,11,4,14,0,830.0,80.0,0.3,22.0,479.0,866.22,634.93
2016,11,4,14,15,812.0,77.5,0.3,22.0,445.0,839.95,619.31
2016,11,4,14,30,794.0,75.0,0.3,22.0,411.0,810.72,601.7
2016,11,4,14,45,769.0,72.0,0.35,22.0,372.0,772.19,578.45
2016,11,4,15,0,744.0,69.0,0.4,22.0,333.0,731.5,553.16
2016,11,4,15,15,706.5,65.0,0.45,21.5,290.0,677.68,518.79
2016,11,4,15,30,669.0,61.0,0.5,21.0,247.0,629.3,486.71
2016,11,4,15,45,613.0,55.0,0.55,20.5,202.0,558.88,436.63
2016,11,4,16,0,557.0,49.0,0.6,20.0,157.0,490.21,385.07
2016,11,4,16,15,465.0,40.5,0.7,19.5,114.0,396.85,310.69
2016,11,4,16,30,373.0,32.0,0.8,19.0,71.0,309.95,231.22
2016,11,4,16,45,186.5,16.0,0.9,18.5,35.5,152.45,8.54
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,98.5,9.0,0.65,12.5,14.0,8.19,0.0
2016,11,5,7,0,197.0,18.0,0.7,13.0,28.0,14.88,0.0
2016,11,5,7,15,318.5,29.5,0.7,13.0,65.5,24.08,13.85
2016,11,5,7,30,440.0,41.0,0.7,13.0,103.0,32.99,23.22
2016,11,5,7,45,508.0,49.0,0.75,13.5,146.0,43.31,32.82
2016,11,5,8,0,576.0,57.0,0.8,14.0,189.0,89.98,49.65
2016,11,5,8,15,622.5,62.5,0.8,14.5,232.5,139.73,84.82
2016,11,5,8,30,669.0,68.0,0.8,15.0,276.0,194.73,129.92
2016,11,5,8,45,701.0,71.5,0.85,15.5,316.0,249.12,177.5
2016,11,5,9,0,733.0,75.0,0.9,16.0,356.0,307.76,228.84
2016,11,5,9,15,688.5,89.5,0.85,16.0,374.0,348.6,266.94
2016,11,5,9,30,644.0,104.0,0.8,16.0,392.0,384.93,299.71
2016,11,5,9,45,591.0,129.0,0.8,16.5,407.0,421.48,330.37
2016,11,5,10,0,538.0,154.0,0.8,17.0,422.0,447.45,351.37
2016,11,5,10,15,547.0,159.5,0.8,17.5,443.5,487.84,382.47
2016,11,5,10,30,556.0,165.0,0.8,18.0,465.0,527.7,412.14
2016,11,5,10,45,704.5,125.5,0.85,18.5,518.0,618.74,480.34
2016,11,5,11,0,853.0,86.0,0.9,19.0,571.0,709.52,546.01
2016,11,5,11,15,855.5,86.5,1.0,19.0,580.0,745.08,570.48
2016,11,5,11,30,858.0,87.0,1.1,19.0,589.0,771.85,589.53
2016,11,5,11,45,713.5,133.5,1.2,19.0,552.5,745.21,571.8
2016,11,5,12,0,569.0,180.0,1.3,19.0,516.0,690.94,533.57
2016,11,5,12,15,711.5,132.5,1.35,19.0,548.0,782.42,600.4
2016,11,5,12,30,854.0,85.0,1.4,19.0,580.0,853.57,649.09
2016,11,5,12,45,843.5,86.0,1.45,19.5,566.0,867.46,657.5
2016,11,5,13,0,833.0,87.0,1.5,20.0,552.0,869.65,658.81
2016,11,5,13,15,824.0,85.5,1.55,19.5,531.5,866.48,659.24
2016,11,5,13,30,815.0,84.0,1.6,19.0,511.0,859.78,657.44
2016,11,5,13,45,633.0,124.5,1.65,19.0,445.5,750.9,583.13
2016,11,5,14,0,451.0,165.0,1.7,19.0,380.0,627.1,494.49
2016,11,5,14,15,426.5,156.0,1.7,18.5,348.0,592.24,471.41
2016,11,5,14,30,402.0,147.0,1.7,18.0,316.0,556.04,446.06
2016,11,5,14,45,408.0,131.0,1.75,18.0,288.5,536.11,432.68
2016,11,5,15,0,414.0,115.0,1.8,18.0,261.0,513.93,417.04
2016,11,5,15,15,389.0,103.5,1.75,17.5,226.5,470.56,384.15
2016,11,5,15,30,364.0,92.0,1.7,17.0,192.0,427.09,350.22
2016,11,5,15,45,330.5,78.0,1.7,17.0,156.0,374.25,307.01
2016,11,5,16,0,297.0,64.0,1.7,17.0,120.0,322.63,263.22
2016,11,5,16,15,242.0,49.0,1.6,16.5,86.5,257.03,206.51
2016,11,5,16,30,187.0,34.0,1.5,16.0,53.0,195.7,146.75
2016,11,5,16,45,93.5,17.0,1.45,16.0,26.5,95.49,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,14.0,5.5,5.0,0.0
2016,11,6,7,0,0.0,11.0,0.8,14.0,11.0,9.68,0.0
2016,11,6,7,15,0.0,27.5,0.9,14.5,27.5,23.86,13.2
2016,11,6,7,30,0.0,44.0,1.0,15.0,44.0,37.54,26.84
2016,11,6,7,45,5.5,62.5,1.1,15.5,63.5,52.71,40.69
2016,11,6,8,0,11.0,81.0,1.2,16.0,83.0,69.66,52.89
2016,11,6,8,15,17.5,98.0,1.2,16.0,102.5,86.56,66.92
2016,11,6,8,30,24.0,115.0,1.2,16.0,122.0,104.72,81.96
2016,11,6,8,45,28.5,131.0,1.3,16.0,140.5,122.84,97.01
2016,11,6,9,0,33.0,147.0,1.4,16.0,159.0,141.73,112.63
2016,11,6,9,15,111.5,168.0,1.4,16.0,216.5,196.73,156.51
2016,11,6,9,30,190.0,189.0,1.4,16.0,274.0,258.33,205.97
2016,11,6,9,45,201.5,202.5,1.4,16.5,298.0,289.49,230.96
2016,11,6,10,0,213.0,216.0,1.4,17.0,322.0,321.68,256.44
2016,11,6,10,15,236.0,224.5,1.35,17.0,347.0,356.44,284.02
2016,11,6,10,30,259.0,233.0,1.3,17.0,372.0,401.71,319.17
2016,11,6,10,45,310.0,231.5,1.3,17.0,403.0,448.86,355.95
2016,11,6,11,0,361.0,230.0,1.3,17.0,434.0,499.08,394.62
2016,11,6,11,15,238.0,248.0,1.35,17.0,383.5,432.26,342.4
2016,11,6,11,30,115.0,266.0,1.4,17.0,333.0,355.32,281.56
2016,11,6,11,45,188.0,263.5,1.45,17.5,373.5,430.09,340.62
2016,11,6,12,0,261.0,261.0,1.5,18.0,414.0,510.16,401.47
2016,11,6,12,15,258.0,258.5,1.5,18.0,408.5,514.43,404.3
2016,11,6,12,30,255.0,256.0,1.5,18.0,403.0,517.5,406.87
2016,11,6,12,45,317.0,238.0,1.5,18.5,416.5,558.37,438.48
2016,11,6,13,0,379.0,220.0,1.5,19.0,430.0,598.89,469.19
2016,11,6,13,15,583.5,155.5,1.45,19.0,465.0,736.23,572.09
2016,11,6,13,30,788.0,91.0,1.4,19.0,500.0,842.36,644.81
2016,11,6,13,45,632.0,124.0,1.4,19.0,441.0,748.01,578.96
2016,11,6,14,0,476.0,157.0,1.4,19.0,382.0,638.89,501.68
2016,11,6,14,15,436.5,152.0,1.35,18.5,346.5,595.41,471.78
2016,11,6,14,30,397.0,147.0,1.3,18.0,311.0,551.01,439.93
2016,11,6,14,45,383.5,134.5,1.3,18.0,281.0,519.02,416.96
2016,11,6,15,0,370.0,122.0,1.3,18.0,251.0,485.86,392.46
2016,11,6,15,15,351.0,108.0,1.15,17.5,217.5,445.45,361.63
2016,11,6,15,30,332.0,94.0,1.0,17.0,184.0,404.65,329.57
2016,11,6,15,45,305.0,79.0,0.9,17.0,150.0,356.51,290.15
2016,11,6,16,0,278.0,64.0,0.8,17.0,116.0,309.16,249.99
2016,11,6,16,15,225.5,48.5,0.75,16.5,83.0,245.45,195.43
2016,11,6,16,30,173.0,33.0,0.7,16.0,50.0,185.74,136.63
2016,11,6,16,45,86.5,16.5,0.7,16.0,25.0,89.85,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,1.55,13.0,9.5,8.64,0.0
2016,11,7,7,0,0.0,19.0,1.5,13.0,19.0,17.28,0.0
2016,11,7,7,15,122.0,32.0,1.5,13.5,48.5,25.72,14.24
2016,11,7,7,30,244.0,45.0,1.5,14.0,78.0,34.71,24.41
2016,11,7,7,45,288.0,59.0,1.55,14.5,112.5,47.0,35.79
2016,11,7,8,0,332.0,73.0,1.6,15.0,147.0,83.24,52.93
2016,11,7,8,15,360.5,86.0,1.55,15.5,182.0,122.1,81.56
2016,11,7,8,30,389.0,99.0,1.5,16.0,217.0,164.39,116.29
2016,11,7,8,45,405.5,111.5,1.45,16.5,250.0,206.49,152.71
2016,11,7,9,0,422.0,124.0,1.4,17.0,283.0,250.29,190.59
2016,11,7,9,15,459.0,131.0,1.35,17.5,319.0,298.04,230.74
2016,11,7,9,30,496.0,138.0,1.3,18.0,355.0,349.19,272.84
2016,11,7,9,45,504.0,147.5,1.3,18.5,382.0,392.07,307.87
2016,11,7,10,0,512.0,157.0,1.3,19.0,409.0,434.86,341.79
2016,11,7,10,15,630.0,131.5,1.25,19.0,456.5,510.2,400.46
2016,11,7,10,30,748.0,106.0,1.2,19.0,504.0,588.9,460.31
2016,11,7,10,45,756.0,107.0,1.15,19.5,520.5,630.11,489.65
2016,11,7,11,0,764.0,108.0,1.1,20.0,537.0,667.5,515.76
2016,11,7,11,15,768.5,109.0,1.05,20.0,546.5,702.15,539.86
2016,11,7,11,30,773.0,110.0,1.0,20.0,556.0,734.46,561.14
2016,11,7,11,45,599.0,166.5,1.0,20.5,513.0,685.83,524.35
2016,11,7,12,0,425.0,223.0,1.0,21.0,470.0,616.54,471.88
2016,11,7,12,15,409.5,224.5,1.0,21.0,461.0,603.42,463.73
2016,11,7,12,30,394.0,226.0,1.0,21.0,452.0,602.48,463.32
2016,11,7,12,45,403.5,218.0,1.05,21.5,444.5,610.31,469.31
2016,11,7,13,0,413.0,210.0,1.1,22.0,437.0,633.13,485.46
2016,11,7,13,15,369.0,210.0,1.05,22.0,407.5,582.92,449.25
2016,11,7,13,30,325.0,210.0,1.0,22.0,378.0,547.62,423.67
2016,11,7,13,45,257.0,206.5,1.0,22.0,335.0,485.36,377.82
2016,11,7,14,0,189.0,203.0,1.0,22.0,292.0,405.79,318.45
2016,11,7,14,15,112.5,182.0,0.95,21.5,234.0,313.54,247.88
2016,11,7,14,30,36.0,161.0,0.9,21.0,176.0,206.52,163.22
2016,11,7,14,45,32.5,146.0,0.9,21.0,159.0,187.79,148.99
2016,11,7,15,0,29.0,131.0,0.9,21.0,142.0,169.15,134.22
2016,11,7,15,15,24.0,114.5,0.8,20.5,123.0,147.29,116.73
2016,11,7,15,30,19.0,98.0,0.7,20.0,104.0,114.77,90.21
2016,11,7,15,45,11.0,80.5,0.6,20.0,84.0,90.87,70.08
2016,11,7,16,0,3.0,63.0,0.5,20.0,64.0,67.24,49.94
2016,11,7,16,15,1.5,45.0,0.5,19.5,45.5,47.19,32.82
2016,11,7,16,30,0.0,27.0,0.5,19.0,27.0,25.94,13.8
2016,11,7,16,45,0.0,13.5,0.55,19.0,13.5,11.89,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,13.0,9.5,8.64,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,17.28,0.0
2016,11,8,7,15,154.5,30.5,1.3,13.5,50.5,23.86,12.27
2016,11,8,7,30,309.0,42.0,1.3,14.0,82.0,32.58,22.5
2016,11,8,7,45,367.5,53.5,1.35,14.5,120.0,42.96,32.21
2016,11,8,8,0,426.0,65.0,1.4,15.0,158.0,84.61,50.85
