Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,15,465.0,74.5,1.3,15.5,196.5,127.49,81.39
2016,11,8,8,30,504.0,84.0,1.2,16.0,235.0,174.97,120.05
2016,11,8,8,45,536.5,90.0,1.15,16.5,271.5,221.96,160.51
2016,11,8,9,0,569.0,96.0,1.1,17.0,308.0,272.21,203.99
2016,11,8,9,15,669.0,86.5,1.05,17.5,359.5,335.14,255.8
2016,11,8,9,30,769.0,77.0,1.0,18.0,411.0,407.92,314.71
2016,11,8,9,45,796.0,76.0,0.95,18.5,443.0,462.6,359.06
2016,11,8,10,0,823.0,75.0,0.9,19.0,475.0,518.13,402.54
2016,11,8,10,15,834.0,76.5,0.85,19.5,499.5,567.73,440.03
2016,11,8,10,30,845.0,78.0,0.8,20.0,524.0,616.11,475.25
2016,11,8,10,45,851.0,79.0,0.8,20.5,540.5,655.3,503.4
2016,11,8,11,0,857.0,80.0,0.8,21.0,557.0,695.57,531.02
2016,11,8,11,15,861.0,80.5,0.75,21.0,567.0,731.51,554.27
2016,11,8,11,30,865.0,81.0,0.7,21.0,577.0,764.81,575.49
2016,11,8,11,45,865.5,81.5,0.7,21.5,579.5,792.54,592.44
2016,11,8,12,0,866.0,82.0,0.7,22.0,582.0,817.16,607.3
2016,11,8,12,15,864.5,81.5,0.7,22.0,576.5,835.69,619.33
2016,11,8,12,30,863.0,81.0,0.7,22.0,571.0,850.82,629.3
2016,11,8,12,45,860.0,80.0,0.7,22.5,558.5,860.59,634.7
2016,11,8,13,0,857.0,79.0,0.7,23.0,546.0,866.84,637.99
2016,11,8,13,15,849.5,78.0,0.7,23.0,526.5,874.25,643.45
2016,11,8,13,30,842.0,77.0,0.7,23.0,507.0,869.62,641.19
2016,11,8,13,45,829.0,75.5,0.75,23.0,480.0,855.94,634.18
2016,11,8,14,0,816.0,74.0,0.8,23.0,453.0,838.91,625.05
2016,11,8,14,15,798.5,71.5,0.7,23.0,420.5,813.47,607.8
2016,11,8,14,30,781.0,69.0,0.6,23.0,388.0,785.16,588.62
2016,11,8,14,45,754.5,66.5,0.55,23.0,350.0,746.64,563.12
2016,11,8,15,0,728.0,64.0,0.5,23.0,312.0,706.1,535.82
2016,11,8,15,15,690.0,60.0,0.45,22.5,270.0,652.85,499.82
2016,11,8,15,30,652.0,56.0,0.4,22.0,228.0,598.89,461.99
2016,11,8,15,45,592.5,50.5,0.35,21.5,184.5,533.64,414.13
2016,11,8,16,0,533.0,45.0,0.3,21.0,141.0,464.71,361.15
2016,11,8,16,15,439.0,36.5,0.6,20.0,100.0,372.02,288.58
2016,11,8,16,30,345.0,28.0,0.9,19.0,59.0,286.44,202.37
2016,11,8,16,45,172.5,14.0,1.2,18.5,29.5,136.66,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,55.5,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,111.0,14.0,1.4,13.0,18.0,12.73,0.0
2016,11,9,7,15,229.0,27.5,1.45,13.5,51.5,22.67,10.72
2016,11,9,7,30,347.0,41.0,1.5,14.0,85.0,33.47,23.16
2016,11,9,7,45,424.0,50.5,1.55,14.5,126.0,41.79,31.13
2016,11,9,8,0,501.0,60.0,1.6,15.0,167.0,84.65,48.39
2016,11,9,8,15,552.5,66.5,1.5,15.5,209.0,130.9,80.4
2016,11,9,8,30,604.0,73.0,1.4,16.0,251.0,183.11,122.59
2016,11,9,8,45,530.0,94.0,1.35,16.5,267.0,223.19,161.73
2016,11,9,9,0,456.0,115.0,1.3,17.0,283.0,251.22,190.17
2016,11,9,9,15,518.5,115.5,1.3,17.5,324.5,303.68,234.04
2016,11,9,9,30,581.0,116.0,1.3,18.0,366.0,365.68,284.83
2016,11,9,9,45,568.0,129.5,1.35,18.5,388.5,406.86,319.09
2016,11,9,10,0,555.0,143.0,1.4,19.0,411.0,441.62,347.4
2016,11,9,10,15,687.5,116.0,1.4,19.5,464.5,524.82,411.73
2016,11,9,10,30,820.0,89.0,1.4,20.0,518.0,610.94,476.58
2016,11,9,10,45,828.0,90.0,1.4,20.5,535.5,654.43,507.97
2016,11,9,11,0,836.0,91.0,1.4,21.0,553.0,696.02,537.52
2016,11,9,11,15,840.0,91.5,1.4,21.0,562.5,732.02,562.28
2016,11,9,11,30,844.0,92.0,1.4,21.0,572.0,765.41,584.89
2016,11,9,11,45,845.5,92.0,1.4,21.5,574.5,793.49,602.59
2016,11,9,12,0,847.0,92.0,1.4,22.0,577.0,818.51,618.18
2016,11,9,12,15,844.5,91.5,1.35,22.0,571.5,836.4,629.54
2016,11,9,12,30,842.0,91.0,1.3,22.0,566.0,850.88,638.72
2016,11,9,12,45,845.0,87.0,1.3,22.5,554.5,862.43,645.49
2016,11,9,13,0,848.0,83.0,1.3,23.0,543.0,870.49,650.06
2016,11,9,13,15,839.0,82.0,1.25,23.0,522.5,868.12,648.43
2016,11,9,13,30,830.0,81.0,1.2,23.0,502.0,862.2,644.67
2016,11,9,13,45,816.0,79.5,1.15,23.0,474.5,847.73,635.35
2016,11,9,14,0,802.0,78.0,1.1,23.0,447.0,829.96,623.96
2016,11,9,14,15,782.5,75.5,1.05,23.0,414.0,802.99,606.37
2016,11,9,14,30,763.0,73.0,1.0,23.0,381.0,773.24,586.81
2016,11,9,14,45,736.0,70.0,0.95,23.0,343.0,734.02,560.44
2016,11,9,15,0,709.0,67.0,0.9,23.0,305.0,692.84,532.21
2016,11,9,15,15,670.0,62.5,0.85,22.5,263.5,644.37,498.94
2016,11,9,15,30,631.0,58.0,0.8,22.0,222.0,590.34,460.33
2016,11,9,15,45,572.0,52.0,0.75,21.5,179.5,519.78,407.73
2016,11,9,16,0,513.0,46.0,0.7,21.0,137.0,451.29,353.99
2016,11,9,16,15,417.0,37.0,0.75,20.5,96.5,357.59,277.24
2016,11,9,16,30,321.0,28.0,0.8,20.0,56.0,271.18,186.65
2016,11,9,16,45,160.5,14.0,0.85,20.0,28.0,104.3,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.0,2.0,13.5,4.0,0.0,0.0
2016,11,10,7,0,0.0,8.0,2.1,14.0,8.0,7.28,0.0
2016,11,10,7,15,2.5,25.0,2.15,14.5,25.0,21.61,9.11
2016,11,10,7,30,5.0,42.0,2.2,15.0,42.0,35.61,24.75
2016,11,10,7,45,17.5,60.0,2.25,15.5,63.0,49.32,37.48
2016,11,10,8,0,30.0,78.0,2.3,16.0,84.0,67.45,50.25
2016,11,10,8,15,38.0,96.0,2.15,16.0,105.5,86.98,66.32
2016,11,10,8,30,46.0,114.0,2.0,16.0,127.0,107.83,83.66
2016,11,10,8,45,52.0,130.0,1.9,16.5,147.5,127.73,100.16
2016,11,10,9,0,58.0,146.0,1.8,17.0,168.0,148.52,117.29
2016,11,10,9,15,347.0,123.5,1.65,17.0,270.0,248.31,194.03
2016,11,10,9,30,636.0,101.0,1.5,17.0,372.0,373.04,291.97
2016,11,10,9,45,574.0,127.0,1.4,17.5,385.0,406.21,319.86
2016,11,10,10,0,512.0,153.0,1.3,18.0,398.0,428.13,337.88
2016,11,10,10,15,666.0,119.0,1.25,18.5,454.5,514.31,404.68
2016,11,10,10,30,820.0,85.0,1.2,19.0,511.0,604.92,472.8
2016,11,10,10,45,666.5,134.0,1.15,19.5,488.0,595.51,463.4
2016,11,10,11,0,513.0,183.0,1.1,20.0,465.0,564.27,438.27
2016,11,10,11,15,676.0,135.5,1.0,20.0,514.0,661.37,510.74
2016,11,10,11,30,839.0,88.0,0.9,20.0,563.0,755.14,575.15
2016,11,10,11,45,837.5,89.0,0.8,20.5,564.5,781.77,589.45
2016,11,10,12,0,836.0,90.0,0.7,21.0,566.0,805.26,602.18
2016,11,10,12,15,833.5,89.5,0.6,21.0,560.0,822.89,612.0
2016,11,10,12,30,831.0,89.0,0.5,21.0,554.0,837.14,619.6
2016,11,10,12,45,826.5,87.5,0.4,21.5,541.0,845.03,621.89
2016,11,10,13,0,822.0,86.0,0.3,22.0,528.0,849.42,622.09
2016,11,10,13,15,812.0,85.0,0.25,22.0,508.0,846.07,619.63
2016,11,10,13,30,802.0,84.0,0.2,22.0,488.0,839.26,615.22
2016,11,10,13,45,788.0,82.0,0.15,22.5,461.0,824.29,604.57
2016,11,10,14,0,774.0,80.0,0.1,23.0,434.0,806.11,592.12
2016,11,10,14,15,754.5,77.5,0.1,23.0,401.5,779.5,575.96
2016,11,10,14,30,735.0,75.0,0.1,23.0,369.0,750.2,557.91
2016,11,10,14,45,707.0,71.5,0.15,23.0,332.0,710.09,532.83
2016,11,10,15,0,679.0,68.0,0.2,23.0,295.0,673.67,509.73
2016,11,10,15,15,639.0,63.5,0.2,22.5,254.0,620.08,473.96
2016,11,10,15,30,599.0,59.0,0.2,22.0,213.0,566.28,436.63
2016,11,10,15,45,539.0,52.5,0.2,22.0,171.5,495.48,384.19
2016,11,10,16,0,479.0,46.0,0.2,22.0,130.0,426.92,330.59
2016,11,10,16,15,383.0,36.5,0.2,21.5,91.0,334.15,255.3
2016,11,10,16,30,287.0,27.0,0.2,21.0,52.0,247.35,163.91
2016,11,10,16,45,143.5,13.5,0.2,20.5,26.0,93.96,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.5,1.3,14.0,4.5,0.0,0.0
2016,11,11,7,0,0.0,9.0,1.3,14.0,9.0,8.19,0.0
2016,11,11,7,15,33.5,26.0,1.3,14.5,30.0,21.65,8.16
2016,11,11,7,30,67.0,43.0,1.3,15.0,51.0,34.99,24.12
2016,11,11,7,45,90.5,61.5,1.35,15.5,77.0,49.11,37.26
2016,11,11,8,0,114.0,80.0,1.4,16.0,103.0,73.66,52.55
2016,11,11,8,15,128.5,98.0,1.25,16.0,130.0,100.0,73.14
2016,11,11,8,30,143.0,116.0,1.1,16.0,157.0,128.39,96.52
2016,11,11,8,45,155.5,132.0,1.0,16.5,183.0,156.54,120.04
2016,11,11,9,0,168.0,148.0,0.9,17.0,209.0,186.24,144.8
2016,11,11,9,15,180.5,163.5,0.85,17.5,235.0,216.98,170.13
2016,11,11,9,30,193.0,179.0,0.8,18.0,261.0,249.11,196.15
2016,11,11,9,45,211.0,191.5,0.8,18.5,287.0,282.23,222.53
2016,11,11,10,0,229.0,204.0,0.8,19.0,313.0,316.99,249.74
2016,11,11,10,15,182.5,217.5,0.8,19.0,307.5,317.83,250.44
2016,11,11,10,30,136.0,231.0,0.8,19.0,302.0,314.24,247.38
2016,11,11,10,45,199.0,234.5,0.85,19.5,341.5,367.55,288.95
2016,11,11,11,0,262.0,238.0,0.9,20.0,381.0,436.26,340.93
2016,11,11,11,15,255.5,244.0,0.95,20.0,385.5,451.23,351.86
2016,11,11,11,30,249.0,250.0,1.0,20.0,390.0,465.06,362.29
2016,11,11,11,45,173.0,252.5,1.1,20.0,350.0,405.45,317.03
2016,11,11,12,0,97.0,255.0,1.2,20.0,310.0,339.94,266.5
2016,11,11,12,15,69.0,242.0,1.2,20.0,281.0,306.01,240.33
2016,11,11,12,30,41.0,229.0,1.2,20.0,252.0,270.56,212.44
2016,11,11,12,45,20.5,182.0,1.3,20.0,193.5,189.01,148.44
2016,11,11,13,0,0.0,135.0,1.4,20.0,135.0,123.68,95.82
2016,11,11,13,15,82.0,179.0,1.4,20.0,220.0,256.26,204.95
2016,11,11,13,30,164.0,223.0,1.4,20.0,305.0,402.62,319.79
2016,11,11,13,45,159.0,210.5,1.45,20.0,286.5,386.05,306.86
2016,11,11,14,0,154.0,198.0,1.5,20.0,268.0,368.84,294.39
2016,11,11,14,15,172.5,182.0,1.45,19.5,255.0,366.82,294.62
2016,11,11,14,30,191.0,166.0,1.4,19.0,242.0,363.57,293.72
2016,11,11,14,45,183.0,150.5,1.4,19.0,217.5,337.42,273.65
2016,11,11,15,0,175.0,135.0,1.4,19.0,193.0,310.9,253.02
2016,11,11,15,15,163.5,117.5,1.3,18.5,166.0,278.41,227.36
2016,11,11,15,30,152.0,100.0,1.2,18.0,139.0,245.84,200.96
2016,11,11,15,45,136.5,82.0,1.1,18.0,111.5,209.59,170.36
2016,11,11,16,0,121.0,64.0,1.0,18.0,84.0,173.63,139.24
2016,11,11,16,15,86.5,46.0,0.95,17.5,58.5,125.36,97.05
2016,11,11,16,30,52.0,28.0,0.9,17.0,33.0,76.47,47.51
2016,11,11,16,45,26.0,14.0,0.9,16.5,16.5,27.5,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,54.5,6.0,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,109.0,12.0,0.9,14.0,14.0,10.91,0.0
2016,11,12,7,15,247.0,23.0,0.9,14.5,46.5,18.87,5.31
2016,11,12,7,30,385.0,34.0,0.9,15.0,79.0,27.54,17.7
2016,11,12,7,45,468.0,41.0,0.9,15.5,119.5,32.31,22.63
2016,11,12,8,0,551.0,48.0,0.9,16.0,160.0,74.94,39.01
2016,11,12,8,15,602.5,53.0,0.85,16.0,201.5,122.36,70.92
2016,11,12,8,30,654.0,58.0,0.8,16.0,243.0,177.41,115.24
2016,11,12,8,45,691.0,61.0,0.8,16.5,283.0,230.37,161.08
2016,11,12,9,0,728.0,64.0,0.8,17.0,323.0,286.78,210.37
2016,11,12,9,15,751.5,66.5,0.8,17.5,358.0,340.97,257.62
2016,11,12,9,30,775.0,69.0,0.8,18.0,393.0,396.43,304.57
2016,11,12,9,45,795.5,70.0,0.8,18.5,424.0,449.89,348.51
2016,11,12,10,0,816.0,71.0,0.8,19.0,455.0,503.63,391.13
2016,11,12,10,15,827.0,72.0,0.8,19.0,479.0,552.01,429.17
2016,11,12,10,30,838.0,73.0,0.8,19.0,503.0,596.09,463.08
2016,11,12,10,45,846.0,74.0,0.85,19.5,520.0,639.22,494.95
2016,11,12,11,0,854.0,75.0,0.9,20.0,537.0,680.44,524.42
2016,11,12,11,15,858.0,75.5,0.95,20.0,546.5,716.07,549.08
2016,11,12,11,30,862.0,76.0,1.0,20.0,556.0,749.1,571.91
2016,11,12,11,45,863.0,76.0,1.1,20.0,558.5,776.42,591.44
2016,11,12,12,0,864.0,76.0,1.2,20.0,561.0,800.68,608.99
2016,11,12,12,15,862.0,76.0,1.25,20.0,555.5,819.26,622.16
2016,11,12,12,30,860.0,76.0,1.3,20.0,550.0,834.48,633.22
2016,11,12,12,45,847.0,78.0,1.4,20.0,536.0,839.26,637.97
2016,11,12,13,0,834.0,80.0,1.5,20.0,522.0,848.83,646.24
2016,11,12,13,15,825.5,78.5,1.55,20.0,502.5,846.28,645.69
2016,11,12,13,30,817.0,77.0,1.6,20.0,483.0,840.24,643.0
2016,11,12,13,45,804.0,75.5,1.65,20.0,456.5,826.84,635.32
2016,11,12,14,0,791.0,74.0,1.7,20.0,430.0,810.22,625.46
2016,11,12,14,15,772.0,71.5,1.7,20.0,398.0,784.02,608.33
2016,11,12,14,30,753.0,69.0,1.7,20.0,366.0,755.11,589.13
2016,11,12,14,45,727.0,66.0,1.75,20.0,329.0,717.24,563.55
2016,11,12,15,0,701.0,63.0,1.8,20.0,292.0,677.44,535.88
2016,11,12,15,15,661.0,58.5,1.85,19.5,251.0,623.13,497.38
2016,11,12,15,30,621.0,54.0,1.9,19.0,210.0,574.27,461.33
2016,11,12,15,45,559.0,48.5,1.95,18.5,168.5,503.09,406.11
2016,11,12,16,0,497.0,43.0,2.0,18.0,127.0,434.27,349.71
2016,11,12,16,15,395.0,34.0,2.0,17.5,88.0,338.06,266.7
2016,11,12,16,30,293.0,25.0,2.0,17.0,49.0,245.49,157.54
2016,11,12,16,45,146.5,12.5,2.05,16.5,24.5,94.43,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.5,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,89.0,10.0,1.0,13.0,12.0,9.1,0.0
2016,11,13,7,15,223.0,22.5,0.95,13.0,43.5,18.5,3.79
2016,11,13,7,30,357.0,35.0,0.9,13.0,75.0,28.56,18.6
2016,11,13,7,45,441.5,43.5,0.85,13.5,116.0,34.59,24.79
2016,11,13,8,0,526.0,52.0,0.8,14.0,157.0,76.13,41.41
2016,11,13,8,15,579.0,57.5,0.7,14.5,198.5,122.59,72.55
2016,11,13,8,30,632.0,63.0,0.6,15.0,240.0,175.08,114.44
2016,11,13,8,45,668.5,67.0,0.55,15.5,279.5,227.9,159.95
2016,11,13,9,0,705.0,71.0,0.5,16.0,319.0,284.15,208.72
2016,11,13,9,15,730.0,74.0,0.45,16.5,354.5,339.35,256.18
2016,11,13,9,30,755.0,77.0,0.4,17.0,390.0,394.81,302.39
2016,11,13,9,45,771.0,79.5,0.35,17.5,420.0,446.78,344.38
2016,11,13,10,0,787.0,82.0,0.3,18.0,450.0,498.69,384.65
2016,11,13,10,15,799.0,84.0,0.35,18.0,474.0,547.48,422.9
2016,11,13,10,30,811.0,86.0,0.4,18.0,498.0,595.28,459.46
2016,11,13,10,45,818.5,87.5,0.5,18.5,515.0,638.37,491.54
2016,11,13,11,0,826.0,89.0,0.6,19.0,532.0,679.59,521.66
2016,11,13,11,15,831.0,89.5,0.6,19.0,542.5,715.8,546.5
2016,11,13,11,30,836.0,90.0,0.6,19.0,553.0,749.53,568.92
2016,11,13,11,45,840.0,89.0,0.65,19.0,556.0,778.08,588.53
2016,11,13,12,0,844.0,88.0,0.7,19.0,559.0,803.73,606.27
2016,11,13,12,15,842.5,88.0,0.65,19.0,554.0,822.97,618.1
2016,11,13,12,30,841.0,88.0,0.6,19.0,549.0,838.86,627.8
2016,11,13,12,45,845.5,84.0,0.6,19.5,538.0,851.65,635.27
2016,11,13,13,0,850.0,80.0,0.6,20.0,527.0,861.01,640.61
2016,11,13,13,15,841.0,78.5,0.6,20.0,507.0,858.16,639.3
2016,11,13,13,30,832.0,77.0,0.6,20.0,487.0,851.77,635.96
2016,11,13,13,45,820.5,75.0,0.6,20.5,461.0,839.09,627.39
2016,11,13,14,0,809.0,73.0,0.6,21.0,435.0,823.09,616.77
2016,11,13,14,15,790.0,70.5,0.6,21.0,402.0,796.8,600.4
2016,11,13,14,30,771.0,68.0,0.6,21.0,369.0,767.73,582.05
2016,11,13,14,45,743.5,65.0,0.6,21.0,331.5,728.39,556.27
2016,11,13,15,0,716.0,62.0,0.6,21.0,294.0,687.13,528.54
2016,11,13,15,15,676.0,58.0,0.65,20.5,253.0,633.19,492.35
2016,11,13,15,30,636.0,54.0,0.7,20.0,212.0,584.75,458.4
2016,11,13,15,45,575.0,48.0,0.75,19.5,169.5,513.26,405.17
2016,11,13,16,0,514.0,42.0,0.8,19.0,127.0,444.07,350.54
2016,11,13,16,15,412.5,33.0,0.9,18.5,87.5,347.78,269.61
2016,11,13,16,30,311.0,24.0,1.0,18.0,48.0,253.79,154.54
2016,11,13,16,45,155.5,12.0,1.1,17.5,24.0,98.91,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,52.0,4.5,1.55,12.0,5.5,0.0,0.0
2016,11,14,7,0,104.0,9.0,1.5,12.0,11.0,8.19,0.0
2016,11,14,7,15,247.5,21.0,1.45,12.5,43.0,17.24,1.53
2016,11,14,7,30,391.0,33.0,1.4,13.0,75.0,26.92,17.04
2016,11,14,7,45,475.0,40.5,1.35,13.5,116.5,32.16,22.59
2016,11,14,8,0,559.0,48.0,1.3,14.0,158.0,73.7,38.54
2016,11,14,8,15,611.5,53.5,1.2,14.5,200.0,121.92,70.68
2016,11,14,8,30,664.0,59.0,1.1,15.0,242.0,176.05,114.09
2016,11,14,8,45,333.5,90.5,1.0,15.5,182.5,165.84,121.62
2016,11,14,9,0,3.0,122.0,0.9,16.0,123.0,108.78,85.96
2016,11,14,9,15,24.0,143.5,0.8,16.5,153.0,136.3,108.17
2016,11,14,9,30,45.0,165.0,0.7,17.0,183.0,170.24,135.26
2016,11,14,9,45,212.5,169.5,0.6,17.5,266.5,266.4,211.11
2016,11,14,10,0,380.0,174.0,0.5,18.0,350.0,370.06,290.98
2016,11,14,10,15,319.5,195.0,0.45,18.0,348.5,378.71,297.18
2016,11,14,10,30,259.0,216.0,0.4,18.0,347.0,381.53,298.98
2016,11,14,10,45,298.5,217.5,0.35,18.5,373.0,423.07,330.1
2016,11,14,11,0,338.0,219.0,0.3,19.0,399.0,466.9,361.89
2016,11,14,11,15,591.5,154.0,0.35,19.0,476.5,613.62,471.84
2016,11,14,11,30,845.0,89.0,0.4,19.0,554.0,753.28,569.95
2016,11,14,11,45,845.0,89.5,0.45,19.5,556.0,780.68,585.96
2016,11,14,12,0,845.0,90.0,0.5,20.0,558.0,805.0,601.54
2016,11,14,12,15,842.5,90.0,0.55,20.0,552.5,823.46,614.47
2016,11,14,12,30,840.0,90.0,0.6,20.0,547.0,838.55,625.38
2016,11,14,12,45,836.5,88.5,0.65,20.5,535.0,847.54,631.24
2016,11,14,13,0,833.0,87.0,0.7,21.0,523.0,853.04,635.01
2016,11,14,13,15,823.5,85.5,0.75,20.5,503.0,849.78,635.56
2016,11,14,13,30,814.0,84.0,0.8,20.0,483.0,843.02,633.99
2016,11,14,13,45,799.5,82.5,0.9,20.0,456.0,828.46,626.87
2016,11,14,14,0,785.0,81.0,1.0,20.0,429.0,810.66,617.5
2016,11,14,14,15,765.0,78.0,1.1,20.0,396.5,783.2,601.24
2016,11,14,14,30,745.0,75.0,1.2,20.0,364.0,753.01,582.72
2016,11,14,14,45,715.5,72.0,1.35,20.0,326.5,717.93,560.61
2016,11,14,15,0,686.0,69.0,1.5,20.0,289.0,676.19,532.69
2016,11,14,15,15,644.0,64.0,1.55,19.5,248.0,620.65,493.52
2016,11,14,15,30,602.0,59.0,1.6,19.0,207.0,564.94,452.47
2016,11,14,15,45,538.5,52.0,1.65,18.5,165.0,491.42,395.58
2016,11,14,16,0,475.0,45.0,1.7,18.0,123.0,420.32,337.12
2016,11,14,16,15,371.5,35.0,1.8,17.0,84.0,323.08,253.55
2016,11,14,16,30,268.0,25.0,1.9,16.0,45.0,227.0,133.09
2016,11,14,16,45,134.0,12.5,2.0,15.5,22.5,87.07,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,204.0,14.5,1.9,14.0,36.0,11.41,0.0
2016,11,15,7,30,408.0,29.0,2.0,14.0,72.0,23.42,13.85
2016,11,15,7,45,487.5,35.5,2.1,14.5,111.5,27.95,18.76
2016,11,15,8,0,567.0,42.0,2.2,15.0,151.0,70.19,35.48
2016,11,15,8,15,618.0,46.5,2.25,15.5,192.0,117.22,66.33
2016,11,15,8,30,669.0,51.0,2.3,16.0,233.0,169.97,108.7
2016,11,15,8,45,699.5,55.0,2.35,16.5,271.5,222.78,155.28
2016,11,15,9,0,730.0,59.0,2.4,17.0,310.0,278.28,205.03
2016,11,15,9,15,753.5,61.5,2.45,17.0,345.0,332.21,253.84
2016,11,15,9,30,777.0,64.0,2.5,17.0,380.0,387.41,302.8
2016,11,15,9,45,763.5,74.5,2.6,17.0,405.0,435.0,344.9
2016,11,15,10,0,750.0,85.0,2.7,17.0,430.0,479.64,383.32
2016,11,15,10,15,504.5,149.5,2.75,17.0,387.0,443.59,356.56
2016,11,15,10,30,259.0,214.0,2.8,17.0,344.0,379.07,305.02
2016,11,15,10,45,129.5,183.5,2.85,17.5,248.5,268.5,216.37
2016,11,15,11,0,0.0,153.0,2.9,18.0,153.0,139.1,109.32
2016,11,15,11,15,2.5,166.5,3.0,18.0,168.0,154.32,121.9
2016,11,15,11,30,5.0,180.0,3.1,18.0,183.0,170.05,134.66
2016,11,15,11,45,3.5,177.0,3.25,18.0,179.0,166.52,131.73
2016,11,15,12,0,2.0,174.0,3.4,18.0,175.0,162.91,128.79
2016,11,15,12,15,7.5,184.0,3.5,17.5,188.5,178.39,141.86
2016,11,15,12,30,13.0,194.0,3.6,17.0,202.0,194.52,155.49
2016,11,15,12,45,62.0,213.0,3.7,17.0,246.5,273.79,221.29
2016,11,15,13,0,111.0,232.0,3.8,17.0,291.0,343.04,278.13
2016,11,15,13,15,159.5,222.0,3.8,17.0,302.5,393.35,319.58
2016,11,15,13,30,208.0,212.0,3.8,17.0,314.0,427.54,348.34
2016,11,15,13,45,115.5,190.0,3.85,17.0,246.0,321.7,262.3
2016,11,15,14,0,23.0,168.0,3.9,17.0,178.0,185.18,149.31
2016,11,15,14,15,11.5,103.5,3.85,16.5,108.5,105.08,83.38
2016,11,15,14,30,0.0,39.0,3.8,16.0,39.0,34.38,23.65
2016,11,15,14,45,0.0,35.0,3.75,16.0,35.0,30.84,20.69
2016,11,15,15,0,0.0,31.0,3.7,16.0,31.0,27.3,17.69
2016,11,15,15,15,0.0,26.5,3.55,15.5,26.5,23.32,14.32
2016,11,15,15,30,0.0,22.0,3.4,15.0,22.0,19.35,10.91
2016,11,15,15,45,0.0,17.5,3.25,15.0,17.5,15.38,7.43
2016,11,15,16,0,0.0,13.0,3.1,15.0,13.0,11.41,3.93
2016,11,15,16,15,0.0,8.5,2.95,14.5,8.5,7.46,0.41
2016,11,15,16,30,0.0,4.0,2.8,14.0,4.0,3.5,0.0
2016,11,15,16,45,0.0,2.0,2.7,14.0,2.0,1.82,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,199.5,16.0,2.8,10.5,36.5,12.8,0.0
2016,11,16,7,30,399.0,32.0,2.9,11.0,73.0,26.3,16.25
2016,11,16,7,45,491.5,39.5,3.05,11.5,115.0,31.59,22.15
2016,11,16,8,0,584.0,47.0,3.2,12.0,157.0,72.38,37.54
2016,11,16,8,15,638.0,52.0,3.35,12.5,200.0,121.55,69.99
2016,11,16,8,30,692.0,57.0,3.5,13.0,243.0,178.54,116.2
2016,11,16,8,45,729.5,60.0,3.7,13.5,283.5,233.38,164.96
2016,11,16,9,0,767.0,63.0,3.9,14.0,324.0,291.66,217.86
2016,11,16,9,15,790.5,66.0,3.95,14.0,360.5,348.17,269.9
2016,11,16,9,30,814.0,69.0,4.0,14.0,397.0,405.89,322.07
2016,11,16,9,45,829.5,71.0,4.05,14.5,427.5,459.84,369.45
2016,11,16,10,0,845.0,73.0,4.1,15.0,458.0,513.54,415.2
2016,11,16,10,15,856.0,74.5,4.1,15.0,482.0,563.67,457.57
2016,11,16,10,30,867.0,76.0,4.1,15.0,506.0,612.56,497.9
2016,11,16,10,45,868.5,78.5,4.1,15.0,522.0,655.01,532.28
2016,11,16,11,0,870.0,81.0,4.1,15.0,538.0,694.99,564.07
2016,11,16,11,15,873.5,81.5,4.1,15.0,548.0,731.5,591.53
2016,11,16,11,30,877.0,82.0,4.1,15.0,558.0,759.54,612.05
2016,11,16,11,45,867.5,86.0,4.1,15.0,558.0,790.29,634.62
2016,11,16,12,0,858.0,90.0,4.1,15.0,558.0,811.64,650.21
2016,11,16,12,15,855.0,89.5,4.05,15.0,552.5,829.42,663.07
2016,11,16,12,30,852.0,89.0,4.0,15.0,547.0,843.76,673.53
2016,11,16,12,45,851.5,86.5,4.0,15.0,535.0,854.33,681.61
2016,11,16,13,0,851.0,84.0,4.0,15.0,523.0,861.41,687.3
2016,11,16,13,15,841.5,83.0,3.95,15.0,503.0,858.96,685.96
2016,11,16,13,30,832.0,82.0,3.9,15.0,483.0,852.97,682.21
2016,11,16,13,45,811.5,81.5,3.9,15.0,455.0,834.52,669.68
2016,11,16,14,0,791.0,81.0,3.9,15.0,427.0,812.82,654.8
2016,11,16,14,15,770.5,78.5,3.85,14.5,394.5,785.65,636.73
2016,11,16,14,30,750.0,76.0,3.8,14.0,362.0,755.73,616.3
2016,11,16,14,45,711.0,74.0,3.8,14.0,323.0,714.59,585.96
2016,11,16,15,0,672.0,72.0,3.8,14.0,284.0,666.76,549.76
2016,11,16,15,15,628.0,67.0,3.7,13.5,243.0,610.19,506.29
2016,11,16,15,30,584.0,62.0,3.6,13.0,202.0,553.51,461.1
2016,11,16,15,45,506.5,55.5,3.5,13.0,159.5,471.15,392.61
2016,11,16,16,0,429.0,49.0,3.4,13.0,117.0,391.72,323.06
2016,11,16,16,15,324.0,37.5,3.3,12.5,79.0,293.73,234.44
2016,11,16,16,30,219.0,26.0,3.2,12.0,41.0,194.85,101.73
2016,11,16,16,45,109.5,13.0,3.1,12.0,20.5,73.49,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.5,1.35,7.5,35.0,11.54,0.0
2016,11,17,7,30,415.0,29.0,1.3,8.0,70.0,23.67,14.08
2016,11,17,7,45,504.0,36.0,1.3,8.5,111.5,28.65,19.83
2016,11,17,8,0,593.0,43.0,1.3,9.0,153.0,70.67,36.61
2016,11,17,8,15,646.5,47.5,1.3,9.5,195.5,119.26,68.41
2016,11,17,8,30,700.0,52.0,1.3,10.0,238.0,173.88,112.63
2016,11,17,8,45,738.0,55.0,1.35,10.5,279.0,229.1,161.66
2016,11,17,9,0,776.0,58.0,1.4,11.0,320.0,287.8,214.69
2016,11,17,9,15,800.0,60.5,1.3,11.5,356.0,344.28,265.58
2016,11,17,9,30,824.0,63.0,1.2,12.0,392.0,402.01,316.0
2016,11,17,9,45,842.5,64.0,1.2,13.0,423.0,455.48,361.17
2016,11,17,10,0,861.0,65.0,1.2,14.0,454.0,509.42,404.94
2016,11,17,10,15,872.5,66.5,1.15,14.0,479.0,559.74,445.56
2016,11,17,10,30,884.0,68.0,1.1,14.0,504.0,608.82,483.92
2016,11,17,10,45,893.0,68.0,1.05,14.5,521.5,653.13,516.67
2016,11,17,11,0,902.0,68.0,1.0,15.0,539.0,695.46,546.81
2016,11,17,11,15,906.0,68.5,0.95,15.0,549.0,732.61,571.75
2016,11,17,11,30,910.0,69.0,0.9,15.0,559.0,767.04,594.52
2016,11,17,11,45,911.5,69.0,0.85,15.5,562.0,796.03,612.17
2016,11,17,12,0,913.0,69.0,0.8,16.0,565.0,821.85,627.5
2016,11,17,12,15,911.0,68.5,0.8,16.0,559.5,840.87,640.18
2016,11,17,12,30,909.0,68.0,0.8,16.0,554.0,856.37,650.66
2016,11,17,12,45,902.5,68.0,0.85,16.0,541.0,865.07,657.61
2016,11,17,13,0,896.0,68.0,0.9,16.0,528.0,870.11,662.32
2016,11,17,13,15,887.5,67.0,0.9,16.0,507.5,868.47,661.86
2016,11,17,13,30,879.0,66.0,0.9,16.0,487.0,863.22,659.17
2016,11,17,13,45,865.0,65.0,0.9,16.0,460.0,849.68,650.98
2016,11,17,14,0,851.0,64.0,0.9,16.0,433.0,832.83,640.65
2016,11,17,14,15,832.0,62.0,0.85,16.0,400.5,815.66,629.27
2016,11,17,14,30,813.0,60.0,0.8,16.0,368.0,787.07,609.82
2016,11,17,14,45,785.5,57.5,0.8,16.0,330.0,748.15,583.66
2016,11,17,15,0,758.0,55.0,0.8,16.0,292.0,707.21,555.4
2016,11,17,15,15,717.5,51.0,0.75,15.5,250.0,652.49,516.43
2016,11,17,15,30,677.0,47.0,0.7,15.0,208.0,597.22,475.47
2016,11,17,15,45,615.0,42.0,0.65,15.0,165.5,525.13,418.99
2016,11,17,16,0,553.0,37.0,0.6,15.0,123.0,454.8,361.16
2016,11,17,16,15,446.5,29.0,0.6,14.5,83.5,355.22,274.55
2016,11,17,16,30,340.0,21.0,0.6,14.0,44.0,254.89,120.58
2016,11,17,16,45,170.0,10.5,0.6,14.0,22.0,105.16,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,183.5,14.5,2.4,7.5,32.0,11.59,0.0
2016,11,18,7,30,367.0,29.0,2.4,8.0,64.0,23.72,13.81
2016,11,18,7,45,458.5,38.0,2.45,8.5,105.5,30.43,21.31
2016,11,18,8,0,550.0,47.0,2.5,9.0,147.0,68.57,36.48
2016,11,18,8,15,607.0,52.5,2.35,9.5,189.5,116.19,67.67
2016,11,18,8,30,664.0,58.0,2.2,10.0,232.0,170.26,111.29
2016,11,18,8,45,703.0,62.0,2.1,10.5,273.0,226.32,160.91
2016,11,18,9,0,742.0,66.0,2.0,11.0,314.0,284.29,213.23
2016,11,18,9,15,767.5,69.0,2.05,11.5,350.0,339.97,263.86
2016,11,18,9,30,793.0,72.0,2.1,12.0,386.0,397.13,314.64
2016,11,18,9,45,816.5,73.0,2.15,13.0,418.0,452.48,361.99
2016,11,18,10,0,840.0,74.0,2.2,14.0,450.0,508.39,408.16
