Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,13,45,602.0,122.0,3.05,15.0,379.5,692.89,562.67
2016,11,28,14,0,650.0,111.0,3.0,15.0,376.0,719.69,583.14
2016,11,28,14,15,623.5,107.0,2.9,14.5,345.0,688.22,560.56
2016,11,28,14,30,597.0,103.0,2.8,14.0,314.0,654.49,536.29
2016,11,28,14,45,578.5,94.0,2.75,14.0,280.5,619.89,510.07
2016,11,28,15,0,560.0,85.0,2.7,14.0,247.0,583.46,481.75
2016,11,28,15,15,507.5,78.0,2.5,13.5,208.5,521.45,432.69
2016,11,28,15,30,455.0,71.0,2.3,13.0,170.0,458.76,381.09
2016,11,28,15,45,402.0,59.5,2.15,13.0,132.5,394.53,325.82
2016,11,28,16,0,349.0,48.0,2.0,13.0,95.0,332.9,270.31
2016,11,28,16,15,174.5,38.0,2.05,12.5,61.5,200.38,149.9
2016,11,28,16,30,0.0,28.0,2.1,12.0,28.0,38.08,0.0
2016,11,28,16,45,0.0,14.0,2.2,11.5,14.0,12.73,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,187.5,9.5,2.4,7.5,21.0,8.64,0.0
2016,11,29,7,30,375.0,19.0,2.4,8.0,42.0,17.06,0.0
2016,11,29,7,45,482.5,26.0,2.4,8.5,80.5,22.81,13.6
2016,11,29,8,0,590.0,33.0,2.4,9.0,119.0,47.36,22.6
2016,11,29,8,15,650.5,37.5,2.45,9.5,160.5,94.57,48.72
2016,11,29,8,30,711.0,42.0,2.5,10.0,202.0,148.57,89.83
2016,11,29,8,45,748.5,45.0,2.6,10.5,241.5,202.76,137.36
2016,11,29,9,0,786.0,48.0,2.7,11.0,281.0,260.89,190.41
2016,11,29,9,15,811.0,50.5,2.65,11.0,317.0,316.6,242.48
2016,11,29,9,30,836.0,53.0,2.6,11.0,353.0,373.63,294.94
2016,11,29,9,45,852.5,55.0,2.55,11.5,383.5,427.54,343.15
2016,11,29,10,0,869.0,57.0,2.5,12.0,414.0,481.29,389.64
2016,11,29,10,15,880.5,58.0,2.35,12.0,439.0,530.89,431.8
2016,11,29,10,30,892.0,59.0,2.2,12.0,464.0,579.3,471.6
2016,11,29,10,45,898.0,60.5,2.1,12.5,481.5,623.49,506.15
2016,11,29,11,0,904.0,62.0,2.0,13.0,499.0,665.57,537.94
2016,11,29,11,15,908.0,62.5,1.9,13.0,509.5,702.8,565.34
2016,11,29,11,30,912.0,63.0,1.8,13.0,520.0,737.38,589.34
2016,11,29,11,45,911.0,64.0,1.7,13.5,523.0,766.02,607.62
2016,11,29,12,0,910.0,65.0,1.6,14.0,526.0,791.45,623.39
2016,11,29,12,15,908.0,65.0,1.55,14.0,522.0,811.54,636.94
2016,11,29,12,30,906.0,65.0,1.5,14.0,518.0,828.2,648.13
2016,11,29,12,45,890.0,68.0,1.5,14.5,504.5,833.59,650.89
2016,11,29,13,0,874.0,71.0,1.5,15.0,491.0,835.24,651.3
2016,11,29,13,15,865.0,70.0,1.5,15.0,472.5,834.07,651.09
2016,11,29,13,30,856.0,69.0,1.5,15.0,454.0,837.63,654.36
2016,11,29,13,45,843.0,67.5,1.5,15.0,428.5,825.58,646.67
2016,11,29,14,0,830.0,66.0,1.5,15.0,403.0,810.21,636.81
2016,11,29,14,15,810.5,63.5,1.45,14.5,371.5,784.9,620.39
2016,11,29,14,30,791.0,61.0,1.4,14.0,340.0,756.77,601.7
2016,11,29,14,45,762.0,58.0,1.35,14.0,303.5,717.71,573.5
2016,11,29,15,0,733.0,55.0,1.3,14.0,267.0,676.71,543.18
2016,11,29,15,15,689.5,51.0,1.25,13.5,227.0,621.72,502.25
2016,11,29,15,30,646.0,47.0,1.2,13.0,187.0,566.23,459.2
2016,11,29,15,45,576.5,41.5,1.2,13.0,146.0,490.51,397.91
2016,11,29,16,0,507.0,36.0,1.2,13.0,105.0,425.35,340.97
2016,11,29,16,15,385.5,27.0,1.15,12.5,68.0,319.59,238.12
2016,11,29,16,30,264.0,18.0,1.1,12.0,31.0,204.52,0.0
2016,11,29,16,45,132.0,9.0,1.1,12.0,15.5,81.88,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,1.15,10.0,6.0,5.46,0.0
2016,11,30,7,30,0.0,12.0,1.1,10.0,12.0,10.55,0.0
2016,11,30,7,45,0.0,25.5,1.05,10.0,25.5,22.46,13.07
2016,11,30,8,0,0.0,39.0,1.0,10.0,39.0,33.99,23.15
2016,11,30,8,15,0.0,54.0,1.1,10.5,54.0,47.07,34.75
2016,11,30,8,30,0.0,69.0,1.2,11.0,69.0,60.41,46.45
2016,11,30,8,45,0.0,84.0,1.35,11.5,84.0,73.96,58.16
2016,11,30,9,0,0.0,99.0,1.5,12.0,99.0,87.72,69.87
2016,11,30,9,15,1.5,112.0,1.6,12.0,112.5,100.34,80.55
2016,11,30,9,30,3.0,125.0,1.7,12.0,126.0,113.26,91.4
2016,11,30,9,45,11.5,139.5,1.8,12.0,144.5,130.89,106.11
2016,11,30,10,0,20.0,154.0,1.9,12.0,163.0,149.6,121.72
2016,11,30,10,15,10.0,145.0,1.9,12.0,149.5,136.95,110.98
2016,11,30,10,30,0.0,136.0,1.9,12.0,136.0,123.27,99.31
2016,11,30,10,45,0.0,118.5,1.95,12.5,118.5,106.67,85.13
2016,11,30,11,0,0.0,101.0,2.0,13.0,101.0,90.19,71.08
2016,11,30,11,15,0.0,106.5,2.05,13.0,106.5,95.39,75.42
2016,11,30,11,30,0.0,112.0,2.1,13.0,112.0,100.68,79.8
2016,11,30,11,45,23.5,161.0,2.2,13.0,173.0,175.7,142.92
2016,11,30,12,0,47.0,210.0,2.3,13.0,234.0,250.7,204.75
2016,11,30,12,15,50.5,210.0,2.4,13.0,235.5,256.51,209.5
2016,11,30,12,30,54.0,210.0,2.5,13.0,237.0,262.53,214.69
2016,11,30,12,45,37.0,195.5,2.6,13.0,214.0,234.12,191.26
2016,11,30,13,0,20.0,181.0,2.7,13.0,191.0,191.4,155.94
2016,11,30,13,15,19.0,175.0,2.65,13.0,184.0,185.67,151.44
2016,11,30,13,30,18.0,169.0,2.6,13.0,177.0,180.03,146.93
2016,11,30,13,45,203.5,157.0,2.6,13.0,240.0,371.28,309.59
2016,11,30,14,0,389.0,145.0,2.6,13.0,303.0,532.28,441.05
2016,11,30,14,15,369.5,138.5,2.5,13.0,278.5,507.05,420.18
2016,11,30,14,30,350.0,132.0,2.4,13.0,254.0,464.5,386.92
2016,11,30,14,45,507.0,99.0,2.35,13.0,255.5,562.19,466.81
2016,11,30,15,0,664.0,66.0,2.3,13.0,257.0,641.72,527.25
2016,11,30,15,15,616.5,61.0,2.15,12.5,217.5,584.43,481.67
2016,11,30,15,30,569.0,56.0,2.0,12.0,178.0,527.16,435.49
2016,11,30,15,45,491.0,49.0,1.95,12.0,138.0,446.37,368.15
2016,11,30,16,0,413.0,42.0,1.9,12.0,98.0,368.67,299.52
2016,11,30,16,15,206.5,35.0,1.9,11.5,63.0,215.99,161.24
2016,11,30,16,30,0.0,28.0,1.9,11.0,28.0,38.61,0.0
2016,11,30,16,45,0.0,14.0,1.9,11.0,14.0,12.73,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,160.5,9.5,2.15,7.5,18.0,8.64,0.0
2016,12,1,7,30,321.0,19.0,2.1,8.0,36.0,17.22,0.0
2016,12,1,7,45,439.5,26.5,2.1,8.5,74.0,23.42,13.74
2016,12,1,8,0,558.0,34.0,2.1,9.0,112.0,44.97,22.43
2016,12,1,8,15,623.5,39.5,2.3,9.5,153.5,91.33,47.46
2016,12,1,8,30,689.0,45.0,2.5,10.0,195.0,145.14,87.77
2016,12,1,8,45,731.5,48.0,2.75,10.5,235.5,198.92,134.43
2016,12,1,9,0,774.0,51.0,3.0,11.0,276.0,256.73,186.95
2016,12,1,9,15,801.5,53.5,3.1,11.0,312.5,312.97,239.53
2016,12,1,9,30,829.0,56.0,3.2,11.0,349.0,370.89,293.02
2016,12,1,9,45,840.0,60.0,3.3,11.5,379.5,424.81,341.82
2016,12,1,10,0,851.0,64.0,3.4,12.0,410.0,478.15,388.68
2016,12,1,10,15,864.5,65.5,3.45,12.0,435.0,526.96,431.3
2016,12,1,10,30,878.0,67.0,3.5,12.0,460.0,576.47,473.34
2016,12,1,10,45,887.0,68.0,3.55,12.5,478.5,621.48,509.95
2016,12,1,11,0,896.0,69.0,3.6,13.0,497.0,664.66,544.21
2016,12,1,11,15,900.5,69.5,3.55,13.0,508.0,702.13,573.67
2016,12,1,11,30,905.0,70.0,3.5,13.0,519.0,737.01,599.34
2016,12,1,11,45,907.5,69.5,3.5,13.5,523.0,766.46,619.88
2016,12,1,12,0,910.0,69.0,3.5,14.0,527.0,792.87,638.09
2016,12,1,12,15,908.0,69.0,3.45,14.0,522.5,813.16,652.72
2016,12,1,12,30,906.0,69.0,3.4,14.0,518.0,830.04,664.93
2016,12,1,12,45,899.0,69.0,3.35,14.5,506.0,839.31,670.43
2016,12,1,13,0,892.0,69.0,3.3,15.0,494.0,844.98,673.47
2016,12,1,13,15,882.5,68.0,3.25,15.0,475.0,843.68,672.82
2016,12,1,13,30,873.0,67.0,3.2,15.0,456.0,838.83,669.75
2016,12,1,13,45,857.0,66.0,3.2,15.0,430.0,833.26,666.56
2016,12,1,14,0,841.0,65.0,3.2,15.0,404.0,816.17,654.95
2016,12,1,14,15,820.5,63.0,3.1,14.5,372.0,790.82,637.83
2016,12,1,14,30,800.0,61.0,3.0,14.0,340.0,762.63,618.32
2016,12,1,14,45,770.0,58.0,2.9,14.0,303.5,722.85,588.5
2016,12,1,15,0,740.0,55.0,2.8,14.0,267.0,681.11,556.48
2016,12,1,15,15,696.0,51.0,2.65,13.5,226.5,625.8,513.69
2016,12,1,15,30,652.0,47.0,2.5,13.0,186.0,569.96,468.8
2016,12,1,15,45,580.5,41.5,2.45,12.5,145.0,492.83,405.35
2016,12,1,16,0,509.0,36.0,2.4,12.0,104.0,426.5,346.44
2016,12,1,16,15,385.5,27.0,2.45,11.5,67.0,319.6,239.54
2016,12,1,16,30,262.0,18.0,2.5,11.0,30.0,202.81,0.0
2016,12,1,16,45,131.0,9.0,2.65,10.5,15.0,81.36,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,161.5,9.0,3.15,7.5,17.0,8.19,0.0
2016,12,2,7,30,323.0,18.0,3.2,8.0,34.0,16.28,0.0
2016,12,2,7,45,437.0,26.0,3.25,8.5,71.5,23.02,13.15
2016,12,2,8,0,551.0,34.0,3.3,9.0,109.0,43.62,22.02
2016,12,2,8,15,617.0,39.0,3.4,9.5,150.5,88.94,45.92
2016,12,2,8,30,683.0,44.0,3.5,10.0,192.0,141.78,85.22
2016,12,2,8,45,723.5,47.5,3.65,10.5,231.5,195.18,131.6
2016,12,2,9,0,764.0,51.0,3.8,11.0,271.0,252.4,183.73
2016,12,2,9,15,791.5,53.5,3.9,11.5,307.0,308.02,235.51
2016,12,2,9,30,819.0,56.0,4.0,12.0,343.0,365.33,288.1
2016,12,2,9,45,832.0,59.5,4.1,12.5,373.5,419.02,336.83
2016,12,2,10,0,845.0,63.0,4.2,13.0,404.0,472.34,383.88
2016,12,2,10,15,858.0,64.5,4.1,13.0,429.0,520.59,425.9
2016,12,2,10,30,871.0,66.0,4.0,13.0,454.0,569.5,467.31
2016,12,2,10,45,879.5,67.0,3.95,13.5,472.0,613.91,503.31
2016,12,2,11,0,888.0,68.0,3.9,14.0,490.0,656.47,536.9
2016,12,2,11,15,893.0,68.5,3.85,14.0,501.5,694.0,566.6
2016,12,2,11,30,898.0,69.0,3.8,14.0,513.0,729.02,592.47
2016,12,2,11,45,900.0,68.5,3.75,14.5,516.5,757.93,612.46
2016,12,2,12,0,902.0,68.0,3.7,15.0,520.0,783.79,630.1
2016,12,2,12,15,900.0,68.0,3.7,15.0,516.0,803.96,644.93
2016,12,2,12,30,898.0,68.0,3.7,15.0,512.0,820.75,657.37
2016,12,2,12,45,888.5,68.5,3.7,15.0,499.5,828.55,663.35
2016,12,2,13,0,879.0,69.0,3.7,15.0,487.0,832.74,666.88
2016,12,2,13,15,869.5,68.0,3.65,15.0,468.0,831.44,666.27
2016,12,2,13,30,860.0,67.0,3.6,15.0,449.0,826.66,663.24
2016,12,2,13,45,843.5,66.0,3.6,15.0,423.0,820.76,659.76
2016,12,2,14,0,827.0,65.0,3.6,15.0,397.0,803.42,647.82
2016,12,2,14,15,805.5,63.0,3.45,15.0,365.5,777.46,628.7
2016,12,2,14,30,784.0,61.0,3.3,15.0,334.0,748.74,607.32
2016,12,2,14,45,753.5,58.0,3.15,15.0,297.5,708.93,577.15
2016,12,2,15,0,723.0,55.0,3.0,15.0,261.0,667.24,544.87
2016,12,2,15,15,678.5,51.0,2.8,14.5,221.5,612.05,501.9
2016,12,2,15,30,634.0,47.0,2.6,14.0,182.0,556.4,456.96
2016,12,2,15,45,563.5,41.5,2.45,13.5,141.5,480.62,394.29
2016,12,2,16,0,493.0,36.0,2.3,13.0,101.0,415.66,336.31
2016,12,2,16,15,370.0,27.0,2.3,12.5,65.0,309.76,230.54
2016,12,2,16,30,247.0,18.0,2.3,12.0,29.0,193.66,0.0
2016,12,2,16,45,123.5,9.0,2.35,11.5,14.5,77.19,0.0
2016,12,2,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,123.0,9.0,1.35,9.0,15.0,8.19,0.0
2016,12,3,7,30,246.0,18.0,1.3,9.0,30.0,14.93,0.0
2016,12,3,7,45,365.0,26.5,1.3,9.5,65.0,21.53,11.65
2016,12,3,8,0,484.0,35.0,1.3,10.0,100.0,39.64,20.29
2016,12,3,8,15,552.5,41.0,1.35,10.5,139.5,84.19,44.45
2016,12,3,8,30,621.0,47.0,1.4,11.0,179.0,134.4,81.19
2016,12,3,8,45,670.5,50.0,1.45,11.5,218.5,185.45,124.38
2016,12,3,9,0,720.0,53.0,1.5,12.0,258.0,241.42,174.01
2016,12,3,9,15,749.0,55.5,1.55,12.5,293.5,295.04,222.9
2016,12,3,9,30,778.0,58.0,1.6,13.0,329.0,350.6,272.72
2016,12,3,9,45,692.5,79.5,1.65,13.5,337.0,379.73,301.51
2016,12,3,10,0,607.0,101.0,1.7,14.0,345.0,399.29,320.68
2016,12,3,10,15,723.0,84.0,1.65,14.0,392.0,473.09,381.21
2016,12,3,10,30,839.0,67.0,1.6,14.0,439.0,553.68,445.6
2016,12,3,10,45,848.5,68.0,1.6,14.5,457.0,594.51,477.48
2016,12,3,11,0,858.0,69.0,1.6,15.0,475.0,636.53,509.55
2016,12,3,11,15,863.0,69.5,1.6,15.0,486.0,673.03,537.68
2016,12,3,11,30,868.0,70.0,1.6,15.0,497.0,707.12,562.0
2016,12,3,11,45,869.0,70.5,1.65,15.5,500.5,735.66,581.54
2016,12,3,12,0,870.0,71.0,1.7,16.0,504.0,761.26,598.94
2016,12,3,12,15,868.5,71.0,1.75,16.0,500.5,781.23,613.48
2016,12,3,12,30,867.0,71.0,1.8,16.0,497.0,797.95,625.85
2016,12,3,12,45,862.5,70.0,1.85,16.0,486.0,807.63,633.38
2016,12,3,13,0,858.0,69.0,1.9,16.0,475.0,813.9,638.68
2016,12,3,13,15,849.5,68.0,1.85,16.0,457.0,813.38,638.38
2016,12,3,13,30,841.0,67.0,1.8,16.0,439.0,817.61,641.61
2016,12,3,13,45,823.5,66.5,1.8,16.5,414.0,803.5,631.13
2016,12,3,14,0,806.0,66.0,1.8,17.0,389.0,786.16,618.56
2016,12,3,14,15,785.5,64.0,1.7,16.5,358.5,761.33,601.89
2016,12,3,14,30,765.0,62.0,1.6,16.0,328.0,733.77,583.01
2016,12,3,14,45,729.5,60.0,1.55,16.0,291.5,691.61,552.36
2016,12,3,15,0,694.0,58.0,1.5,16.0,255.0,647.72,519.73
2016,12,3,15,15,649.0,54.0,1.45,15.5,216.0,592.79,478.57
2016,12,3,15,30,604.0,50.0,1.4,15.0,177.0,544.46,440.71
2016,12,3,15,45,523.5,44.0,1.35,14.5,137.0,462.75,375.0
2016,12,3,16,0,443.0,38.0,1.3,14.0,97.0,384.41,307.75
2016,12,3,16,15,322.5,28.0,1.35,13.5,62.5,280.69,206.52
2016,12,3,16,30,202.0,18.0,1.4,13.0,28.0,166.62,0.0
2016,12,3,16,45,101.0,9.0,1.5,12.5,14.0,64.64,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,9.0,13.5,12.28,0.0
2016,12,4,7,30,0.0,27.0,0.9,9.0,27.0,21.83,0.0
2016,12,4,7,45,228.5,32.0,0.95,9.5,62.0,25.11,14.18
2016,12,4,8,0,457.0,37.0,1.0,10.0,97.0,39.83,21.41
2016,12,4,8,15,529.0,43.5,1.05,10.0,136.5,81.55,43.42
2016,12,4,8,30,601.0,50.0,1.1,10.0,176.0,131.51,79.87
2016,12,4,8,45,645.5,54.5,1.15,10.5,215.0,182.11,122.76
2016,12,4,9,0,690.0,59.0,1.2,11.0,254.0,238.1,172.4
2016,12,4,9,15,720.0,62.5,1.2,11.5,289.5,291.44,220.71
2016,12,4,9,30,750.0,66.0,1.2,12.0,325.0,346.91,270.07
2016,12,4,9,45,750.0,73.0,1.25,12.5,352.0,395.33,313.12
2016,12,4,10,0,750.0,80.0,1.3,13.0,379.0,442.3,353.56
2016,12,4,10,15,615.0,112.5,1.3,13.0,367.5,445.78,359.19
2016,12,4,10,30,480.0,145.0,1.3,13.0,356.0,430.38,348.66
2016,12,4,10,45,494.5,148.5,1.3,13.0,374.0,466.51,378.29
2016,12,4,11,0,509.0,152.0,1.3,13.0,392.0,502.42,406.83
2016,12,4,11,15,663.5,119.0,1.35,13.0,439.5,599.11,483.07
2016,12,4,11,30,818.0,86.0,1.4,13.0,487.0,693.93,555.61
2016,12,4,11,45,676.0,121.5,1.45,13.5,455.0,659.15,527.46
2016,12,4,12,0,534.0,157.0,1.5,14.0,423.0,604.25,484.78
2016,12,4,12,15,451.0,174.5,1.65,14.0,397.5,573.86,462.33
2016,12,4,12,30,368.0,192.0,1.8,14.0,372.0,523.82,424.34
2016,12,4,12,45,402.0,180.5,1.95,14.0,373.0,562.24,455.73
2016,12,4,13,0,436.0,169.0,2.1,14.0,374.0,585.12,474.95
2016,12,4,13,15,415.0,165.5,2.2,14.0,355.0,569.52,463.62
2016,12,4,13,30,394.0,162.0,2.3,14.0,336.0,551.88,450.89
2016,12,4,13,45,401.5,150.5,2.4,14.0,319.5,547.03,448.66
2016,12,4,14,0,409.0,139.0,2.5,14.0,303.0,540.18,444.72
2016,12,4,14,15,376.0,136.5,2.45,14.0,278.0,508.67,419.91
2016,12,4,14,30,343.0,134.0,2.4,14.0,253.0,460.77,382.31
2016,12,4,14,45,335.5,120.0,2.35,14.0,226.0,434.18,361.56
2016,12,4,15,0,328.0,106.0,2.3,14.0,199.0,421.92,351.23
2016,12,4,15,15,298.5,92.5,2.25,13.5,167.5,376.87,314.43
2016,12,4,15,30,269.0,79.0,2.2,13.0,136.0,317.62,265.37
2016,12,4,15,45,237.0,64.0,2.15,13.0,106.0,284.29,235.02
2016,12,4,16,0,205.0,49.0,2.1,13.0,76.0,237.79,192.49
2016,12,4,16,15,102.5,35.0,2.15,12.5,48.5,136.47,99.11
2016,12,4,16,30,0.0,21.0,2.2,12.0,21.0,23.45,0.0
2016,12,4,16,45,0.0,10.5,2.3,12.0,10.5,9.55,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.0,8.0,7.0,6.37,0.0
2016,12,5,7,30,0.0,14.0,2.0,8.0,14.0,12.34,0.0
2016,12,5,7,45,17.5,30.0,2.0,8.5,32.0,25.38,14.04
2016,12,5,8,0,35.0,46.0,2.0,9.0,50.0,39.22,26.85
2016,12,5,8,15,47.0,63.0,2.0,9.0,71.5,57.7,42.01
2016,12,5,8,30,59.0,80.0,2.0,9.0,93.0,78.05,59.13
2016,12,5,8,45,65.5,96.5,2.0,9.5,113.5,98.62,76.91
2016,12,5,9,0,72.0,113.0,2.0,10.0,134.0,120.2,95.63
2016,12,5,9,15,80.5,127.0,1.95,10.0,153.0,141.02,113.78
2016,12,5,9,30,89.0,141.0,1.9,10.0,172.0,162.89,132.74
2016,12,5,9,45,128.5,154.5,1.9,10.0,203.5,203.14,166.71
2016,12,5,10,0,168.0,168.0,1.9,10.0,235.0,243.31,200.58
2016,12,5,10,15,247.5,170.5,1.9,10.0,275.5,303.67,251.04
2016,12,5,10,30,327.0,173.0,1.9,10.0,316.0,364.42,301.49
2016,12,5,10,45,402.0,166.0,1.9,10.5,349.5,428.23,353.24
2016,12,5,11,0,477.0,159.0,1.9,11.0,383.0,488.36,401.36
2016,12,5,11,15,354.0,186.0,1.85,11.0,354.5,443.81,364.94
2016,12,5,11,30,231.0,213.0,1.8,11.0,326.0,389.92,320.69
2016,12,5,11,45,202.0,217.0,1.8,11.0,316.5,382.58,314.85
2016,12,5,12,0,173.0,221.0,1.8,11.0,307.0,373.15,306.94
2016,12,5,12,15,148.5,219.5,1.75,11.0,293.0,358.93,295.21
2016,12,5,12,30,124.0,218.0,1.7,11.0,279.0,343.25,282.24
2016,12,5,12,45,121.5,213.0,1.7,11.0,271.5,340.16,280.1
2016,12,5,13,0,119.0,208.0,1.7,11.0,264.0,336.62,277.55
2016,12,5,13,15,113.0,199.5,1.6,11.0,251.0,325.27,268.48
2016,12,5,13,30,107.0,191.0,1.5,11.0,238.0,298.06,246.78
2016,12,5,13,45,100.5,179.5,1.45,11.0,222.0,281.44,233.57
2016,12,5,14,0,94.0,168.0,1.4,11.0,206.0,264.57,220.01
2016,12,5,14,15,86.5,156.5,1.4,11.0,189.0,246.77,205.58
2016,12,5,14,30,79.0,145.0,1.4,11.0,172.0,229.03,191.03
2016,12,5,14,45,76.5,130.0,1.4,11.0,154.0,210.38,175.71
2016,12,5,15,0,74.0,115.0,1.4,11.0,136.0,191.62,160.02
2016,12,5,15,15,65.5,98.0,1.45,10.5,114.5,165.03,137.53
2016,12,5,15,30,57.0,81.0,1.5,10.0,93.0,138.46,114.55
2016,12,5,15,45,47.0,64.0,1.55,10.0,72.5,110.79,89.93
2016,12,5,16,0,37.0,47.0,1.6,10.0,52.0,82.91,64.7
2016,12,5,16,15,18.5,30.5,1.6,9.5,33.0,49.68,32.93
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,12.33,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,6.37,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.0,2.3,5.5,10.0,9.1,0.0
2016,12,6,7,30,0.0,20.0,2.3,6.0,20.0,18.19,0.0
2016,12,6,7,45,126.5,31.5,2.35,6.5,47.5,25.3,13.65
2016,12,6,8,0,253.0,43.0,2.4,7.0,75.0,38.21,23.79
2016,12,6,8,15,291.5,56.5,2.45,7.5,106.0,71.11,44.41
2016,12,6,8,30,330.0,70.0,2.5,8.0,137.0,108.6,73.26
2016,12,6,8,45,353.0,82.0,2.6,8.5,167.5,146.24,105.71
2016,12,6,9,0,376.0,94.0,2.7,9.0,198.0,186.35,141.62
2016,12,6,9,15,398.0,103.0,2.75,9.5,226.5,225.64,177.22
2016,12,6,9,30,420.0,112.0,2.8,10.0,255.0,266.87,214.23
2016,12,6,9,45,462.0,116.0,2.9,10.5,286.5,313.12,254.69
2016,12,6,10,0,504.0,120.0,3.0,11.0,318.0,362.7,297.36
2016,12,6,10,15,606.5,104.0,3.0,11.0,357.5,430.14,354.41
2016,12,6,10,30,709.0,88.0,3.0,11.0,397.0,500.29,413.1
2016,12,6,10,45,784.5,81.0,3.05,11.5,436.5,569.06,468.89
2016,12,6,11,0,860.0,74.0,3.1,12.0,476.0,642.41,527.04
2016,12,6,11,15,865.5,75.0,3.1,12.0,487.5,680.72,557.52
2016,12,6,11,30,871.0,76.0,3.1,12.0,499.0,716.64,584.92
2016,12,6,11,45,866.0,78.0,3.15,12.0,501.5,743.48,604.94
2016,12,6,12,0,861.0,80.0,3.2,12.0,504.0,767.04,622.59
2016,12,6,12,15,859.5,80.0,3.25,12.0,500.5,787.62,638.1
2016,12,6,12,30,858.0,80.0,3.3,12.0,497.0,804.94,651.29
2016,12,6,12,45,856.0,78.0,3.35,12.0,486.5,816.05,660.03
2016,12,6,13,0,854.0,76.0,3.4,12.0,476.0,823.73,666.4
2016,12,6,13,15,844.5,75.0,3.45,12.0,458.0,822.95,666.64
2016,12,6,13,30,835.0,74.0,3.5,12.0,440.0,818.67,664.45
2016,12,6,13,45,652.5,101.0,3.6,12.0,377.0,705.15,579.89
2016,12,6,14,0,470.0,128.0,3.7,12.0,314.0,577.05,481.0
2016,12,6,14,15,452.0,121.5,3.65,11.5,289.5,552.63,463.49
2016,12,6,14,30,434.0,115.0,3.6,11.0,265.0,526.73,443.82
2016,12,6,14,45,422.0,104.0,3.6,11.0,236.5,498.57,421.43
2016,12,6,15,0,410.0,93.0,3.6,11.0,208.0,469.09,397.33
2016,12,6,15,15,515.0,71.5,3.45,10.5,194.0,518.0,437.67
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,555.93,465.91
2016,12,6,15,45,554.0,43.5,3.15,10.0,140.5,483.57,403.26
2016,12,6,16,0,488.0,37.0,3.0,10.0,101.0,413.65,339.35
2016,12,6,16,15,361.0,28.0,2.9,9.5,65.0,305.48,229.23
2016,12,6,16,30,234.0,19.0,2.8,9.0,29.0,186.72,0.0
2016,12,6,16,45,117.0,9.5,2.7,9.0,14.5,74.18,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,6.0,8.5,7.73,0.0
2016,12,7,7,30,0.0,17.0,1.9,6.0,17.0,15.46,0.0
2016,12,7,7,45,93.5,30.0,1.9,6.0,41.5,24.12,12.28
2016,12,7,8,0,187.0,43.0,1.9,6.0,66.0,36.6,23.49
2016,12,7,8,15,212.5,58.5,1.95,6.0,94.0,66.06,43.42
2016,12,7,8,30,238.0,74.0,2.0,6.0,122.0,97.99,68.81
2016,12,7,8,45,256.0,88.0,2.05,6.5,149.5,130.29,96.81
2016,12,7,9,0,274.0,102.0,2.1,7.0,177.0,164.66,127.54
2016,12,7,9,15,285.5,114.5,2.05,7.0,202.5,197.6,157.71
2016,12,7,9,30,297.0,127.0,2.0,7.0,228.0,231.6,188.59
2016,12,7,9,45,298.0,140.0,2.0,7.5,249.0,262.79,216.42
2016,12,7,10,0,299.0,153.0,2.0,8.0,270.0,293.79,243.41
2016,12,7,10,15,320.0,160.5,2.0,8.0,293.0,329.01,273.75
2016,12,7,10,30,341.0,168.0,2.0,8.0,316.0,365.55,304.74
2016,12,7,10,45,172.5,164.0,2.05,8.5,239.0,269.34,224.88
2016,12,7,11,0,4.0,160.0,2.1,9.0,162.0,150.02,122.75
2016,12,7,11,15,2.5,159.5,2.2,9.0,161.0,148.96,122.02
2016,12,7,11,30,1.0,159.0,2.3,9.0,160.0,147.82,120.98
2016,12,7,11,45,27.0,182.5,2.45,9.5,196.0,202.18,167.0
2016,12,7,12,0,53.0,206.0,2.6,10.0,232.0,251.0,207.74
2016,12,7,12,15,26.5,108.0,2.7,10.0,121.0,124.34,101.65
2016,12,7,12,30,0.0,10.0,2.8,10.0,10.0,8.81,1.98
2016,12,7,12,45,0.0,21.0,2.95,10.0,21.0,18.51,10.41
2016,12,7,13,0,0.0,32.0,3.1,10.0,32.0,28.22,18.84
2016,12,7,13,15,0.0,77.5,3.15,9.5,77.5,68.57,53.76
2016,12,7,13,30,0.0,123.0,3.2,9.0,123.0,114.48,93.28
2016,12,7,13,45,0.0,113.0,3.25,9.0,113.0,104.79,85.06
2016,12,7,14,0,0.0,103.0,3.3,9.0,103.0,95.11,76.88
2016,12,7,14,15,0.0,95.0,3.3,9.0,95.0,87.59,70.52
2016,12,7,14,30,0.0,87.0,3.3,9.0,87.0,80.11,64.15
2016,12,7,14,45,0.0,77.5,3.35,9.0,77.5,71.04,56.34
2016,12,7,15,0,0.0,68.0,3.4,9.0,68.0,61.99,48.47
2016,12,7,15,15,0.0,57.5,3.3,8.5,57.5,51.84,39.63
2016,12,7,15,30,0.0,47.0,3.2,8.0,47.0,41.65,30.65
2016,12,7,15,45,0.0,36.0,3.15,8.0,36.0,31.75,21.78
2016,12,7,16,0,0.0,25.0,3.1,8.0,25.0,22.02,13.01
2016,12,7,16,15,0.0,16.0,3.05,8.0,16.0,14.07,5.24
2016,12,7,16,30,0.0,7.0,3.0,8.0,7.0,6.14,0.0
2016,12,7,16,45,0.0,3.5,2.95,8.0,3.5,3.18,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,3.2,12.0,5.0,4.55,0.0
2016,12,8,7,30,0.0,10.0,3.2,12.0,10.0,9.1,0.0
2016,12,8,7,45,4.5,25.5,3.2,12.5,26.0,22.02,9.8
2016,12,8,8,0,9.0,41.0,3.2,13.0,42.0,35.05,23.06
2016,12,8,8,15,20.5,57.5,3.15,13.0,61.0,50.92,36.54
2016,12,8,8,30,32.0,74.0,3.1,13.0,80.0,68.97,51.66
2016,12,8,8,45,38.5,90.0,3.05,13.0,99.0,87.35,67.42
2016,12,8,9,0,45.0,106.0,3.0,13.0,118.0,106.75,84.12
2016,12,8,9,15,50.5,120.5,2.9,13.0,135.5,125.44,100.24
2016,12,8,9,30,56.0,135.0,2.8,13.0,153.0,144.94,116.94
2016,12,8,9,45,28.0,128.5,2.75,13.5,137.5,131.0,105.62
2016,12,8,10,0,0.0,122.0,2.7,14.0,122.0,109.99,87.91
2016,12,8,10,15,0.0,113.5,2.65,14.0,113.5,102.04,81.14
2016,12,8,10,30,0.0,105.0,2.6,14.0,105.0,94.06,74.34
2016,12,8,10,45,0.0,125.0,2.55,14.0,125.0,113.1,90.22
2016,12,8,11,0,0.0,145.0,2.5,14.0,145.0,132.67,106.41
2016,12,8,11,15,0.0,116.0,2.45,14.0,116.0,104.6,82.89
2016,12,8,11,30,0.0,87.0,2.4,14.0,87.0,77.16,59.87
2016,12,8,11,45,0.0,87.5,2.35,14.0,87.5,77.62,60.26
2016,12,8,12,0,0.0,88.0,2.3,14.0,88.0,78.09,60.64
2016,12,8,12,15,0.0,91.0,2.25,14.0,91.0,80.96,63.05
2016,12,8,12,30,0.0,94.0,2.2,14.0,94.0,83.88,65.53
2016,12,8,12,45,0.0,101.0,2.2,14.0,101.0,90.79,71.36
2016,12,8,13,0,0.0,108.0,2.2,14.0,108.0,97.95,77.41
2016,12,8,13,15,0.0,113.5,2.15,14.0,113.5,103.92,82.48
2016,12,8,13,30,0.0,119.0,2.1,14.0,119.0,110.29,87.89
2016,12,8,13,45,0.0,89.0,2.1,14.0,89.0,80.0,62.53
2016,12,8,14,0,0.0,59.0,2.1,14.0,59.0,52.11,38.99
2016,12,8,14,15,0.0,54.0,2.05,14.0,54.0,47.67,35.28
2016,12,8,14,30,0.0,49.0,2.0,14.0,49.0,43.23,31.53
2016,12,8,14,45,0.0,43.5,1.95,14.0,43.5,38.36,27.37
2016,12,8,15,0,0.0,38.0,1.9,14.0,38.0,33.49,23.18
2016,12,8,15,15,0.0,32.0,1.8,14.0,32.0,28.18,18.57
2016,12,8,15,30,0.0,26.0,1.7,14.0,26.0,22.88,13.93
2016,12,8,15,45,0.0,20.0,1.65,14.0,20.0,17.58,9.26
2016,12,8,16,0,0.0,14.0,1.6,14.0,14.0,12.3,4.57
2016,12,8,16,15,0.0,9.0,1.55,13.5,9.0,7.9,0.35
2016,12,8,16,30,0.0,4.0,1.5,13.0,4.0,3.5,0.0
2016,12,8,16,45,0.0,2.0,1.45,13.0,2.0,1.82,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
