Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,0,442.0,29.0,1.9,4.0,73.0,25.87,16.3
2016,12,19,8,15,526.0,36.0,1.9,4.5,112.5,58.78,29.57
2016,12,19,8,30,610.0,43.0,1.9,5.0,152.0,107.57,60.95
2016,12,19,8,45,661.5,47.0,1.9,5.5,191.5,157.58,101.56
2016,12,19,9,0,713.0,51.0,1.9,6.0,231.0,212.88,150.66
2016,12,19,9,15,746.0,54.5,1.85,6.0,267.5,267.49,201.7
2016,12,19,9,30,779.0,58.0,1.8,6.0,304.0,324.62,254.88
2016,12,19,9,45,791.0,62.5,1.8,6.5,334.5,376.92,303.16
2016,12,19,10,0,803.0,67.0,1.8,7.0,365.0,428.97,349.76
2016,12,19,10,15,819.5,69.0,1.8,7.5,391.5,480.05,394.04
2016,12,19,10,30,836.0,71.0,1.8,8.0,418.0,530.72,436.57
2016,12,19,10,45,845.5,72.5,1.85,9.0,438.0,576.15,473.11
2016,12,19,11,0,855.0,74.0,1.9,10.0,458.0,620.04,507.3
2016,12,19,11,15,801.5,81.5,1.85,10.0,449.5,627.93,514.02
2016,12,19,11,30,748.0,89.0,1.8,10.0,441.0,629.48,515.63
2016,12,19,11,45,809.0,82.5,1.8,10.5,467.5,691.42,562.23
2016,12,19,12,0,870.0,76.0,1.8,11.0,494.0,753.75,606.66
2016,12,19,12,15,792.0,87.5,1.8,11.0,467.0,730.51,588.89
2016,12,19,12,30,714.0,99.0,1.8,11.0,440.0,704.85,570.22
2016,12,19,12,45,646.0,115.0,1.8,11.0,419.0,683.59,554.84
2016,12,19,13,0,578.0,131.0,1.8,11.0,398.0,656.64,535.06
2016,12,19,13,15,504.0,141.5,1.75,11.0,368.5,609.15,498.45
2016,12,19,13,30,430.0,152.0,1.7,11.0,339.0,565.36,464.14
2016,12,19,13,45,620.0,111.0,1.65,11.0,364.0,684.9,558.06
2016,12,19,14,0,810.0,70.0,1.6,11.0,389.0,788.11,633.31
2016,12,19,14,15,789.0,67.5,1.5,11.0,359.5,763.95,614.16
2016,12,19,14,30,768.0,65.0,1.4,11.0,330.0,736.95,594.17
2016,12,19,14,45,737.5,62.0,1.3,11.0,295.0,699.09,565.78
2016,12,19,15,0,707.0,59.0,1.2,11.0,260.0,659.21,535.31
2016,12,19,15,15,662.5,55.0,1.2,10.5,222.0,605.71,495.38
2016,12,19,15,30,618.0,51.0,1.2,10.0,184.0,558.59,458.64
2016,12,19,15,45,546.5,45.0,1.3,9.5,144.0,483.58,398.6
2016,12,19,16,0,475.0,39.0,1.4,9.0,104.0,411.04,336.55
2016,12,19,16,15,358.5,29.5,1.4,9.0,69.0,308.82,239.46
2016,12,19,16,30,242.0,20.0,1.4,9.0,34.0,199.7,36.64
2016,12,19,16,45,121.0,10.0,1.4,9.0,17.0,78.21,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,14.5,2.2,5.5,32.5,11.47,0.0
2016,12,20,8,0,371.0,29.0,2.2,6.0,65.0,23.6,14.13
2016,12,20,8,15,457.0,36.5,2.15,6.5,102.5,52.98,26.73
2016,12,20,8,30,543.0,44.0,2.1,7.0,140.0,98.59,55.82
2016,12,20,8,45,598.0,48.5,2.05,8.0,178.0,146.01,93.58
2016,12,20,9,0,653.0,53.0,2.0,9.0,216.0,200.2,140.59
2016,12,20,9,15,687.5,56.5,1.95,9.5,251.5,251.89,187.93
2016,12,20,9,30,722.0,60.0,1.9,10.0,287.0,306.36,237.58
2016,12,20,9,45,753.0,60.5,1.85,10.5,319.5,358.85,284.86
2016,12,20,10,0,784.0,61.0,1.8,11.0,352.0,412.96,332.24
2016,12,20,10,15,700.0,83.0,1.75,11.0,356.5,436.49,354.88
2016,12,20,10,30,616.0,105.0,1.7,11.0,361.0,450.39,368.32
2016,12,20,10,45,726.5,86.0,1.65,11.5,401.5,522.88,426.88
2016,12,20,11,0,837.0,67.0,1.6,12.0,442.0,599.82,487.11
2016,12,20,11,15,843.5,67.5,1.5,12.0,455.0,633.75,513.24
2016,12,20,11,30,850.0,68.0,1.4,12.0,468.0,669.29,539.73
2016,12,20,11,45,852.0,69.0,1.35,12.5,473.5,699.88,560.21
2016,12,20,12,0,854.0,70.0,1.3,13.0,479.0,727.74,578.5
2016,12,20,12,15,853.5,70.0,1.25,13.0,477.5,749.61,593.4
2016,12,20,12,30,853.0,70.0,1.2,13.0,476.0,768.39,606.12
2016,12,20,12,45,653.0,115.5,1.2,13.5,423.0,689.4,548.12
2016,12,20,13,0,453.0,161.0,1.2,14.0,370.0,582.62,467.06
2016,12,20,13,15,632.0,116.5,1.2,14.0,397.0,692.73,552.46
2016,12,20,13,30,811.0,72.0,1.2,14.0,424.0,788.71,620.78
2016,12,20,13,45,798.0,70.5,1.25,14.0,401.5,778.96,613.95
2016,12,20,14,0,785.0,69.0,1.3,14.0,379.0,766.02,606.13
2016,12,20,14,15,766.0,66.5,1.25,13.5,350.5,743.77,591.48
2016,12,20,14,30,747.0,64.0,1.2,13.0,322.0,718.74,574.64
2016,12,20,14,45,720.5,61.0,1.15,13.0,289.0,684.5,549.59
2016,12,20,15,0,694.0,58.0,1.1,13.0,256.0,648.18,522.45
2016,12,20,15,15,651.5,54.0,1.05,12.5,218.5,596.61,483.8
2016,12,20,15,30,609.0,50.0,1.0,12.0,181.0,551.01,448.22
2016,12,20,15,45,547.0,43.5,1.0,11.5,143.0,482.38,393.26
2016,12,20,16,0,485.0,37.0,1.0,11.0,105.0,415.81,336.6
2016,12,20,16,15,372.0,28.5,1.05,10.5,69.5,316.71,244.49
2016,12,20,16,30,259.0,20.0,1.1,10.0,34.0,211.07,51.27
2016,12,20,16,45,129.5,10.0,1.15,10.0,17.0,83.22,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,193.5,14.0,2.25,8.5,32.5,11.07,0.0
2016,12,21,8,0,387.0,28.0,2.3,9.0,65.0,22.76,13.12
2016,12,21,8,15,473.0,35.0,2.35,9.0,102.5,51.34,24.99
2016,12,21,8,30,559.0,42.0,2.4,9.0,140.0,97.24,53.67
2016,12,21,8,45,614.0,46.5,2.5,9.5,179.0,146.75,92.95
2016,12,21,9,0,669.0,51.0,2.6,10.0,218.0,200.46,139.68
2016,12,21,9,15,704.5,54.0,2.65,10.5,254.0,252.74,187.66
2016,12,21,9,30,740.0,57.0,2.7,11.0,290.0,307.89,238.17
2016,12,21,9,45,767.5,59.0,2.8,11.5,322.5,361.47,286.94
2016,12,21,10,0,795.0,61.0,2.9,12.0,355.0,416.38,335.69
2016,12,21,10,15,812.0,62.5,2.75,12.0,381.5,466.71,379.78
2016,12,21,10,30,829.0,64.0,2.6,12.0,408.0,516.71,422.26
2016,12,21,10,45,842.0,65.0,2.5,12.5,428.5,560.13,457.76
2016,12,21,11,0,855.0,66.0,2.4,13.0,449.0,604.83,493.03
2016,12,21,11,15,862.5,66.5,2.35,13.0,462.5,643.9,524.14
2016,12,21,11,30,870.0,67.0,2.3,13.0,476.0,680.84,552.56
2016,12,21,11,45,874.5,67.0,2.3,13.5,482.5,712.72,574.8
2016,12,21,12,0,879.0,67.0,2.3,14.0,489.0,741.92,594.92
2016,12,21,12,15,879.5,67.0,2.3,14.0,487.5,765.22,611.76
2016,12,21,12,30,880.0,67.0,2.3,14.0,486.0,785.39,626.4
2016,12,21,12,45,872.0,68.0,2.3,14.5,477.0,796.78,633.58
2016,12,21,13,0,864.0,69.0,2.3,15.0,468.0,804.7,638.42
2016,12,21,13,15,856.5,68.0,2.25,15.0,452.0,807.02,640.13
2016,12,21,13,30,849.0,67.0,2.2,15.0,436.0,813.86,645.26
2016,12,21,13,45,836.5,65.5,2.2,15.0,413.0,804.67,639.28
2016,12,21,14,0,824.0,64.0,2.2,15.0,390.0,792.16,631.05
2016,12,21,14,15,805.5,62.0,2.1,14.5,361.0,770.84,616.71
2016,12,21,14,30,787.0,60.0,2.0,14.0,332.0,746.61,600.07
2016,12,21,14,45,759.0,57.5,1.95,14.0,298.0,711.4,574.19
2016,12,21,15,0,731.0,55.0,1.9,14.0,264.0,674.06,546.13
2016,12,21,15,15,690.0,51.0,1.75,13.5,226.0,623.03,507.05
2016,12,21,15,30,649.0,47.0,1.6,13.0,188.0,571.18,465.92
2016,12,21,15,45,584.0,41.5,1.5,12.5,148.5,500.03,408.23
2016,12,21,16,0,519.0,36.0,1.4,12.0,109.0,430.4,348.93
2016,12,21,16,15,407.0,28.0,1.4,11.5,73.0,339.14,262.67
2016,12,21,16,30,295.0,20.0,1.4,11.0,37.0,234.17,70.48
2016,12,21,16,45,147.5,10.0,1.45,10.5,18.5,93.72,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.0,14.5,1.4,7.5,34.0,11.54,0.0
2016,12,22,8,0,414.0,29.0,1.3,8.0,68.0,23.77,13.95
2016,12,22,8,15,502.0,36.0,1.2,8.5,107.0,52.49,25.66
2016,12,22,8,30,590.0,43.0,1.1,9.0,146.0,101.8,56.28
2016,12,22,8,45,642.0,47.5,1.05,9.5,185.5,150.97,94.91
2016,12,22,9,0,694.0,52.0,1.0,10.0,225.0,205.57,142.02
2016,12,22,9,15,729.5,55.5,0.9,10.5,262.0,259.74,190.81
2016,12,22,9,30,765.0,59.0,0.8,11.0,299.0,316.77,241.64
2016,12,22,9,45,788.5,61.5,0.75,11.5,331.5,370.73,289.22
2016,12,22,10,0,812.0,64.0,0.7,12.0,364.0,425.59,335.95
2016,12,22,10,15,828.5,66.0,0.8,12.0,391.0,477.16,380.21
2016,12,22,10,30,845.0,68.0,0.9,12.0,418.0,528.33,423.05
2016,12,22,10,45,856.5,69.0,1.0,12.5,438.5,574.87,460.56
2016,12,22,11,0,868.0,70.0,1.1,13.0,459.0,620.0,496.05
2016,12,22,11,15,875.0,71.0,1.15,13.0,472.5,656.24,524.77
2016,12,22,11,30,882.0,72.0,1.2,13.0,486.0,694.03,553.83
2016,12,22,11,45,885.0,72.0,1.25,13.5,492.0,725.41,575.42
2016,12,22,12,0,888.0,72.0,1.3,14.0,498.0,753.98,594.94
2016,12,22,12,15,887.5,72.0,1.3,14.0,496.5,776.93,610.96
2016,12,22,12,30,887.0,72.0,1.3,14.0,495.0,796.67,624.81
2016,12,22,12,45,884.0,71.0,1.3,14.0,486.5,809.87,634.14
2016,12,22,13,0,881.0,70.0,1.3,14.0,478.0,819.65,641.25
2016,12,22,13,15,872.5,69.5,1.2,14.0,461.0,822.08,642.02
2016,12,22,13,30,864.0,69.0,1.1,14.0,444.0,828.96,646.01
2016,12,22,13,45,851.0,67.5,1.05,14.0,421.0,819.51,639.29
2016,12,22,14,0,838.0,66.0,1.0,14.0,398.0,806.68,630.44
2016,12,22,14,15,818.0,64.0,0.95,14.0,368.0,784.13,614.73
2016,12,22,14,30,798.0,62.0,0.9,14.0,338.0,758.64,596.86
2016,12,22,14,45,767.0,59.5,0.85,14.0,303.0,720.91,569.88
2016,12,22,15,0,736.0,57.0,0.8,14.0,268.0,681.08,540.83
2016,12,22,15,15,693.0,53.0,0.85,13.0,229.5,628.41,504.36
2016,12,22,15,30,650.0,49.0,0.9,12.0,191.0,574.92,465.3
2016,12,22,15,45,584.5,43.0,1.0,11.5,151.0,502.7,408.99
2016,12,22,16,0,519.0,37.0,1.1,11.0,111.0,440.13,356.6
2016,12,22,16,15,407.0,28.5,1.15,10.5,74.5,340.24,264.91
2016,12,22,16,30,295.0,20.0,1.2,10.0,38.0,235.34,83.82
2016,12,22,16,45,147.5,10.0,1.25,10.0,19.0,93.92,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,4.05,8.5,7.0,6.14,0.0
2016,12,23,8,0,0.0,14.0,4.0,9.0,14.0,12.3,4.39
2016,12,23,8,15,0.0,22.5,3.8,9.0,22.5,19.8,11.1
2016,12,23,8,30,0.0,31.0,3.6,9.0,31.0,27.31,17.88
2016,12,23,8,45,0.0,40.0,3.45,9.0,40.0,35.28,25.02
2016,12,23,9,0,0.0,49.0,3.3,9.0,49.0,43.25,32.11
2016,12,23,9,15,0.0,57.5,3.15,9.0,57.5,50.79,38.76
2016,12,23,9,30,0.0,66.0,3.0,9.0,66.0,58.37,45.37
2016,12,23,9,45,0.0,74.0,2.9,9.5,74.0,65.57,51.48
2016,12,23,10,0,0.0,82.0,2.8,10.0,82.0,72.82,57.58
2016,12,23,10,15,0.0,60.0,2.85,10.0,60.0,53.0,40.41
2016,12,23,10,30,0.0,38.0,2.9,10.0,38.0,33.51,23.5
2016,12,23,10,45,38.5,115.0,2.95,10.5,132.5,130.07,106.68
2016,12,23,11,0,77.0,192.0,3.0,11.0,227.0,236.2,195.56
2016,12,23,11,15,38.5,105.0,3.35,11.0,122.5,123.83,101.1
2016,12,23,11,30,0.0,18.0,3.7,11.0,18.0,15.86,8.05
2016,12,23,11,45,45.5,114.5,4.05,11.0,136.5,141.81,116.97
2016,12,23,12,0,91.0,211.0,4.4,11.0,255.0,284.06,236.43
2016,12,23,12,15,45.5,142.0,4.55,11.0,164.0,174.61,144.36
2016,12,23,12,30,0.0,73.0,4.7,11.0,73.0,64.57,49.84
2016,12,23,12,45,170.5,128.5,4.9,11.0,207.5,289.9,245.52
2016,12,23,13,0,341.0,184.0,5.1,11.0,342.0,501.8,422.21
2016,12,23,13,15,170.5,151.0,5.1,11.0,230.0,310.46,262.15
2016,12,23,13,30,0.0,118.0,5.1,11.0,118.0,109.12,87.92
2016,12,23,13,45,43.5,143.5,5.1,11.0,160.5,186.25,155.29
2016,12,23,14,0,87.0,169.0,5.1,11.0,203.0,258.9,217.82
2016,12,23,14,15,81.5,157.5,4.95,10.5,188.0,242.82,204.66
2016,12,23,14,30,76.0,146.0,4.8,10.0,173.0,226.72,191.49
2016,12,23,14,45,71.0,131.5,4.7,10.0,154.5,206.73,174.56
2016,12,23,15,0,66.0,117.0,4.6,10.0,136.0,186.72,157.4
2016,12,23,15,15,303.0,89.5,4.35,9.5,158.5,377.42,323.81
2016,12,23,15,30,540.0,62.0,4.1,9.0,181.0,516.63,439.38
2016,12,23,15,45,472.5,54.5,3.95,9.0,143.0,444.25,375.73
2016,12,23,16,0,405.0,47.0,3.8,9.0,105.0,373.81,312.04
2016,12,23,16,15,290.5,36.0,3.7,9.0,70.0,272.59,217.3
2016,12,23,16,30,176.0,25.0,3.6,9.0,35.0,169.26,68.39
2016,12,23,16,45,88.0,12.5,3.5,9.0,17.5,62.1,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,213.0,13.5,2.7,5.5,33.0,10.71,0.0
2016,12,24,8,0,426.0,27.0,2.7,6.0,66.0,24.05,14.08
2016,12,24,8,15,514.5,33.5,2.75,6.5,105.0,50.52,24.7
2016,12,24,8,30,603.0,40.0,2.8,7.0,144.0,97.88,53.12
2016,12,24,8,45,659.0,44.0,2.85,7.5,184.0,147.78,92.34
2016,12,24,9,0,715.0,48.0,2.9,8.0,224.0,203.53,141.08
2016,12,24,9,15,749.0,51.0,2.9,8.0,261.0,257.85,191.78
2016,12,24,9,30,783.0,54.0,2.9,8.0,298.0,314.83,245.09
2016,12,24,9,45,807.0,56.0,2.95,8.5,331.0,369.33,295.52
2016,12,24,10,0,831.0,58.0,3.0,9.0,364.0,424.74,345.47
2016,12,24,10,15,847.0,59.5,3.0,9.0,391.0,474.58,390.24
2016,12,24,10,30,863.0,61.0,3.0,9.0,418.0,525.17,434.39
2016,12,24,10,45,873.0,62.5,3.05,9.5,438.5,571.6,473.37
2016,12,24,11,0,883.0,64.0,3.1,10.0,459.0,616.49,510.07
2016,12,24,11,15,889.5,64.5,3.1,10.0,472.5,656.2,542.63
2016,12,24,11,30,896.0,65.0,3.1,10.0,486.0,693.64,572.36
2016,12,24,11,45,899.5,65.0,3.1,10.0,492.5,725.89,596.47
2016,12,24,12,0,903.0,65.0,3.1,10.0,499.0,755.33,618.4
2016,12,24,12,15,902.5,65.0,3.1,10.0,498.0,778.75,635.79
2016,12,24,12,30,902.0,65.0,3.1,10.0,497.0,798.92,650.83
2016,12,24,12,45,892.0,67.0,3.1,10.5,487.0,810.67,658.49
2016,12,24,13,0,882.0,69.0,3.1,11.0,477.0,818.83,663.65
2016,12,24,13,15,874.5,68.0,3.05,11.0,461.5,821.67,665.9
2016,12,24,13,30,867.0,67.0,3.0,11.0,446.0,821.02,665.72
2016,12,24,13,45,855.5,65.5,3.0,11.0,423.0,820.97,666.42
2016,12,24,14,0,844.0,64.0,3.0,11.0,400.0,809.58,658.73
2016,12,24,14,15,826.0,62.0,2.9,10.5,371.0,788.86,644.66
2016,12,24,14,30,808.0,60.0,2.8,10.0,342.0,765.14,628.17
2016,12,24,14,45,783.0,57.0,2.75,10.0,308.0,731.65,603.05
2016,12,24,15,0,758.0,54.0,2.7,10.0,274.0,695.87,575.59
2016,12,24,15,15,717.5,50.5,2.6,9.5,235.5,645.5,536.62
2016,12,24,15,30,677.0,47.0,2.5,9.0,197.0,594.17,495.4
2016,12,24,15,45,615.5,42.0,2.4,8.5,157.0,525.38,438.36
2016,12,24,16,0,554.0,37.0,2.3,8.0,117.0,457.67,379.42
2016,12,24,16,15,442.5,29.0,2.3,7.5,79.5,356.42,285.55
2016,12,24,16,30,331.0,21.0,2.3,7.0,42.0,261.21,121.02
2016,12,24,16,45,165.5,10.5,2.35,7.0,21.0,105.21,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,208.5,13.5,2.2,4.5,32.5,10.73,0.0
2016,12,25,8,0,417.0,27.0,2.3,5.0,65.0,24.07,14.08
2016,12,25,8,15,506.0,33.5,2.35,5.0,104.0,49.2,24.38
2016,12,25,8,30,595.0,40.0,2.4,5.0,143.0,95.96,52.36
2016,12,25,8,45,647.0,45.0,2.45,5.5,182.5,145.68,91.68
2016,12,25,9,0,699.0,50.0,2.5,6.0,222.0,200.84,140.2
2016,12,25,9,15,734.0,53.5,2.5,6.5,259.0,255.07,190.55
2016,12,25,9,30,769.0,57.0,2.5,7.0,296.0,312.12,243.49
2016,12,25,9,45,784.0,61.0,2.55,7.5,327.5,364.68,292.41
2016,12,25,10,0,799.0,65.0,2.6,8.0,359.0,417.36,340.13
2016,12,25,10,15,580.0,110.0,2.6,8.0,332.0,401.61,332.15
2016,12,25,10,30,361.0,155.0,2.6,8.0,305.0,351.14,293.03
2016,12,25,10,45,380.5,160.0,2.65,8.5,325.0,394.92,329.83
2016,12,25,11,0,400.0,165.0,2.7,9.0,345.0,431.3,359.74
2016,12,25,11,15,296.0,186.0,2.75,9.0,321.5,395.06,329.87
2016,12,25,11,30,192.0,207.0,2.8,9.0,298.0,349.83,291.99
2016,12,25,11,45,240.0,204.5,2.85,9.5,319.5,401.78,334.97
2016,12,25,12,0,288.0,202.0,2.9,10.0,341.0,444.49,369.82
2016,12,25,12,15,365.0,187.0,2.9,10.0,362.5,496.28,413.04
2016,12,25,12,30,442.0,172.0,2.9,10.0,384.0,565.07,468.79
2016,12,25,12,45,647.0,123.0,2.9,10.0,427.0,691.67,570.49
2016,12,25,13,0,852.0,74.0,2.9,10.0,470.0,808.06,657.8
2016,12,25,13,15,598.0,122.5,2.9,10.0,395.5,670.84,553.43
2016,12,25,13,30,344.0,171.0,2.9,10.0,321.0,499.72,416.81
2016,12,25,13,45,301.5,167.0,2.95,10.0,294.0,463.17,388.38
2016,12,25,14,0,259.0,163.0,3.0,10.0,267.0,425.56,357.89
2016,12,25,14,15,250.0,153.0,2.95,10.0,247.5,407.25,343.5
2016,12,25,14,30,241.0,143.0,2.9,10.0,228.0,388.12,328.15
2016,12,25,14,45,234.5,129.0,2.85,10.0,204.5,364.72,309.22
2016,12,25,15,0,228.0,115.0,2.8,10.0,181.0,340.51,289.23
2016,12,25,15,15,214.0,100.0,2.75,9.5,155.5,308.34,262.46
2016,12,25,15,30,200.0,85.0,2.7,9.0,130.0,275.88,234.68
2016,12,25,15,45,180.5,69.0,2.65,8.5,103.5,237.71,201.11
2016,12,25,16,0,161.0,53.0,2.6,8.0,77.0,199.69,166.6
2016,12,25,16,15,116.0,38.0,2.7,7.5,52.0,147.11,116.98
2016,12,25,16,30,71.0,23.0,2.8,7.0,27.0,89.31,42.06
2016,12,25,16,45,35.5,11.5,2.95,7.0,13.5,31.03,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,2.8,3.5,32.0,10.74,0.0
2016,12,26,8,0,416.0,27.0,2.9,4.0,64.0,24.1,14.07
2016,12,26,8,15,505.5,34.0,2.95,4.0,103.5,48.7,24.49
2016,12,26,8,30,595.0,41.0,3.0,4.0,143.0,95.81,52.59
2016,12,26,8,45,647.0,46.0,3.05,4.5,182.5,145.47,91.85
2016,12,26,9,0,699.0,51.0,3.1,5.0,222.0,200.6,140.51
2016,12,26,9,15,734.5,54.5,3.1,5.5,259.5,254.97,191.25
2016,12,26,9,30,770.0,58.0,3.1,6.0,297.0,312.22,244.75
2016,12,26,9,45,791.5,61.0,3.1,6.5,329.5,366.29,295.17
2016,12,26,10,0,813.0,64.0,3.1,7.0,362.0,421.1,344.95
2016,12,26,10,15,829.5,65.5,3.05,7.5,389.5,472.37,390.39
2016,12,26,10,30,846.0,67.0,3.0,8.0,417.0,523.26,434.07
2016,12,26,10,45,858.0,68.0,3.0,8.5,438.0,570.39,473.57
2016,12,26,11,0,870.0,69.0,3.0,9.0,459.0,612.53,508.14
2016,12,26,11,15,876.5,70.0,2.95,9.0,472.5,652.59,540.86
2016,12,26,11,30,883.0,71.0,2.9,9.0,486.0,690.46,571.07
2016,12,26,11,45,886.5,71.0,2.85,9.5,492.5,722.61,593.78
2016,12,26,12,0,890.0,71.0,2.8,10.0,499.0,752.0,614.22
2016,12,26,12,15,889.5,71.0,2.7,10.0,498.0,775.41,630.89
2016,12,26,12,30,889.0,71.0,2.6,10.0,497.0,795.63,645.18
2016,12,26,12,45,884.5,70.5,2.55,10.0,488.0,808.73,654.58
2016,12,26,13,0,880.0,70.0,2.5,10.0,479.0,818.37,661.58
2016,12,26,13,15,872.0,69.0,2.45,10.0,463.0,821.01,663.56
2016,12,26,13,30,864.0,68.0,2.4,10.0,447.0,820.16,663.15
2016,12,26,13,45,850.5,67.0,2.35,10.5,424.0,819.31,661.66
2016,12,26,14,0,837.0,66.0,2.3,11.0,401.0,807.14,651.89
2016,12,26,14,15,818.5,64.0,2.15,10.5,372.0,786.24,637.31
2016,12,26,14,30,800.0,62.0,2.0,10.0,343.0,762.35,620.36
2016,12,26,14,45,773.0,59.0,1.95,10.0,309.0,727.5,594.57
2016,12,26,15,0,746.0,56.0,1.9,10.0,275.0,690.41,566.53
2016,12,26,15,15,706.0,52.5,1.85,9.5,236.5,640.72,528.89
2016,12,26,15,30,666.0,49.0,1.8,9.0,198.0,590.0,488.97
2016,12,26,15,45,605.5,43.5,1.75,8.5,158.5,521.54,433.14
2016,12,26,16,0,545.0,38.0,1.7,8.0,119.0,454.18,375.48
2016,12,26,16,15,440.0,30.0,1.8,7.5,81.5,365.84,293.92
2016,12,26,16,30,335.0,22.0,1.9,7.0,44.0,267.71,145.94
2016,12,26,16,45,167.5,11.0,2.0,6.5,22.0,107.34,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.0,1.7,4.5,30.0,11.17,0.0
2016,12,27,8,0,356.0,28.0,1.7,5.0,60.0,22.92,12.98
2016,12,27,8,15,447.0,36.0,1.65,5.5,98.0,45.58,23.43
2016,12,27,8,30,538.0,44.0,1.6,6.0,136.0,90.54,50.17
2016,12,27,8,45,597.0,49.0,1.55,6.5,175.0,138.25,87.05
2016,12,27,9,0,656.0,54.0,1.5,7.0,214.0,193.36,134.45
2016,12,27,9,15,693.0,57.5,1.35,7.5,251.0,245.76,182.2
2016,12,27,9,30,730.0,61.0,1.2,8.0,288.0,301.29,232.58
2016,12,27,9,45,759.5,63.0,1.1,8.5,321.0,355.27,280.97
2016,12,27,10,0,789.0,65.0,1.0,9.0,354.0,410.86,329.16
2016,12,27,10,15,806.5,66.5,1.1,9.5,381.5,461.51,372.91
2016,12,27,10,30,824.0,68.0,1.2,10.0,409.0,511.94,415.23
2016,12,27,10,45,834.0,70.0,1.3,10.5,429.5,558.18,453.16
2016,12,27,11,0,844.0,72.0,1.4,11.0,450.0,603.03,489.03
2016,12,27,11,15,851.0,72.5,1.4,11.0,463.5,642.6,520.27
2016,12,27,11,30,858.0,73.0,1.4,11.0,477.0,680.04,549.29
2016,12,27,11,45,788.0,86.5,1.4,11.5,461.5,675.54,544.54
2016,12,27,12,0,718.0,100.0,1.4,12.0,446.0,667.33,537.37
2016,12,27,12,15,633.0,124.0,1.3,12.0,428.5,650.64,523.68
2016,12,27,12,30,548.0,148.0,1.2,12.0,411.0,620.72,499.83
2016,12,27,12,45,508.5,154.0,1.1,12.0,394.5,608.7,490.18
2016,12,27,13,0,469.0,160.0,1.0,12.0,378.0,593.48,477.86
2016,12,27,13,15,445.5,158.5,1.0,12.0,360.5,579.97,468.14
2016,12,27,13,30,422.0,157.0,1.0,12.0,343.0,564.21,456.65
2016,12,27,13,45,422.5,148.0,1.0,12.5,326.0,557.66,451.86
2016,12,27,14,0,423.0,139.0,1.0,13.0,309.0,549.15,445.48
2016,12,27,14,15,403.5,133.5,1.0,12.5,286.5,526.4,429.38
2016,12,27,14,30,384.0,128.0,1.0,12.0,264.0,502.25,412.0
2016,12,27,14,45,369.0,117.0,1.05,12.0,237.0,473.71,390.62
2016,12,27,15,0,354.0,106.0,1.1,12.0,210.0,444.01,367.75
2016,12,27,15,15,329.0,94.0,1.15,11.5,180.5,404.38,336.71
2016,12,27,15,30,304.0,82.0,1.2,11.0,151.0,364.57,304.38
2016,12,27,15,45,270.5,67.5,1.25,10.5,120.0,315.34,262.97
2016,12,27,16,0,237.0,53.0,1.3,10.0,89.0,267.03,220.68
2016,12,27,16,15,175.0,39.0,1.35,9.5,60.5,202.25,161.39
2016,12,27,16,30,113.0,25.0,1.4,9.0,32.0,133.35,74.61
2016,12,27,16,45,56.5,12.5,1.5,9.0,16.0,44.29,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.5,2.35,5.5,31.5,10.74,0.0
2016,12,28,8,0,427.0,25.0,2.4,6.0,63.0,22.14,12.21
2016,12,28,8,15,514.5,32.0,2.4,6.5,102.0,45.14,21.93
2016,12,28,8,30,602.0,39.0,2.4,7.0,141.0,92.36,49.04
2016,12,28,8,45,657.5,43.0,2.4,7.5,181.0,141.86,87.14
2016,12,28,9,0,713.0,47.0,2.4,8.0,221.0,197.2,135.09
2016,12,28,9,15,747.0,49.5,2.4,8.5,258.0,250.86,184.66
2016,12,28,9,30,781.0,52.0,2.4,9.0,295.0,307.2,236.79
2016,12,28,9,45,807.0,53.5,2.45,9.5,328.0,361.86,287.08
2016,12,28,10,0,833.0,55.0,2.5,10.0,361.0,416.52,336.2
2016,12,28,10,15,848.5,56.5,2.4,10.5,388.0,467.63,380.82
2016,12,28,10,30,864.0,58.0,2.3,11.0,415.0,518.24,423.46
2016,12,28,10,45,875.0,59.0,2.25,11.5,436.0,564.97,461.81
2016,12,28,11,0,886.0,60.0,2.2,12.0,457.0,610.25,497.8
2016,12,28,11,15,892.5,60.5,2.1,12.0,470.5,650.38,529.49
2016,12,28,11,30,899.0,61.0,2.0,12.0,484.0,688.25,558.17
2016,12,28,11,45,902.0,61.0,1.9,12.5,491.0,720.59,579.83
2016,12,28,12,0,905.0,61.0,1.8,13.0,498.0,750.1,599.11
2016,12,28,12,15,904.5,61.0,1.75,13.0,497.0,773.95,615.65
2016,12,28,12,30,904.0,61.0,1.7,13.0,496.0,794.55,629.86
2016,12,28,12,45,897.5,62.0,1.7,13.5,487.5,808.28,638.54
2016,12,28,13,0,891.0,63.0,1.7,14.0,479.0,818.49,644.85
2016,12,28,13,15,884.0,62.0,1.65,14.0,463.5,822.16,647.31
2016,12,28,13,30,877.0,61.0,1.6,14.0,448.0,822.31,647.44
2016,12,28,13,45,865.5,60.0,1.6,14.0,426.0,815.23,643.11
2016,12,28,14,0,854.0,59.0,1.6,14.0,404.0,804.8,636.51
2016,12,28,14,15,837.0,57.5,1.5,13.5,375.5,785.9,623.9
2016,12,28,14,30,820.0,56.0,1.4,13.0,347.0,772.08,614.85
2016,12,28,14,45,795.0,53.5,1.3,13.0,313.0,739.42,590.68
2016,12,28,15,0,770.0,51.0,1.2,13.0,279.0,704.44,564.47
2016,12,28,15,15,733.0,48.0,1.15,12.5,241.0,657.46,530.06
2016,12,28,15,30,696.0,45.0,1.1,12.0,203.0,609.34,493.42
2016,12,28,15,45,638.0,40.0,1.1,11.5,163.5,542.71,441.18
2016,12,28,16,0,580.0,35.0,1.1,11.0,124.0,477.17,387.02
2016,12,28,16,15,480.5,28.0,1.1,10.5,86.0,383.83,304.99
2016,12,28,16,30,381.0,21.0,1.1,10.0,48.0,290.88,175.35
2016,12,28,16,45,190.5,10.5,1.15,9.5,24.0,120.87,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,181.5,14.5,3.3,6.0,30.5,11.66,0.0
2016,12,29,8,0,363.0,29.0,3.4,6.0,61.0,23.91,13.55
2016,12,29,8,15,457.5,37.0,3.45,6.5,99.5,45.1,23.47
2016,12,29,8,30,552.0,45.0,3.5,7.0,138.0,90.75,49.88
2016,12,29,8,45,609.5,50.0,3.55,7.5,178.0,138.95,86.88
2016,12,29,9,0,667.0,55.0,3.6,8.0,218.0,194.42,134.75
2016,12,29,9,15,705.0,59.0,3.6,8.0,256.0,248.19,184.49
2016,12,29,9,30,743.0,63.0,3.6,8.0,294.0,305.23,237.63
2016,12,29,9,45,756.0,68.5,3.65,8.5,325.0,357.45,286.39
2016,12,29,10,0,769.0,74.0,3.7,9.0,356.0,409.69,333.93
2016,12,29,10,15,787.5,76.0,3.6,9.5,384.0,460.67,378.88
2016,12,29,10,30,806.0,78.0,3.5,10.0,412.0,511.58,422.39
2016,12,29,10,45,823.0,78.5,3.45,10.5,434.0,559.69,462.49
2016,12,29,11,0,840.0,79.0,3.4,11.0,456.0,606.96,500.8
2016,12,29,11,15,847.5,80.0,3.25,11.5,470.5,647.59,532.54
2016,12,29,11,30,855.0,81.0,3.1,12.0,485.0,686.16,561.8
2016,12,29,11,45,861.5,80.5,3.0,12.5,492.5,720.03,586.05
2016,12,29,12,0,868.0,80.0,2.9,13.0,500.0,751.33,607.48
2016,12,29,12,15,867.5,80.0,2.8,13.0,499.0,775.16,624.3
2016,12,29,12,30,867.0,80.0,2.7,13.0,498.0,795.8,638.78
2016,12,29,12,45,873.5,76.5,2.6,13.0,491.5,814.51,651.85
2016,12,29,13,0,880.0,73.0,2.5,13.0,485.0,822.46,657.11
2016,12,29,13,15,872.0,72.5,2.4,13.0,469.5,833.88,665.05
2016,12,29,13,30,864.0,72.0,2.3,13.0,454.0,834.22,664.98
2016,12,29,13,45,852.5,70.0,2.25,13.5,431.5,826.17,658.24
2016,12,29,14,0,841.0,68.0,2.2,14.0,409.0,814.68,649.16
2016,12,29,14,15,822.5,66.0,2.1,13.5,380.0,794.04,635.4
2016,12,29,14,30,804.0,64.0,2.0,13.0,351.0,770.36,619.3
2016,12,29,14,45,778.0,61.0,1.9,13.0,317.0,736.48,594.22
2016,12,29,15,0,752.0,58.0,1.8,13.0,283.0,700.26,566.94
2016,12,29,15,15,712.0,54.5,1.7,12.5,244.5,650.51,529.64
2016,12,29,15,30,672.0,51.0,1.6,12.0,206.0,599.65,490.14
2016,12,29,15,45,609.5,45.5,1.5,11.5,165.5,529.46,433.9
2016,12,29,16,0,547.0,40.0,1.4,11.0,125.0,468.37,382.27
2016,12,29,16,15,443.0,32.0,1.45,10.5,86.5,372.29,297.76
2016,12,29,16,30,339.0,24.0,1.5,10.0,48.0,277.34,175.31
2016,12,29,16,45,169.5,12.0,1.6,9.5,24.0,110.26,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,15.0,0.7,7.5,28.5,12.1,0.0
2016,12,30,8,0,313.0,30.0,0.6,8.0,57.0,24.8,14.14
2016,12,30,8,15,406.5,38.5,0.55,8.0,94.5,44.14,23.96
2016,12,30,8,30,500.0,47.0,0.5,8.0,132.0,87.04,48.75
2016,12,30,8,45,554.5,53.5,0.45,8.5,170.5,133.16,83.64
2016,12,30,9,0,609.0,60.0,0.4,9.0,209.0,185.18,127.38
2016,12,30,9,15,647.5,64.5,0.55,9.0,245.5,236.71,173.69
2016,12,30,9,30,686.0,69.0,0.7,9.0,282.0,291.65,223.4
2016,12,30,9,45,725.5,69.5,0.85,9.5,316.5,346.22,272.06
2016,12,30,10,0,765.0,70.0,1.0,10.0,351.0,402.98,321.62
2016,12,30,10,15,783.0,72.0,1.15,10.5,378.5,453.5,365.33
2016,12,30,10,30,801.0,74.0,1.3,11.0,406.0,503.93,407.82
2016,12,30,10,45,810.5,76.0,1.45,11.5,426.5,549.23,445.26
2016,12,30,11,0,820.0,78.0,1.6,12.0,447.0,593.16,480.74
2016,12,30,11,15,827.5,79.0,1.6,12.0,461.0,633.08,512.36
2016,12,30,11,30,835.0,80.0,1.6,12.0,475.0,671.02,541.84
2016,12,30,11,45,838.5,80.5,1.65,12.5,482.0,703.35,565.22
2016,12,30,12,0,842.0,81.0,1.7,13.0,489.0,733.05,585.9
2016,12,30,12,15,842.0,81.0,1.7,13.0,488.5,756.72,602.78
2016,12,30,12,30,842.0,81.0,1.7,13.0,488.0,777.31,617.52
2016,12,30,12,45,839.5,80.0,1.75,13.0,480.5,791.53,628.25
2016,12,30,13,0,837.0,79.0,1.8,13.0,473.0,802.42,636.78
2016,12,30,13,15,829.5,78.0,1.85,13.0,457.5,805.82,640.08
2016,12,30,13,30,822.0,77.0,1.9,13.0,442.0,805.79,641.1
2016,12,30,13,45,809.5,75.5,2.0,13.0,420.0,797.55,636.76
2016,12,30,14,0,797.0,74.0,2.1,13.0,398.0,786.01,630.05
2016,12,30,14,15,778.5,71.5,2.15,12.5,370.0,765.04,617.07
2016,12,30,14,30,760.0,69.0,2.2,12.0,342.0,741.15,601.72
2016,12,30,14,45,730.5,66.5,2.3,12.0,308.5,705.59,576.41
2016,12,30,15,0,701.0,64.0,2.4,12.0,275.0,667.85,548.74
2016,12,30,15,15,660.5,60.0,2.35,11.5,237.5,624.33,515.79
2016,12,30,15,30,620.0,56.0,2.3,11.0,200.0,574.32,476.44
2016,12,30,15,45,543.5,51.0,2.25,10.5,159.5,496.51,413.32
2016,12,30,16,0,467.0,46.0,2.2,10.0,119.0,420.91,349.03
2016,12,30,16,15,362.0,36.5,2.2,9.5,82.5,324.55,263.31
2016,12,30,16,30,257.0,27.0,2.2,9.0,46.0,230.6,152.36
2016,12,30,16,45,128.5,13.5,2.25,9.0,23.0,87.82,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
